Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,16.0,1.4,2.5,33.5,57.65,0.0
2016,1,1,8,0,365.0,32.0,1.6,3.0,67.0,133.26,89.31
2016,1,1,8,15,457.5,40.5,1.6,3.5,107.0,187.41,140.94
2016,1,1,8,30,550.0,49.0,1.6,4.0,147.0,249.7,197.0
2016,1,1,8,45,606.5,54.5,1.6,4.5,187.5,302.43,245.32
2016,1,1,9,0,663.0,60.0,1.6,5.0,228.0,358.73,295.58
2016,1,1,9,15,700.5,64.5,1.6,5.5,266.5,408.15,339.04
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,456.55,380.38
2016,1,1,9,45,756.0,73.5,1.65,7.0,337.5,497.27,413.79
2016,1,1,10,0,774.0,78.0,1.7,8.0,370.0,536.95,445.26
2016,1,1,10,15,792.0,80.5,1.6,8.0,398.0,573.13,473.94
2016,1,1,10,30,810.0,83.0,1.5,8.0,426.0,607.71,500.59
2016,1,1,10,45,821.0,85.0,1.45,8.5,447.5,635.38,520.71
2016,1,1,11,0,832.0,87.0,1.4,9.0,469.0,660.67,538.57
2016,1,1,11,15,839.0,88.0,1.3,9.0,483.0,679.58,551.82
2016,1,1,11,30,846.0,89.0,1.2,9.0,497.0,695.67,562.36
2016,1,1,11,45,850.0,89.5,1.15,9.5,504.0,706.16,568.06
2016,1,1,12,0,854.0,90.0,1.1,10.0,511.0,713.57,571.61
2016,1,1,12,15,853.5,89.5,1.05,10.0,510.0,713.56,570.88
2016,1,1,12,30,853.0,89.0,1.0,10.0,509.0,710.39,568.06
2016,1,1,12,45,854.0,87.0,1.0,10.5,501.5,703.43,562.22
2016,1,1,13,0,855.0,85.0,1.0,11.0,494.0,693.33,554.26
2016,1,1,13,15,847.0,84.0,1.0,11.0,478.0,675.2,541.24
2016,1,1,13,30,839.0,83.0,1.0,11.0,462.0,654.3,525.73
2016,1,1,13,45,826.5,81.0,1.0,11.0,439.0,626.79,505.08
2016,1,1,14,0,814.0,79.0,1.0,11.0,416.0,597.02,482.39
2016,1,1,14,15,795.0,76.5,0.95,10.5,386.5,560.85,454.75
2016,1,1,14,30,776.0,74.0,0.9,10.0,357.0,523.22,425.31
2016,1,1,14,45,749.5,70.5,0.9,10.0,322.5,479.41,389.88
2016,1,1,15,0,723.0,67.0,0.9,10.0,288.0,435.22,353.15
2016,1,1,15,15,682.0,62.5,0.85,9.5,249.0,385.64,311.38
2016,1,1,15,30,641.0,58.0,0.8,9.0,210.0,335.48,267.94
2016,1,1,15,45,579.0,51.5,0.75,9.0,169.0,277.47,216.91
2016,1,1,16,0,517.0,45.0,0.7,9.0,128.0,223.75,168.72
2016,1,1,16,15,415.5,36.0,0.75,8.5,89.5,161.63,114.51
2016,1,1,16,30,314.0,27.0,0.8,8.0,51.0,107.49,58.84
2016,1,1,16,45,157.0,13.5,0.9,7.5,25.5,40.1,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.0,16.5,16.21,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,34.23,21.47
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,59.04,43.93
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,83.56,65.57
2016,1,2,8,45,49.0,83.0,1.5,7.5,93.5,106.75,86.1
2016,1,2,9,0,58.0,100.0,1.5,8.0,114.0,130.66,106.98
2016,1,2,9,15,63.5,115.5,1.5,8.5,133.5,151.85,125.24
2016,1,2,9,30,69.0,131.0,1.5,9.0,153.0,173.41,143.48
2016,1,2,9,45,75.5,144.5,1.55,9.5,171.0,193.5,160.21
2016,1,2,10,0,82.0,158.0,1.6,10.0,189.0,213.94,176.99
2016,1,2,10,15,69.5,167.0,1.75,10.5,194.5,218.08,179.87
2016,1,2,10,30,57.0,176.0,1.9,11.0,200.0,221.49,182.06
2016,1,2,10,45,28.5,123.0,2.1,12.0,135.0,144.2,117.07
2016,1,2,11,0,0.0,70.0,2.3,13.0,70.0,67.67,51.91
2016,1,2,11,15,30.5,138.0,2.4,13.0,152.5,162.46,132.01
2016,1,2,11,30,61.0,206.0,2.5,13.0,235.0,260.25,212.32
2016,1,2,11,45,171.0,208.5,2.6,13.5,292.5,348.24,285.02
2016,1,2,12,0,281.0,211.0,2.7,14.0,350.0,437.62,357.04
2016,1,2,12,15,153.5,201.5,2.7,14.0,277.5,328.7,267.98
2016,1,2,12,30,26.0,192.0,2.7,14.0,205.0,212.36,171.34
2016,1,2,12,45,101.5,203.0,2.7,14.0,252.0,285.13,232.66
2016,1,2,13,0,177.0,214.0,2.7,14.0,299.0,356.94,291.52
2016,1,2,13,15,234.0,200.5,2.6,14.0,309.5,385.55,315.09
2016,1,2,13,30,291.0,187.0,2.5,14.0,320.0,403.66,330.35
2016,1,2,13,45,235.0,183.0,2.45,14.5,287.0,357.72,292.24
2016,1,2,14,0,179.0,179.0,2.4,15.0,254.0,306.45,250.02
2016,1,2,14,15,264.5,157.0,2.15,14.5,259.0,333.77,273.52
2016,1,2,14,30,350.0,135.0,1.9,14.0,264.0,348.38,285.81
2016,1,2,14,45,331.0,125.5,1.65,14.0,238.0,316.4,258.7
2016,1,2,15,0,312.0,116.0,1.4,14.0,212.0,284.89,231.83
2016,1,2,15,15,294.0,102.5,1.2,13.5,183.5,249.85,202.17
2016,1,2,15,30,276.0,89.0,1.0,13.0,155.0,215.61,172.54
2016,1,2,15,45,248.5,74.0,0.85,12.5,125.0,177.11,139.02
2016,1,2,16,0,221.0,59.0,0.7,12.0,95.0,145.14,110.44
2016,1,2,16,15,172.5,43.5,0.75,11.5,66.5,104.3,74.84
2016,1,2,16,30,124.0,28.0,0.8,11.0,38.0,67.01,37.81
2016,1,2,16,45,62.0,14.0,0.9,10.5,19.0,24.49,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.0,18.5,21.51,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,47.23,30.31
2016,1,3,8,15,57.0,50.0,1.9,10.0,59.0,73.14,54.2
2016,1,3,8,30,76.0,67.0,1.9,10.0,81.0,100.57,78.49
2016,1,3,8,45,86.0,84.5,1.95,10.5,103.5,126.77,101.63
2016,1,3,9,0,96.0,102.0,2.0,11.0,126.0,153.69,125.05
2016,1,3,9,15,102.5,118.0,1.9,11.5,147.5,177.86,145.73
2016,1,3,9,30,109.0,134.0,1.8,12.0,169.0,202.39,166.25
2016,1,3,9,45,114.5,147.0,1.7,12.5,187.5,223.14,183.24
2016,1,3,10,0,120.0,160.0,1.6,13.0,206.0,244.05,200.03
2016,1,3,10,15,149.0,172.0,1.55,13.0,233.0,277.9,227.8
2016,1,3,10,30,178.0,184.0,1.5,13.0,260.0,312.99,256.2
2016,1,3,10,45,175.5,193.5,1.5,13.5,271.5,325.78,265.59
2016,1,3,11,0,173.0,203.0,1.5,14.0,283.0,337.99,274.5
2016,1,3,11,15,129.5,208.0,1.6,14.0,269.0,316.53,256.58
2016,1,3,11,30,86.0,213.0,1.7,14.0,255.0,285.63,231.15
2016,1,3,11,45,167.5,214.5,1.85,14.0,297.5,352.82,286.72
2016,1,3,12,0,249.0,216.0,2.0,14.0,340.0,421.03,341.79
2016,1,3,12,15,210.5,219.5,2.1,14.0,324.0,389.88,316.51
2016,1,3,12,30,172.0,223.0,2.2,14.0,308.0,366.4,297.47
2016,1,3,12,45,234.0,212.5,2.35,14.5,326.0,396.6,322.62
2016,1,3,13,0,296.0,202.0,2.5,15.0,344.0,433.23,352.11
2016,1,3,13,15,311.5,192.5,2.45,15.0,338.0,428.97,348.93
2016,1,3,13,30,327.0,183.0,2.4,15.0,332.0,423.18,344.7
2016,1,3,13,45,314.5,175.0,2.35,15.0,313.0,399.59,325.93
2016,1,3,14,0,302.0,167.0,2.3,15.0,294.0,375.54,306.71
2016,1,3,14,15,202.5,161.5,1.95,15.0,244.0,296.1,241.52
2016,1,3,14,30,103.0,156.0,1.6,15.0,194.0,229.06,185.86
2016,1,3,14,45,93.5,142.0,1.3,15.0,174.0,199.66,161.75
2016,1,3,15,0,84.0,128.0,1.0,15.0,154.0,176.94,142.71
2016,1,3,15,15,76.5,112.0,0.85,14.5,133.5,153.35,123.1
2016,1,3,15,30,69.0,96.0,0.7,14.0,113.0,130.29,103.6
2016,1,3,15,45,53.5,78.5,0.6,13.5,90.0,103.03,80.42
2016,1,3,16,0,38.0,61.0,0.5,13.0,67.0,77.04,58.17
2016,1,3,16,15,19.0,44.0,0.5,12.5,47.0,51.99,36.68
2016,1,3,16,30,0.0,27.0,0.5,12.0,27.0,27.03,13.94
2016,1,3,16,45,0.0,13.5,0.55,12.0,13.5,13.27,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.0,2.65,11.5,17.5,17.9,0.0
2016,1,4,8,0,21.0,32.0,2.7,12.0,35.0,38.88,24.05
2016,1,4,8,15,38.0,49.0,2.8,12.0,55.5,63.02,45.88
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,88.5,68.2
2016,1,4,8,45,64.5,83.0,3.0,12.5,97.5,112.54,89.27
2016,1,4,9,0,74.0,100.0,3.1,13.0,119.0,137.31,110.71
2016,1,4,9,15,79.5,116.0,3.15,13.0,139.0,159.73,130.11
2016,1,4,9,30,85.0,132.0,3.2,13.0,159.0,182.49,149.52
2016,1,4,9,45,87.0,145.5,3.3,13.5,176.0,200.72,164.6
2016,1,4,10,0,89.0,159.0,3.4,14.0,193.0,218.98,179.44
2016,1,4,10,15,210.0,163.0,3.5,14.0,250.5,303.79,250.82
2016,1,4,10,30,331.0,167.0,3.6,14.0,308.0,395.85,326.77
2016,1,4,10,45,331.5,176.0,3.75,14.5,323.0,413.8,340.36
2016,1,4,11,0,332.0,185.0,3.9,15.0,338.0,430.69,353.19
2016,1,4,11,15,309.5,195.0,3.95,15.0,341.5,431.99,353.68
2016,1,4,11,30,287.0,205.0,4.0,15.0,345.0,431.6,352.82
2016,1,4,11,45,358.5,194.5,4.05,15.5,371.5,472.11,385.65
2016,1,4,12,0,430.0,184.0,4.1,16.0,398.0,520.98,424.23
2016,1,4,12,15,415.5,187.0,4.05,16.0,394.0,514.65,418.69
2016,1,4,12,30,401.0,190.0,4.0,16.0,390.0,506.72,412.16
2016,1,4,12,45,391.5,190.0,4.0,16.0,382.5,489.41,398.72
2016,1,4,13,0,382.0,190.0,4.0,16.0,375.0,479.18,390.62
2016,1,4,13,15,384.5,181.5,3.9,15.5,363.0,466.19,381.24
2016,1,4,13,30,387.0,173.0,3.8,15.0,351.0,451.81,370.64
2016,1,4,13,45,360.0,168.5,3.75,15.0,327.5,421.75,346.35
2016,1,4,14,0,333.0,164.0,3.7,15.0,304.0,391.71,321.92
2016,1,4,14,15,330.5,152.0,3.4,14.5,283.0,367.83,302.94
2016,1,4,14,30,328.0,140.0,3.1,14.0,262.0,343.11,282.89
2016,1,4,14,45,307.5,130.5,2.85,14.0,236.5,311.04,255.86
2016,1,4,15,0,287.0,121.0,2.6,14.0,211.0,279.6,229.01
2016,1,4,15,15,269.0,107.0,2.35,13.5,182.5,244.91,199.53
2016,1,4,15,30,251.0,93.0,2.1,13.0,154.0,211.06,170.18
2016,1,4,15,45,223.0,77.5,1.85,13.0,124.5,172.79,136.49
2016,1,4,16,0,195.0,62.0,1.6,13.0,95.0,136.6,104.34
2016,1,4,16,15,147.5,46.5,1.65,13.0,67.0,97.33,70.12
2016,1,4,16,30,100.0,31.0,1.7,13.0,39.0,62.42,37.03
2016,1,4,16,45,50.0,15.5,1.75,13.0,19.5,26.92,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.0,16.5,1.7,11.5,22.5,30.89,0.0
2016,1,5,8,0,120.0,33.0,1.8,12.0,45.0,70.12,45.21
2016,1,5,8,15,152.0,49.5,2.0,12.0,71.5,103.4,76.22
2016,1,5,8,30,184.0,66.0,2.2,12.0,98.0,139.41,108.23
2016,1,5,8,45,206.0,81.5,2.45,12.5,126.0,173.05,138.13
2016,1,5,9,0,228.0,97.0,2.7,13.0,154.0,208.26,168.95
2016,1,5,9,15,237.5,112.0,2.8,13.0,180.0,238.47,195.46
2016,1,5,9,30,247.0,127.0,2.9,13.0,206.0,268.9,221.64
2016,1,5,9,45,255.0,139.5,3.0,13.0,229.0,295.73,244.42
2016,1,5,10,0,263.0,152.0,3.1,13.0,252.0,322.44,266.74
2016,1,5,10,15,131.5,141.5,3.2,13.0,191.5,232.18,191.58
2016,1,5,10,30,0.0,131.0,3.3,13.0,131.0,130.18,104.48
2016,1,5,10,45,0.0,69.0,3.4,13.0,69.0,66.7,51.17
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,6.75,0.12
2016,1,5,11,15,0.0,26.0,3.55,13.0,26.0,25.1,15.81
2016,1,5,11,30,0.0,45.0,3.6,13.0,45.0,43.48,31.42
2016,1,5,11,45,0.0,42.0,3.65,13.0,42.0,40.58,28.93
2016,1,5,12,0,0.0,39.0,3.7,13.0,39.0,37.68,26.46
2016,1,5,12,15,17.0,120.0,3.65,12.5,128.5,129.77,104.67
2016,1,5,12,30,34.0,201.0,3.6,12.0,218.0,235.65,192.68
2016,1,5,12,45,17.0,161.0,3.6,12.0,169.5,172.6,140.18
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,118.88,95.11
2016,1,5,13,15,1.5,139.0,3.45,12.0,140.0,138.79,111.93
2016,1,5,13,30,3.0,157.0,3.3,12.0,159.0,159.15,128.99
2016,1,5,13,45,7.5,156.0,3.2,12.0,159.5,161.34,131.04
2016,1,5,14,0,12.0,155.0,3.1,12.0,160.0,163.45,133.05
2016,1,5,14,15,12.0,146.0,2.95,11.5,151.0,154.07,125.59
2016,1,5,14,30,12.0,137.0,2.8,11.0,142.0,144.75,118.12
2016,1,5,14,45,9.0,125.5,2.7,11.0,128.5,131.16,106.73
2016,1,5,15,0,6.0,114.0,2.6,11.0,115.0,117.85,95.48
2016,1,5,15,15,3.0,99.5,2.35,11.0,100.0,101.51,81.55
2016,1,5,15,30,0.0,85.0,2.1,11.0,85.0,85.47,67.75
2016,1,5,15,45,232.0,67.5,1.9,11.0,107.0,170.04,135.68
2016,1,5,16,0,464.0,50.0,1.7,11.0,129.0,216.69,165.78
2016,1,5,16,15,366.0,41.0,1.6,10.5,92.0,156.98,113.5
2016,1,5,16,30,268.0,32.0,1.5,10.0,55.0,106.19,65.61
2016,1,5,16,45,134.0,16.0,1.45,10.0,27.5,44.79,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.5,3.3,12.0,3.5,3.37,0.0
2016,1,6,8,0,0.0,7.0,3.3,12.0,7.0,6.74,0.0
2016,1,6,8,15,0.0,12.0,3.15,12.0,12.0,11.57,4.03
2016,1,6,8,30,0.0,17.0,3.0,12.0,17.0,16.39,8.31
2016,1,6,8,45,0.0,22.0,2.95,12.0,22.0,21.22,12.59
2016,1,6,9,0,0.0,27.0,2.9,12.0,27.0,26.05,16.83
2016,1,6,9,15,0.0,32.0,2.95,12.0,32.0,30.89,21.03
2016,1,6,9,30,0.0,37.0,3.0,12.0,37.0,35.72,25.2
2016,1,6,9,45,0.0,41.5,3.05,12.0,41.5,40.07,28.92
2016,1,6,10,0,0.0,46.0,3.1,12.0,46.0,44.43,32.62
2016,1,6,10,15,0.0,50.0,3.15,12.0,50.0,48.3,35.88
2016,1,6,10,30,0.0,54.0,3.2,12.0,54.0,52.18,39.13
2016,1,6,10,45,0.0,97.0,3.25,12.0,97.0,94.56,75.02
2016,1,6,11,0,0.0,140.0,3.3,12.0,140.0,138.99,112.15
2016,1,6,11,15,6.0,158.5,3.4,12.0,161.0,162.43,131.67
2016,1,6,11,30,12.0,177.0,3.5,12.0,182.0,186.25,151.43
2016,1,6,11,45,13.0,180.0,3.6,12.0,186.0,190.09,154.53
2016,1,6,12,0,14.0,183.0,3.7,12.0,190.0,193.98,157.73
2016,1,6,12,15,25.5,193.5,3.65,12.0,206.5,213.49,174.1
2016,1,6,12,30,37.0,204.0,3.6,12.0,223.0,241.15,197.04
2016,1,6,12,45,18.5,126.5,3.55,12.0,136.0,141.9,114.78
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,47.35,34.79
2016,1,6,13,15,1.0,102.5,3.35,12.0,103.5,100.65,80.03
2016,1,6,13,30,2.0,156.0,3.2,12.0,158.0,157.35,127.5
2016,1,6,13,45,68.0,170.5,3.1,12.0,200.0,222.49,183.16
2016,1,6,14,0,134.0,185.0,3.0,12.0,242.0,286.4,236.64
2016,1,6,14,15,72.0,161.0,2.85,11.5,191.5,212.31,174.9
2016,1,6,14,30,10.0,137.0,2.7,11.0,141.0,143.55,116.94
2016,1,6,14,45,6.5,125.0,2.55,11.0,128.0,129.2,105.02
2016,1,6,15,0,3.0,113.0,2.4,11.0,115.0,115.17,93.16
2016,1,6,15,15,1.5,98.5,2.2,10.5,99.5,99.62,80.1
2016,1,6,15,30,0.0,84.0,2.0,10.0,84.0,84.25,66.99
2016,1,6,15,45,0.0,68.0,1.8,10.0,68.0,67.94,52.77
2016,1,6,16,0,0.0,52.0,1.6,10.0,52.0,51.63,38.42
2016,1,6,16,15,0.0,37.0,1.55,9.5,37.0,36.37,24.92
2016,1,6,16,30,0.0,22.0,1.5,9.0,22.0,21.24,10.78
2016,1,6,16,45,0.0,11.0,1.45,9.0,11.0,10.61,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,94.0,19.5,0.55,8.5,28.5,43.15,0.0
2016,1,7,8,0,188.0,39.0,0.5,9.0,57.0,97.48,64.93
2016,1,7,8,15,279.0,51.5,0.5,9.5,94.0,146.17,108.38
2016,1,7,8,30,370.0,64.0,0.5,10.0,131.0,203.5,157.36
2016,1,7,8,45,461.5,68.5,0.5,10.5,172.5,260.88,206.28
2016,1,7,9,0,553.0,73.0,0.5,11.0,214.0,325.38,260.31
2016,1,7,9,15,594.5,78.0,0.6,11.0,251.0,373.42,301.52
2016,1,7,9,30,636.0,83.0,0.7,11.0,288.0,423.1,343.27
2016,1,7,9,45,707.5,76.5,0.8,11.5,327.5,477.23,387.19
2016,1,7,10,0,779.0,70.0,0.9,12.0,367.0,531.97,430.67
2016,1,7,10,15,796.5,72.0,1.0,12.0,395.0,567.95,459.47
2016,1,7,10,30,814.0,74.0,1.1,12.0,423.0,602.34,486.73
2016,1,7,10,45,824.0,76.0,1.2,12.0,444.5,630.04,508.54
2016,1,7,11,0,834.0,78.0,1.3,12.0,466.0,655.34,528.34
2016,1,7,11,15,841.0,79.0,1.35,12.0,480.5,674.88,542.82
2016,1,7,11,30,848.0,80.0,1.4,12.0,495.0,691.61,554.99
2016,1,7,11,45,849.0,81.0,1.5,12.0,502.0,701.18,562.46
2016,1,7,12,0,850.0,82.0,1.6,12.0,509.0,707.66,567.81
2016,1,7,12,15,850.0,82.0,1.65,12.0,509.0,709.13,569.2
2016,1,7,12,30,850.0,82.0,1.7,12.0,509.0,707.46,568.43
2016,1,7,12,45,844.0,82.5,1.75,12.0,501.0,698.99,562.78
2016,1,7,13,0,838.0,83.0,1.8,12.0,493.0,687.51,555.04
2016,1,7,13,15,830.5,82.0,1.85,12.0,478.0,670.38,543.14
2016,1,7,13,30,823.0,81.0,1.9,12.0,463.0,650.48,528.62
2016,1,7,13,45,809.5,79.5,1.95,12.0,440.5,623.53,508.26
2016,1,7,14,0,796.0,78.0,2.0,12.0,418.0,594.38,485.86
2016,1,7,14,15,778.0,76.0,1.95,12.0,390.0,560.0,458.45
2016,1,7,14,30,760.0,74.0,1.9,12.0,362.0,524.12,429.34
2016,1,7,14,45,737.0,70.0,1.85,12.0,328.5,482.12,394.8
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,439.53,358.93
2016,1,7,15,15,676.5,62.0,1.55,11.5,257.0,391.87,318.07
2016,1,7,15,30,639.0,58.0,1.3,11.0,219.0,343.59,275.75
2016,1,7,15,45,587.0,52.0,1.05,10.5,179.5,289.24,227.74
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,238.25,181.73
2016,1,7,16,15,443.5,38.0,0.8,9.5,101.0,177.73,128.9
2016,1,7,16,30,352.0,30.0,0.8,9.0,62.0,125.45,79.98
2016,1,7,16,45,176.0,15.0,0.85,9.0,31.0,53.43,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,23.69,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,52.56,34.31
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,80.08,59.9
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,109.44,86.08
2016,1,8,8,45,114.5,85.0,1.05,8.5,110.5,137.8,111.23
2016,1,8,9,0,129.0,102.0,1.1,9.0,135.0,167.25,136.94
2016,1,8,9,15,136.0,118.5,1.0,9.0,158.0,193.62,159.79
2016,1,8,9,30,143.0,135.0,0.9,9.0,181.0,220.3,182.39
2016,1,8,9,45,143.5,148.5,0.85,9.5,199.0,240.2,198.61
2016,1,8,10,0,144.0,162.0,0.8,10.0,217.0,259.84,214.23
2016,1,8,10,15,139.0,174.5,0.7,10.5,231.0,274.74,225.46
2016,1,8,10,30,134.0,187.0,0.6,11.0,245.0,289.04,235.9
2016,1,8,10,45,177.5,195.0,0.55,11.5,275.5,328.98,267.49
2016,1,8,11,0,221.0,203.0,0.5,12.0,306.0,370.29,299.33
2016,1,8,11,15,117.0,191.0,0.45,12.0,246.0,288.48,232.78
2016,1,8,11,30,13.0,179.0,0.4,12.0,186.0,189.0,151.24
2016,1,8,11,45,68.5,203.0,0.35,12.5,238.0,262.11,211.2
2016,1,8,12,0,124.0,227.0,0.3,13.0,290.0,337.59,269.95
2016,1,8,12,15,152.0,227.0,0.3,13.0,304.0,357.75,285.38
2016,1,8,12,30,180.0,227.0,0.3,13.0,318.0,377.45,300.89
2016,1,8,12,45,271.0,211.0,0.35,13.5,345.5,430.68,342.88
2016,1,8,13,0,362.0,195.0,0.4,14.0,373.0,473.36,375.98
2016,1,8,13,15,351.0,193.0,0.45,13.5,361.5,459.0,365.68
2016,1,8,13,30,340.0,191.0,0.5,13.0,350.0,443.75,355.21
2016,1,8,13,45,327.5,181.0,0.6,13.0,328.0,417.62,336.09
2016,1,8,14,0,315.0,171.0,0.7,13.0,306.0,390.96,316.24
2016,1,8,14,15,248.5,166.0,0.65,13.0,268.0,337.36,273.4
2016,1,8,14,30,182.0,161.0,0.6,13.0,230.0,280.27,227.53
2016,1,8,14,45,167.0,149.0,0.55,13.0,208.0,253.36,205.85
2016,1,8,15,0,152.0,137.0,0.5,13.0,186.0,227.13,184.22
2016,1,8,15,15,141.5,120.5,0.5,12.5,162.0,198.5,160.76
2016,1,8,15,30,131.0,104.0,0.5,12.0,138.0,170.44,137.24
2016,1,8,15,45,113.5,86.5,0.55,12.0,112.0,139.19,110.45
2016,1,8,16,0,96.0,69.0,0.6,12.0,86.0,109.3,84.45
2016,1,8,16,15,69.0,51.5,0.65,11.5,62.0,78.11,57.55
2016,1,8,16,30,42.0,34.0,0.7,11.0,38.0,49.22,31.65
2016,1,8,16,45,21.0,17.0,0.75,10.5,19.0,22.37,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,28.82,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,64.62,42.32
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,96.42,71.89
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,130.78,102.57
2016,1,9,8,45,169.0,84.5,3.25,10.0,121.5,162.27,131.0
2016,1,9,9,0,186.0,101.0,3.2,10.0,148.0,194.98,160.11
2016,1,9,9,15,195.5,116.5,3.1,10.0,173.5,224.12,185.79
2016,1,9,9,30,205.0,132.0,3.0,10.0,199.0,253.6,211.24
2016,1,9,9,45,201.5,146.0,2.95,10.5,217.5,268.41,223.66
2016,1,9,10,0,198.0,160.0,2.9,11.0,236.0,288.28,239.82
2016,1,9,10,15,223.0,170.5,2.8,11.0,262.0,327.38,272.09
2016,1,9,10,30,248.0,181.0,2.7,11.0,288.0,360.72,299.28
2016,1,9,10,45,267.5,188.0,2.65,11.0,309.0,386.96,320.51
2016,1,9,11,0,287.0,195.0,2.6,11.0,330.0,413.19,341.54
2016,1,9,11,15,292.5,201.0,2.45,11.0,342.0,428.42,353.22
2016,1,9,11,30,298.0,207.0,2.3,11.0,354.0,442.81,364.14
2016,1,9,11,45,279.0,213.5,2.2,11.5,353.0,439.51,360.03
2016,1,9,12,0,260.0,220.0,2.1,12.0,352.0,434.94,355.01
2016,1,9,12,15,146.0,211.5,1.95,12.0,285.5,335.67,274.01
2016,1,9,12,30,32.0,203.0,1.8,12.0,219.0,236.26,191.41
2016,1,9,12,45,140.5,209.0,1.65,12.0,278.5,328.0,268.33
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,417.89,340.6
2016,1,9,13,15,146.5,204.0,1.45,12.0,276.0,323.79,263.91
2016,1,9,13,30,44.0,193.0,1.4,12.0,214.0,232.88,189.07
2016,1,9,13,45,40.0,183.0,1.35,12.0,201.5,218.61,177.9
2016,1,9,14,0,36.0,173.0,1.3,12.0,189.0,204.5,166.49
2016,1,9,14,15,33.5,162.0,1.2,12.0,176.0,190.36,155.0
2016,1,9,14,30,31.0,151.0,1.1,12.0,163.0,176.37,143.56
2016,1,9,14,45,27.5,138.0,1.0,12.0,148.0,159.72,129.82
2016,1,9,15,0,24.0,125.0,0.9,12.0,133.0,138.62,112.27
2016,1,9,15,15,19.0,110.0,0.85,11.5,116.0,120.12,96.91
2016,1,9,15,30,14.0,95.0,0.8,11.0,99.0,102.03,81.66
2016,1,9,15,45,7.0,79.0,0.8,11.0,81.0,82.5,64.86
2016,1,9,16,0,0.0,63.0,0.8,11.0,63.0,63.59,48.47
2016,1,9,16,15,0.0,45.5,0.8,11.0,45.5,45.6,32.65
2016,1,9,16,30,0.0,28.0,0.8,11.0,28.0,27.44,16.18
2016,1,9,16,45,0.0,14.0,0.8,11.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,32.5,53.69,0.0
2016,1,10,8,0,329.0,33.0,1.8,9.0,65.0,123.77,81.3
2016,1,10,8,15,419.5,42.0,1.85,9.5,104.0,176.18,129.77
2016,1,10,8,30,510.0,51.0,1.9,10.0,143.0,236.75,183.18
2016,1,10,8,45,576.0,56.0,2.0,10.5,184.5,291.21,231.89
2016,1,10,9,0,642.0,61.0,2.1,11.0,226.0,350.22,283.58
2016,1,10,9,15,599.5,76.0,2.1,11.0,249.0,374.02,306.52
2016,1,10,9,30,557.0,91.0,2.1,11.0,272.0,392.74,324.07
2016,1,10,9,45,601.0,89.5,2.15,11.5,304.0,435.53,359.87
2016,1,10,10,0,645.0,88.0,2.2,12.0,336.0,479.28,395.5
2016,1,10,10,15,580.0,111.5,2.1,12.0,347.0,485.92,400.2
2016,1,10,10,30,515.0,135.0,2.0,12.0,358.0,484.04,397.9
2016,1,10,10,45,390.0,167.0,1.95,12.5,341.0,450.68,369.04
2016,1,10,11,0,265.0,199.0,1.9,13.0,324.0,403.26,328.88
2016,1,10,11,15,148.5,198.5,1.8,13.0,269.0,318.81,259.86
2016,1,10,11,30,32.0,198.0,1.7,13.0,214.0,230.46,186.14
2016,1,10,11,45,206.0,199.0,1.6,13.5,303.5,363.05,296.2
2016,1,10,12,0,380.0,200.0,1.5,14.0,393.0,498.17,402.3
2016,1,10,12,15,626.5,137.5,1.45,14.0,456.0,618.16,496.08
2016,1,10,12,30,873.0,75.0,1.4,14.0,519.0,715.87,568.48
2016,1,10,12,45,445.0,130.5,1.35,14.5,357.0,472.72,381.4
2016,1,10,13,0,17.0,186.0,1.3,15.0,195.0,199.23,158.35
2016,1,10,13,15,48.0,195.0,1.25,15.0,218.5,238.04,191.42
2016,1,10,13,30,79.0,204.0,1.2,15.0,242.0,269.04,216.72
2016,1,10,13,45,67.5,192.5,1.15,15.0,223.5,247.43,199.21
2016,1,10,14,0,56.0,181.0,1.1,15.0,205.0,226.24,182.2
2016,1,10,14,15,28.0,130.5,1.05,14.5,142.5,151.42,121.55
2016,1,10,14,30,0.0,80.0,1.0,14.0,80.0,77.64,60.27
2016,1,10,14,45,0.0,72.5,1.0,14.0,72.5,70.21,54.21
2016,1,10,15,0,0.0,65.0,1.0,14.0,65.0,62.83,48.04
2016,1,10,15,15,0.0,57.0,0.9,13.5,57.0,55.08,41.57
2016,1,10,15,30,0.0,49.0,0.8,13.0,49.0,47.34,35.0
2016,1,10,15,45,0.0,40.5,0.75,12.5,40.5,39.11,27.92
2016,1,10,16,0,0.0,32.0,0.7,12.0,32.0,30.89,20.74
2016,1,10,16,15,0.0,23.5,0.75,11.5,23.5,22.68,13.47
2016,1,10,16,30,0.0,15.0,0.8,11.0,15.0,14.47,5.98
2016,1,10,16,45,0.0,7.5,0.9,11.0,7.5,7.23,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,19.5,23.54,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,39.0,52.07,33.75
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.0,80.45,59.59
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,110.75,86.29
2016,1,11,8,45,114.0,86.0,1.55,11.5,111.5,138.59,110.84
2016,1,11,9,0,127.0,103.0,1.7,12.0,136.0,167.41,135.86
2016,1,11,9,15,135.0,119.5,1.7,12.0,159.5,194.19,159.0
2016,1,11,9,30,143.0,136.0,1.7,12.0,183.0,221.36,182.05
2016,1,11,9,45,148.5,150.0,1.7,12.5,203.0,244.58,201.09
2016,1,11,10,0,154.0,164.0,1.7,13.0,223.0,267.86,219.82
2016,1,11,10,15,95.5,169.0,1.65,13.0,206.5,235.58,192.62
2016,1,11,10,30,37.0,174.0,1.6,13.0,190.0,206.14,167.37
2016,1,11,10,45,179.0,182.5,1.55,13.5,266.5,315.74,258.44
2016,1,11,11,0,321.0,191.0,1.5,14.0,343.0,431.96,350.87
2016,1,11,11,15,296.0,202.0,1.45,14.5,345.5,432.56,349.05
2016,1,11,11,30,271.0,213.0,1.4,15.0,348.0,431.4,346.62
2016,1,11,11,45,207.5,222.0,1.4,15.5,326.0,390.78,313.37
2016,1,11,12,0,144.0,231.0,1.4,16.0,304.0,356.74,285.08
2016,1,11,12,15,169.0,230.5,1.4,16.0,316.5,374.38,299.55
2016,1,11,12,30,194.0,230.0,1.4,16.0,329.0,391.52,313.26
2016,1,11,12,45,195.5,226.0,1.4,16.0,325.0,387.07,309.84
2016,1,11,13,0,197.0,222.0,1.4,16.0,321.0,381.97,306.08
2016,1,11,13,15,241.5,210.5,1.4,16.0,327.5,405.31,325.16
2016,1,11,13,30,286.0,199.0,1.4,16.0,334.0,418.4,336.11
2016,1,11,13,45,281.5,191.0,1.4,16.0,319.0,400.85,322.52
2016,1,11,14,0,277.0,183.0,1.4,16.0,304.0,382.58,308.44
2016,1,11,14,15,415.5,146.0,1.3,16.0,314.5,424.74,342.9
2016,1,11,14,30,554.0,109.0,1.2,16.0,325.0,453.62,365.52
2016,1,11,14,45,534.5,103.0,1.1,16.0,296.5,417.7,335.98
