Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,515.0,97.0,1.0,16.0,268.0,381.46,306.12
2016,1,11,15,15,492.0,87.5,0.95,15.5,235.0,339.88,272.14
2016,1,11,15,30,469.0,78.0,0.9,15.0,202.0,298.82,237.59
2016,1,11,15,45,513.5,61.5,0.85,14.5,176.0,277.32,216.88
2016,1,11,16,0,558.0,45.0,0.8,14.0,150.0,250.51,190.0
2016,1,11,16,15,474.5,37.5,0.85,13.5,110.5,190.84,138.36
2016,1,11,16,30,391.0,30.0,0.9,13.0,71.0,138.6,91.48
2016,1,11,16,45,195.5,15.0,0.95,13.0,35.5,60.18,14.81
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,14.5,2.0,9.5,34.5,58.26,2.06
2016,1,12,8,0,402.0,29.0,2.1,10.0,69.0,136.96,89.36
2016,1,12,8,15,489.0,36.5,2.05,10.5,109.0,190.2,139.06
2016,1,12,8,30,576.0,44.0,2.0,11.0,149.0,251.3,193.28
2016,1,12,8,45,629.0,49.0,1.95,11.5,190.0,302.07,239.27
2016,1,12,9,0,682.0,54.0,1.9,12.0,231.0,358.04,288.4
2016,1,12,9,15,717.0,57.5,1.75,12.0,269.5,406.84,330.87
2016,1,12,9,30,752.0,61.0,1.6,12.0,308.0,456.54,372.62
2016,1,12,9,45,676.5,80.0,1.45,12.5,320.0,466.51,380.68
2016,1,12,10,0,601.0,99.0,1.3,13.0,332.0,467.34,380.71
2016,1,12,10,15,491.5,131.0,1.35,13.5,330.5,452.28,368.04
2016,1,12,10,30,382.0,163.0,1.4,14.0,329.0,432.43,350.9
2016,1,12,10,45,341.0,179.5,1.5,14.5,334.0,425.85,345.12
2016,1,12,11,0,300.0,196.0,1.6,15.0,339.0,423.87,342.41
2016,1,12,11,15,381.5,186.5,1.6,15.0,373.5,474.17,382.74
2016,1,12,11,30,463.0,177.0,1.6,15.0,408.0,534.4,429.46
2016,1,12,11,45,411.0,191.5,1.6,15.5,399.5,517.94,414.62
2016,1,12,12,0,359.0,206.0,1.6,16.0,391.0,491.08,392.64
2016,1,12,12,15,329.0,212.0,1.6,16.0,381.5,477.1,381.55
2016,1,12,12,30,299.0,218.0,1.6,16.0,372.0,461.91,369.4
2016,1,12,12,45,327.0,209.5,1.6,16.0,375.5,470.68,376.92
2016,1,12,13,0,355.0,201.0,1.6,16.0,379.0,477.88,383.03
2016,1,12,13,15,356.5,194.5,1.55,16.0,369.0,467.15,374.78
2016,1,12,13,30,358.0,188.0,1.5,16.0,359.0,455.12,365.61
2016,1,12,13,45,469.0,155.5,1.45,16.0,369.0,492.62,396.07
2016,1,12,14,0,580.0,123.0,1.4,16.0,379.0,518.92,417.06
2016,1,12,14,15,427.5,140.0,1.3,16.0,322.5,426.39,343.47
2016,1,12,14,30,275.0,157.0,1.2,16.0,266.0,337.35,272.22
2016,1,12,14,45,262.0,145.5,1.1,16.0,242.0,308.53,249.28
2016,1,12,15,0,249.0,134.0,1.0,16.0,218.0,279.92,225.77
2016,1,12,15,15,238.0,118.5,1.0,15.5,191.0,247.98,199.79
2016,1,12,15,30,227.0,103.0,1.0,15.0,164.0,216.38,173.41
2016,1,12,15,45,205.5,87.0,1.0,14.5,135.5,180.57,142.98
2016,1,12,16,0,184.0,71.0,1.0,14.0,107.0,146.28,113.24
2016,1,12,16,15,153.5,54.5,1.0,13.5,79.0,110.41,82.04
2016,1,12,16,30,123.0,38.0,1.0,13.0,51.0,77.21,52.41
2016,1,12,16,45,61.5,23.0,1.05,13.0,29.5,40.02,12.25
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,51.0,17.5,2.9,12.5,23.0,30.23,0.0
2016,1,13,8,0,102.0,35.0,3.1,13.0,46.0,67.64,44.34
2016,1,13,8,15,133.5,52.5,3.2,13.0,73.0,101.07,74.76
2016,1,13,8,30,165.0,70.0,3.3,13.0,100.0,137.25,106.68
2016,1,13,8,45,181.5,86.5,3.45,13.5,127.5,169.2,135.04
2016,1,13,9,0,198.0,103.0,3.6,14.0,155.0,202.31,163.94
2016,1,13,9,15,209.0,119.0,3.8,14.0,181.5,233.3,190.93
2016,1,13,9,30,220.0,135.0,4.0,14.0,208.0,264.73,217.83
2016,1,13,9,45,228.5,147.5,4.25,14.5,230.0,291.07,239.81
2016,1,13,10,0,237.0,160.0,4.5,15.0,252.0,317.44,261.45
2016,1,13,10,15,504.0,125.0,4.55,15.0,340.0,453.57,375.22
2016,1,13,10,30,771.0,90.0,4.6,15.0,428.0,600.31,494.39
2016,1,13,10,45,717.0,101.5,4.7,15.0,428.5,596.68,491.03
2016,1,13,11,0,663.0,113.0,4.8,15.0,429.0,588.09,484.16
2016,1,13,11,15,460.0,165.5,4.85,15.0,388.0,513.9,422.4
2016,1,13,11,30,257.0,218.0,4.9,15.0,347.0,427.9,350.1
2016,1,13,11,45,180.5,224.5,4.95,15.0,316.0,374.79,306.33
2016,1,13,12,0,104.0,231.0,5.0,15.0,285.0,319.94,260.47
2016,1,13,12,15,52.0,195.5,4.95,14.5,222.5,241.95,196.59
2016,1,13,12,30,0.0,160.0,4.9,14.0,160.0,159.08,127.47
2016,1,13,12,45,243.5,167.0,4.9,14.0,289.5,362.98,301.03
2016,1,13,13,0,487.0,174.0,4.9,14.0,419.0,550.19,453.84
2016,1,13,13,15,391.5,187.0,4.8,14.0,380.5,483.65,398.65
2016,1,13,13,30,296.0,200.0,4.7,14.0,342.0,427.45,351.97
2016,1,13,13,45,246.5,196.0,4.6,14.0,311.0,384.58,316.79
2016,1,13,14,0,197.0,192.0,4.5,14.0,280.0,335.73,276.57
2016,1,13,14,15,471.0,138.0,4.3,13.5,330.0,451.8,374.93
2016,1,13,14,30,745.0,84.0,4.1,13.0,380.0,540.04,447.26
2016,1,13,14,45,723.0,80.0,3.95,13.0,346.5,498.86,412.28
2016,1,13,15,0,701.0,76.0,3.8,13.0,313.0,457.04,376.64
2016,1,13,15,15,664.0,72.0,3.25,12.5,275.0,407.71,334.21
2016,1,13,15,30,627.0,68.0,2.7,12.0,237.0,359.53,291.78
2016,1,13,15,45,587.0,60.0,2.2,12.0,197.5,307.33,244.85
2016,1,13,16,0,547.0,52.0,1.7,12.0,158.0,257.41,199.08
2016,1,13,16,15,459.0,44.0,1.55,11.5,117.5,195.77,145.15
2016,1,13,16,30,371.0,36.0,1.4,11.0,77.0,141.87,97.04
2016,1,13,16,45,230.0,24.0,1.25,10.5,45.5,78.77,31.69
2016,1,13,17,0,89.0,12.0,1.1,10.0,14.0,25.15,0.0
2016,1,13,17,15,44.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,91.0,17.0,1.15,9.5,26.5,39.56,2.66
2016,1,14,8,0,182.0,34.0,1.2,10.0,53.0,89.38,59.65
2016,1,14,8,15,217.5,50.0,1.35,10.0,83.0,126.34,94.24
2016,1,14,8,30,253.0,66.0,1.5,10.0,113.0,166.47,130.33
2016,1,14,8,45,278.5,80.0,1.7,10.5,143.5,203.48,163.56
2016,1,14,9,0,304.0,94.0,1.9,11.0,174.0,242.28,197.73
2016,1,14,9,15,316.0,108.5,1.95,11.0,202.5,271.06,223.36
2016,1,14,9,30,328.0,123.0,2.0,11.0,231.0,305.51,252.98
2016,1,14,9,45,337.5,134.5,2.15,11.5,256.5,335.24,277.81
2016,1,14,10,0,347.0,146.0,2.3,12.0,282.0,364.74,301.92
2016,1,14,10,15,301.5,165.0,2.3,12.0,289.5,369.16,304.99
2016,1,14,10,30,256.0,184.0,2.3,12.0,297.0,370.07,304.94
2016,1,14,10,45,332.0,181.5,2.35,12.5,335.5,422.97,347.9
2016,1,14,11,0,408.0,179.0,2.4,13.0,374.0,486.21,397.85
2016,1,14,11,15,206.5,175.0,2.45,13.0,274.0,340.75,279.53
2016,1,14,11,30,5.0,171.0,2.5,13.0,174.0,174.47,140.17
2016,1,14,11,45,5.0,173.0,2.55,13.0,176.0,176.47,142.11
2016,1,14,12,0,5.0,175.0,2.6,13.0,178.0,178.52,143.75
2016,1,14,12,15,19.0,192.0,2.65,13.0,202.0,206.81,167.31
2016,1,14,12,30,33.0,209.0,2.7,13.0,226.0,243.42,197.4
2016,1,14,12,45,70.5,218.0,2.8,13.0,254.5,280.65,228.58
2016,1,14,13,0,108.0,227.0,2.9,13.0,283.0,317.35,259.09
2016,1,14,13,15,98.0,219.5,2.9,13.0,269.0,300.84,245.59
2016,1,14,13,30,88.0,212.0,2.9,13.0,255.0,284.4,232.31
2016,1,14,13,45,44.0,153.5,2.95,13.0,175.0,187.81,152.94
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,92.5,72.85
2016,1,14,14,15,0.0,89.0,2.85,12.5,89.0,86.54,68.17
2016,1,14,14,30,0.0,83.0,2.7,12.0,83.0,80.61,63.39
2016,1,14,14,45,0.0,74.5,2.55,12.0,74.5,72.16,56.3
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,63.8,49.24
2016,1,14,15,15,0.0,58.0,2.15,12.0,58.0,56.05,42.64
2016,1,14,15,30,0.0,50.0,1.9,12.0,50.0,48.3,35.98
2016,1,14,15,45,0.0,41.0,1.7,12.0,41.0,39.59,28.42
2016,1,14,16,0,0.0,32.0,1.5,12.0,32.0,30.89,20.79
2016,1,14,16,15,0.0,23.5,1.65,12.0,23.5,22.67,13.52
2016,1,14,16,30,0.0,15.0,1.8,12.0,15.0,14.46,6.2
2016,1,14,16,45,0.0,8.5,1.95,12.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,2.1,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.0,17.0,0.25,11.5,33.5,54.25,7.11
2016,1,15,8,0,326.0,34.0,0.2,12.0,67.0,124.06,81.62
2016,1,15,8,15,415.5,42.5,0.3,12.0,106.0,175.84,127.88
2016,1,15,8,30,505.0,51.0,0.4,12.0,145.0,235.74,179.71
2016,1,15,8,45,561.0,57.5,0.5,12.0,185.5,288.2,226.04
2016,1,15,9,0,617.0,64.0,0.6,12.0,226.0,344.49,274.74
2016,1,15,9,15,655.0,68.0,0.7,12.0,264.5,392.9,316.4
2016,1,15,9,30,693.0,72.0,0.8,12.0,303.0,442.67,358.18
2016,1,15,9,45,705.5,79.0,0.9,12.5,335.5,482.99,390.88
2016,1,15,10,0,718.0,86.0,1.0,13.0,368.0,522.13,421.81
2016,1,15,10,15,737.5,88.5,1.05,13.0,397.0,559.0,450.88
2016,1,15,10,30,757.0,91.0,1.1,13.0,426.0,594.62,478.44
2016,1,15,10,45,658.0,118.0,1.2,13.5,419.5,578.33,464.77
2016,1,15,11,0,559.0,145.0,1.3,14.0,413.0,551.43,443.22
2016,1,15,11,15,681.0,120.5,1.3,14.0,458.0,622.65,498.64
2016,1,15,11,30,803.0,96.0,1.3,14.0,503.0,688.25,547.49
2016,1,15,11,45,625.5,143.5,1.35,14.0,463.5,624.39,497.74
2016,1,15,12,0,448.0,191.0,1.4,14.0,424.0,549.04,439.04
2016,1,15,12,15,368.0,207.5,1.3,14.0,399.5,502.01,402.19
2016,1,15,12,30,288.0,224.0,1.2,14.0,375.0,462.32,370.11
2016,1,15,12,45,297.0,219.5,1.15,14.0,373.0,462.29,370.46
2016,1,15,13,0,306.0,215.0,1.1,14.0,371.0,461.06,369.56
2016,1,15,13,15,558.5,151.0,1.0,14.0,426.0,570.62,456.56
2016,1,15,13,30,811.0,87.0,0.9,14.0,481.0,664.13,527.26
2016,1,15,13,45,804.0,84.0,0.8,14.0,460.0,640.24,507.42
2016,1,15,14,0,797.0,81.0,0.7,14.0,439.0,613.85,486.92
2016,1,15,14,15,779.5,78.5,0.65,14.0,411.0,579.2,460.53
2016,1,15,14,30,762.0,76.0,0.6,14.0,383.0,542.97,432.53
2016,1,15,14,45,744.5,71.5,0.6,14.5,350.0,503.2,401.02
2016,1,15,15,0,727.0,67.0,0.6,15.0,317.0,462.4,367.95
2016,1,15,15,15,692.0,63.0,0.5,14.5,279.0,412.94,327.9
2016,1,15,15,30,657.0,59.0,0.4,14.0,241.0,366.1,288.77
2016,1,15,15,45,608.0,53.5,0.35,14.0,200.5,311.67,242.52
2016,1,15,16,0,559.0,48.0,0.3,14.0,160.0,260.24,197.68
2016,1,15,16,15,478.5,41.0,0.35,13.5,120.5,201.0,147.21
2016,1,15,16,30,398.0,34.0,0.4,13.0,81.0,148.78,101.61
2016,1,15,16,45,261.0,23.0,0.45,13.0,48.5,86.41,41.67
2016,1,15,17,0,124.0,12.0,0.5,13.0,16.0,31.01,0.0
2016,1,15,17,15,62.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,49.5,19.0,2.85,12.5,24.0,31.83,3.62
2016,1,16,8,0,99.0,38.0,2.9,13.0,48.0,70.47,47.14
2016,1,16,8,15,139.0,55.0,2.85,13.0,77.0,105.5,78.43
2016,1,16,8,30,179.0,72.0,2.8,13.0,106.0,144.23,112.32
2016,1,16,8,45,209.5,88.0,2.8,13.5,136.5,181.64,145.06
2016,1,16,9,0,240.0,104.0,2.8,14.0,167.0,221.45,179.4
2016,1,16,9,15,267.0,115.0,2.75,14.0,196.0,255.98,209.27
2016,1,16,9,30,294.0,126.0,2.7,14.0,225.0,292.15,240.01
2016,1,16,9,45,320.5,137.0,2.7,14.5,255.0,329.4,270.66
2016,1,16,10,0,347.0,148.0,2.7,15.0,285.0,367.66,301.52
2016,1,16,10,15,199.5,166.0,2.65,15.0,246.0,301.87,246.95
2016,1,16,10,30,52.0,184.0,2.6,15.0,207.0,226.68,183.41
2016,1,16,10,45,30.0,177.5,2.6,15.5,191.0,205.25,165.22
2016,1,16,11,0,8.0,171.0,2.6,16.0,175.0,176.82,141.12
2016,1,16,11,15,44.5,197.5,2.55,16.0,220.0,238.08,191.54
2016,1,16,11,30,81.0,224.0,2.5,16.0,265.0,294.49,237.12
2016,1,16,11,45,72.5,225.5,2.5,16.0,262.5,290.54,233.44
2016,1,16,12,0,64.0,227.0,2.5,16.0,260.0,286.33,229.79
2016,1,16,12,15,62.0,228.0,2.4,16.0,260.5,286.09,229.44
2016,1,16,12,30,60.0,229.0,2.3,16.0,261.0,285.75,229.02
2016,1,16,12,45,30.5,197.0,2.25,16.5,213.5,227.85,181.84
2016,1,16,13,0,1.0,165.0,2.2,17.0,166.0,165.07,130.4
2016,1,16,13,15,33.0,187.5,2.1,17.0,204.0,218.8,174.83
2016,1,16,13,30,65.0,210.0,2.0,17.0,242.0,266.32,213.39
2016,1,16,13,45,32.5,175.5,1.95,17.0,191.5,204.68,163.41
2016,1,16,14,0,0.0,141.0,1.9,17.0,141.0,140.1,110.61
2016,1,16,14,15,0.0,73.5,1.8,16.5,73.5,71.06,54.1
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,5.79,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,5.3,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.82,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.86,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.89,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.41,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.93,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.44,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.96,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.48,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,2.7,14.0,1.5,1.44,0.0
2016,1,17,8,0,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,1,17,8,15,0.0,5.0,2.75,14.0,5.0,4.82,0.0
2016,1,17,8,30,0.0,7.0,2.8,14.0,7.0,6.74,0.07
2016,1,17,8,45,0.0,9.5,2.85,14.5,9.5,9.16,2.16
2016,1,17,9,0,0.0,12.0,2.9,15.0,12.0,11.57,4.24
2016,1,17,9,15,0.0,14.0,2.95,15.0,14.0,13.5,5.91
2016,1,17,9,30,0.0,16.0,3.0,15.0,16.0,15.43,7.56
2016,1,17,9,45,0.0,11.5,3.1,15.0,11.5,11.09,3.83
2016,1,17,10,0,0.0,7.0,3.2,15.0,7.0,6.75,0.11
2016,1,17,10,15,0.0,59.0,3.2,15.0,59.0,57.02,42.77
2016,1,17,10,30,0.0,111.0,3.2,15.0,111.0,108.87,86.08
2016,1,17,10,45,0.0,85.5,3.2,15.5,85.5,82.8,64.04
2016,1,17,11,0,0.0,60.0,3.2,16.0,60.0,57.99,43.16
2016,1,17,11,15,0.0,83.0,3.2,16.0,83.0,80.28,61.71
2016,1,17,11,30,0.0,106.0,3.2,16.0,106.0,103.3,80.7
2016,1,17,11,45,0.0,127.0,3.2,16.0,127.0,124.66,98.22
2016,1,17,12,0,0.0,148.0,3.2,16.0,148.0,146.32,115.89
2016,1,17,12,15,7.0,170.5,3.1,16.0,174.5,174.99,139.41
2016,1,17,12,30,14.0,193.0,3.0,16.0,201.0,204.06,163.08
2016,1,17,12,45,7.0,172.0,2.95,16.0,176.0,176.63,140.64
2016,1,17,13,0,0.0,151.0,2.9,16.0,151.0,149.57,118.5
2016,1,17,13,15,0.0,122.5,2.85,16.0,122.5,120.16,94.53
2016,1,17,13,30,0.0,94.0,2.8,16.0,94.0,91.26,70.79
2016,1,17,13,45,0.0,53.0,2.75,16.0,53.0,51.22,37.51
2016,1,17,14,0,0.0,12.0,2.7,16.0,12.0,11.58,4.16
2016,1,17,14,15,0.0,21.0,2.65,15.5,21.0,20.27,11.58
2016,1,17,14,30,0.0,30.0,2.6,15.0,30.0,28.96,19.04
2016,1,17,14,45,0.0,27.5,2.55,15.0,27.5,26.54,17.01
2016,1,17,15,0,0.0,25.0,2.5,15.0,25.0,24.13,14.98
2016,1,17,15,15,0.0,22.0,2.3,14.5,22.0,21.23,12.55
2016,1,17,15,30,0.0,19.0,2.1,14.0,19.0,18.33,10.09
2016,1,17,15,45,0.0,16.0,1.95,14.0,16.0,15.43,7.58
2016,1,17,16,0,0.0,13.0,1.8,14.0,13.0,12.53,5.04
2016,1,17,16,15,0.0,9.5,1.75,14.0,9.5,9.16,2.07
2016,1,17,16,30,0.0,6.0,1.7,14.0,6.0,5.78,0.0
2016,1,17,16,45,0.0,3.5,1.65,14.0,3.5,3.37,0.0
2016,1,17,17,0,0.0,1.0,1.6,14.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,1.65,14.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,12.5,36.5,59.55,14.25
2016,1,18,8,0,402.0,30.0,0.6,13.0,73.0,138.5,91.15
2016,1,18,8,15,487.0,37.5,0.65,13.5,113.5,191.73,138.77
2016,1,18,8,30,572.0,45.0,0.7,14.0,154.0,252.7,191.57
2016,1,18,8,45,627.0,50.0,0.8,14.5,196.0,304.78,237.46
2016,1,18,9,0,682.0,55.0,0.9,15.0,238.0,362.2,286.58
2016,1,18,9,15,717.0,58.5,1.0,15.5,277.5,411.64,328.35
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,462.05,369.66
2016,1,18,9,45,772.0,66.0,1.2,16.5,351.5,505.4,404.39
2016,1,18,10,0,792.0,70.0,1.3,17.0,386.0,547.91,437.55
2016,1,18,10,15,808.0,72.0,1.45,17.0,415.0,584.57,466.75
2016,1,18,10,30,824.0,74.0,1.6,17.0,444.0,619.56,494.25
2016,1,18,10,45,831.5,76.5,1.8,17.0,466.0,647.57,516.46
2016,1,18,11,0,839.0,79.0,2.0,17.0,488.0,673.07,536.15
2016,1,18,11,15,845.0,80.0,2.15,17.0,503.5,693.13,551.05
2016,1,18,11,30,851.0,81.0,2.3,17.0,519.0,710.33,563.94
2016,1,18,11,45,703.0,123.0,2.45,17.5,489.0,661.97,527.01
2016,1,18,12,0,555.0,165.0,2.6,18.0,459.0,601.17,478.99
2016,1,18,12,15,364.5,203.5,2.55,17.5,396.5,497.03,397.71
2016,1,18,12,30,174.0,242.0,2.5,17.0,334.0,392.45,313.78
2016,1,18,12,45,87.0,146.0,2.45,17.0,192.0,219.81,176.9
2016,1,18,13,0,0.0,50.0,2.4,17.0,50.0,48.32,34.73
2016,1,18,13,15,0.0,35.0,2.3,17.0,35.0,33.81,22.75
2016,1,18,13,30,0.0,20.0,2.2,17.0,20.0,19.31,10.61
2016,1,18,13,45,17.5,102.0,2.15,17.0,110.0,114.5,90.4
2016,1,18,14,0,35.0,184.0,2.1,17.0,200.0,215.68,172.92
2016,1,18,14,15,111.5,180.0,1.9,16.5,227.0,265.71,214.78
2016,1,18,14,30,188.0,176.0,1.7,16.0,254.0,304.19,246.73
2016,1,18,14,45,200.0,160.0,1.55,16.0,236.5,287.32,232.95
2016,1,18,15,0,212.0,144.0,1.4,16.0,219.0,275.11,222.76
2016,1,18,15,15,200.5,129.5,1.2,15.5,194.0,245.35,198.3
2016,1,18,15,30,189.0,115.0,1.0,15.0,169.0,216.06,173.82
2016,1,18,15,45,173.0,98.0,0.8,15.0,141.5,182.64,145.24
2016,1,18,16,0,157.0,81.0,0.6,15.0,114.0,150.33,117.2
2016,1,18,16,15,134.0,63.5,0.6,14.5,87.0,116.45,88.05
2016,1,18,16,30,111.0,46.0,0.6,14.0,60.0,84.56,60.21
2016,1,18,16,45,55.5,30.0,0.65,14.0,37.0,46.45,26.17
2016,1,18,17,0,0.0,14.0,0.7,14.0,14.0,13.76,0.0
2016,1,18,17,15,0.0,7.0,0.7,14.0,7.0,6.88,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,4.4,14.0,8.5,8.19,0.0
2016,1,19,8,0,0.0,17.0,4.5,14.0,17.0,16.4,7.5
2016,1,19,8,15,0.0,27.0,4.65,14.0,27.0,26.06,16.12
2016,1,19,8,30,0.0,37.0,4.8,14.0,37.0,35.73,24.61
2016,1,19,8,45,0.0,48.0,5.0,14.5,48.0,46.37,33.81
2016,1,19,9,0,0.0,59.0,5.2,15.0,59.0,57.15,43.0
2016,1,19,9,15,0.0,69.0,5.2,15.0,69.0,67.06,51.44
2016,1,19,9,30,0.0,79.0,5.2,15.0,79.0,76.99,59.81
2016,1,19,9,45,0.0,61.5,5.25,15.5,61.5,59.43,44.81
2016,1,19,10,0,0.0,44.0,5.3,16.0,44.0,42.5,30.37
2016,1,19,10,15,188.5,107.5,5.3,16.0,193.0,236.23,195.44
2016,1,19,10,30,377.0,171.0,5.3,16.0,342.0,434.07,357.79
2016,1,19,10,45,188.5,156.0,5.3,16.5,241.5,300.81,246.66
2016,1,19,11,0,0.0,141.0,5.3,17.0,141.0,139.45,110.19
2016,1,19,11,15,0.0,151.0,5.35,17.0,151.0,149.69,118.62
2016,1,19,11,30,0.0,161.0,5.4,17.0,161.0,160.0,126.93
2016,1,19,11,45,145.5,195.5,5.5,17.0,272.5,317.55,258.76
2016,1,19,12,0,291.0,230.0,5.6,17.0,384.0,472.96,384.83
2016,1,19,12,15,155.5,216.0,5.45,16.5,298.5,349.41,284.03
2016,1,19,12,30,20.0,202.0,5.3,16.0,213.0,217.98,174.88
2016,1,19,12,45,10.0,153.0,5.2,16.0,158.5,158.76,126.55
2016,1,19,13,0,0.0,104.0,5.1,16.0,104.0,101.22,78.93
2016,1,19,13,15,0.0,93.5,4.9,16.0,93.5,90.68,70.29
2016,1,19,13,30,0.0,83.0,4.7,16.0,83.0,80.28,61.71
2016,1,19,13,45,0.0,93.5,4.55,16.0,93.5,90.79,70.54
2016,1,19,14,0,0.0,104.0,4.4,16.0,104.0,101.54,79.57
2016,1,19,14,15,263.0,114.5,4.25,15.5,224.0,293.76,243.74
2016,1,19,14,30,526.0,125.0,4.1,15.0,344.0,463.54,382.33
2016,1,19,14,45,356.0,136.5,4.0,15.0,279.5,362.67,298.35
2016,1,19,15,0,186.0,148.0,3.9,15.0,215.0,260.36,213.28
2016,1,19,15,15,166.0,135.0,3.55,14.5,190.0,229.55,187.77
2016,1,19,15,30,146.0,122.0,3.2,14.0,165.0,200.04,162.81
2016,1,19,15,45,130.0,104.5,2.9,14.0,138.0,168.33,135.44
2016,1,19,16,0,114.0,87.0,2.6,14.0,111.0,137.84,108.81
2016,1,19,16,15,90.5,68.0,2.25,13.5,84.5,104.48,79.94
2016,1,19,16,30,67.0,49.0,1.9,13.0,58.0,73.16,52.76
2016,1,19,16,45,33.5,32.0,1.6,13.0,36.5,44.24,26.21
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,14.55,0.0
2016,1,19,17,15,0.0,7.5,1.15,13.0,7.5,7.37,0.0
2016,1,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.0,0.75,10.0,4.0,0.0,0.0
2016,1,20,7,30,0.0,8.0,0.8,10.0,8.0,7.86,0.0
2016,1,20,7,45,49.5,23.5,0.85,10.5,28.5,35.49,10.36
2016,1,20,8,0,99.0,39.0,0.9,11.0,49.0,71.31,48.95
2016,1,20,8,15,120.0,57.0,1.0,11.0,75.5,102.19,76.99
2016,1,20,8,30,141.0,75.0,1.1,11.0,102.0,134.9,106.05
2016,1,20,8,45,158.0,92.0,1.25,11.5,129.0,162.23,130.3
2016,1,20,9,0,175.0,109.0,1.4,12.0,156.0,194.84,158.52
2016,1,20,9,15,185.0,124.5,1.35,12.5,181.0,223.54,182.84
2016,1,20,9,30,195.0,140.0,1.3,13.0,206.0,252.7,206.93
2016,1,20,9,45,334.0,135.0,1.3,13.5,263.5,335.82,275.12
2016,1,20,10,0,473.0,130.0,1.3,14.0,321.0,429.87,350.02
2016,1,20,10,15,394.0,156.5,1.25,14.5,323.5,425.69,344.54
2016,1,20,10,30,315.0,183.0,1.2,15.0,326.0,408.47,329.32
2016,1,20,10,45,400.5,175.5,1.2,15.5,367.0,472.42,379.17
2016,1,20,11,0,486.0,168.0,1.2,16.0,408.0,531.81,424.06
2016,1,20,11,15,506.5,169.0,1.15,16.0,426.0,556.22,441.64
2016,1,20,11,30,527.0,170.0,1.1,16.0,444.0,579.4,458.4
2016,1,20,11,45,703.5,125.0,1.1,16.5,497.0,667.7,524.79
2016,1,20,12,0,880.0,80.0,1.1,17.0,550.0,744.26,577.58
2016,1,20,12,15,879.5,80.0,1.0,17.0,551.0,746.47,576.86
2016,1,20,12,30,879.0,80.0,0.9,17.0,552.0,745.42,574.81
2016,1,20,12,45,881.5,77.5,0.8,17.0,546.0,740.41,570.12
2016,1,20,13,0,884.0,75.0,0.7,17.0,540.0,732.12,563.27
2016,1,20,13,15,877.5,74.0,0.6,17.0,525.5,715.85,550.99
2016,1,20,13,30,871.0,73.0,0.5,17.0,511.0,696.59,536.81
2016,1,20,13,45,749.5,96.0,0.45,17.5,461.5,629.86,488.0
2016,1,20,14,0,628.0,119.0,0.4,18.0,412.0,558.67,434.5
2016,1,20,14,15,634.0,109.5,0.35,17.5,390.5,535.22,418.5
2016,1,20,14,30,640.0,100.0,0.3,17.0,369.0,509.3,399.67
2016,1,20,14,45,547.0,107.5,0.3,17.0,324.5,443.14,349.26
2016,1,20,15,0,454.0,115.0,0.3,17.0,280.0,379.23,299.96
2016,1,20,15,15,435.0,105.0,0.25,16.5,248.5,341.05,270.11
2016,1,20,15,30,416.0,95.0,0.2,16.0,217.0,303.26,239.43
2016,1,20,15,45,386.5,83.5,0.15,16.0,183.5,260.09,203.31
2016,1,20,16,0,357.0,72.0,0.1,16.0,150.0,218.74,167.89
2016,1,20,16,15,319.5,58.0,0.15,15.5,115.5,174.12,129.86
2016,1,20,16,30,282.0,44.0,0.2,15.0,81.0,132.67,93.74
2016,1,20,16,45,141.0,33.0,0.3,15.0,51.5,75.69,46.47
2016,1,20,17,0,0.0,22.0,0.4,15.0,22.0,22.27,0.0
2016,1,20,17,15,0.0,11.0,0.35,14.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,1,21,7,45,183.5,23.5,2.45,11.5,43.5,65.83,23.81
2016,1,21,8,0,367.0,35.0,2.6,12.0,75.0,135.98,92.0
2016,1,21,8,15,451.5,43.0,2.65,12.5,115.5,188.43,139.08
2016,1,21,8,30,536.0,51.0,2.7,13.0,156.0,248.57,192.07
2016,1,21,8,45,597.0,55.5,2.75,13.5,198.5,302.82,240.42
2016,1,21,9,0,658.0,60.0,2.8,14.0,241.0,361.31,291.34
2016,1,21,9,15,692.5,64.0,2.75,14.5,280.0,408.76,332.24
2016,1,21,9,30,727.0,68.0,2.7,15.0,319.0,458.94,374.0
2016,1,21,9,45,753.5,70.0,2.7,15.5,354.0,503.11,409.94
2016,1,21,10,0,780.0,72.0,2.7,16.0,389.0,546.91,444.57
2016,1,21,10,15,707.0,93.0,2.75,16.5,396.5,552.14,447.74
2016,1,21,10,30,634.0,114.0,2.8,17.0,404.0,548.74,443.95
2016,1,21,10,45,730.0,98.0,2.9,17.5,448.0,610.97,492.47
2016,1,21,11,0,826.0,82.0,3.0,18.0,492.0,672.57,538.79
2016,1,21,11,15,685.0,124.0,3.0,18.0,471.5,637.4,510.07
2016,1,21,11,30,544.0,166.0,3.0,18.0,451.0,588.34,470.69
2016,1,21,11,45,532.0,174.5,3.0,18.5,456.5,594.88,474.6
2016,1,21,12,0,520.0,183.0,3.0,19.0,462.0,599.16,476.43
2016,1,21,12,15,463.0,196.5,2.85,18.5,446.0,573.42,456.27
2016,1,21,12,30,406.0,210.0,2.7,18.0,430.0,537.22,428.45
2016,1,21,12,45,355.5,217.5,2.55,18.0,408.5,506.74,404.09
2016,1,21,13,0,305.0,225.0,2.4,18.0,387.0,475.59,379.08
2016,1,21,13,15,276.0,223.0,2.1,17.5,366.5,448.95,358.35
2016,1,21,13,30,247.0,221.0,1.8,17.0,346.0,422.13,337.31
2016,1,21,13,45,143.0,206.0,1.5,17.0,277.5,321.69,257.23
2016,1,21,14,0,39.0,191.0,1.2,17.0,209.0,225.98,179.67
2016,1,21,14,15,19.5,159.0,1.15,16.5,168.0,171.59,136.55
2016,1,21,14,30,0.0,127.0,1.1,16.0,127.0,125.79,99.38
2016,1,21,14,45,51.5,140.0,1.05,16.0,159.0,174.62,140.52
2016,1,21,15,0,103.0,153.0,1.0,16.0,191.0,222.21,179.32
2016,1,21,15,15,95.5,137.5,1.0,15.5,169.5,197.78,159.4
2016,1,21,15,30,88.0,122.0,1.0,15.0,148.0,173.81,139.79
2016,1,21,15,45,79.0,104.0,1.05,15.0,125.0,142.42,113.48
2016,1,21,16,0,70.0,86.0,1.1,15.0,102.0,116.57,91.34
2016,1,21,16,15,56.0,67.5,1.15,14.5,78.5,89.23,67.91
2016,1,21,16,30,42.0,49.0,1.2,14.0,55.0,63.08,45.33
2016,1,21,16,45,21.0,32.0,1.25,14.0,35.0,38.34,23.2
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,1.3,14.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
