Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,840.5,55.0,4.85,10.0,342.5,483.56,403.48
2016,2,1,9,30,869.0,58.0,4.9,10.0,386.0,536.54,449.58
2016,2,1,9,45,878.5,63.0,4.95,10.5,422.5,580.79,486.47
2016,2,1,10,0,888.0,68.0,5.0,11.0,459.0,623.15,520.8
2016,2,1,10,15,902.0,70.0,4.9,11.0,491.0,662.86,552.74
2016,2,1,10,30,916.0,72.0,4.8,11.0,523.0,700.53,581.73
2016,2,1,10,45,922.5,74.5,4.7,11.0,547.5,731.25,603.99
2016,2,1,11,0,929.0,77.0,4.6,11.0,572.0,759.1,623.88
2016,2,1,11,15,935.0,78.0,4.5,11.0,589.5,781.83,639.76
2016,2,1,11,30,941.0,79.0,4.4,11.0,607.0,801.36,653.19
2016,2,1,11,45,937.5,81.5,4.35,11.5,615.5,812.05,659.09
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,819.17,662.46
2016,2,1,12,15,933.5,84.0,4.2,12.0,625.0,822.19,663.81
2016,2,1,12,30,933.0,84.0,4.1,12.0,626.0,821.67,662.88
2016,2,1,12,45,927.0,85.0,4.0,12.0,619.0,814.52,657.28
2016,2,1,13,0,921.0,86.0,3.9,12.0,612.0,803.95,649.32
2016,2,1,13,15,915.0,85.5,3.75,12.0,597.5,788.34,637.52
2016,2,1,13,30,909.0,85.0,3.6,12.0,583.0,769.52,623.46
2016,2,1,13,45,898.5,84.0,3.45,12.0,560.5,747.98,607.46
2016,2,1,14,0,888.0,83.0,3.3,12.0,538.0,719.31,586.13
2016,2,1,14,15,873.5,81.0,3.15,12.0,508.5,684.24,559.73
2016,2,1,14,30,859.0,79.0,3.0,12.0,479.0,647.02,530.23
2016,2,1,14,45,846.5,74.5,2.85,12.0,444.5,606.31,497.62
2016,2,1,15,0,834.0,70.0,2.7,12.0,410.0,563.83,462.94
2016,2,1,15,15,806.5,67.0,2.35,11.5,369.0,513.5,421.32
2016,2,1,15,30,779.0,64.0,2.0,11.0,328.0,463.1,378.59
2016,2,1,15,45,741.5,59.5,1.65,10.5,284.0,406.85,330.07
2016,2,1,16,0,704.0,55.0,1.3,10.0,240.0,352.15,281.55
2016,2,1,16,15,644.0,49.5,1.2,9.5,194.0,290.35,227.03
2016,2,1,16,30,584.0,44.0,1.1,9.0,148.0,234.72,176.63
2016,2,1,16,45,489.0,35.5,1.05,8.5,104.5,170.72,120.2
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,116.27,68.32
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,45.98,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,8.0,6.0,5.9,0.0
2016,2,2,7,30,0.0,12.0,1.5,8.0,12.0,11.58,0.0
2016,2,2,7,45,3.0,30.0,1.6,8.0,30.5,30.4,18.23
2016,2,2,8,0,6.0,48.0,1.7,8.0,49.0,49.7,36.31
2016,2,2,8,15,17.5,67.0,1.75,8.0,70.5,75.21,58.67
2016,2,2,8,30,29.0,86.0,1.8,8.0,92.0,100.1,80.53
2016,2,2,8,45,38.0,104.5,1.85,8.5,114.5,124.48,101.68
2016,2,2,9,0,47.0,123.0,1.9,9.0,137.0,149.7,123.21
2016,2,2,9,15,54.0,139.5,1.9,9.0,158.0,172.42,142.56
2016,2,2,9,30,61.0,156.0,1.9,9.0,179.0,195.71,162.13
2016,2,2,9,45,407.5,124.0,1.9,9.0,303.0,380.44,318.65
2016,2,2,10,0,754.0,92.0,1.9,9.0,427.0,575.43,476.17
2016,2,2,10,15,772.0,95.0,1.8,9.0,458.5,612.91,503.81
2016,2,2,10,30,790.0,98.0,1.7,9.0,490.0,651.08,532.42
2016,2,2,10,45,799.5,101.0,1.65,9.5,514.0,681.6,553.86
2016,2,2,11,0,809.0,104.0,1.6,10.0,538.0,709.76,572.29
2016,2,2,11,15,818.0,105.5,1.45,10.0,556.0,733.35,587.27
2016,2,2,11,30,827.0,107.0,1.3,10.0,574.0,754.22,600.03
2016,2,2,11,45,838.0,105.5,1.2,10.0,585.5,770.43,609.83
2016,2,2,12,0,849.0,104.0,1.1,10.0,597.0,783.63,617.46
2016,2,2,12,15,850.5,104.0,1.0,10.0,599.5,787.97,618.84
2016,2,2,12,30,852.0,104.0,0.9,10.0,602.0,789.04,618.07
2016,2,2,12,45,862.5,99.0,0.85,10.5,599.0,788.18,615.71
2016,2,2,13,0,873.0,94.0,0.8,11.0,596.0,783.85,611.09
2016,2,2,13,15,868.0,93.0,0.85,11.0,582.0,768.85,601.8
2016,2,2,13,30,863.0,92.0,0.9,11.0,568.0,750.74,590.45
2016,2,2,13,45,858.0,89.0,0.95,11.5,548.0,727.37,574.3
2016,2,2,14,0,853.0,86.0,1.0,12.0,528.0,701.12,556.07
2016,2,2,14,15,839.5,84.5,1.1,12.0,499.5,668.12,533.99
2016,2,2,14,30,826.0,83.0,1.2,12.0,471.0,633.01,508.81
2016,2,2,14,45,811.5,79.0,1.3,12.0,437.0,592.64,478.92
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,550.73,446.85
2016,2,2,15,15,769.5,71.5,1.3,11.5,363.0,501.11,407.31
2016,2,2,15,30,742.0,68.0,1.2,11.0,323.0,451.51,366.65
2016,2,2,15,45,696.0,65.0,1.1,11.0,279.0,395.97,319.45
2016,2,2,16,0,650.0,62.0,1.0,11.0,235.0,341.43,271.95
2016,2,2,16,15,589.0,55.5,1.0,10.5,190.0,280.53,219.19
2016,2,2,16,30,528.0,49.0,1.0,10.0,145.0,224.5,169.37
2016,2,2,16,45,425.0,40.0,1.0,9.5,102.5,160.41,113.89
2016,2,2,17,0,322.0,31.0,1.0,9.0,60.0,106.66,64.96
2016,2,2,17,15,161.0,15.5,1.05,8.5,30.0,43.47,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,30.01,0.0
2016,2,3,7,45,220.5,35.5,1.95,6.5,67.0,91.69,59.48
2016,2,3,8,0,441.0,42.0,2.0,7.0,105.0,168.84,122.89
2016,2,3,8,15,514.5,49.5,2.05,7.5,148.5,223.49,172.45
2016,2,3,8,30,588.0,57.0,2.1,8.0,192.0,284.77,227.5
2016,2,3,8,45,637.5,62.0,2.15,8.5,236.5,339.52,276.73
2016,2,3,9,0,687.0,67.0,2.2,9.0,281.0,397.52,327.36
2016,2,3,9,15,719.5,71.0,2.15,9.5,322.5,447.14,369.67
2016,2,3,9,30,752.0,75.0,2.1,10.0,364.0,499.17,412.47
2016,2,3,9,45,771.0,79.0,2.1,11.0,400.0,543.83,447.43
2016,2,3,10,0,790.0,83.0,2.1,12.0,436.0,587.59,480.52
2016,2,3,10,15,806.5,85.0,2.0,12.0,467.5,626.33,510.12
2016,2,3,10,30,823.0,87.0,1.9,12.0,499.0,663.43,537.73
2016,2,3,10,45,835.0,88.5,1.85,12.5,524.0,694.91,558.93
2016,2,3,11,0,847.0,90.0,1.8,13.0,549.0,724.03,577.86
2016,2,3,11,15,855.0,91.5,1.7,13.0,566.5,747.62,593.22
2016,2,3,11,30,863.0,93.0,1.6,13.0,584.0,768.33,606.41
2016,2,3,11,45,646.5,160.0,1.55,13.5,531.5,688.82,545.56
2016,2,3,12,0,430.0,227.0,1.5,14.0,479.0,595.67,471.58
2016,2,3,12,15,378.5,240.0,1.45,14.0,462.5,563.16,446.92
2016,2,3,12,30,327.0,253.0,1.4,14.0,446.0,537.58,426.5
2016,2,3,12,45,301.5,255.0,1.4,14.5,431.5,518.75,411.34
2016,2,3,13,0,276.0,257.0,1.4,15.0,417.0,499.06,395.47
2016,2,3,13,15,199.0,256.0,1.35,14.5,370.0,428.0,340.85
2016,2,3,13,30,122.0,255.0,1.3,14.0,323.0,366.96,293.05
2016,2,3,13,45,116.5,244.5,1.3,14.0,307.5,349.09,279.73
2016,2,3,14,0,111.0,234.0,1.3,14.0,292.0,323.6,260.16
2016,2,3,14,15,57.0,197.0,1.2,14.0,227.0,243.33,195.71
2016,2,3,14,30,3.0,160.0,1.1,14.0,162.0,161.2,128.63
2016,2,3,14,45,92.0,168.5,1.05,14.0,207.5,230.99,187.68
2016,2,3,15,0,181.0,177.0,1.0,14.0,253.0,295.73,240.28
2016,2,3,15,15,167.5,162.5,0.85,13.5,227.5,265.93,215.86
2016,2,3,15,30,154.0,148.0,0.7,13.0,202.0,236.86,192.22
2016,2,3,15,45,142.5,129.5,0.6,13.0,174.0,204.99,165.69
2016,2,3,16,0,131.0,111.0,0.5,13.0,146.0,173.92,139.39
2016,2,3,16,15,114.0,91.0,0.55,12.5,118.0,140.02,110.73
2016,2,3,16,30,97.0,71.0,0.6,12.0,90.0,107.61,82.81
2016,2,3,16,45,70.0,52.0,0.7,11.5,63.5,75.33,55.04
2016,2,3,17,0,43.0,33.0,0.8,11.0,37.0,45.64,28.58
2016,2,3,17,15,21.5,16.5,0.8,11.0,18.5,20.61,0.0
2016,2,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,112.5,9.5,1.15,7.5,15.5,21.01,0.0
2016,2,4,7,30,225.0,19.0,1.3,8.0,31.0,58.91,0.0
2016,2,4,7,45,346.5,30.0,1.5,8.5,70.0,113.02,71.98
2016,2,4,8,0,468.0,41.0,1.7,9.0,109.0,175.74,127.06
2016,2,4,8,15,540.5,48.0,1.75,9.0,153.5,231.09,177.32
2016,2,4,8,30,613.0,55.0,1.8,9.0,198.0,292.94,232.97
2016,2,4,8,45,657.0,60.5,1.85,9.5,242.5,347.31,281.65
2016,2,4,9,0,701.0,66.0,1.9,10.0,287.0,402.92,330.02
2016,2,4,9,15,733.0,70.0,1.9,10.0,328.5,454.6,374.38
2016,2,4,9,30,765.0,74.0,1.9,10.0,370.0,507.05,418.06
2016,2,4,9,45,779.5,78.5,1.95,10.5,406.0,550.23,452.66
2016,2,4,10,0,794.0,83.0,2.0,11.0,442.0,592.17,485.33
2016,2,4,10,15,810.5,85.5,1.95,11.0,473.0,631.7,515.76
2016,2,4,10,30,827.0,88.0,1.9,11.0,504.0,669.57,544.24
2016,2,4,10,45,837.0,90.0,1.9,11.5,529.0,700.4,565.2
2016,2,4,11,0,847.0,92.0,1.9,12.0,554.0,728.76,584.03
2016,2,4,11,15,854.5,93.0,1.85,12.0,571.5,751.49,599.29
2016,2,4,11,30,862.0,94.0,1.8,12.0,589.0,771.32,612.45
2016,2,4,11,45,866.5,94.5,1.75,12.5,599.0,785.22,620.24
2016,2,4,12,0,871.0,95.0,1.7,13.0,609.0,795.91,625.81
2016,2,4,12,15,744.5,131.5,1.65,13.0,572.0,743.89,587.77
2016,2,4,12,30,618.0,168.0,1.6,13.0,535.0,684.68,543.45
2016,2,4,12,45,747.0,129.5,1.6,13.5,568.5,740.6,585.18
2016,2,4,13,0,876.0,91.0,1.6,14.0,602.0,788.33,617.91
2016,2,4,13,15,870.5,90.5,1.6,14.0,588.0,773.47,607.24
2016,2,4,13,30,865.0,90.0,1.6,14.0,574.0,755.5,595.1
2016,2,4,13,45,722.5,122.0,1.65,14.5,516.5,673.82,535.73
2016,2,4,14,0,580.0,154.0,1.7,15.0,459.0,588.29,470.2
2016,2,4,14,15,597.5,140.0,1.7,14.5,439.5,572.71,460.45
2016,2,4,14,30,615.0,126.0,1.7,14.0,420.0,550.86,445.13
2016,2,4,14,45,434.0,149.5,1.75,14.0,349.5,441.26,358.51
2016,2,4,15,0,253.0,173.0,1.8,14.0,279.0,339.64,276.55
2016,2,4,15,15,239.5,159.0,1.6,13.5,252.0,307.13,250.76
2016,2,4,15,30,226.0,145.0,1.4,13.0,225.0,275.11,224.55
2016,2,4,15,45,216.0,127.0,1.25,13.0,195.0,240.85,195.71
2016,2,4,16,0,206.0,109.0,1.1,13.0,165.0,207.06,166.69
2016,2,4,16,15,185.5,90.5,1.05,12.0,134.0,169.46,134.67
2016,2,4,16,30,165.0,72.0,1.0,11.0,103.0,133.6,103.46
2016,2,4,16,45,133.5,53.5,1.0,10.5,74.0,96.72,71.2
2016,2,4,17,0,102.0,35.0,1.0,10.0,45.0,62.93,40.68
2016,2,4,17,15,51.0,17.5,1.0,9.5,22.5,27.57,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.5,1.05,6.5,16.0,20.69,0.0
2016,2,5,7,30,197.0,21.0,1.1,7.0,32.0,57.2,5.25
2016,2,5,7,45,315.5,33.5,1.2,8.0,71.5,110.63,72.06
2016,2,5,8,0,434.0,46.0,1.3,9.0,111.0,172.8,125.89
2016,2,5,8,15,509.5,54.0,1.35,9.5,156.0,228.78,175.8
2016,2,5,8,30,585.0,62.0,1.4,10.0,201.0,291.59,231.16
2016,2,5,8,45,636.0,67.5,1.45,10.5,246.5,347.8,280.6
2016,2,5,9,0,687.0,73.0,1.5,11.0,292.0,407.4,331.44
2016,2,5,9,15,720.5,77.5,1.6,11.5,334.5,459.97,375.49
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,513.49,419.0
2016,2,5,9,45,786.0,83.0,1.85,13.0,416.5,561.03,456.27
2016,2,5,10,0,818.0,84.0,2.0,14.0,456.0,610.33,493.8
2016,2,5,10,15,834.0,86.0,1.95,14.5,488.0,649.86,522.71
2016,2,5,10,30,850.0,88.0,1.9,15.0,520.0,687.62,549.47
2016,2,5,10,45,861.0,90.0,1.9,15.5,545.5,719.82,570.78
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,749.53,590.1
2016,2,5,11,15,712.0,138.5,1.85,16.0,537.5,700.72,553.12
2016,2,5,11,30,552.0,185.0,1.8,16.0,504.0,636.84,503.25
2016,2,5,11,45,721.0,140.5,1.8,16.5,564.5,729.33,572.87
2016,2,5,12,0,890.0,96.0,1.8,17.0,625.0,814.65,631.12
2016,2,5,12,15,890.5,96.5,1.65,17.0,627.0,819.01,631.59
2016,2,5,12,30,891.0,97.0,1.5,17.0,629.0,819.94,630.54
2016,2,5,12,45,884.5,97.5,1.4,17.0,621.5,811.95,623.98
2016,2,5,13,0,878.0,98.0,1.3,17.0,614.0,800.63,615.32
2016,2,5,13,15,872.0,97.5,1.1,17.0,599.5,785.34,602.77
2016,2,5,13,30,866.0,97.0,0.9,17.0,585.0,766.92,588.06
2016,2,5,13,45,675.5,140.5,0.7,17.0,513.0,662.2,511.69
2016,2,5,14,0,485.0,184.0,0.5,17.0,441.0,555.96,431.4
2016,2,5,14,15,654.0,135.5,0.65,17.0,462.5,608.31,475.02
2016,2,5,14,30,823.0,87.0,0.8,17.0,484.0,643.33,503.62
2016,2,5,14,45,812.0,82.0,0.95,17.0,450.5,603.91,475.51
2016,2,5,15,0,801.0,77.0,1.1,17.0,417.0,562.69,445.72
2016,2,5,15,15,775.5,74.0,1.0,16.5,377.0,514.2,408.2
2016,2,5,15,30,750.0,71.0,0.9,16.0,337.0,465.53,369.47
2016,2,5,15,45,714.5,66.0,0.85,15.5,293.5,410.26,324.75
2016,2,5,16,0,679.0,61.0,0.8,15.0,250.0,357.9,280.78
2016,2,5,16,15,623.0,55.0,0.9,14.0,204.5,297.36,230.06
2016,2,5,16,30,567.0,49.0,1.0,13.0,159.0,241.13,181.2
2016,2,5,16,45,468.0,41.0,1.1,12.5,114.5,176.17,125.38
2016,2,5,17,0,369.0,33.0,1.2,12.0,70.0,121.05,76.87
2016,2,5,17,15,184.5,16.5,1.15,11.5,35.0,50.32,3.09
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,124.0,10.5,1.1,7.5,18.0,23.57,0.0
2016,2,6,7,30,248.0,21.0,1.3,8.0,36.0,66.08,13.09
2016,2,6,7,45,363.0,32.0,1.55,8.5,75.5,119.89,78.29
2016,2,6,8,0,478.0,43.0,1.8,9.0,115.0,182.4,133.01
2016,2,6,8,15,548.0,50.0,1.75,9.5,160.5,237.93,183.13
2016,2,6,8,30,618.0,57.0,1.7,10.0,206.0,299.7,238.04
2016,2,6,8,45,667.5,61.0,1.7,11.0,251.0,355.28,286.68
2016,2,6,9,0,717.0,65.0,1.7,12.0,296.0,412.72,335.25
2016,2,6,9,15,747.5,68.5,1.75,12.5,338.0,464.05,378.21
2016,2,6,9,30,778.0,72.0,1.8,13.0,380.0,515.98,420.28
2016,2,6,9,45,798.5,74.5,1.85,13.5,416.5,561.15,455.9
2016,2,6,10,0,819.0,77.0,1.9,14.0,453.0,605.44,489.87
2016,2,6,10,15,834.0,79.5,1.8,14.5,484.5,644.95,518.42
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,682.66,544.28
2016,2,6,10,45,859.5,83.0,1.65,15.5,540.5,713.4,564.03
2016,2,6,11,0,870.0,84.0,1.6,16.0,565.0,741.62,581.75
2016,2,6,11,15,876.0,85.0,1.65,16.0,582.5,759.36,593.9
2016,2,6,11,30,882.0,86.0,1.7,16.0,600.0,778.33,607.09
2016,2,6,11,45,887.0,86.0,1.8,16.5,610.0,792.25,616.12
2016,2,6,12,0,892.0,86.0,1.9,17.0,620.0,802.93,622.97
2016,2,6,12,15,682.0,154.5,1.95,17.0,564.0,724.65,567.38
2016,2,6,12,30,472.0,223.0,2.0,17.0,508.0,630.07,494.82
2016,2,6,12,45,517.5,204.5,2.15,17.0,514.0,643.72,507.72
2016,2,6,13,0,563.0,186.0,2.3,17.0,520.0,654.62,517.72
2016,2,6,13,15,544.0,188.0,2.3,17.0,504.5,635.6,503.37
2016,2,6,13,30,525.0,190.0,2.3,17.0,489.0,614.95,487.98
2016,2,6,13,45,486.5,192.5,2.35,17.0,462.0,579.18,461.13
2016,2,6,14,0,448.0,195.0,2.4,17.0,435.0,543.12,433.85
2016,2,6,14,15,544.0,158.0,2.35,17.0,434.0,556.26,446.04
2016,2,6,14,30,640.0,121.0,2.3,17.0,433.0,565.7,454.54
2016,2,6,14,45,438.5,150.0,2.3,17.0,356.5,447.16,360.69
2016,2,6,15,0,237.0,179.0,2.3,17.0,280.0,338.13,272.84
2016,2,6,15,15,269.0,157.5,2.05,16.5,262.5,322.7,261.39
2016,2,6,15,30,301.0,136.0,1.8,16.0,245.0,304.04,246.27
2016,2,6,15,45,286.0,121.0,1.55,15.5,213.5,267.44,215.8
2016,2,6,16,0,271.0,106.0,1.3,15.0,182.0,231.59,185.34
2016,2,6,16,15,248.5,89.0,1.2,14.0,149.0,191.64,151.36
2016,2,6,16,30,226.0,72.0,1.1,13.0,116.0,153.52,118.15
2016,2,6,16,45,192.0,54.0,1.05,12.5,84.5,113.15,82.82
2016,2,6,17,0,158.0,36.0,1.0,12.0,53.0,79.44,52.41
2016,2,6,17,15,79.0,18.0,1.0,11.5,26.5,34.98,5.28
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,10.0,1.1,9.5,20.0,27.47,0.0
2016,2,7,7,30,325.0,20.0,1.3,10.0,40.0,77.46,21.43
2016,2,7,7,45,442.5,28.5,1.5,11.0,82.0,132.69,85.51
2016,2,7,8,0,560.0,37.0,1.7,12.0,124.0,197.79,141.99
2016,2,7,8,15,625.5,42.5,1.75,12.0,170.5,254.71,193.81
2016,2,7,8,30,691.0,48.0,1.8,12.0,217.0,317.23,249.92
2016,2,7,8,45,735.0,51.5,1.85,12.5,263.0,373.59,299.83
2016,2,7,9,0,779.0,55.0,1.9,13.0,309.0,432.47,350.23
2016,2,7,9,15,807.0,58.0,1.95,13.5,351.5,484.69,393.85
2016,2,7,9,30,835.0,61.0,2.0,14.0,394.0,534.44,434.22
2016,2,7,9,45,850.0,64.5,2.05,15.0,431.5,579.45,468.73
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,623.07,501.02
2016,2,7,10,15,879.5,70.0,2.1,16.0,501.0,662.99,531.3
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,700.95,558.11
2016,2,7,10,45,903.0,73.5,2.1,16.5,558.0,732.19,578.61
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,760.73,597.0
2016,2,7,11,15,918.5,76.0,2.1,17.0,601.0,783.92,612.61
2016,2,7,11,30,925.0,77.0,2.1,17.0,619.0,803.96,626.05
2016,2,7,11,45,928.0,77.5,2.15,17.5,629.0,817.43,634.15
2016,2,7,12,0,931.0,78.0,2.2,18.0,639.0,827.45,639.99
2016,2,7,12,15,931.5,78.0,2.2,18.0,641.0,831.41,642.51
2016,2,7,12,30,932.0,78.0,2.2,18.0,643.0,831.81,642.75
2016,2,7,12,45,932.0,77.0,2.25,18.5,637.5,827.1,638.81
2016,2,7,13,0,932.0,76.0,2.3,19.0,632.0,818.85,632.55
2016,2,7,13,15,927.0,75.5,2.3,19.0,618.0,803.8,622.47
2016,2,7,13,30,922.0,75.0,2.3,19.0,604.0,785.44,610.19
2016,2,7,13,45,913.0,74.0,2.3,19.0,582.0,760.35,593.18
2016,2,7,14,0,904.0,73.0,2.3,19.0,560.0,732.36,574.11
2016,2,7,14,15,892.0,71.5,2.15,19.0,531.0,699.03,550.16
2016,2,7,14,30,880.0,70.0,2.0,19.0,502.0,663.35,524.36
2016,2,7,14,45,862.5,68.0,1.95,19.0,467.0,621.53,492.77
2016,2,7,15,0,845.0,66.0,1.9,19.0,432.0,581.25,461.55
2016,2,7,15,15,821.0,63.5,1.65,18.5,391.5,532.31,422.95
2016,2,7,15,30,797.0,61.0,1.4,18.0,351.0,482.99,383.05
2016,2,7,15,45,762.0,57.5,1.15,17.5,307.0,427.35,337.17
2016,2,7,16,0,727.0,54.0,0.9,17.0,263.0,373.0,291.02
2016,2,7,16,15,674.5,49.0,0.95,16.5,216.5,312.18,239.71
2016,2,7,16,30,622.0,44.0,1.0,16.0,170.0,255.18,189.98
2016,2,7,16,45,534.5,37.0,1.05,15.5,125.0,190.91,134.6
2016,2,7,17,0,447.0,30.0,1.1,15.0,80.0,135.1,85.68
2016,2,7,17,15,223.5,15.0,1.1,14.5,40.0,56.43,14.73
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,12.0,1.3,10.5,20.0,25.47,0.0
2016,2,8,7,30,248.0,24.0,1.4,11.0,40.0,70.8,24.69
2016,2,8,7,45,365.0,34.5,1.55,12.0,81.0,124.35,81.92
2016,2,8,8,0,482.0,45.0,1.7,13.0,122.0,187.66,135.89
2016,2,8,8,15,554.0,52.0,1.75,13.5,168.5,244.5,186.32
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,307.79,241.68
2016,2,8,8,45,670.0,64.5,1.9,15.0,260.5,363.48,289.8
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,421.88,338.53
2016,2,8,9,15,745.5,74.0,2.0,16.5,348.5,472.96,380.47
2016,2,8,9,30,777.0,78.0,2.0,17.0,391.0,526.24,422.69
2016,2,8,9,45,811.5,77.0,2.0,17.5,431.0,576.1,461.15
2016,2,8,10,0,846.0,76.0,2.0,18.0,471.0,625.98,498.51
2016,2,8,10,15,860.5,78.0,2.0,18.5,503.0,665.66,527.17
2016,2,8,10,30,875.0,80.0,2.0,19.0,535.0,703.41,552.79
2016,2,8,10,45,885.5,81.5,2.0,19.5,560.5,731.51,570.71
2016,2,8,11,0,896.0,83.0,2.0,20.0,586.0,760.83,589.41
2016,2,8,11,15,902.5,84.0,1.95,20.0,603.5,783.78,604.21
2016,2,8,11,30,909.0,85.0,1.9,20.0,621.0,803.63,616.86
2016,2,8,11,45,911.5,85.5,1.85,20.5,631.0,816.56,623.56
2016,2,8,12,0,914.0,86.0,1.8,21.0,641.0,826.09,628.03
2016,2,8,12,15,914.5,86.0,1.75,21.0,642.5,830.01,629.96
2016,2,8,12,30,915.0,86.0,1.7,21.0,644.0,830.42,629.69
2016,2,8,12,45,917.0,84.0,1.65,21.5,639.0,826.24,625.26
2016,2,8,13,0,919.0,82.0,1.6,22.0,634.0,818.54,618.62
2016,2,8,13,15,914.0,81.0,1.5,22.0,620.0,803.05,607.49
2016,2,8,13,30,909.0,80.0,1.4,22.0,606.0,784.28,594.29
2016,2,8,13,45,900.0,79.5,1.35,22.5,584.0,759.96,576.8
2016,2,8,14,0,891.0,79.0,1.3,23.0,562.0,732.78,557.47
2016,2,8,14,15,878.5,77.0,1.2,23.0,533.0,698.8,533.98
2016,2,8,14,30,866.0,75.0,1.1,23.0,504.0,662.54,508.69
2016,2,8,14,45,848.5,73.0,1.0,23.0,469.0,624.38,480.25
2016,2,8,15,0,831.0,71.0,0.9,23.0,434.0,581.19,447.75
2016,2,8,15,15,806.5,68.5,0.85,22.5,393.5,532.37,411.63
2016,2,8,15,30,782.0,66.0,0.8,22.0,353.0,483.22,374.12
2016,2,8,15,45,747.0,62.0,0.8,21.5,309.0,427.48,330.68
2016,2,8,16,0,712.0,58.0,0.8,21.0,265.0,373.07,286.64
2016,2,8,16,15,659.0,53.0,0.85,20.5,218.5,312.52,236.62
2016,2,8,16,30,606.0,48.0,0.9,20.0,172.0,257.19,189.21
2016,2,8,16,45,519.0,40.5,1.0,19.5,127.0,193.09,135.06
2016,2,8,17,0,432.0,33.0,1.1,19.0,82.0,137.56,87.41
2016,2,8,17,15,273.0,21.5,1.15,18.5,47.0,72.59,25.06
2016,2,8,17,30,114.0,10.0,1.2,18.0,12.0,22.42,0.0
2016,2,8,17,45,57.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.3,11.5,22.0,28.02,0.0
2016,2,9,7,30,298.0,23.0,1.4,12.0,44.0,79.09,31.58
2016,2,9,7,45,411.5,33.0,1.5,13.0,86.5,133.83,88.05
2016,2,9,8,0,525.0,43.0,1.6,14.0,129.0,198.44,143.21
2016,2,9,8,15,593.5,49.5,1.7,14.5,176.0,255.99,194.39
2016,2,9,8,30,662.0,56.0,1.8,15.0,223.0,318.26,248.99
2016,2,9,8,45,706.0,61.0,1.9,15.5,269.5,375.35,298.67
2016,2,9,9,0,750.0,66.0,2.0,16.0,316.0,435.02,348.94
2016,2,9,9,15,780.5,69.5,2.0,16.5,359.5,488.21,392.42
2016,2,9,9,30,811.0,73.0,2.0,17.0,403.0,541.92,434.84
2016,2,9,9,45,747.5,88.5,2.05,17.5,414.5,554.65,444.5
2016,2,9,10,0,684.0,104.0,2.1,18.0,426.0,559.06,447.32
2016,2,9,10,15,656.5,121.0,2.05,18.5,446.5,582.42,463.56
2016,2,9,10,30,629.0,138.0,2.0,19.0,467.0,601.72,476.09
2016,2,9,10,45,611.0,151.5,1.95,20.0,484.0,620.28,486.98
2016,2,9,11,0,593.0,165.0,1.9,21.0,501.0,635.67,495.23
2016,2,9,11,15,756.5,125.0,1.85,21.0,567.0,728.4,563.17
2016,2,9,11,30,920.0,85.0,1.8,21.0,633.0,815.09,621.9
2016,2,9,11,45,921.5,86.0,1.75,21.5,642.5,827.95,627.72
2016,2,9,12,0,923.0,87.0,1.7,22.0,652.0,837.36,631.98
2016,2,9,12,15,923.0,87.0,1.6,22.0,653.5,840.92,633.08
2016,2,9,12,30,923.0,87.0,1.5,22.0,655.0,840.95,631.92
2016,2,9,12,45,920.5,86.5,1.4,22.5,648.5,834.87,625.58
2016,2,9,13,0,918.0,86.0,1.3,23.0,642.0,825.31,617.09
2016,2,9,13,15,912.5,85.5,1.15,23.0,627.5,809.98,605.43
2016,2,9,13,30,907.0,85.0,1.0,23.0,613.0,791.39,591.67
2016,2,9,13,45,778.0,112.5,0.9,23.0,554.0,713.31,538.23
2016,2,9,14,0,649.0,140.0,0.8,23.0,495.0,635.5,483.06
2016,2,9,14,15,570.5,154.0,0.8,22.5,454.5,575.2,441.1
2016,2,9,14,30,492.0,168.0,0.8,22.0,414.0,521.13,402.3
2016,2,9,14,45,347.5,178.5,0.8,22.0,346.5,417.47,324.8
2016,2,9,15,0,203.0,189.0,0.8,22.0,279.0,324.28,253.34
2016,2,9,15,15,211.0,170.5,0.8,21.0,256.0,300.84,236.99
2016,2,9,15,30,219.0,152.0,0.8,20.0,233.0,281.67,222.81
2016,2,9,15,45,203.0,135.5,0.8,19.5,203.5,246.37,194.87
2016,2,9,16,0,187.0,119.0,0.8,19.0,174.0,212.12,167.15
2016,2,9,16,15,170.5,100.0,0.85,18.5,143.5,176.08,137.37
2016,2,9,16,30,154.0,81.0,0.9,18.0,113.0,141.43,108.02
2016,2,9,16,45,127.5,61.5,1.0,17.5,83.5,104.94,77.0
2016,2,9,17,0,101.0,42.0,1.1,17.0,54.0,71.07,47.87
2016,2,9,17,15,50.5,25.0,1.1,16.5,31.0,35.53,13.86
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,109.5,12.5,0.5,12.5,20.5,24.78,0.0
2016,2,10,7,30,219.0,25.0,0.5,13.0,41.0,68.88,30.82
2016,2,10,7,45,307.5,38.5,0.55,13.5,79.5,117.16,78.57
2016,2,10,8,0,396.0,52.0,0.6,14.0,118.0,173.26,126.3
2016,2,10,8,15,453.5,62.5,0.65,14.0,160.5,225.11,171.86
2016,2,10,8,30,511.0,73.0,0.7,14.0,203.0,282.13,221.28
2016,2,10,8,45,567.0,75.0,0.8,14.5,245.0,334.24,265.79
2016,2,10,9,0,623.0,77.0,0.9,15.0,287.0,390.19,312.33
2016,2,10,9,15,628.0,87.5,0.95,15.5,322.5,432.49,346.72
2016,2,10,9,30,633.0,98.0,1.0,16.0,358.0,473.58,379.05
2016,2,10,9,45,728.5,91.5,1.1,16.5,417.0,548.79,437.12
2016,2,10,10,0,824.0,85.0,1.2,17.0,476.0,627.07,495.78
2016,2,10,10,15,838.5,87.0,1.25,17.0,508.0,666.27,524.58
2016,2,10,10,30,853.0,89.0,1.3,17.0,540.0,703.59,551.11
2016,2,10,10,45,862.0,91.5,1.4,17.5,565.0,735.37,572.37
2016,2,10,11,0,871.0,94.0,1.5,18.0,590.0,764.54,591.71
2016,2,10,11,15,877.5,95.0,1.5,18.0,608.0,787.31,606.64
2016,2,10,11,30,884.0,96.0,1.5,18.0,626.0,807.04,619.53
2016,2,10,11,45,888.5,96.5,1.55,18.5,636.0,821.45,628.2
2016,2,10,12,0,893.0,97.0,1.6,19.0,646.0,832.53,634.73
2016,2,10,12,15,727.5,147.5,1.6,19.0,596.0,762.33,585.83
2016,2,10,12,30,562.0,198.0,1.6,19.0,546.0,680.84,526.42
2016,2,10,12,45,728.5,146.0,1.6,19.5,592.5,758.63,583.84
2016,2,10,13,0,895.0,94.0,1.6,20.0,639.0,819.13,624.12
2016,2,10,13,15,889.5,93.0,1.6,20.0,625.0,803.47,613.11
2016,2,10,13,30,884.0,92.0,1.6,20.0,611.0,789.13,603.91
2016,2,10,13,45,877.0,90.5,1.6,20.0,589.5,765.35,588.2
2016,2,10,14,0,870.0,89.0,1.6,20.0,568.0,738.67,570.52
2016,2,10,14,15,687.0,128.0,1.55,20.0,494.5,633.55,494.29
2016,2,10,14,30,504.0,167.0,1.5,20.0,421.0,529.52,415.73
2016,2,10,14,45,521.5,150.0,1.5,20.0,397.0,505.04,398.63
2016,2,10,15,0,539.0,133.0,1.5,20.0,373.0,477.71,378.24
2016,2,10,15,15,470.0,131.5,1.3,19.5,327.0,415.93,330.07
2016,2,10,15,30,401.0,130.0,1.1,19.0,281.0,358.3,284.54
2016,2,10,15,45,370.5,119.5,0.95,18.5,245.5,314.09,249.07
2016,2,10,16,0,340.0,109.0,0.8,18.0,210.0,271.79,214.24
2016,2,10,16,15,311.5,93.0,0.85,17.5,174.0,226.55,176.72
2016,2,10,16,30,283.0,77.0,0.9,17.0,138.0,183.61,140.1
2016,2,10,16,45,241.0,60.0,0.95,16.5,102.5,138.38,101.38
2016,2,10,17,0,199.0,43.0,1.0,16.0,67.0,97.39,65.91
2016,2,10,17,15,99.5,27.0,1.0,15.5,39.0,48.25,22.05
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,13.5,1.1,12.5,17.0,18.67,0.0
2016,2,11,7,30,93.0,27.0,1.2,13.0,34.0,47.36,23.04
2016,2,11,7,45,135.0,45.0,1.35,14.0,63.5,82.28,56.87
2016,2,11,8,0,177.0,63.0,1.5,15.0,93.0,120.67,89.81
2016,2,11,8,15,200.5,81.5,1.45,15.5,125.5,157.75,122.23
2016,2,11,8,30,224.0,100.0,1.4,16.0,158.0,196.99,155.97
2016,2,11,8,45,241.0,116.5,1.35,16.5,189.5,233.16,186.58
2016,2,11,9,0,258.0,133.0,1.3,17.0,221.0,270.53,217.33
2016,2,11,9,15,295.5,146.0,1.15,17.5,259.5,315.72,253.35
2016,2,11,9,30,333.0,159.0,1.0,18.0,298.0,363.44,290.27
2016,2,11,9,45,506.0,133.5,0.9,18.5,365.5,459.6,364.76
2016,2,11,10,0,679.0,108.0,0.8,19.0,433.0,564.35,442.51
2016,2,11,10,15,593.5,144.0,0.75,19.5,442.0,568.78,442.02
2016,2,11,10,30,508.0,180.0,0.7,20.0,451.0,563.18,434.94
2016,2,11,10,45,540.5,177.5,0.65,20.5,478.0,597.84,458.86
2016,2,11,11,0,573.0,175.0,0.6,21.0,505.0,632.07,481.49
2016,2,11,11,15,714.0,139.5,0.55,20.5,563.0,716.69,542.05
2016,2,11,11,30,855.0,104.0,0.5,20.0,621.0,796.17,594.27
2016,2,11,11,45,854.5,106.5,0.5,20.0,630.0,808.55,600.9
2016,2,11,12,0,854.0,109.0,0.5,20.0,639.0,817.63,606.43
2016,2,11,12,15,549.0,198.5,0.5,20.0,540.0,672.67,505.93
2016,2,11,12,30,244.0,288.0,0.5,20.0,441.0,507.81,384.93
2016,2,11,12,45,239.5,285.5,0.55,20.0,434.5,500.49,381.88
2016,2,11,13,0,235.0,283.0,0.6,20.0,428.0,492.34,376.54
2016,2,11,13,15,289.0,267.0,0.6,20.0,440.5,522.73,399.93
2016,2,11,13,30,343.0,251.0,0.6,20.0,453.0,541.9,414.88
2016,2,11,13,45,403.0,227.0,0.6,20.0,456.5,553.55,424.76
2016,2,11,14,0,463.0,203.0,0.6,20.0,460.0,569.46,437.4
2016,2,11,14,15,449.0,194.5,0.6,19.5,433.5,537.75,415.38
2016,2,11,14,30,435.0,186.0,0.6,19.0,407.0,505.26,392.88
2016,2,11,14,45,562.0,141.0,0.6,19.0,406.0,522.55,408.03
2016,2,11,15,0,689.0,96.0,0.6,19.0,405.0,532.57,416.4
2016,2,11,15,15,654.5,93.5,0.6,18.5,366.0,483.01,379.18
2016,2,11,15,30,620.0,91.0,0.6,18.0,327.0,434.32,342.08
2016,2,11,15,45,553.5,93.5,0.65,17.5,285.5,376.82,297.23
2016,2,11,16,0,487.0,96.0,0.7,17.0,244.0,322.1,253.33
2016,2,11,16,15,459.0,83.0,0.75,16.5,204.0,273.0,212.42
2016,2,11,16,30,431.0,70.0,0.8,16.0,164.0,225.86,171.69
2016,2,11,16,45,350.0,57.5,0.85,16.0,121.0,166.67,121.49
2016,2,11,17,0,269.0,45.0,0.9,16.0,78.0,115.79,78.43
2016,2,11,17,15,159.0,28.0,0.9,15.5,45.0,62.6,31.29
2016,2,11,17,30,49.0,11.0,0.9,15.0,12.0,16.55,0.0
2016,2,11,17,45,24.5,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
