Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,0.75,12.0,24.5,29.11,0.0
2016,2,12,7,30,251.0,29.0,0.8,12.0,49.0,80.37,42.12
2016,2,12,7,45,355.0,40.5,0.85,12.5,91.0,131.48,89.64
2016,2,12,8,0,459.0,52.0,0.9,13.0,133.0,193.06,141.96
2016,2,12,8,15,526.0,60.0,0.9,13.5,179.0,249.14,191.08
2016,2,12,8,30,593.0,68.0,0.9,14.0,225.0,311.21,244.39
2016,2,12,8,45,637.5,73.5,0.9,14.5,270.0,366.31,291.15
2016,2,12,9,0,682.0,79.0,0.9,15.0,315.0,424.22,338.6
2016,2,12,9,15,713.0,83.5,0.9,15.5,357.5,476.3,380.02
2016,2,12,9,30,744.0,88.0,0.9,16.0,400.0,529.15,420.62
2016,2,12,9,45,763.0,92.0,0.95,16.5,437.0,574.56,454.77
2016,2,12,10,0,782.0,96.0,1.0,17.0,474.0,617.18,486.04
2016,2,12,10,15,530.0,164.0,1.1,17.0,428.0,546.51,431.05
2016,2,12,10,30,278.0,232.0,1.2,17.0,382.0,452.29,357.0
2016,2,12,10,45,345.0,229.5,1.3,17.5,424.0,505.79,398.73
2016,2,12,11,0,412.0,227.0,1.4,18.0,466.0,569.23,445.78
2016,2,12,11,15,418.0,233.5,1.5,18.0,482.0,589.25,460.25
2016,2,12,11,30,424.0,240.0,1.6,18.0,498.0,607.83,474.01
2016,2,12,11,45,634.5,176.0,1.7,18.0,569.0,714.9,556.52
2016,2,12,12,0,845.0,112.0,1.8,18.0,640.0,816.52,628.85
2016,2,12,12,15,747.5,142.0,1.8,18.0,610.0,777.2,600.14
2016,2,12,12,30,650.0,172.0,1.8,18.0,580.0,730.97,567.31
2016,2,12,12,45,600.0,187.0,1.8,18.0,561.0,703.93,547.39
2016,2,12,13,0,550.0,202.0,1.8,18.0,542.0,672.49,524.08
2016,2,12,13,15,687.5,157.0,1.8,17.5,572.5,728.71,568.96
2016,2,12,13,30,825.0,112.0,1.8,17.0,603.0,771.62,600.73
2016,2,12,13,45,645.5,158.0,1.8,17.0,534.0,673.67,529.15
2016,2,12,14,0,466.0,204.0,1.8,17.0,465.0,574.12,453.48
2016,2,12,14,15,446.0,197.0,1.7,16.5,436.5,539.67,428.86
2016,2,12,14,30,426.0,190.0,1.6,16.0,408.0,504.75,403.02
2016,2,12,14,45,460.0,168.0,1.5,16.0,389.5,488.18,390.99
2016,2,12,15,0,494.0,146.0,1.4,16.0,371.0,467.75,375.45
2016,2,12,15,15,492.5,131.5,1.25,15.5,338.5,431.31,347.07
2016,2,12,15,30,491.0,117.0,1.1,15.0,306.0,393.63,317.04
2016,2,12,15,45,447.5,111.5,0.95,15.0,268.0,344.43,276.38
2016,2,12,16,0,404.0,106.0,0.8,15.0,230.0,298.09,237.4
2016,2,12,16,15,366.0,92.0,0.8,14.5,190.5,247.99,195.54
2016,2,12,16,30,328.0,78.0,0.8,14.0,151.0,201.04,155.27
2016,2,12,16,45,269.5,62.5,0.8,14.0,112.5,150.12,111.51
2016,2,12,17,0,211.0,47.0,0.8,14.0,74.0,105.21,72.91
2016,2,12,17,15,105.5,30.5,0.8,14.0,44.0,54.25,29.12
2016,2,12,17,30,0.0,14.0,0.8,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.8,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.5,13.5,1.3,10.5,28.0,34.2,0.0
2016,2,13,7,30,347.0,27.0,1.4,11.0,56.0,96.5,52.3
2016,2,13,7,45,452.0,36.5,1.55,11.5,100.5,150.65,102.74
2016,2,13,8,0,557.0,46.0,1.7,12.0,145.0,215.9,159.33
2016,2,13,8,15,620.0,52.0,1.7,12.5,193.0,273.68,211.2
2016,2,13,8,30,683.0,58.0,1.7,13.0,241.0,335.69,265.76
2016,2,13,8,45,341.5,88.5,1.75,13.5,180.0,252.39,204.34
2016,2,13,9,0,0.0,119.0,1.8,14.0,119.0,118.15,94.2
2016,2,13,9,15,13.5,141.5,1.85,14.5,147.5,148.23,119.23
2016,2,13,9,30,27.0,164.0,1.9,15.0,176.0,184.6,148.77
2016,2,13,9,45,89.0,190.5,2.0,15.5,233.5,251.87,203.76
2016,2,13,10,0,151.0,217.0,2.1,16.0,291.0,330.22,266.34
2016,2,13,10,15,127.5,230.5,2.15,16.5,296.0,333.88,267.63
2016,2,13,10,30,104.0,244.0,2.2,17.0,301.0,328.43,262.05
2016,2,13,10,45,221.0,245.5,2.25,17.5,372.5,425.66,339.45
2016,2,13,11,0,338.0,247.0,2.3,18.0,444.0,528.8,418.66
2016,2,13,11,15,641.0,162.5,2.3,18.0,550.5,689.72,543.66
2016,2,13,11,30,944.0,78.0,2.3,18.0,657.0,838.16,649.08
2016,2,13,11,45,950.0,77.5,2.35,18.5,668.0,853.29,656.96
2016,2,13,12,0,956.0,77.0,2.4,19.0,679.0,864.91,663.75
2016,2,13,12,15,956.5,77.5,2.4,19.0,681.0,869.61,666.74
2016,2,13,12,30,957.0,78.0,2.4,19.0,683.0,870.61,667.39
2016,2,13,12,45,948.5,80.5,2.45,19.0,676.0,862.9,662.6
2016,2,13,13,0,940.0,83.0,2.5,19.0,669.0,851.64,655.53
2016,2,13,13,15,935.5,82.5,2.55,19.0,654.5,836.72,646.02
2016,2,13,13,30,931.0,82.0,2.6,19.0,640.0,818.41,634.2
2016,2,13,13,45,924.0,80.5,2.65,19.0,618.5,793.78,617.95
2016,2,13,14,0,917.0,79.0,2.7,19.0,597.0,766.1,599.5
2016,2,13,14,15,905.0,77.5,2.75,18.5,567.5,732.0,577.39
2016,2,13,14,30,893.0,76.0,2.8,18.0,538.0,695.49,553.23
2016,2,13,14,45,875.5,74.0,2.9,18.0,501.5,652.67,522.2
2016,2,13,15,0,858.0,72.0,3.0,18.0,465.0,611.34,490.62
2016,2,13,15,15,835.0,69.5,2.7,17.5,423.5,561.73,451.46
2016,2,13,15,30,812.0,67.0,2.4,17.0,382.0,511.59,410.91
2016,2,13,15,45,778.5,63.5,2.1,16.5,336.5,455.05,364.26
2016,2,13,16,0,745.0,60.0,1.8,16.0,291.0,399.62,317.18
2016,2,13,16,15,695.0,55.0,1.65,15.0,243.0,337.65,264.59
2016,2,13,16,30,645.0,50.0,1.5,14.0,195.0,279.22,213.37
2016,2,13,16,45,560.5,43.5,1.35,13.5,147.5,214.59,156.74
2016,2,13,17,0,476.0,37.0,1.2,13.0,100.0,157.05,106.22
2016,2,13,17,15,238.0,29.5,1.2,12.5,61.0,80.07,44.45
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.5,35.78,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,59.0,101.56,56.25
2016,2,14,7,45,479.0,33.5,1.85,12.5,103.0,153.73,104.46
2016,2,14,8,0,576.0,42.0,2.1,13.0,147.0,217.39,160.12
2016,2,14,8,15,634.5,47.0,2.15,13.5,194.0,273.81,211.15
2016,2,14,8,30,693.0,52.0,2.2,14.0,241.0,335.13,265.4
2016,2,14,8,45,650.0,68.0,2.3,14.5,270.0,369.37,297.33
2016,2,14,9,0,607.0,84.0,2.4,15.0,299.0,397.07,322.24
2016,2,14,9,15,610.0,96.0,2.6,15.5,334.5,439.42,357.56
2016,2,14,9,30,613.0,108.0,2.8,16.0,370.0,480.42,390.64
2016,2,14,9,45,540.0,139.0,3.0,17.0,385.0,490.86,397.39
2016,2,14,10,0,467.0,170.0,3.2,18.0,400.0,497.35,400.33
2016,2,14,10,15,256.0,198.5,3.35,18.0,326.0,393.2,316.37
2016,2,14,10,30,45.0,227.0,3.5,18.0,252.0,267.61,212.67
2016,2,14,10,45,463.5,154.5,3.7,18.5,426.0,520.69,420.44
2016,2,14,11,0,882.0,82.0,3.9,19.0,600.0,766.35,606.36
2016,2,14,11,15,717.0,141.0,3.95,19.0,570.5,727.64,575.83
2016,2,14,11,30,552.0,200.0,4.0,19.0,541.0,668.67,529.11
2016,2,14,11,45,579.0,194.5,4.05,19.5,557.0,691.01,545.57
2016,2,14,12,0,606.0,189.0,4.1,20.0,573.0,714.86,562.47
2016,2,14,12,15,504.0,225.0,4.1,20.0,545.5,670.15,526.79
2016,2,14,12,30,402.0,261.0,4.1,20.0,518.0,617.47,485.37
2016,2,14,12,45,652.0,172.5,4.1,20.0,584.0,734.8,578.69
2016,2,14,13,0,902.0,84.0,4.1,20.0,650.0,825.27,644.37
2016,2,14,13,15,899.0,83.5,4.05,20.0,637.0,811.94,634.4
2016,2,14,13,30,896.0,83.0,4.0,20.0,624.0,795.31,622.84
2016,2,14,13,45,887.5,82.5,3.95,20.5,603.0,771.28,604.87
2016,2,14,14,0,879.0,82.0,3.9,21.0,582.0,744.39,584.94
2016,2,14,14,15,868.0,80.5,3.8,20.5,554.0,711.91,562.94
2016,2,14,14,30,857.0,79.0,3.7,20.0,526.0,680.68,541.72
2016,2,14,14,45,837.0,78.5,3.6,20.0,490.5,638.74,510.04
2016,2,14,15,0,817.0,78.0,3.5,20.0,455.0,595.49,476.34
2016,2,14,15,15,743.5,80.5,3.3,19.5,401.0,523.81,420.5
2016,2,14,15,30,670.0,83.0,3.1,19.0,347.0,457.34,367.59
2016,2,14,15,45,621.0,83.0,2.9,19.0,305.0,403.06,322.57
2016,2,14,16,0,572.0,83.0,2.7,19.0,263.0,351.5,278.79
2016,2,14,16,15,527.0,74.5,2.55,18.0,219.5,295.77,231.91
2016,2,14,16,30,482.0,66.0,2.4,17.0,176.0,243.47,186.65
2016,2,14,16,45,412.0,55.0,2.25,16.5,133.0,185.22,136.21
2016,2,14,17,0,342.0,44.0,2.1,16.0,90.0,133.91,91.76
2016,2,14,17,15,171.0,32.5,2.05,15.5,55.5,71.41,41.27
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,20.77,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,13.0,1.6,13.5,33.0,42.72,0.0
2016,2,15,7,30,436.0,26.0,1.8,14.0,66.0,112.0,63.06
2016,2,15,7,45,534.0,33.5,2.05,14.5,112.5,168.01,113.8
2016,2,15,8,0,632.0,41.0,2.3,15.0,159.0,234.21,171.56
2016,2,15,8,15,688.5,45.5,2.35,15.5,207.5,292.53,224.17
2016,2,15,8,30,745.0,50.0,2.4,16.0,256.0,355.44,279.57
2016,2,15,8,45,781.5,53.5,2.45,16.5,303.5,412.52,329.07
2016,2,15,9,0,818.0,57.0,2.5,17.0,351.0,471.33,378.3
2016,2,15,9,15,843.0,60.0,2.45,17.0,394.5,522.28,420.42
2016,2,15,9,30,868.0,63.0,2.4,17.0,438.0,575.35,462.76
2016,2,15,9,45,886.0,64.5,2.4,17.5,477.0,621.98,498.28
2016,2,15,10,0,904.0,66.0,2.4,18.0,516.0,667.31,531.79
2016,2,15,10,15,916.0,67.5,2.4,18.5,548.0,706.94,558.66
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,744.31,583.3
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,776.02,603.94
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,804.85,622.42
2016,2,15,11,15,950.0,72.0,2.5,20.0,649.0,827.87,637.62
2016,2,15,11,30,955.0,73.0,2.5,20.0,667.0,847.55,650.55
2016,2,15,11,45,957.5,73.5,2.55,20.5,677.0,861.17,658.51
2016,2,15,12,0,960.0,74.0,2.6,21.0,687.0,871.18,664.12
2016,2,15,12,15,960.0,74.0,2.65,21.0,688.5,874.9,666.83
2016,2,15,12,30,960.0,74.0,2.7,21.0,690.0,874.91,667.18
2016,2,15,12,45,952.5,76.5,2.75,21.0,683.0,867.93,662.87
2016,2,15,13,0,945.0,79.0,2.8,21.0,676.0,857.36,656.26
2016,2,15,13,15,940.5,78.5,2.8,21.0,662.0,842.3,646.31
2016,2,15,13,30,936.0,78.0,2.8,21.0,648.0,823.82,634.08
2016,2,15,13,45,927.5,77.0,2.8,21.0,625.5,798.41,617.04
2016,2,15,14,0,919.0,76.0,2.8,21.0,603.0,769.99,597.9
2016,2,15,14,15,908.0,75.0,2.65,21.0,574.0,736.96,574.56
2016,2,15,14,30,897.0,74.0,2.5,21.0,545.0,701.44,549.38
2016,2,15,14,45,879.5,72.5,2.45,21.0,509.0,658.86,518.87
2016,2,15,15,0,862.0,71.0,2.4,21.0,473.0,614.71,485.42
2016,2,15,15,15,840.0,68.5,2.1,20.5,431.5,568.32,449.24
2016,2,15,15,30,818.0,66.0,1.8,20.0,390.0,518.28,409.44
2016,2,15,15,45,784.5,63.0,1.55,19.5,344.5,461.74,363.81
2016,2,15,16,0,751.0,60.0,1.3,19.0,299.0,406.3,317.72
2016,2,15,16,15,704.0,55.0,1.25,18.0,251.0,344.85,266.86
2016,2,15,16,30,657.0,50.0,1.2,17.0,203.0,286.65,216.88
2016,2,15,16,45,581.0,43.5,1.15,16.5,155.5,222.11,161.02
2016,2,15,17,0,505.0,37.0,1.1,16.0,108.0,166.06,112.0
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.5,102.43,57.9
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,49.22,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,16.87,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,14.0,1.0,13.5,34.0,43.22,0.0
2016,2,16,7,30,413.0,28.0,1.1,14.0,68.0,112.23,65.35
2016,2,16,7,45,507.0,36.0,1.2,14.5,113.5,165.56,112.97
2016,2,16,8,0,601.0,44.0,1.3,15.0,159.0,230.02,168.8
2016,2,16,8,15,658.5,49.5,1.3,15.5,207.5,288.41,220.62
2016,2,16,8,30,716.0,55.0,1.3,16.0,256.0,351.55,275.18
2016,2,16,8,45,752.0,59.5,1.3,16.5,303.0,408.31,323.33
2016,2,16,9,0,788.0,64.0,1.3,17.0,350.0,466.82,371.1
2016,2,16,9,15,813.5,67.0,1.35,17.5,393.5,519.37,412.93
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,571.93,453.39
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,617.02,486.33
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,663.96,519.48
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,703.0,545.23
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,739.85,568.75
2016,2,16,10,45,915.5,76.5,1.5,21.5,604.0,770.91,587.95
2016,2,16,11,0,923.0,78.0,1.5,22.0,629.0,799.11,605.05
2016,2,16,11,15,928.0,79.0,1.5,22.0,647.0,821.75,619.45
2016,2,16,11,30,933.0,80.0,1.5,22.0,665.0,841.11,631.72
2016,2,16,11,45,934.5,81.0,1.5,22.5,674.5,854.24,638.67
2016,2,16,12,0,936.0,82.0,1.5,23.0,684.0,863.82,643.4
2016,2,16,12,15,936.0,82.0,1.5,23.0,686.0,867.44,645.55
2016,2,16,12,30,936.0,82.0,1.5,23.0,688.0,867.44,645.51
2016,2,16,12,45,936.0,81.0,1.55,23.0,682.0,862.68,643.08
2016,2,16,13,0,936.0,80.0,1.6,23.0,676.0,854.3,638.39
2016,2,16,13,15,931.5,79.0,1.65,23.0,661.5,838.74,629.0
2016,2,16,13,30,927.0,78.0,1.7,23.0,647.0,819.78,617.42
2016,2,16,13,45,919.0,77.5,1.75,23.5,625.0,795.43,601.0
2016,2,16,14,0,911.0,77.0,1.8,24.0,603.0,768.07,582.55
2016,2,16,14,15,900.0,75.5,1.75,23.5,574.0,734.6,561.17
2016,2,16,14,30,889.0,74.0,1.7,23.0,545.0,698.67,537.89
2016,2,16,14,45,875.0,71.5,1.7,23.0,509.5,657.41,509.53
2016,2,16,15,0,861.0,69.0,1.7,23.0,474.0,614.35,477.94
2016,2,16,15,15,724.0,87.0,1.5,22.5,407.5,525.38,410.43
2016,2,16,15,30,587.0,105.0,1.3,22.0,341.0,440.29,344.94
2016,2,16,15,45,564.0,96.5,1.1,22.0,301.5,392.75,306.85
2016,2,16,16,0,541.0,88.0,0.9,22.0,262.0,345.93,268.13
2016,2,16,16,15,604.5,68.0,0.95,21.5,234.0,322.32,246.74
2016,2,16,16,30,668.0,48.0,1.0,21.0,206.0,289.97,216.08
2016,2,16,16,45,594.0,42.0,1.05,20.5,158.5,225.77,161.38
2016,2,16,17,0,520.0,36.0,1.1,20.0,111.0,168.56,112.15
2016,2,16,17,15,260.0,32.5,1.1,19.5,70.0,88.56,51.76
2016,2,16,17,30,0.0,29.0,1.1,19.0,29.0,29.35,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.5,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,46.5,17.5,3.45,16.0,22.5,25.01,0.0
2016,2,17,7,30,93.0,35.0,3.6,16.0,45.0,57.6,35.79
2016,2,17,7,45,122.0,54.5,3.8,16.0,74.5,90.78,65.16
2016,2,17,8,0,151.0,74.0,4.0,16.0,104.0,126.99,96.64
2016,2,17,8,15,172.0,94.0,4.1,16.0,136.5,163.91,128.99
2016,2,17,8,30,193.0,114.0,4.2,16.0,169.0,202.79,162.7
2016,2,17,8,45,211.5,131.0,4.35,16.5,201.0,239.04,193.49
2016,2,17,9,0,230.0,148.0,4.5,17.0,233.0,276.69,224.85
2016,2,17,9,15,263.5,163.0,4.65,17.0,271.5,321.49,262.04
2016,2,17,9,30,297.0,178.0,4.8,17.0,310.0,368.57,300.63
2016,2,17,9,45,273.5,199.0,4.95,17.5,328.0,388.75,315.88
2016,2,17,10,0,250.0,220.0,5.1,18.0,346.0,406.42,328.75
2016,2,17,10,15,349.5,214.5,5.25,18.0,403.0,477.48,386.63
2016,2,17,10,30,449.0,209.0,5.4,18.0,460.0,561.37,453.51
2016,2,17,10,45,538.5,188.5,5.55,18.5,503.5,618.5,498.5
2016,2,17,11,0,628.0,168.0,5.7,19.0,547.0,681.26,547.22
2016,2,17,11,15,509.5,215.0,5.8,18.5,528.0,647.95,519.73
2016,2,17,11,30,391.0,262.0,5.9,18.0,509.0,603.68,483.84
2016,2,17,11,45,198.5,231.0,6.0,18.0,356.5,416.92,335.39
2016,2,17,12,0,6.0,200.0,6.1,18.0,204.0,203.0,159.83
2016,2,17,12,15,15.5,227.0,6.1,18.0,237.5,238.86,189.07
2016,2,17,12,30,25.0,254.0,6.1,18.0,271.0,275.04,218.11
2016,2,17,12,45,175.0,269.0,6.15,18.0,381.5,432.28,347.06
2016,2,17,13,0,325.0,284.0,6.2,18.0,492.0,578.82,463.99
2016,2,17,13,15,162.5,210.5,6.1,17.5,314.5,354.46,286.37
2016,2,17,13,30,0.0,137.0,6.0,17.0,137.0,133.94,104.69
2016,2,17,13,45,14.0,183.0,5.95,17.0,191.5,191.72,152.46
2016,2,17,14,0,28.0,229.0,5.9,17.0,246.0,250.13,200.09
2016,2,17,14,15,14.0,125.5,5.75,17.0,134.0,132.65,104.65
2016,2,17,14,30,0.0,22.0,5.6,17.0,22.0,21.25,12.15
2016,2,17,14,45,0.0,20.0,5.5,17.0,20.0,19.31,10.57
2016,2,17,15,0,0.0,18.0,5.4,17.0,18.0,17.38,8.98
2016,2,17,15,15,0.0,16.0,5.25,16.5,16.0,15.44,7.41
2016,2,17,15,30,0.0,14.0,5.1,16.0,14.0,13.51,5.82
2016,2,17,15,45,0.0,12.0,4.95,16.0,12.0,11.57,4.2
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,9.64,2.56
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,8.19,1.34
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.75,0.09
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,2.0,4.75,15.0,2.0,1.93,0.0
2016,2,17,17,30,0.0,1.0,4.9,15.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,5.1,15.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,88.0,22.0,2.9,11.0,31.0,35.71,0.1
2016,2,18,7,30,176.0,44.0,3.0,11.0,62.0,83.87,54.8
2016,2,18,7,45,281.5,58.0,3.1,11.5,105.5,136.79,99.37
2016,2,18,8,0,387.0,72.0,3.2,12.0,149.0,199.1,152.41
2016,2,18,8,15,455.0,81.5,3.3,12.0,195.5,254.26,201.45
2016,2,18,8,30,523.0,91.0,3.4,12.0,242.0,317.1,256.6
2016,2,18,8,45,261.5,52.5,3.55,12.5,128.0,180.24,147.63
2016,2,18,9,0,0.0,14.0,3.7,13.0,14.0,13.51,5.95
2016,2,18,9,15,346.0,63.5,3.75,13.0,218.0,266.63,223.18
2016,2,18,9,30,692.0,113.0,3.8,13.0,422.0,539.81,445.34
2016,2,18,9,45,721.0,115.0,3.85,13.5,461.0,588.04,482.19
2016,2,18,10,0,750.0,117.0,3.9,14.0,500.0,636.19,519.22
2016,2,18,10,15,766.5,120.0,3.9,14.0,532.5,676.31,550.05
2016,2,18,10,30,783.0,123.0,3.9,14.0,565.0,714.89,579.18
2016,2,18,10,45,798.0,123.5,3.9,14.5,591.0,747.73,601.56
2016,2,18,11,0,813.0,124.0,3.9,15.0,617.0,775.62,620.09
2016,2,18,11,15,820.0,125.5,3.85,15.0,635.0,798.63,635.93
2016,2,18,11,30,827.0,127.0,3.8,15.0,653.0,818.77,649.69
2016,2,18,11,45,828.5,128.5,3.8,15.0,662.5,831.38,658.29
2016,2,18,12,0,830.0,130.0,3.8,15.0,672.0,840.78,664.72
2016,2,18,12,15,490.5,221.5,3.75,15.0,542.5,661.51,527.99
2016,2,18,12,30,151.0,313.0,3.7,15.0,413.0,462.32,367.83
2016,2,18,12,45,152.0,312.0,3.65,15.0,411.5,461.45,368.04
2016,2,18,13,0,153.0,311.0,3.6,15.0,410.0,460.01,367.0
2016,2,18,13,15,147.5,302.0,3.55,15.0,396.0,443.8,354.55
2016,2,18,13,30,142.0,293.0,3.5,15.0,382.0,427.22,341.87
2016,2,18,13,45,84.0,260.5,3.45,15.0,312.5,335.61,269.17
2016,2,18,14,0,26.0,228.0,3.4,15.0,243.0,247.51,198.0
2016,2,18,14,15,415.5,166.5,3.3,15.0,390.5,492.08,401.81
2016,2,18,14,30,805.0,105.0,3.2,15.0,538.0,683.74,553.02
2016,2,18,14,45,784.0,103.0,3.15,15.0,502.0,640.55,518.38
2016,2,18,15,0,763.0,101.0,3.1,15.0,466.0,598.29,485.36
2016,2,18,15,15,737.0,97.0,2.85,14.5,425.0,548.12,445.86
2016,2,18,15,30,711.0,93.0,2.6,14.0,384.0,497.95,405.42
2016,2,18,15,45,684.5,86.0,2.35,14.0,340.5,444.6,360.8
2016,2,18,16,0,658.0,79.0,2.1,14.0,297.0,392.0,315.7
2016,2,18,16,15,606.5,72.5,1.85,13.5,249.5,330.96,263.41
2016,2,18,16,30,555.0,66.0,1.6,13.0,202.0,273.84,213.25
2016,2,18,16,45,485.0,56.5,1.35,12.5,156.0,212.44,159.37
2016,2,18,17,0,415.0,47.0,1.1,12.0,110.0,157.86,111.28
2016,2,18,17,15,288.0,34.5,1.1,11.5,70.5,96.9,60.4
2016,2,18,17,30,161.0,22.0,1.1,11.0,31.0,46.44,0.79
2016,2,18,17,45,80.5,11.0,1.1,11.0,15.5,17.06,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.5,44.89,6.8
2016,2,19,7,30,354.0,34.0,3.0,11.0,73.0,110.33,69.75
2016,2,19,7,45,443.0,44.0,3.25,11.5,117.5,163.52,116.52
2016,2,19,8,0,532.0,54.0,3.5,12.0,162.0,226.12,171.67
2016,2,19,8,15,590.0,60.5,3.6,12.5,209.5,282.81,222.91
2016,2,19,8,30,648.0,67.0,3.7,13.0,257.0,344.49,277.5
2016,2,19,8,45,684.5,72.0,3.85,13.5,303.0,399.24,325.5
2016,2,19,9,0,721.0,77.0,4.0,14.0,349.0,455.96,373.73
2016,2,19,9,15,747.5,81.0,4.0,14.0,391.5,506.34,416.16
2016,2,19,9,30,774.0,85.0,4.0,14.0,434.0,558.28,458.69
2016,2,19,9,45,700.5,109.5,4.05,14.5,445.5,571.5,468.03
2016,2,19,10,0,627.0,134.0,4.1,15.0,457.0,575.23,469.41
2016,2,19,10,15,621.0,146.0,4.1,15.0,482.5,605.41,492.55
2016,2,19,10,30,615.0,158.0,4.1,15.0,508.0,633.1,513.24
2016,2,19,10,45,520.5,199.0,4.15,15.5,504.5,619.8,499.64
2016,2,19,11,0,426.0,240.0,4.2,16.0,501.0,602.97,483.26
2016,2,19,11,15,438.5,244.5,4.15,16.0,519.5,626.48,500.95
2016,2,19,11,30,451.0,249.0,4.1,16.0,538.0,648.69,517.34
2016,2,19,11,45,489.0,238.0,4.05,16.0,556.0,673.72,536.69
2016,2,19,12,0,527.0,227.0,4.0,16.0,574.0,697.36,554.91
2016,2,19,12,15,515.5,232.5,3.85,15.5,572.5,695.87,553.77
2016,2,19,12,30,504.0,238.0,3.7,15.0,571.0,692.19,551.19
2016,2,19,12,45,480.0,248.0,3.55,15.0,563.0,680.93,541.62
2016,2,19,13,0,456.0,258.0,3.4,15.0,555.0,667.87,530.81
2016,2,19,13,15,451.5,250.5,3.2,14.5,539.0,650.46,518.44
2016,2,19,13,30,447.0,243.0,3.0,14.0,523.0,631.34,504.76
2016,2,19,13,45,276.5,257.0,2.9,14.0,428.5,497.45,399.55
2016,2,19,14,0,106.0,271.0,2.8,14.0,334.0,362.36,290.97
2016,2,19,14,15,53.0,181.5,2.8,14.0,213.0,223.65,180.45
2016,2,19,14,30,0.0,92.0,2.8,14.0,92.0,89.08,69.15
2016,2,19,14,45,0.0,55.5,2.8,14.0,55.5,53.64,39.75
2016,2,19,15,0,0.0,19.0,2.8,14.0,19.0,18.34,9.97
2016,2,19,15,15,0.0,37.5,2.55,13.5,37.5,36.22,25.29
2016,2,19,15,30,0.0,56.0,2.3,13.0,56.0,54.11,40.67
2016,2,19,15,45,0.0,49.0,2.1,13.0,49.0,47.33,34.97
2016,2,19,16,0,0.0,42.0,1.9,13.0,42.0,40.56,29.24
2016,2,19,16,15,0.0,35.5,1.65,12.5,35.5,34.27,23.91
2016,2,19,16,30,0.0,29.0,1.4,12.0,29.0,27.98,18.51
2016,2,19,16,45,0.0,22.0,1.15,12.0,22.0,21.22,12.57
2016,2,19,17,0,0.0,15.0,0.9,12.0,15.0,14.46,6.6
2016,2,19,17,15,0.0,9.5,0.85,11.5,9.5,9.16,1.79
2016,2,19,17,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2016,2,19,17,45,0.0,2.0,0.8,11.0,2.0,1.97,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,20.5,1.25,7.5,26.0,29.27,7.12
2016,2,20,7,30,97.0,41.0,1.3,8.0,52.0,65.36,44.5
2016,2,20,7,45,128.5,61.5,1.4,8.5,83.5,100.69,75.74
2016,2,20,8,0,160.0,82.0,1.5,9.0,115.0,139.36,109.73
2016,2,20,8,15,180.0,102.0,1.45,9.5,148.5,176.58,142.52
2016,2,20,8,30,200.0,122.0,1.4,10.0,182.0,215.65,176.24
2016,2,20,8,45,223.5,137.0,1.4,10.5,214.5,252.54,207.47
2016,2,20,9,0,247.0,152.0,1.4,11.0,247.0,291.3,239.55
2016,2,20,9,15,442.0,131.0,1.3,11.0,323.5,393.09,323.24
2016,2,20,9,30,637.0,110.0,1.2,11.0,400.0,508.46,414.96
2016,2,20,9,45,670.0,111.5,1.2,11.5,439.5,556.7,451.09
2016,2,20,10,0,703.0,113.0,1.2,12.0,479.0,605.32,487.11
2016,2,20,10,15,774.5,109.0,1.15,12.0,535.0,672.66,536.95
2016,2,20,10,30,846.0,105.0,1.1,12.0,591.0,744.09,586.51
2016,2,20,10,45,664.5,165.0,1.05,12.5,557.0,697.07,547.96
2016,2,20,11,0,483.0,225.0,1.0,13.0,523.0,632.73,496.3
2016,2,20,11,15,505.5,223.0,0.95,13.5,542.5,658.32,514.28
2016,2,20,11,30,528.0,221.0,0.9,14.0,562.0,682.67,530.07
2016,2,20,11,45,435.5,255.5,0.9,14.5,539.5,649.88,502.83
2016,2,20,12,0,343.0,290.0,0.9,15.0,517.0,605.76,468.16
2016,2,20,12,15,361.5,286.0,0.95,15.0,526.0,618.19,478.46
2016,2,20,12,30,380.0,282.0,1.0,15.0,535.0,629.22,487.18
2016,2,20,12,45,470.5,247.5,1.1,15.0,558.0,673.94,522.43
2016,2,20,13,0,561.0,213.0,1.2,15.0,581.0,707.35,549.29
2016,2,20,13,15,590.5,197.5,1.2,15.0,577.5,707.54,550.11
2016,2,20,13,30,620.0,182.0,1.2,15.0,574.0,708.08,551.46
2016,2,20,13,45,748.0,139.0,1.3,15.0,596.0,749.04,583.69
2016,2,20,14,0,876.0,96.0,1.4,15.0,618.0,778.37,605.86
2016,2,20,14,15,865.0,94.0,1.4,15.0,588.5,744.67,582.61
2016,2,20,14,30,854.0,92.0,1.4,15.0,559.0,708.58,558.16
2016,2,20,14,45,842.5,88.0,1.45,15.0,524.5,667.78,529.85
2016,2,20,15,0,831.0,84.0,1.5,15.0,490.0,625.09,498.53
2016,2,20,15,15,649.0,109.5,1.4,14.5,410.5,513.71,412.74
2016,2,20,15,30,467.0,135.0,1.3,14.0,331.0,410.16,331.41
2016,2,20,15,45,600.5,101.5,1.25,14.0,324.0,422.32,340.52
2016,2,20,16,0,734.0,68.0,1.2,14.0,317.0,416.91,333.06
2016,2,20,16,15,689.0,63.0,1.15,13.0,268.5,357.21,282.87
2016,2,20,16,30,644.0,58.0,1.1,12.0,220.0,299.6,233.03
2016,2,20,16,45,572.0,50.5,1.05,11.5,171.5,234.66,176.19
2016,2,20,17,0,500.0,43.0,1.0,11.0,123.0,176.67,124.83
2016,2,20,17,15,379.0,32.0,1.0,10.5,80.0,113.05,71.1
2016,2,20,17,30,258.0,21.0,1.0,10.0,37.0,60.23,14.45
2016,2,20,17,45,129.0,10.5,1.05,10.0,18.5,20.78,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,53.5,4.5,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,107.0,9.0,1.0,8.0,11.0,18.07,0.0
2016,2,21,7,15,266.5,22.0,1.2,8.5,48.0,64.54,23.01
2016,2,21,7,30,426.0,35.0,1.4,9.0,85.0,127.63,82.71
2016,2,21,7,45,517.5,43.0,1.6,10.0,133.0,183.99,132.17
2016,2,21,8,0,609.0,51.0,1.8,11.0,181.0,249.9,190.09
2016,2,21,8,15,664.0,57.0,1.85,11.5,231.0,309.4,243.63
2016,2,21,8,30,719.0,63.0,1.9,12.0,281.0,372.47,298.91
2016,2,21,8,45,759.5,66.5,2.0,12.5,330.0,431.23,349.46
2016,2,21,9,0,800.0,70.0,2.1,13.0,379.0,492.11,400.11
2016,2,21,9,15,825.0,73.0,2.1,13.0,423.5,545.54,443.86
2016,2,21,9,30,850.0,76.0,2.1,13.0,468.0,598.91,486.29
2016,2,21,9,45,870.0,78.0,2.1,13.5,507.5,647.56,523.03
2016,2,21,10,0,890.0,80.0,2.1,14.0,547.0,691.7,555.2
2016,2,21,10,15,903.0,82.0,2.1,14.0,580.5,732.53,583.71
2016,2,21,10,30,916.0,84.0,2.1,14.0,614.0,771.17,610.34
2016,2,21,10,45,925.5,85.0,2.1,14.5,640.0,803.6,631.11
2016,2,21,11,0,935.0,86.0,2.1,15.0,666.0,833.2,649.74
2016,2,21,11,15,940.5,87.0,2.1,15.0,684.5,856.56,665.12
2016,2,21,11,30,946.0,88.0,2.1,15.0,703.0,876.59,678.27
2016,2,21,11,45,949.0,88.5,2.15,15.5,713.0,890.54,686.5
2016,2,21,12,0,952.0,89.0,2.2,16.0,723.0,900.89,692.41
2016,2,21,12,15,952.5,89.0,2.2,16.0,725.0,904.9,694.92
2016,2,21,12,30,953.0,89.0,2.2,16.0,727.0,905.21,695.09
2016,2,21,12,45,951.5,88.5,2.25,16.5,720.5,899.56,690.54
2016,2,21,13,0,950.0,88.0,2.3,17.0,714.0,890.22,683.65
2016,2,21,13,15,945.5,87.5,2.35,17.0,699.5,874.81,673.97
2016,2,21,13,30,941.0,87.0,2.4,17.0,685.0,855.93,661.98
2016,2,21,13,45,930.0,87.0,2.5,17.0,662.0,829.16,644.85
2016,2,21,14,0,919.0,87.0,2.6,17.0,639.0,799.46,625.55
2016,2,21,14,15,908.0,85.5,2.6,16.5,609.0,765.35,603.41
2016,2,21,14,30,897.0,84.0,2.6,16.0,579.0,728.74,579.21
2016,2,21,14,45,878.0,83.0,2.6,16.0,541.5,688.41,550.76
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,642.93,516.28
2016,2,21,15,15,573.5,125.0,2.4,15.5,397.0,487.07,394.01
2016,2,21,15,30,288.0,168.0,2.2,15.0,290.0,342.37,277.78
2016,2,21,15,45,274.0,152.0,2.0,14.5,257.5,304.84,247.88
2016,2,21,16,0,260.0,136.0,1.8,14.0,225.0,268.01,217.39
2016,2,21,16,15,245.0,117.0,1.65,13.5,191.0,228.35,183.95
2016,2,21,16,30,230.0,98.0,1.5,13.0,157.0,189.81,150.65
2016,2,21,16,45,202.5,79.0,1.4,12.5,122.5,148.71,114.86
2016,2,21,17,0,175.0,60.0,1.3,12.0,88.0,110.36,81.14
2016,2,21,17,15,122.5,41.5,1.3,11.5,58.0,70.6,47.19
2016,2,21,17,30,70.0,23.0,1.3,11.0,28.0,34.98,10.48
2016,2,21,17,45,35.0,11.5,1.3,10.5,14.0,14.2,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
