Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,77.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,2,22,7,0,154.0,11.0,1.0,10.0,14.0,24.49,0.0
2016,2,22,7,15,309.5,22.5,1.25,10.5,52.0,72.5,29.79
2016,2,22,7,30,465.0,34.0,1.5,11.0,90.0,135.69,87.7
2016,2,22,7,45,549.5,41.5,1.75,11.5,138.5,192.16,137.64
2016,2,22,8,0,634.0,49.0,2.0,12.0,187.0,256.46,194.8
2016,2,22,8,15,686.5,54.5,2.1,12.5,237.0,316.1,248.55
2016,2,22,8,30,739.0,60.0,2.2,13.0,287.0,379.95,304.52
2016,2,22,8,45,773.5,64.0,2.35,13.5,335.0,437.54,354.22
2016,2,22,9,0,808.0,68.0,2.5,14.0,383.0,496.68,403.58
2016,2,22,9,15,832.5,71.0,2.6,14.5,427.5,550.27,447.02
2016,2,22,9,30,857.0,74.0,2.7,15.0,472.0,603.75,489.04
2016,2,22,9,45,874.0,76.0,2.85,15.5,511.0,647.75,523.06
2016,2,22,10,0,891.0,78.0,3.0,16.0,550.0,693.17,556.71
2016,2,22,10,15,903.5,80.0,3.0,16.0,583.5,733.73,585.32
2016,2,22,10,30,916.0,82.0,3.0,16.0,617.0,772.07,612.04
2016,2,22,10,45,923.5,84.0,3.05,16.5,642.5,804.12,633.11
2016,2,22,11,0,931.0,86.0,3.1,17.0,668.0,833.25,651.98
2016,2,22,11,15,937.0,87.0,3.15,17.0,686.5,856.95,668.19
2016,2,22,11,30,943.0,88.0,3.2,17.0,705.0,877.35,682.16
2016,2,22,11,45,944.5,89.0,3.25,17.5,715.0,890.56,689.88
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,900.16,695.21
2016,2,22,12,15,752.5,156.0,3.35,18.0,662.0,821.54,639.69
2016,2,22,12,30,559.0,222.0,3.4,18.0,599.0,725.97,568.85
2016,2,22,12,45,627.5,195.5,3.45,18.0,615.0,755.68,593.16
2016,2,22,13,0,696.0,169.0,3.5,18.0,631.0,779.19,611.5
2016,2,22,13,15,632.5,186.0,3.5,18.0,599.5,736.63,579.81
2016,2,22,13,30,569.0,203.0,3.5,18.0,568.0,690.23,544.91
2016,2,22,13,45,742.0,146.0,3.5,18.0,605.0,756.54,597.15
2016,2,22,14,0,915.0,89.0,3.5,18.0,642.0,801.41,630.14
2016,2,22,14,15,905.0,87.5,3.4,18.0,612.5,768.05,606.12
2016,2,22,14,30,895.0,86.0,3.3,18.0,583.0,732.14,580.71
2016,2,22,14,45,881.0,83.5,3.2,18.0,547.5,693.46,553.1
2016,2,22,15,0,867.0,81.0,3.1,18.0,512.0,649.28,519.29
2016,2,22,15,15,793.5,80.5,2.8,17.5,449.5,570.19,458.23
2016,2,22,15,30,720.0,80.0,2.5,17.0,387.0,494.77,398.86
2016,2,22,15,45,744.0,74.0,2.2,16.5,361.0,467.55,375.77
2016,2,22,16,0,768.0,68.0,1.9,16.0,335.0,436.27,347.9
2016,2,22,16,15,724.5,63.5,1.75,15.0,285.5,374.64,296.19
2016,2,22,16,30,681.0,59.0,1.6,14.0,236.0,316.96,246.1
2016,2,22,16,45,611.5,52.0,1.45,13.5,185.5,250.9,188.17
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,191.46,135.4
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,125.55,79.9
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,71.09,26.3
2016,2,22,17,45,151.0,12.0,1.35,12.0,22.5,24.55,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,15.73,0.0
2016,2,23,7,15,229.0,27.0,0.6,11.0,55.5,66.52,31.41
2016,2,23,7,30,458.0,38.0,0.6,11.0,95.0,139.76,91.64
2016,2,23,7,45,545.5,46.0,0.6,11.5,145.0,197.58,141.85
2016,2,23,8,0,633.0,54.0,0.6,12.0,195.0,264.46,199.87
2016,2,23,8,15,687.0,60.0,0.65,12.0,246.0,325.34,253.75
2016,2,23,8,30,741.0,66.0,0.7,12.0,297.0,389.59,309.12
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.0,449.1,358.71
2016,2,23,9,0,819.0,73.0,0.8,13.0,397.0,510.53,408.04
2016,2,23,9,15,843.5,76.5,0.9,13.5,442.5,565.32,451.11
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,619.95,492.76
2016,2,23,9,45,860.0,78.5,1.1,15.0,510.0,647.6,512.71
2016,2,23,10,0,852.0,77.0,1.2,16.0,532.0,668.6,526.94
2016,2,23,10,15,785.0,104.5,1.2,16.5,543.0,683.21,535.16
2016,2,23,10,30,718.0,132.0,1.2,17.0,554.0,689.75,537.56
2016,2,23,10,45,834.5,110.5,1.3,17.5,621.0,772.55,595.12
2016,2,23,11,0,951.0,89.0,1.4,18.0,688.0,855.62,650.51
2016,2,23,11,15,956.0,90.0,1.35,18.5,706.5,878.9,662.61
2016,2,23,11,30,961.0,91.0,1.3,19.0,725.0,898.77,673.04
2016,2,23,11,45,962.0,92.0,1.3,19.5,734.5,911.75,679.66
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,921.04,684.03
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.5,924.2,684.29
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,923.6,682.23
2016,2,23,12,45,957.5,93.5,1.05,20.0,739.5,916.41,676.87
2016,2,23,13,0,953.0,94.0,1.0,20.0,732.0,905.55,669.34
2016,2,23,13,15,948.0,93.0,0.9,20.0,716.5,889.01,657.42
2016,2,23,13,30,943.0,92.0,0.8,20.0,701.0,869.0,643.38
2016,2,23,13,45,932.5,92.0,0.75,20.5,677.0,842.4,624.82
2016,2,23,14,0,922.0,92.0,0.7,21.0,653.0,812.83,604.45
2016,2,23,14,15,910.5,90.0,0.65,21.0,622.5,777.54,581.44
2016,2,23,14,30,899.0,88.0,0.6,21.0,592.0,743.43,559.18
2016,2,23,14,45,883.0,86.0,0.55,21.0,554.5,700.05,530.4
2016,2,23,15,0,867.0,84.0,0.5,21.0,517.0,654.96,498.46
2016,2,23,15,15,845.0,81.0,0.5,20.5,474.5,603.73,462.84
2016,2,23,15,30,823.0,78.0,0.5,20.0,432.0,551.87,425.51
2016,2,23,15,45,790.0,74.5,0.55,19.5,384.0,493.52,382.4
2016,2,23,16,0,757.0,71.0,0.6,19.0,336.0,436.23,338.22
2016,2,23,16,15,712.0,65.5,0.7,18.0,286.0,373.27,288.66
2016,2,23,16,30,667.0,60.0,0.8,17.0,236.0,314.45,240.03
2016,2,23,16,45,588.5,54.0,0.9,16.5,185.5,247.2,183.19
2016,2,23,17,0,510.0,48.0,1.0,16.0,135.0,187.51,131.83
2016,2,23,17,15,393.0,36.5,1.0,15.5,90.0,122.62,78.1
2016,2,23,17,30,276.0,25.0,1.0,15.0,45.0,69.32,28.49
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.5,24.17,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,2,24,7,15,192.0,28.0,0.9,10.5,53.0,62.72,32.22
2016,2,24,7,30,384.0,40.0,1.0,11.0,90.0,127.81,85.4
2016,2,24,7,45,472.0,49.0,1.1,12.0,137.5,183.02,132.92
2016,2,24,8,0,560.0,58.0,1.2,13.0,185.0,247.45,188.58
2016,2,24,8,15,614.0,64.5,1.1,13.5,234.0,305.25,239.17
2016,2,24,8,30,668.0,71.0,1.0,14.0,283.0,367.59,291.92
2016,2,24,8,45,709.0,75.0,0.95,14.5,331.0,425.13,339.35
2016,2,24,9,0,750.0,79.0,0.9,15.0,379.0,483.84,385.91
2016,2,24,9,15,775.5,82.5,0.9,15.5,422.5,536.27,426.32
2016,2,24,9,30,801.0,86.0,0.9,16.0,466.0,588.79,465.4
2016,2,24,9,45,821.5,88.0,0.9,17.0,505.0,636.17,498.56
2016,2,24,10,0,842.0,90.0,0.9,18.0,544.0,682.57,529.82
2016,2,24,10,15,855.0,92.0,0.85,18.5,576.5,722.29,554.42
2016,2,24,10,30,868.0,94.0,0.8,19.0,609.0,759.94,577.12
2016,2,24,10,45,877.0,95.5,0.8,19.5,634.5,791.63,596.12
2016,2,24,11,0,886.0,97.0,0.8,20.0,660.0,816.12,610.17
2016,2,24,11,15,891.5,98.0,0.7,20.0,677.5,838.58,622.38
2016,2,24,11,30,897.0,99.0,0.6,20.0,695.0,857.88,632.36
2016,2,24,11,45,898.0,100.5,0.55,20.5,704.5,870.66,637.81
2016,2,24,12,0,899.0,102.0,0.5,21.0,714.0,879.99,641.15
2016,2,24,12,15,899.5,102.0,0.5,21.0,716.0,883.74,643.27
2016,2,24,12,30,900.0,102.0,0.5,21.0,718.0,883.96,643.36
2016,2,24,12,45,899.0,101.5,0.5,21.0,711.5,878.82,640.22
2016,2,24,13,0,898.0,101.0,0.5,21.0,705.0,870.19,635.04
2016,2,24,13,15,893.0,100.0,0.6,21.0,690.5,854.25,627.18
2016,2,24,13,30,888.0,99.0,0.7,21.0,676.0,835.03,617.21
2016,2,24,13,45,881.5,97.0,0.8,21.0,653.5,810.36,603.52
2016,2,24,14,0,875.0,95.0,0.9,21.0,631.0,786.97,590.5
2016,2,24,14,15,863.5,93.0,0.95,20.5,601.5,752.58,570.16
2016,2,24,14,30,852.0,91.0,1.0,20.0,572.0,715.84,547.91
2016,2,24,14,45,835.5,89.0,1.05,20.0,536.0,673.57,520.21
2016,2,24,15,0,819.0,87.0,1.1,20.0,500.0,629.77,489.28
2016,2,24,15,15,797.0,83.5,1.05,19.5,458.5,579.76,452.97
2016,2,24,15,30,775.0,80.0,1.0,19.0,417.0,529.25,415.21
2016,2,24,15,45,742.0,76.5,1.0,19.0,370.5,472.9,371.39
2016,2,24,16,0,709.0,73.0,1.0,19.0,324.0,418.82,327.87
2016,2,24,16,15,664.5,67.5,1.0,18.0,276.0,358.26,279.1
2016,2,24,16,30,620.0,62.0,1.0,17.0,228.0,300.87,231.03
2016,2,24,16,45,551.0,54.5,1.0,16.0,179.5,237.25,177.02
2016,2,24,17,0,482.0,47.0,1.0,15.0,131.0,180.3,127.79
2016,2,24,17,15,373.0,36.0,1.0,14.5,88.0,118.82,76.54
2016,2,24,17,30,264.0,25.0,1.0,14.0,45.0,68.5,30.7
2016,2,24,17,45,132.0,12.5,1.05,13.5,22.5,23.89,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,97.0,14.0,0.4,13.0,17.0,23.19,0.0
2016,2,25,7,15,223.5,29.0,0.35,13.0,54.0,69.55,37.22
2016,2,25,7,30,350.0,44.0,0.3,13.0,91.0,125.82,84.62
2016,2,25,7,45,425.5,55.0,0.25,13.5,136.5,178.24,129.3
2016,2,25,8,0,501.0,66.0,0.2,14.0,182.0,238.57,180.57
2016,2,25,8,15,555.5,74.0,0.25,14.5,230.0,295.34,229.04
2016,2,25,8,30,610.0,82.0,0.3,15.0,278.0,356.8,280.03
2016,2,25,8,45,643.0,89.0,0.35,16.0,324.0,411.2,323.63
2016,2,25,9,0,676.0,96.0,0.4,17.0,370.0,467.32,366.92
2016,2,25,9,15,703.0,100.5,0.5,17.5,412.5,518.67,406.37
2016,2,25,9,30,730.0,105.0,0.6,18.0,455.0,570.44,445.08
2016,2,25,9,45,612.0,146.5,0.7,18.5,456.0,567.61,441.42
2016,2,25,10,0,494.0,188.0,0.8,19.0,457.0,551.39,427.88
2016,2,25,10,15,647.0,152.5,0.8,19.0,526.0,643.62,496.79
2016,2,25,10,30,800.0,117.0,0.8,19.0,595.0,737.17,562.3
2016,2,25,10,45,691.0,157.5,0.85,19.5,582.5,720.89,548.26
2016,2,25,11,0,582.0,198.0,0.9,20.0,570.0,690.27,524.23
2016,2,25,11,15,712.0,158.5,0.85,20.0,626.0,769.06,579.71
2016,2,25,11,30,842.0,119.0,0.8,20.0,682.0,842.18,626.36
2016,2,25,11,45,847.0,118.5,0.8,20.5,692.0,855.64,632.6
2016,2,25,12,0,852.0,118.0,0.8,21.0,702.0,865.85,637.61
2016,2,25,12,15,852.5,118.0,0.75,21.0,704.0,869.44,638.79
2016,2,25,12,30,853.0,118.0,0.7,21.0,706.0,869.63,637.97
2016,2,25,12,45,864.0,112.0,0.65,21.5,702.5,868.71,635.39
2016,2,25,13,0,875.0,106.0,0.6,22.0,699.0,859.16,627.38
2016,2,25,13,15,870.0,105.0,0.55,22.0,684.5,848.34,620.01
2016,2,25,13,30,865.0,104.0,0.5,22.0,670.0,829.25,607.42
2016,2,25,13,45,856.5,103.5,0.45,22.0,648.0,804.82,591.53
2016,2,25,14,0,848.0,103.0,0.4,22.0,626.0,777.57,573.9
2016,2,25,14,15,836.5,101.0,0.3,22.0,597.0,743.79,551.15
2016,2,25,14,30,825.0,99.0,0.2,22.0,568.0,707.73,527.01
2016,2,25,14,45,805.0,97.5,0.15,22.0,532.0,664.37,498.12
2016,2,25,15,0,785.0,96.0,0.1,22.0,496.0,619.8,466.97
2016,2,25,15,15,763.0,92.5,0.15,21.5,455.0,570.96,433.87
2016,2,25,15,30,741.0,89.0,0.2,21.0,414.0,523.12,400.28
2016,2,25,15,45,706.5,85.0,0.3,21.0,368.5,466.75,358.84
2016,2,25,16,0,672.0,81.0,0.4,21.0,323.0,411.79,316.86
2016,2,25,16,15,627.5,75.0,0.5,20.0,275.0,352.3,270.78
2016,2,25,16,30,583.0,69.0,0.6,19.0,227.0,296.03,225.13
2016,2,25,16,45,521.5,60.0,0.75,18.5,179.5,234.89,174.0
2016,2,25,17,0,460.0,51.0,0.9,18.0,132.0,179.66,126.7
2016,2,25,17,15,354.5,39.0,0.9,17.5,89.0,118.8,76.61
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,69.17,32.98
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,24.42,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,12.55,0.0
2016,2,26,7,15,48.0,32.0,0.95,13.5,39.0,41.74,24.22
2016,2,26,7,30,96.0,51.0,1.1,14.0,65.0,74.59,52.54
2016,2,26,7,45,120.5,72.0,1.3,14.5,96.5,108.63,81.87
2016,2,26,8,0,145.0,93.0,1.5,15.0,128.0,145.26,113.42
2016,2,26,8,15,161.5,114.0,1.5,15.0,160.5,181.37,144.55
2016,2,26,8,30,178.0,135.0,1.5,15.0,193.0,219.01,176.42
2016,2,26,8,45,194.5,152.5,1.5,15.5,225.0,254.22,205.35
2016,2,26,9,0,211.0,170.0,1.5,16.0,257.0,290.69,234.65
2016,2,26,9,15,297.5,176.5,1.6,16.5,313.0,361.86,291.52
2016,2,26,9,30,384.0,183.0,1.7,17.0,369.0,434.79,348.63
2016,2,26,9,45,473.5,174.5,1.8,17.5,422.0,506.39,403.81
2016,2,26,10,0,563.0,166.0,1.9,18.0,475.0,576.9,457.2
2016,2,26,10,15,558.0,179.0,1.95,18.0,500.0,606.66,478.55
2016,2,26,10,30,553.0,192.0,2.0,18.0,525.0,634.22,498.27
2016,2,26,10,45,545.5,204.0,2.05,18.5,544.0,656.51,512.98
2016,2,26,11,0,538.0,216.0,2.1,19.0,563.0,676.44,525.82
2016,2,26,11,15,508.5,234.5,2.1,19.0,569.5,682.94,529.09
2016,2,26,11,30,479.0,253.0,2.1,19.0,576.0,686.37,530.25
2016,2,26,11,45,491.5,251.5,2.15,19.0,587.5,701.2,541.22
2016,2,26,12,0,504.0,250.0,2.2,19.0,599.0,714.23,550.83
2016,2,26,12,15,522.5,243.5,2.25,19.0,606.0,725.04,559.18
2016,2,26,12,30,541.0,237.0,2.3,19.0,613.0,733.71,566.08
2016,2,26,12,45,532.0,240.0,2.4,19.0,606.5,726.85,561.55
2016,2,26,13,0,523.0,243.0,2.5,19.0,600.0,717.88,555.66
2016,2,26,13,15,465.0,256.5,2.55,19.0,569.5,677.31,525.61
2016,2,26,13,30,407.0,270.0,2.6,19.0,539.0,628.53,489.69
2016,2,26,13,45,391.5,264.0,2.7,19.0,515.5,601.35,470.56
2016,2,26,14,0,376.0,258.0,2.8,19.0,492.0,573.38,450.48
2016,2,26,14,15,419.0,233.5,2.8,18.5,483.5,575.75,454.67
2016,2,26,14,30,462.0,209.0,2.8,18.0,475.0,567.0,450.37
2016,2,26,14,45,538.5,172.5,2.85,18.0,463.0,563.89,450.17
2016,2,26,15,0,615.0,136.0,2.9,18.0,451.0,556.73,446.27
2016,2,26,15,15,667.5,114.5,2.85,17.5,431.5,540.33,434.66
2016,2,26,15,30,720.0,93.0,2.8,17.0,412.0,517.45,417.24
2016,2,26,15,45,695.5,86.5,2.8,17.0,367.5,464.32,374.11
2016,2,26,16,0,671.0,80.0,2.8,17.0,323.0,411.76,330.32
2016,2,26,16,15,626.0,74.0,2.55,16.5,275.5,351.96,279.79
2016,2,26,16,30,581.0,68.0,2.3,16.0,228.0,295.46,230.74
2016,2,26,16,45,519.5,59.5,2.1,15.5,181.0,234.79,177.78
2016,2,26,17,0,458.0,51.0,1.9,15.0,134.0,180.04,129.43
2016,2,26,17,15,351.0,39.5,1.65,14.5,91.0,119.24,78.5
2016,2,26,17,30,244.0,28.0,1.4,14.0,48.0,70.3,35.84
2016,2,26,17,45,122.0,14.0,1.2,13.5,24.0,24.9,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,11.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,0.9,12.0,25.0,24.54,0.0
2016,2,27,7,15,218.0,33.5,1.0,12.0,65.0,74.64,43.77
2016,2,27,7,30,436.0,42.0,1.1,12.0,105.0,144.79,98.32
2016,2,27,7,45,520.5,49.0,1.25,12.5,153.5,200.82,147.15
2016,2,27,8,0,605.0,56.0,1.4,13.0,202.0,265.56,203.81
2016,2,27,8,15,654.5,62.0,1.4,13.5,251.5,324.07,255.36
2016,2,27,8,30,704.0,68.0,1.4,14.0,301.0,385.67,307.98
2016,2,27,8,45,742.0,71.0,1.45,14.5,349.0,442.93,355.8
2016,2,27,9,0,780.0,74.0,1.5,15.0,397.0,502.1,403.52
2016,2,27,9,15,804.0,77.0,1.5,15.0,441.0,554.71,445.25
2016,2,27,9,30,828.0,80.0,1.5,15.0,485.0,607.2,485.68
2016,2,27,9,45,845.0,82.5,1.55,15.5,523.5,654.08,520.24
2016,2,27,10,0,862.0,85.0,1.6,16.0,562.0,699.64,552.09
2016,2,27,10,15,874.0,86.5,1.6,16.5,594.5,735.14,574.97
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,771.89,598.5
2016,2,27,10,45,892.5,90.5,1.6,17.5,652.0,803.02,617.8
2016,2,27,11,0,899.0,93.0,1.6,18.0,677.0,831.26,634.97
2016,2,27,11,15,904.5,94.0,1.6,18.0,695.0,853.96,649.5
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,873.45,661.93
2016,2,27,11,45,909.0,97.0,1.6,18.0,722.0,885.16,669.2
2016,2,27,12,0,908.0,99.0,1.6,18.0,731.0,893.33,674.29
2016,2,27,12,15,773.5,151.5,1.65,18.0,690.5,846.84,643.12
2016,2,27,12,30,639.0,204.0,1.7,18.0,650.0,787.3,602.4
2016,2,27,12,45,764.0,155.0,1.75,18.0,683.5,838.86,640.05
2016,2,27,13,0,889.0,106.0,1.8,18.0,717.0,876.49,666.08
2016,2,27,13,15,885.0,105.0,1.8,18.0,702.5,861.29,655.74
2016,2,27,13,30,881.0,104.0,1.8,18.0,688.0,847.57,647.09
2016,2,27,13,45,740.5,144.5,1.85,18.0,624.5,764.55,590.61
2016,2,27,14,0,600.0,185.0,1.9,18.0,561.0,680.6,530.49
2016,2,27,14,15,728.5,139.0,1.9,18.0,574.5,711.23,556.35
2016,2,27,14,30,857.0,93.0,1.9,18.0,588.0,728.7,569.67
2016,2,27,14,45,844.0,90.0,1.9,18.0,552.5,687.25,540.75
2016,2,27,15,0,831.0,87.0,1.9,18.0,517.0,644.0,509.26
2016,2,27,15,15,810.0,84.0,1.7,17.5,475.0,594.32,471.64
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,544.03,432.63
2016,2,27,15,45,762.5,76.5,1.35,16.5,387.5,488.95,389.18
2016,2,27,16,0,736.0,72.0,1.2,16.0,342.0,434.43,344.82
2016,2,27,16,15,694.0,67.0,1.1,15.5,293.0,374.6,295.14
2016,2,27,16,30,652.0,62.0,1.0,15.0,244.0,316.71,245.54
2016,2,27,16,45,594.0,54.5,0.95,14.5,195.0,254.29,191.49
2016,2,27,17,0,536.0,47.0,0.9,14.0,146.0,197.32,141.17
2016,2,27,17,15,428.5,37.5,0.9,13.5,100.5,133.87,87.79
2016,2,27,17,30,321.0,28.0,0.9,13.0,55.0,82.46,43.1
2016,2,27,17,45,160.5,14.0,0.95,12.5,27.5,28.69,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,10.5,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,1.3,11.0,23.0,22.5,0.0
2016,2,28,7,15,125.5,38.5,1.5,11.5,57.5,63.4,39.57
2016,2,28,7,30,251.0,54.0,1.7,12.0,92.0,117.06,82.83
2016,2,28,7,45,305.0,70.5,1.95,12.5,133.5,164.16,123.84
2016,2,28,8,0,359.0,87.0,2.2,13.0,175.0,217.01,170.0
2016,2,28,8,15,422.0,92.5,2.2,13.0,217.5,267.07,213.83
2016,2,28,8,30,485.0,98.0,2.2,13.0,260.0,322.97,262.0
2016,2,28,8,45,423.0,126.5,2.25,13.5,283.0,348.03,283.84
2016,2,28,9,0,361.0,155.0,2.3,14.0,306.0,360.69,294.39
2016,2,28,9,15,372.0,171.5,2.3,14.0,341.5,401.3,327.3
2016,2,28,9,30,383.0,188.0,2.3,14.0,377.0,441.94,359.37
2016,2,28,9,45,271.5,221.5,2.3,14.5,360.5,419.97,339.3
2016,2,28,10,0,160.0,255.0,2.3,15.0,344.0,382.05,306.49
2016,2,28,10,15,83.5,226.5,2.3,15.0,273.0,293.25,235.16
2016,2,28,10,30,7.0,198.0,2.3,15.0,202.0,201.13,159.51
2016,2,28,10,45,185.0,238.5,2.35,15.5,359.5,397.72,319.54
2016,2,28,11,0,363.0,279.0,2.4,16.0,517.0,598.41,473.0
2016,2,28,11,15,284.5,302.5,2.45,16.0,492.0,566.32,445.43
2016,2,28,11,30,206.0,326.0,2.5,16.0,467.0,521.8,410.05
2016,2,28,11,45,206.0,331.0,2.6,16.5,474.0,529.66,415.47
2016,2,28,12,0,206.0,336.0,2.7,17.0,481.0,536.72,420.0
2016,2,28,12,15,216.5,336.0,2.7,17.0,488.0,546.53,427.5
2016,2,28,12,30,227.0,336.0,2.7,17.0,495.0,555.52,434.41
2016,2,28,12,45,258.5,327.0,2.75,17.5,507.0,580.67,453.22
2016,2,28,13,0,290.0,318.0,2.8,18.0,519.0,595.35,464.29
2016,2,28,13,15,224.0,318.5,2.75,17.5,471.5,528.05,413.64
2016,2,28,13,30,158.0,319.0,2.7,17.0,424.0,470.63,369.86
2016,2,28,13,45,330.5,271.0,2.65,17.0,482.0,561.83,443.98
2016,2,28,14,0,503.0,223.0,2.6,17.0,540.0,644.38,508.93
2016,2,28,14,15,511.5,208.5,2.55,17.0,518.5,620.93,491.52
2016,2,28,14,30,520.0,194.0,2.5,17.0,497.0,595.19,472.96
2016,2,28,14,45,470.0,193.5,2.45,17.0,454.5,541.78,432.16
2016,2,28,15,0,420.0,193.0,2.4,17.0,412.0,490.29,392.42
2016,2,28,15,15,397.0,180.5,2.15,16.5,374.0,445.17,357.73
2016,2,28,15,30,374.0,168.0,1.9,16.0,336.0,395.2,318.69
2016,2,28,15,45,187.0,138.0,1.7,16.0,222.0,247.33,199.68
2016,2,28,16,0,0.0,108.0,1.5,16.0,108.0,105.92,83.23
2016,2,28,16,15,0.0,92.0,1.35,15.5,92.0,90.03,70.51
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,74.18,57.35
2016,2,28,16,45,0.0,60.5,1.1,15.0,60.5,58.86,44.3
2016,2,28,17,0,0.0,45.0,1.0,15.0,45.0,43.58,31.1
2016,2,28,17,15,0.0,31.0,1.0,14.5,31.0,29.94,19.21
2016,2,28,17,30,0.0,17.0,1.0,14.0,17.0,16.4,6.82
2016,2,28,17,45,0.0,8.5,1.0,13.5,8.5,8.2,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,10.5,15.0,15.37,0.0
2016,2,29,7,0,195.0,20.0,1.0,11.0,30.0,44.48,5.92
2016,2,29,7,15,322.0,32.0,1.15,11.5,71.5,93.25,56.63
2016,2,29,7,30,449.0,44.0,1.3,12.0,113.0,154.09,106.8
2016,2,29,7,45,536.5,50.5,1.45,12.5,163.0,212.1,157.41
2016,2,29,8,0,624.0,57.0,1.6,13.0,213.0,279.15,215.97
2016,2,29,8,15,362.5,98.0,1.6,13.5,193.0,252.25,201.64
2016,2,29,8,30,101.0,139.0,1.6,14.0,173.0,190.64,154.04
2016,2,29,8,45,157.5,158.0,1.65,15.0,220.5,243.7,197.47
2016,2,29,9,0,214.0,177.0,1.7,16.0,268.0,301.97,243.98
2016,2,29,9,15,526.5,128.5,1.75,16.5,383.5,454.11,366.43
2016,2,29,9,30,839.0,80.0,1.8,17.0,499.0,622.8,496.52
2016,2,29,9,45,851.0,84.0,1.85,17.5,537.0,668.61,528.88
2016,2,29,10,0,863.0,88.0,1.9,18.0,575.0,712.7,558.92
2016,2,29,10,15,875.0,90.0,1.85,18.0,607.0,748.86,582.86
2016,2,29,10,30,887.0,92.0,1.8,18.0,639.0,786.27,607.45
2016,2,29,10,45,891.5,94.5,1.8,18.5,663.5,815.85,625.58
2016,2,29,11,0,896.0,97.0,1.8,19.0,688.0,842.43,641.57
2016,2,29,11,15,901.5,98.0,1.75,19.0,706.0,865.06,655.51
2016,2,29,11,30,907.0,99.0,1.7,19.0,724.0,884.46,667.28
2016,2,29,11,45,914.5,97.0,1.7,19.5,734.5,898.92,675.1
2016,2,29,12,0,922.0,95.0,1.7,20.0,745.0,909.95,680.74
2016,2,29,12,15,922.5,95.0,1.75,20.0,746.5,913.55,683.48
2016,2,29,12,30,923.0,95.0,1.8,20.0,748.0,913.52,684.03
2016,2,29,12,45,926.0,92.5,1.85,20.5,742.5,909.24,680.61
2016,2,29,13,0,929.0,90.0,1.9,21.0,737.0,901.29,674.91
2016,2,29,13,15,925.0,89.5,1.9,21.0,722.5,885.97,665.17
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,867.21,653.27
2016,2,29,13,45,913.0,88.5,1.9,21.0,685.0,841.89,636.98
2016,2,29,14,0,905.0,88.0,1.9,21.0,662.0,813.55,618.67
2016,2,29,14,15,749.0,129.0,1.8,21.0,590.0,721.64,554.97
2016,2,29,14,30,593.0,170.0,1.7,21.0,518.0,628.16,486.42
2016,2,29,14,45,715.5,128.0,1.6,21.0,522.0,647.72,503.01
2016,2,29,15,0,838.0,86.0,1.5,21.0,526.0,653.75,508.24
2016,2,29,15,15,817.5,83.0,1.35,20.5,484.0,603.77,470.98
2016,2,29,15,30,797.0,80.0,1.2,20.0,442.0,553.13,432.79
2016,2,29,15,45,758.5,78.5,1.05,20.0,394.0,494.21,386.53
2016,2,29,16,0,720.0,77.0,0.9,20.0,346.0,437.91,341.15
2016,2,29,16,15,678.0,71.5,0.9,19.5,297.0,376.92,292.36
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,318.86,244.14
2016,2,29,16,45,565.5,59.5,0.9,18.5,198.5,253.75,189.48
2016,2,29,17,0,495.0,53.0,0.9,18.0,149.0,195.48,139.62
2016,2,29,17,15,393.0,42.0,0.9,17.5,104.0,133.15,88.02
2016,2,29,17,30,291.0,31.0,0.9,17.0,59.0,82.29,46.02
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.5,31.11,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.5,1.15,12.5,17.5,17.72,0.0
2016,3,1,7,0,248.0,21.0,1.1,13.0,35.0,52.64,13.1
2016,3,1,7,15,374.5,32.0,1.35,13.5,79.0,103.4,62.74
2016,3,1,7,30,501.0,43.0,1.6,14.0,123.0,166.57,114.84
2016,3,1,7,45,577.0,50.0,1.85,14.5,173.5,225.02,166.32
2016,3,1,8,0,653.0,57.0,2.1,15.0,224.0,291.22,224.46
2016,3,1,8,15,699.5,62.0,2.15,15.5,274.5,350.09,276.28
2016,3,1,8,30,746.0,67.0,2.2,16.0,325.0,413.24,330.04
2016,3,1,8,45,780.0,70.5,2.3,16.5,374.0,471.67,378.66
2016,3,1,9,0,814.0,74.0,2.4,17.0,423.0,531.55,426.84
2016,3,1,9,15,835.5,77.0,2.45,17.0,467.5,584.56,469.01
2016,3,1,9,30,857.0,80.0,2.5,17.0,512.0,637.14,509.75
2016,3,1,9,45,801.5,97.5,2.65,17.5,525.5,653.12,520.91
2016,3,1,10,0,746.0,115.0,2.8,18.0,539.0,664.21,528.02
2016,3,1,10,15,833.0,99.5,2.8,18.0,597.5,735.02,579.26
2016,3,1,10,30,920.0,84.0,2.8,18.0,656.0,805.92,628.71
2016,3,1,10,45,928.0,85.0,2.85,18.5,681.5,837.48,648.62
2016,3,1,11,0,936.0,86.0,2.9,19.0,707.0,866.08,666.67
2016,3,1,11,15,940.5,86.5,2.9,19.0,725.0,888.05,680.99
2016,3,1,11,30,945.0,87.0,2.9,19.0,743.0,906.6,693.07
2016,3,1,11,45,948.5,87.0,2.9,19.0,753.0,920.22,701.85
2016,3,1,12,0,952.0,87.0,2.9,19.0,763.0,930.2,708.29
2016,3,1,12,15,953.0,87.5,2.85,19.0,764.5,934.85,710.85
2016,3,1,12,30,954.0,88.0,2.8,19.0,766.0,935.74,711.04
2016,3,1,12,45,952.5,87.5,2.8,19.0,759.5,929.58,706.99
2016,3,1,13,0,951.0,87.0,2.8,19.0,753.0,919.71,700.61
2016,3,1,13,15,947.0,86.5,2.8,19.0,738.5,904.04,690.4
2016,3,1,13,30,943.0,86.0,2.8,19.0,724.0,884.86,677.9
2016,3,1,13,45,937.0,84.5,2.8,19.0,701.5,859.54,661.21
2016,3,1,14,0,931.0,83.0,2.8,19.0,679.0,831.02,642.32
2016,3,1,14,15,921.5,81.5,2.8,18.5,648.5,796.81,620.52
2016,3,1,14,30,912.0,80.0,2.8,18.0,618.0,759.95,596.61
2016,3,1,14,45,897.5,78.5,2.8,18.0,581.0,717.18,567.0
2016,3,1,15,0,883.0,77.0,2.8,18.0,544.0,672.57,535.51
2016,3,1,15,15,864.0,74.5,2.65,17.5,501.5,622.5,497.81
2016,3,1,15,30,845.0,72.0,2.5,17.0,459.0,573.92,460.16
2016,3,1,15,45,818.5,68.5,2.45,17.0,412.0,516.96,414.56
2016,3,1,16,0,792.0,65.0,2.4,17.0,365.0,460.45,367.96
2016,3,1,16,15,753.0,61.0,2.1,16.0,314.5,398.77,316.58
2016,3,1,16,30,714.0,57.0,1.8,15.0,264.0,339.52,265.52
2016,3,1,16,45,653.5,51.5,1.5,14.5,213.0,274.46,208.38
2016,3,1,17,0,593.0,46.0,1.2,14.0,162.0,214.98,155.25
2016,3,1,17,15,492.0,37.5,1.15,13.5,114.5,150.42,100.11
2016,3,1,17,30,391.0,29.0,1.1,13.0,67.0,96.45,54.4
2016,3,1,17,45,195.5,14.5,1.05,12.5,33.5,35.47,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.0,11.0,0.8,12.5,12.0,11.63,0.0
2016,3,2,7,0,26.0,22.0,0.9,13.0,24.0,25.62,8.17
2016,3,2,7,15,69.5,41.0,1.05,13.5,51.5,55.23,36.67
2016,3,2,7,30,113.0,60.0,1.2,14.0,79.0,89.14,65.05
2016,3,2,7,45,130.5,81.0,1.4,14.5,110.0,122.53,94.1
2016,3,2,8,0,148.0,102.0,1.6,15.0,141.0,157.77,124.51
2016,3,2,8,15,162.0,122.0,1.6,15.5,172.5,192.29,153.82
2016,3,2,8,30,176.0,142.0,1.6,16.0,204.0,228.07,183.52
2016,3,2,8,45,402.0,123.0,1.6,16.5,290.5,339.28,273.68
2016,3,2,9,0,628.0,104.0,1.6,17.0,377.0,465.81,373.66
2016,3,2,9,15,619.5,119.5,1.6,17.5,411.5,506.42,404.01
2016,3,2,9,30,611.0,135.0,1.6,18.0,446.0,544.57,432.0
2016,3,2,9,45,571.5,160.5,1.6,18.5,468.5,566.87,446.9
2016,3,2,10,0,532.0,186.0,1.6,19.0,491.0,587.65,460.11
2016,3,2,10,15,576.5,182.0,1.65,19.0,529.5,634.76,495.15
2016,3,2,10,30,621.0,178.0,1.7,19.0,568.0,686.01,532.33
2016,3,2,10,45,636.0,182.0,1.8,19.5,595.0,719.32,555.09
2016,3,2,11,0,651.0,186.0,1.9,20.0,622.0,750.96,576.56
2016,3,2,11,15,784.0,140.5,1.95,20.0,679.0,823.35,627.04
2016,3,2,11,30,917.0,95.0,2.0,20.0,736.0,894.61,674.87
2016,3,2,11,45,750.5,163.5,2.15,20.0,692.0,843.75,640.5
2016,3,2,12,0,584.0,232.0,2.3,20.0,648.0,773.97,591.42
2016,3,2,12,15,582.5,233.0,2.4,20.0,649.0,775.78,593.87
2016,3,2,12,30,581.0,234.0,2.5,20.0,650.0,775.16,594.03
2016,3,2,12,45,541.5,246.0,2.6,20.0,631.0,750.83,576.56
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,724.67,557.84
2016,3,2,13,15,477.0,268.5,2.75,19.5,599.5,707.89,546.77
2016,3,2,13,30,452.0,279.0,2.8,19.0,587.0,689.73,534.56
2016,3,2,13,45,446.0,265.5,2.85,19.0,561.0,660.77,514.46
2016,3,2,14,0,440.0,252.0,2.9,19.0,535.0,630.33,493.14
2016,3,2,14,15,532.5,207.5,2.9,18.5,534.5,640.93,505.04
2016,3,2,14,30,625.0,163.0,2.9,18.0,534.0,647.28,513.19
2016,3,2,14,45,486.5,189.0,2.9,18.0,467.5,552.8,440.12
2016,3,2,15,0,348.0,215.0,2.9,18.0,401.0,463.25,369.99
2016,3,2,15,15,305.0,203.5,2.85,17.5,357.0,409.7,329.04
2016,3,2,15,30,262.0,192.0,2.8,17.0,313.0,358.91,289.33
2016,3,2,15,45,288.5,167.5,2.8,17.0,288.5,334.45,270.17
2016,3,2,16,0,315.0,143.0,2.8,17.0,264.0,306.9,247.58
2016,3,2,16,15,278.5,130.5,2.65,16.5,226.5,261.57,210.03
2016,3,2,16,30,242.0,118.0,2.5,16.0,189.0,219.54,174.63
2016,3,2,16,45,220.0,97.5,2.4,15.5,153.0,177.22,138.34
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,137.08,103.35
2016,3,2,17,15,149.5,57.0,2.1,14.5,82.0,94.06,66.87
2016,3,2,17,30,101.0,37.0,1.9,14.0,47.0,56.53,35.16
2016,3,2,17,45,50.5,18.5,1.75,14.0,23.5,24.18,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
