Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,12.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.9,13.0,17.0,16.41,4.85
2016,3,3,7,15,0.0,35.0,0.95,13.5,35.0,34.06,22.41
2016,3,3,7,30,0.0,53.0,1.0,14.0,53.0,51.88,38.05
2016,3,3,7,45,3.0,73.5,1.05,14.5,74.5,73.16,56.27
2016,3,3,8,0,6.0,94.0,1.1,15.0,96.0,94.81,74.54
2016,3,3,8,15,12.5,113.0,1.0,15.5,117.5,116.67,92.6
2016,3,3,8,30,19.0,132.0,0.9,16.0,139.0,139.24,110.91
2016,3,3,8,45,18.5,147.5,0.8,16.5,155.0,155.32,123.53
2016,3,3,9,0,18.0,163.0,0.7,17.0,171.0,171.36,135.84
2016,3,3,9,15,109.0,195.0,0.6,17.0,250.5,269.61,214.63
2016,3,3,9,30,200.0,227.0,0.5,17.0,330.0,366.89,289.53
2016,3,3,9,45,125.0,235.5,0.45,17.5,302.0,332.87,260.42
2016,3,3,10,0,50.0,244.0,0.4,18.0,274.0,286.19,222.34
2016,3,3,10,15,41.5,249.5,0.5,18.0,275.0,287.03,223.06
2016,3,3,10,30,33.0,255.0,0.6,18.0,276.0,287.28,222.94
2016,3,3,10,45,58.0,282.5,0.7,18.0,321.0,337.73,261.81
2016,3,3,11,0,83.0,310.0,0.8,18.0,366.0,389.4,300.75
2016,3,3,11,15,59.5,300.5,1.05,18.0,341.5,360.54,278.83
2016,3,3,11,30,36.0,291.0,1.3,18.0,317.0,330.78,256.28
2016,3,3,11,45,37.0,294.0,1.55,18.0,321.0,335.22,260.22
2016,3,3,12,0,38.0,297.0,1.8,18.0,325.0,339.57,263.89
2016,3,3,12,15,46.0,308.0,1.9,18.0,341.5,358.65,278.72
2016,3,3,12,30,54.0,319.0,2.0,18.0,358.0,377.64,293.42
2016,3,3,12,45,71.5,326.0,2.1,18.0,377.5,400.41,311.36
2016,3,3,13,0,89.0,333.0,2.2,18.0,397.0,422.73,328.92
2016,3,3,13,15,90.5,325.5,2.05,18.0,389.0,414.82,322.83
2016,3,3,13,30,92.0,318.0,1.9,18.0,381.0,406.58,316.66
2016,3,3,13,45,111.5,311.5,1.8,18.0,385.5,413.84,322.89
2016,3,3,14,0,131.0,305.0,1.7,18.0,390.0,427.65,333.82
2016,3,3,14,15,90.0,279.0,1.6,18.0,336.5,356.82,279.4
2016,3,3,14,30,49.0,253.0,1.5,18.0,283.0,295.98,232.2
2016,3,3,14,45,36.0,228.5,1.45,18.0,250.0,259.12,203.89
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,217.81,171.64
2016,3,3,15,15,131.5,200.5,1.3,17.5,263.0,292.52,233.53
2016,3,3,15,30,240.0,197.0,1.2,17.0,309.0,351.86,281.13
2016,3,3,15,45,333.0,162.5,1.1,17.0,300.5,353.4,282.38
2016,3,3,16,0,426.0,128.0,1.0,17.0,292.0,350.56,279.17
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,300.53,238.22
2016,3,3,16,30,360.0,103.0,0.8,16.0,210.0,253.15,198.72
2016,3,3,16,45,324.5,86.5,0.7,16.0,169.5,203.69,156.48
2016,3,3,17,0,289.0,70.0,0.6,16.0,129.0,157.74,116.66
2016,3,3,17,15,224.5,53.5,0.6,15.5,91.5,109.2,76.11
2016,3,3,17,30,160.0,37.0,0.6,15.0,54.0,68.0,41.96
2016,3,3,17,45,80.0,18.5,0.65,15.0,27.0,27.37,0.37
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.2,13.5,11.0,10.81,0.0
2016,3,4,7,0,0.0,22.0,1.3,14.0,22.0,21.28,8.98
2016,3,4,7,15,14.5,42.0,1.35,14.0,44.5,44.76,30.66
2016,3,4,7,30,29.0,62.0,1.4,14.0,67.0,69.42,51.8
2016,3,4,7,45,39.5,83.5,1.5,14.5,92.5,96.15,74.67
2016,3,4,8,0,50.0,105.0,1.6,15.0,118.0,124.06,98.32
2016,3,4,8,15,58.0,125.5,1.75,15.5,144.0,151.02,120.86
2016,3,4,8,30,66.0,146.0,1.9,16.0,170.0,178.8,143.68
2016,3,4,8,45,33.5,147.0,2.05,16.5,159.0,165.87,132.67
2016,3,4,9,0,1.0,148.0,2.2,17.0,148.0,146.38,115.93
2016,3,4,9,15,1.0,156.5,2.35,17.0,157.0,154.73,122.47
2016,3,4,9,30,1.0,165.0,2.5,17.0,166.0,163.13,128.96
2016,3,4,9,45,0.5,137.0,2.65,17.5,137.5,134.24,105.03
2016,3,4,10,0,0.0,109.0,2.8,18.0,109.0,105.85,81.59
2016,3,4,10,15,0.0,76.0,2.8,18.0,76.0,73.53,55.08
2016,3,4,10,30,0.0,43.0,2.8,18.0,43.0,41.58,28.77
2016,3,4,10,45,0.0,104.5,2.85,18.0,105.0,101.35,77.59
2016,3,4,11,0,0.0,166.0,2.9,18.0,167.0,162.66,126.74
2016,3,4,11,15,1.5,177.5,2.8,18.0,179.5,175.48,136.74
2016,3,4,11,30,3.0,189.0,2.7,18.0,192.0,188.39,146.87
2016,3,4,11,45,1.5,158.5,2.65,18.0,160.0,156.37,121.26
2016,3,4,12,0,0.0,128.0,2.6,18.0,128.0,124.62,95.82
2016,3,4,12,15,0.0,122.5,2.65,17.5,122.5,119.16,91.65
2016,3,4,12,30,0.0,117.0,2.7,17.0,117.0,113.72,87.45
2016,3,4,12,45,0.0,90.0,2.75,17.0,90.0,87.15,65.94
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,60.97,44.63
2016,3,4,13,15,0.0,62.0,2.8,17.0,62.0,60.0,43.89
2016,3,4,13,30,0.0,61.0,2.8,17.0,61.0,59.02,43.13
2016,3,4,13,45,0.0,37.5,2.85,17.0,37.5,36.26,24.43
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,13.53,5.61
2016,3,4,14,15,0.0,20.0,2.7,16.5,20.0,19.33,10.49
2016,3,4,14,30,0.0,26.0,2.5,16.0,26.0,25.12,15.41
2016,3,4,14,45,0.0,93.5,2.35,16.0,93.5,90.52,69.81
2016,3,4,15,0,0.0,161.0,2.2,16.0,161.0,158.23,125.31
2016,3,4,15,15,28.5,178.0,1.95,16.0,191.5,198.34,158.56
2016,3,4,15,30,57.0,195.0,1.7,16.0,222.0,232.44,186.48
2016,3,4,15,45,32.5,166.5,1.45,16.0,182.0,186.69,149.28
2016,3,4,16,0,8.0,138.0,1.2,16.0,142.0,140.15,111.39
2016,3,4,16,15,4.0,120.0,1.1,16.0,122.0,120.03,95.1
2016,3,4,16,30,0.0,102.0,1.0,16.0,102.0,100.37,78.92
2016,3,4,16,45,0.0,82.0,0.95,16.0,82.0,80.46,62.25
2016,3,4,17,0,0.0,62.0,0.9,16.0,62.0,60.59,45.35
2016,3,4,17,15,0.0,44.0,0.95,15.5,44.0,42.8,30.06
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,25.1,14.58
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,12.54,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,3.44,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,6.74,0.0
2016,3,5,7,15,0.0,14.0,3.2,15.0,14.0,13.5,5.49
2016,3,5,7,30,0.0,21.0,3.3,15.0,21.0,20.26,11.44
2016,3,5,7,45,0.0,29.0,3.45,15.5,29.0,27.99,18.13
2016,3,5,8,0,0.0,37.0,3.6,16.0,37.0,35.72,24.74
2016,3,5,8,15,0.0,45.5,3.6,16.0,45.5,43.94,31.72
2016,3,5,8,30,0.0,54.0,3.6,16.0,54.0,52.17,38.61
2016,3,5,8,45,0.0,95.5,3.65,16.0,95.5,92.87,72.63
2016,3,5,9,0,0.0,137.0,3.7,16.0,137.0,134.5,106.87
2016,3,5,9,15,11.0,167.5,3.75,16.0,173.0,171.96,137.45
2016,3,5,9,30,22.0,198.0,3.8,16.0,209.0,210.55,168.62
2016,3,5,9,45,17.0,202.0,3.9,16.5,211.5,211.7,168.68
2016,3,5,10,0,12.0,206.0,4.0,17.0,214.0,212.49,168.51
2016,3,5,10,15,6.0,124.5,4.25,17.5,128.5,125.74,97.96
2016,3,5,10,30,0.0,43.0,4.5,18.0,43.0,41.58,28.73
2016,3,5,10,45,1.5,113.0,4.75,18.5,114.0,110.96,85.33
2016,3,5,11,0,3.0,183.0,5.0,19.0,185.0,182.27,142.28
2016,3,5,11,15,1.5,166.5,5.1,19.0,167.5,164.37,127.72
2016,3,5,11,30,0.0,150.0,5.2,19.0,150.0,146.53,113.32
2016,3,5,11,45,0.0,152.0,5.3,19.5,152.0,148.52,114.65
2016,3,5,12,0,0.0,154.0,5.4,20.0,154.0,150.52,115.98
2016,3,5,12,15,101.0,255.0,5.35,19.5,329.0,358.82,283.94
2016,3,5,12,30,202.0,356.0,5.3,19.0,504.0,558.2,438.5
2016,3,5,12,45,106.0,291.5,5.3,18.5,369.0,402.11,317.37
2016,3,5,13,0,10.0,227.0,5.3,18.0,234.0,233.11,182.85
2016,3,5,13,15,9.5,222.5,5.35,17.5,229.5,228.01,179.52
2016,3,5,13,30,9.0,218.0,5.4,17.0,225.0,222.91,175.97
2016,3,5,13,45,4.5,183.0,5.5,17.0,186.5,183.51,144.46
2016,3,5,14,0,0.0,148.0,5.6,17.0,148.0,144.61,113.11
2016,3,5,14,15,0.0,110.5,5.85,17.0,110.5,107.28,82.93
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,70.62,52.97
2016,3,5,14,45,0.0,45.0,6.35,17.0,45.0,43.5,30.62
2016,3,5,15,0,0.0,17.0,6.6,17.0,17.0,16.42,8.09
2016,3,5,15,15,0.0,13.0,6.75,16.5,13.0,12.55,4.9
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.69,1.68
2016,3,5,15,45,0.0,10.0,7.05,16.0,10.0,9.65,2.52
2016,3,5,16,0,0.0,11.0,7.2,16.0,11.0,10.61,3.35
2016,3,5,16,15,0.0,9.5,7.25,15.5,9.5,9.16,2.15
2016,3,5,16,30,0.0,8.0,7.3,15.0,8.0,7.71,0.93
2016,3,5,16,45,0.0,6.0,7.35,15.0,6.0,5.78,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.85,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.89,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,69.0,17.5,1.5,11.5,23.5,22.4,0.0
2016,3,6,7,0,138.0,35.0,1.6,12.0,47.0,56.42,31.49
2016,3,6,7,15,250.5,51.0,1.8,12.0,90.5,104.72,71.34
2016,3,6,7,30,363.0,67.0,2.0,12.0,134.0,164.58,120.91
2016,3,6,7,45,444.5,76.5,2.25,12.5,184.0,220.76,169.68
2016,3,6,8,0,526.0,86.0,2.5,13.0,234.0,286.99,227.01
2016,3,6,8,15,577.0,93.5,2.6,13.0,284.0,345.54,278.3
2016,3,6,8,30,628.0,101.0,2.7,13.0,334.0,408.32,332.01
2016,3,6,8,45,666.5,106.0,2.85,13.5,382.5,465.83,379.82
2016,3,6,9,0,705.0,111.0,3.0,14.0,431.0,525.47,428.01
2016,3,6,9,15,730.0,115.0,3.05,14.0,475.0,577.51,469.64
2016,3,6,9,30,755.0,119.0,3.1,14.0,519.0,629.68,510.43
2016,3,6,9,45,775.5,121.5,3.2,14.5,557.5,676.9,545.81
2016,3,6,10,0,796.0,124.0,3.3,15.0,596.0,723.2,579.49
2016,3,6,10,15,588.5,196.5,3.3,15.0,556.0,667.07,533.05
2016,3,6,10,30,381.0,269.0,3.3,15.0,516.0,591.61,471.36
2016,3,6,10,45,611.0,200.5,3.35,15.0,613.5,726.74,578.11
2016,3,6,11,0,841.0,132.0,3.4,15.0,711.0,857.28,673.47
2016,3,6,11,15,847.0,133.5,3.4,15.0,728.5,880.0,687.95
2016,3,6,11,30,853.0,135.0,3.4,15.0,746.0,899.64,701.13
2016,3,6,11,45,856.0,135.5,3.45,15.0,755.5,912.35,709.85
2016,3,6,12,0,859.0,136.0,3.5,15.0,765.0,921.7,716.39
2016,3,6,12,15,677.5,205.0,3.55,15.0,701.5,840.57,658.8
2016,3,6,12,30,496.0,274.0,3.6,15.0,638.0,749.0,588.54
2016,3,6,12,45,304.5,311.0,3.7,15.0,534.0,608.17,480.58
2016,3,6,13,0,113.0,348.0,3.8,15.0,430.0,460.08,363.5
2016,3,6,13,15,112.0,341.5,3.85,15.0,421.0,450.79,357.3
2016,3,6,13,30,111.0,335.0,3.9,15.0,412.0,441.16,350.27
2016,3,6,13,45,111.5,322.5,3.95,15.0,398.5,425.89,339.02
2016,3,6,14,0,112.0,310.0,4.0,15.0,385.0,410.26,327.49
2016,3,6,14,15,89.0,289.5,4.05,15.0,347.0,367.35,293.91
2016,3,6,14,30,66.0,269.0,4.1,15.0,309.0,325.59,261.0
2016,3,6,14,45,35.5,224.5,4.15,15.0,246.0,254.14,203.91
2016,3,6,15,0,5.0,180.0,4.2,15.0,183.0,180.82,144.35
2016,3,6,15,15,7.0,173.5,4.1,14.5,177.0,175.55,140.81
2016,3,6,15,30,9.0,167.0,4.0,14.0,171.0,170.15,137.02
2016,3,6,15,45,26.0,162.0,3.95,14.0,172.5,178.16,144.23
2016,3,6,16,0,43.0,157.0,3.9,14.0,174.0,180.61,146.59
2016,3,6,16,15,35.0,137.5,3.75,13.5,150.0,154.8,125.39
2016,3,6,16,30,27.0,118.0,3.6,13.0,126.0,129.85,104.63
2016,3,6,16,45,16.5,96.5,3.45,13.0,101.0,100.79,80.0
2016,3,6,17,0,6.0,75.0,3.3,13.0,76.0,75.48,58.39
2016,3,6,17,15,3.0,54.0,3.3,12.5,54.5,53.59,39.46
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,32.06,20.66
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,15.93,3.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.5,21.5,20.5,0.0
2016,3,7,7,0,131.0,31.0,1.8,10.0,43.0,53.06,30.43
2016,3,7,7,15,184.5,49.5,1.95,10.0,78.0,88.93,61.73
2016,3,7,7,30,238.0,68.0,2.1,10.0,113.0,132.65,99.57
2016,3,7,7,45,268.0,86.5,2.3,10.0,151.5,175.07,137.66
2016,3,7,8,0,298.0,105.0,2.5,10.0,190.0,220.57,178.21
2016,3,7,8,15,325.5,120.0,2.6,10.0,229.0,264.18,216.67
2016,3,7,8,30,353.0,135.0,2.7,10.0,268.0,314.66,260.06
2016,3,7,8,45,450.5,134.5,2.85,10.5,327.0,383.39,317.47
2016,3,7,9,0,548.0,134.0,3.0,11.0,386.0,460.37,380.58
2016,3,7,9,15,503.0,162.0,3.0,11.0,410.5,488.03,402.18
2016,3,7,9,30,458.0,190.0,3.0,11.0,435.0,510.34,418.94
2016,3,7,9,45,247.0,216.5,3.0,11.0,349.5,404.34,331.57
2016,3,7,10,0,36.0,243.0,3.0,11.0,264.0,274.67,222.43
2016,3,7,10,15,222.0,254.0,3.0,11.0,397.5,443.58,362.06
2016,3,7,10,30,408.0,265.0,3.0,11.0,531.0,609.76,493.2
2016,3,7,10,45,510.0,238.0,3.05,11.5,583.5,683.28,548.95
2016,3,7,11,0,612.0,211.0,3.1,12.0,636.0,754.96,602.94
2016,3,7,11,15,306.0,121.5,3.15,12.0,334.0,402.27,330.75
2016,3,7,11,30,0.0,32.0,3.2,12.0,32.0,30.95,20.3
2016,3,7,11,45,0.0,26.0,3.3,12.0,26.0,25.15,15.53
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,19.34,10.65
2016,3,7,12,15,97.5,191.0,3.45,12.0,263.0,287.46,234.49
2016,3,7,12,30,195.0,362.0,3.5,12.0,506.0,559.11,446.55
2016,3,7,12,45,99.0,271.5,3.6,12.0,344.5,374.46,301.03
2016,3,7,13,0,3.0,181.0,3.7,12.0,183.0,180.22,143.31
2016,3,7,13,15,5.0,194.5,3.7,12.0,198.0,195.57,156.3
2016,3,7,13,30,7.0,208.0,3.7,12.0,213.0,210.93,168.92
2016,3,7,13,45,146.5,255.0,3.7,12.0,353.0,389.93,317.07
2016,3,7,14,0,286.0,302.0,3.7,12.0,493.0,557.42,449.89
2016,3,7,14,15,351.0,272.5,3.7,12.0,496.0,567.76,459.38
2016,3,7,14,30,416.0,243.0,3.7,12.0,499.0,580.01,470.77
2016,3,7,14,45,412.0,227.5,3.7,12.0,468.5,545.46,444.45
2016,3,7,15,0,408.0,212.0,3.7,12.0,438.0,509.88,417.17
2016,3,7,15,15,204.0,153.0,3.5,12.0,266.0,293.71,242.41
2016,3,7,15,30,0.0,94.0,3.3,12.0,94.0,91.13,71.68
2016,3,7,15,45,313.0,101.5,3.15,12.0,227.0,284.7,237.14
2016,3,7,16,0,626.0,109.0,3.0,12.0,360.0,435.21,357.25
2016,3,7,16,15,581.0,101.5,2.55,11.5,311.0,374.29,304.58
2016,3,7,16,30,536.0,94.0,2.1,11.0,262.0,316.81,254.64
2016,3,7,16,45,482.0,82.5,1.7,11.0,213.0,254.77,199.98
2016,3,7,17,0,428.0,71.0,1.3,11.0,164.0,199.69,150.76
2016,3,7,17,15,332.0,58.0,1.25,10.5,118.5,139.2,99.39
2016,3,7,17,30,236.0,45.0,1.2,10.0,73.0,89.63,58.39
2016,3,7,17,45,118.0,22.5,1.15,10.0,36.5,37.5,13.38
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,151.0,16.0,1.2,9.0,30.5,28.95,0.0
2016,3,8,7,0,302.0,32.0,1.2,10.0,61.0,79.06,44.61
2016,3,8,7,15,410.0,43.0,1.3,10.5,107.5,130.56,87.44
2016,3,8,7,30,518.0,54.0,1.4,11.0,154.0,194.44,141.67
2016,3,8,7,45,579.0,62.0,1.5,11.5,205.0,252.35,193.42
2016,3,8,8,0,640.0,70.0,1.6,12.0,256.0,316.3,249.69
2016,3,8,8,15,682.0,75.5,1.6,12.0,306.5,375.16,301.29
2016,3,8,8,30,724.0,81.0,1.6,12.0,357.0,437.14,353.91
2016,3,8,8,45,739.5,89.5,1.6,12.5,403.0,491.2,397.97
2016,3,8,9,0,755.0,98.0,1.6,13.0,449.0,545.04,440.22
2016,3,8,9,15,776.5,101.5,1.6,13.0,492.0,595.3,479.38
2016,3,8,9,30,798.0,105.0,1.6,13.0,535.0,646.53,518.16
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.0,690.69,550.01
2016,3,8,10,0,818.0,115.0,1.7,14.0,609.0,733.07,578.72
2016,3,8,10,15,672.0,169.5,1.75,14.0,589.0,709.37,559.27
2016,3,8,10,30,526.0,224.0,1.8,14.0,569.0,668.68,526.55
2016,3,8,10,45,507.5,241.0,1.9,14.0,584.0,685.99,539.12
2016,3,8,11,0,489.0,258.0,2.0,14.0,599.0,700.5,549.04
2016,3,8,11,15,312.5,305.0,2.0,14.0,525.0,600.27,470.9
2016,3,8,11,30,136.0,352.0,2.0,14.0,451.0,492.74,385.92
2016,3,8,11,45,274.0,333.5,2.0,14.0,536.0,605.56,474.42
2016,3,8,12,0,412.0,315.0,2.0,14.0,621.0,710.96,553.62
2016,3,8,12,15,206.0,239.5,1.95,14.0,393.0,445.26,353.16
2016,3,8,12,30,0.0,164.0,1.9,14.0,165.0,160.46,125.34
2016,3,8,12,45,21.0,238.0,1.85,14.0,254.5,254.07,201.38
2016,3,8,13,0,42.0,312.0,1.8,14.0,344.0,358.35,282.6
2016,3,8,13,15,21.0,224.0,1.85,13.5,240.0,239.41,189.7
2016,3,8,13,30,0.0,136.0,1.9,13.0,136.0,132.53,103.99
2016,3,8,13,45,5.5,179.0,2.0,13.0,183.0,180.2,143.26
2016,3,8,14,0,11.0,222.0,2.1,13.0,230.0,228.28,182.16
2016,3,8,14,15,27.0,240.0,2.15,13.0,258.0,265.71,212.7
2016,3,8,14,30,43.0,258.0,2.2,13.0,286.0,296.32,237.69
2016,3,8,14,45,79.0,254.5,2.3,13.0,300.5,317.18,255.68
2016,3,8,15,0,115.0,251.0,2.4,13.0,315.0,341.34,276.07
2016,3,8,15,15,57.5,199.0,2.2,12.5,231.0,238.72,193.5
2016,3,8,15,30,0.0,147.0,2.0,12.0,147.0,144.27,115.85
2016,3,8,15,45,0.0,77.0,1.8,12.0,77.0,74.46,57.88
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.75,0.17
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.79,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.86,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.93,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.96,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.75,11.5,7.0,6.75,0.0
2016,3,9,7,0,0.0,14.0,1.9,12.0,14.0,13.5,5.19
2016,3,9,7,15,0.0,24.0,1.95,12.0,24.0,23.16,13.91
2016,3,9,7,30,0.0,34.0,2.0,12.0,34.0,32.82,22.47
2016,3,9,7,45,0.0,45.5,2.15,12.5,45.5,43.95,32.14
2016,3,9,8,0,0.0,57.0,2.3,13.0,57.0,55.08,41.65
2016,3,9,8,15,0.0,68.5,2.35,13.0,68.5,66.22,51.11
2016,3,9,8,30,0.0,80.0,2.4,13.0,80.0,77.49,60.54
2016,3,9,8,45,28.0,137.0,2.5,13.5,150.0,152.31,123.13
2016,3,9,9,0,56.0,194.0,2.6,14.0,220.0,229.49,186.1
2016,3,9,9,15,168.0,213.5,2.6,14.0,302.5,327.05,266.05
2016,3,9,9,30,280.0,233.0,2.6,14.0,385.0,435.14,352.43
2016,3,9,9,45,412.5,214.0,2.6,14.5,456.0,525.69,423.51
2016,3,9,10,0,545.0,195.0,2.6,15.0,527.0,619.05,495.12
2016,3,9,10,15,686.0,156.0,2.6,15.5,596.0,708.04,562.19
2016,3,9,10,30,827.0,117.0,2.6,16.0,665.0,796.96,624.28
2016,3,9,10,45,588.5,213.0,2.6,16.5,610.0,724.4,567.07
2016,3,9,11,0,350.0,309.0,2.6,17.0,555.0,631.01,491.6
2016,3,9,11,15,375.5,310.0,2.6,17.0,579.5,660.99,514.39
2016,3,9,11,30,401.0,311.0,2.6,17.0,604.0,690.32,535.7
2016,3,9,11,45,284.0,338.5,2.6,17.5,547.5,620.49,480.37
2016,3,9,12,0,167.0,366.0,2.6,18.0,491.0,538.5,416.16
2016,3,9,12,15,186.0,365.5,2.6,18.0,505.0,555.57,429.76
2016,3,9,12,30,205.0,365.0,2.6,18.0,519.0,571.9,442.22
2016,3,9,12,45,133.5,349.0,2.65,18.0,449.5,489.42,379.53
2016,3,9,13,0,62.0,333.0,2.7,18.0,380.0,398.65,309.84
2016,3,9,13,15,88.5,336.5,2.65,18.0,401.0,424.87,331.08
2016,3,9,13,30,115.0,340.0,2.6,18.0,422.0,450.02,350.88
2016,3,9,13,45,65.0,289.0,2.6,18.5,335.0,350.84,274.09
2016,3,9,14,0,15.0,238.0,2.6,19.0,248.0,247.86,193.22
2016,3,9,14,15,97.5,264.0,2.55,18.5,325.5,346.45,273.37
2016,3,9,14,30,180.0,290.0,2.5,18.0,403.0,440.69,347.73
2016,3,9,14,45,136.5,270.0,2.45,18.0,352.5,381.59,301.52
2016,3,9,15,0,93.0,250.0,2.4,18.0,302.0,319.26,252.99
2016,3,9,15,15,57.0,216.5,2.2,18.0,248.0,256.97,203.89
2016,3,9,15,30,21.0,183.0,2.0,18.0,194.0,193.49,153.16
2016,3,9,15,45,18.5,166.5,1.85,18.0,175.0,174.66,138.43
2016,3,9,16,0,16.0,150.0,1.7,18.0,156.0,156.06,123.62
2016,3,9,16,15,11.0,131.5,1.5,17.5,135.5,134.55,106.46
2016,3,9,16,30,6.0,113.0,1.3,17.0,115.0,113.59,89.5
2016,3,9,16,45,3.0,93.0,1.1,16.5,94.0,92.35,72.03
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,71.49,54.58
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,52.2,38.1
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,32.95,21.42
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.83,7.05
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,41.5,18.5,2.5,13.0,22.5,22.03,0.0
2016,3,10,7,0,83.0,37.0,2.7,14.0,45.0,51.61,32.35
2016,3,10,7,15,117.5,57.5,2.8,14.0,77.0,85.14,60.91
2016,3,10,7,30,152.0,78.0,2.9,14.0,109.0,122.67,93.17
2016,3,10,7,45,172.0,99.0,3.0,14.5,143.5,159.97,125.66
2016,3,10,8,0,192.0,120.0,3.1,15.0,178.0,199.38,159.51
2016,3,10,8,15,209.0,139.0,3.3,15.5,212.5,237.35,191.66
2016,3,10,8,30,226.0,158.0,3.5,16.0,247.0,276.81,224.38
2016,3,10,8,45,154.0,180.5,3.7,16.5,244.5,269.47,218.06
2016,3,10,9,0,82.0,203.0,3.9,17.0,242.0,254.12,204.4
2016,3,10,9,15,445.0,150.5,4.0,17.0,392.0,444.66,361.89
2016,3,10,9,30,808.0,98.0,4.1,17.0,542.0,651.26,525.96
2016,3,10,9,45,508.0,190.5,4.2,17.5,476.0,569.46,456.66
2016,3,10,10,0,208.0,283.0,4.3,18.0,410.0,451.44,358.79
2016,3,10,10,15,529.5,197.0,4.3,18.0,544.0,629.58,502.62
2016,3,10,10,30,851.0,111.0,4.3,18.0,678.0,812.42,639.53
2016,3,10,10,45,856.0,113.5,4.3,18.0,701.5,841.56,658.4
2016,3,10,11,0,861.0,116.0,4.3,18.0,725.0,867.78,676.24
2016,3,10,11,15,543.0,235.5,4.2,18.0,623.0,735.89,576.73
2016,3,10,11,30,225.0,355.0,4.1,18.0,521.0,574.87,448.48
2016,3,10,11,45,225.5,358.5,4.1,18.5,526.5,581.63,453.21
2016,3,10,12,0,226.0,362.0,4.1,19.0,532.0,587.48,456.49
2016,3,10,12,15,113.0,252.5,4.05,19.0,337.5,367.67,288.93
2016,3,10,12,30,0.0,143.0,4.0,19.0,143.0,139.47,106.99
2016,3,10,12,45,0.0,140.5,3.95,19.0,140.5,136.99,105.31
2016,3,10,13,0,0.0,138.0,3.9,19.0,138.0,134.5,103.38
2016,3,10,13,15,0.0,121.0,3.75,19.0,121.0,117.64,89.94
2016,3,10,13,30,0.0,104.0,3.6,19.0,104.0,100.86,76.54
2016,3,10,13,45,0.0,60.0,3.45,19.0,60.0,58.06,41.94
2016,3,10,14,0,0.0,16.0,3.3,19.0,16.0,15.47,7.1
2016,3,10,14,15,0.0,61.0,3.1,18.5,61.0,59.01,43.0
2016,3,10,14,30,0.0,106.0,2.9,18.0,106.0,102.82,78.96
2016,3,10,14,45,0.0,61.5,2.75,18.0,61.5,59.47,43.61
2016,3,10,15,0,0.0,17.0,2.6,18.0,17.0,16.42,8.05
2016,3,10,15,15,0.0,25.0,2.35,18.0,25.0,24.15,14.55
2016,3,10,15,30,0.0,33.0,2.1,18.0,33.0,31.87,21.07
2016,3,10,15,45,0.0,64.5,1.9,18.0,64.5,62.35,46.56
2016,3,10,16,0,0.0,96.0,1.7,18.0,96.0,93.31,72.34
2016,3,10,16,15,0.0,83.0,1.5,17.5,83.0,80.53,62.0
2016,3,10,16,30,0.0,70.0,1.3,17.0,70.0,67.78,51.58
2016,3,10,16,45,0.0,57.5,1.15,16.5,57.5,55.57,41.43
2016,3,10,17,0,0.0,45.0,1.0,16.0,45.0,43.47,31.17
2016,3,10,17,15,0.0,33.0,1.05,15.5,33.0,31.86,21.17
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,20.26,11.07
2016,3,10,17,45,0.0,12.0,1.2,15.0,12.0,11.57,2.46
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,5.78,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,11.57,3.76
2016,3,11,7,15,0.0,21.0,4.9,13.0,21.0,20.26,11.44
2016,3,11,7,30,0.0,30.0,4.8,13.0,30.0,28.95,19.09
2016,3,11,7,45,0.0,39.0,4.7,13.0,39.0,37.65,26.69
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,46.36,34.19
2016,3,11,8,15,0.0,57.5,4.55,13.0,57.5,55.56,42.01
2016,3,11,8,30,0.0,67.0,4.5,13.0,67.0,64.76,49.73
2016,3,11,8,45,0.0,62.0,4.45,13.0,62.0,59.92,45.48
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,55.09,41.25
2016,3,11,9,15,85.0,154.0,4.45,13.0,201.5,212.65,174.36
2016,3,11,9,30,170.0,251.0,4.5,13.0,346.0,376.36,307.72
2016,3,11,9,45,123.5,264.0,4.6,13.5,335.5,364.06,295.45
2016,3,11,10,0,77.0,277.0,4.7,14.0,325.0,341.23,275.14
2016,3,11,10,15,38.5,211.0,4.9,14.0,235.0,243.5,195.9
2016,3,11,10,30,0.0,145.0,5.1,14.0,145.0,141.49,111.63
2016,3,11,10,45,0.0,83.5,5.3,14.5,83.5,80.83,61.57
2016,3,11,11,0,0.0,22.0,5.5,15.0,22.0,21.27,12.08
2016,3,11,11,15,53.5,189.5,5.55,14.5,229.0,237.81,191.65
2016,3,11,11,30,107.0,357.0,5.6,14.0,436.0,464.15,371.63
2016,3,11,11,45,90.0,354.5,5.65,14.0,421.5,447.25,357.14
2016,3,11,12,0,73.0,352.0,5.7,14.0,407.0,429.73,342.85
2016,3,11,12,15,487.0,233.5,5.6,14.0,602.5,704.39,568.62
2016,3,11,12,30,901.0,115.0,5.5,14.0,798.0,945.44,749.9
2016,3,11,12,45,643.5,219.5,5.4,14.0,705.0,830.21,662.92
2016,3,11,13,0,386.0,324.0,5.3,14.0,612.0,695.01,554.27
2016,3,11,13,15,351.5,326.0,5.4,14.0,584.0,661.55,529.24
2016,3,11,13,30,317.0,328.0,5.5,14.0,556.0,627.69,503.24
2016,3,11,13,45,395.5,292.0,5.65,14.0,567.5,647.83,522.23
2016,3,11,14,0,474.0,256.0,5.8,14.0,579.0,670.83,542.89
2016,3,11,14,15,261.5,262.0,5.7,13.5,439.0,488.26,397.32
2016,3,11,14,30,49.0,268.0,5.6,13.0,299.0,311.21,251.6
2016,3,11,14,45,24.5,211.5,5.55,13.0,227.0,226.66,183.26
2016,3,11,15,0,0.0,155.0,5.5,13.0,155.0,151.78,121.48
2016,3,11,15,15,17.5,176.0,5.25,12.5,185.0,184.52,149.66
2016,3,11,15,30,35.0,197.0,5.0,12.0,215.0,220.81,180.51
2016,3,11,15,45,17.5,151.5,4.8,12.0,160.5,158.64,128.9
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,103.27,82.48
2016,3,11,16,15,0.0,92.5,4.35,11.5,92.5,89.98,71.59
2016,3,11,16,30,0.0,79.0,4.1,11.0,79.0,76.71,60.51
2016,3,11,16,45,0.0,64.0,3.9,11.0,64.0,61.99,47.88
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,47.34,35.15
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,34.76,24.12
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,22.19,13.0
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,12.54,3.57
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,1.85,9.5,9.0,8.68,0.0
2016,3,12,7,0,0.0,18.0,2.1,10.0,18.0,17.36,8.76
2016,3,12,7,15,0.0,31.0,2.25,10.0,31.0,29.93,19.94
2016,3,12,7,30,0.0,44.0,2.4,10.0,44.0,42.5,31.08
2016,3,12,7,45,0.0,58.0,2.6,10.5,58.0,56.09,42.9
2016,3,12,8,0,0.0,72.0,2.8,11.0,72.0,69.8,54.61
2016,3,12,8,15,0.0,86.0,2.9,11.0,86.0,83.54,66.28
2016,3,12,8,30,0.0,100.0,3.0,11.0,100.0,97.32,77.82
2016,3,12,8,45,33.5,152.0,3.2,11.5,168.5,170.86,139.57
2016,3,12,9,0,67.0,204.0,3.4,12.0,237.0,246.52,201.73
2016,3,12,9,15,64.0,221.5,3.45,12.0,255.0,265.79,216.82
2016,3,12,9,30,61.0,239.0,3.5,12.0,273.0,284.7,231.59
2016,3,12,9,45,50.5,248.5,3.6,12.5,278.0,289.4,234.21
2016,3,12,10,0,40.0,258.0,3.7,13.0,283.0,293.22,236.1
2016,3,12,10,15,29.0,252.5,3.75,13.0,271.5,279.89,224.75
2016,3,12,10,30,18.0,247.0,3.8,13.0,260.0,259.26,207.61
2016,3,12,10,45,12.5,230.0,3.85,13.5,239.0,237.59,189.52
2016,3,12,11,0,7.0,213.0,3.9,14.0,218.0,215.77,171.35
2016,3,12,11,15,11.5,238.5,3.9,14.0,247.5,245.72,195.3
2016,3,12,11,30,16.0,264.0,3.9,14.0,277.0,275.91,219.19
2016,3,12,11,45,11.0,236.5,3.9,14.0,246.0,243.43,193.08
2016,3,12,12,0,6.0,209.0,3.9,14.0,215.0,211.05,167.07
2016,3,12,12,15,8.0,224.0,3.95,14.0,231.0,228.07,180.79
2016,3,12,12,30,10.0,239.0,4.0,14.0,247.0,245.13,194.44
2016,3,12,12,45,41.0,292.5,4.05,14.0,324.0,336.49,267.78
2016,3,12,13,0,72.0,346.0,4.1,14.0,401.0,421.36,334.54
2016,3,12,13,15,36.0,251.5,4.2,14.0,279.0,287.67,229.25
2016,3,12,13,30,0.0,157.0,4.3,14.0,157.0,153.4,120.74
2016,3,12,13,45,0.0,144.0,4.4,14.0,144.0,140.45,110.53
2016,3,12,14,0,0.0,131.0,4.5,14.0,131.0,127.53,100.15
2016,3,12,14,15,12.5,188.0,4.5,14.0,196.0,194.55,155.47
2016,3,12,14,30,25.0,245.0,4.5,14.0,261.0,261.98,210.38
2016,3,12,14,45,41.5,245.0,4.5,14.0,269.5,279.66,225.33
2016,3,12,15,0,58.0,245.0,4.5,14.0,278.0,289.73,234.24
2016,3,12,15,15,162.0,227.5,4.3,14.0,311.0,341.75,278.64
2016,3,12,15,30,266.0,210.0,4.1,14.0,344.0,383.85,313.72
2016,3,12,15,45,307.0,182.5,3.9,14.0,322.5,364.61,298.37
2016,3,12,16,0,348.0,155.0,3.7,14.0,301.0,340.85,278.75
2016,3,12,16,15,309.0,143.5,3.55,13.5,261.0,292.8,238.72
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,248.26,201.02
2016,3,12,16,45,240.0,112.5,3.25,13.0,181.5,202.22,161.2
2016,3,12,17,0,210.0,93.0,3.1,13.0,142.0,159.26,123.58
2016,3,12,17,15,161.5,72.5,3.05,13.0,104.5,114.17,84.86
2016,3,12,17,30,113.0,52.0,3.0,13.0,67.0,74.66,51.57
2016,3,12,17,45,56.5,31.0,3.0,13.0,38.5,38.38,20.76
2016,3,12,18,0,0.0,10.0,3.0,13.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,3.0,13.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,3,13,8,45,1.5,84.0,3.05,14.5,84.5,82.1,63.89
2016,3,13,9,0,3.0,161.0,3.1,15.0,162.0,160.01,127.97
2016,3,13,9,15,1.5,90.0,3.15,15.0,90.5,88.05,68.2
2016,3,13,9,30,0.0,19.0,3.2,15.0,19.0,18.35,9.82
2016,3,13,9,45,5.5,115.5,3.3,15.0,119.0,116.16,91.31
2016,3,13,10,0,11.0,212.0,3.4,15.0,219.0,217.41,173.28
2016,3,13,10,15,5.5,190.5,3.45,15.0,194.0,191.48,151.76
2016,3,13,10,30,0.0,169.0,3.5,15.0,169.0,165.44,130.37
2016,3,13,10,45,5.0,200.0,3.6,15.0,204.0,200.8,158.87
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,236.6,187.37
2016,3,13,11,15,7.0,209.5,3.75,15.0,215.0,212.27,167.66
2016,3,13,11,30,4.0,188.0,3.8,15.0,191.0,187.99,148.07
2016,3,13,11,45,4.0,187.0,3.9,15.0,190.0,187.01,147.27
2016,3,13,12,0,4.0,186.0,4.0,15.0,189.0,186.03,146.46
2016,3,13,12,15,6.0,205.0,4.05,15.0,210.0,206.99,163.29
2016,3,13,12,30,8.0,224.0,4.1,15.0,231.0,228.02,180.11
2016,3,13,12,45,8.5,226.0,4.2,15.0,233.5,230.47,182.13
2016,3,13,13,0,9.0,228.0,4.3,15.0,236.0,232.9,184.2
2016,3,13,13,15,4.5,191.0,4.25,15.0,195.0,191.42,150.99
2016,3,13,13,30,0.0,154.0,4.2,15.0,154.0,150.39,117.92
2016,3,13,13,45,0.0,144.0,4.2,15.0,144.0,140.43,110.04
2016,3,13,14,0,0.0,134.0,4.2,15.0,134.0,130.5,102.13
2016,3,13,14,15,0.0,119.5,4.1,15.0,119.5,116.14,90.56
