Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,0.0,105.0,4.0,15.0,105.0,101.82,78.99
2016,3,13,14,45,1.0,140.5,3.9,15.0,141.5,137.79,108.75
2016,3,13,15,0,2.0,176.0,3.8,15.0,178.0,174.25,138.74
2016,3,13,15,15,1.0,155.0,3.65,15.0,156.0,152.49,121.22
2016,3,13,15,30,0.0,134.0,3.5,15.0,134.0,130.9,103.79
2016,3,13,15,45,0.0,107.5,3.4,15.0,107.5,104.55,82.28
2016,3,13,16,0,0.0,81.0,3.3,15.0,81.0,78.38,60.66
2016,3,13,16,15,0.0,70.5,3.1,14.5,70.5,68.15,52.34
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,57.98,43.92
2016,3,13,16,45,0.0,49.5,2.75,14.0,49.5,47.82,35.28
2016,3,13,17,0,0.0,39.0,2.6,14.0,39.0,37.66,26.53
2016,3,13,17,15,0.0,29.0,2.55,14.0,29.0,27.99,18.09
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,18.33,9.61
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,10.6,2.39
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.83,0.0
2016,3,14,6,45,83.0,29.5,1.8,10.5,40.0,39.13,18.53
2016,3,14,7,0,166.0,49.0,2.0,11.0,70.0,78.36,52.39
2016,3,14,7,15,233.5,67.0,2.1,11.0,111.5,121.89,88.86
2016,3,14,7,30,301.0,85.0,2.2,11.0,153.0,175.62,135.04
2016,3,14,7,45,342.0,102.0,2.3,11.5,197.5,225.0,178.41
2016,3,14,8,0,383.0,119.0,2.4,12.0,242.0,278.58,224.72
2016,3,14,8,15,447.5,120.0,2.45,12.0,287.0,329.93,268.9
2016,3,14,8,30,512.0,121.0,2.5,12.0,332.0,387.06,317.24
2016,3,14,8,45,322.5,169.0,2.55,12.5,307.5,355.3,291.12
2016,3,14,9,0,133.0,217.0,2.6,13.0,283.0,304.4,247.61
2016,3,14,9,15,280.5,215.0,2.6,13.0,370.0,407.87,332.5
2016,3,14,9,30,428.0,213.0,2.6,13.0,457.0,524.42,424.99
2016,3,14,9,45,413.5,234.0,2.6,13.5,482.5,553.76,445.19
2016,3,14,10,0,399.0,255.0,2.6,14.0,508.0,574.23,458.91
2016,3,14,10,15,386.0,273.0,2.6,14.0,527.5,596.79,474.79
2016,3,14,10,30,373.0,291.0,2.6,14.0,547.0,617.25,488.89
2016,3,14,10,45,459.5,269.5,2.6,14.0,596.0,684.81,540.43
2016,3,14,11,0,546.0,248.0,2.6,14.0,645.0,747.58,587.49
2016,3,14,11,15,493.0,277.0,2.6,14.0,641.5,742.19,580.97
2016,3,14,11,30,440.0,306.0,2.6,14.0,638.0,732.91,572.19
2016,3,14,11,45,458.0,301.5,2.6,14.5,650.5,749.54,583.49
2016,3,14,12,0,476.0,297.0,2.6,15.0,663.0,764.49,593.33
2016,3,14,12,15,483.5,294.0,2.6,15.0,666.0,769.49,596.97
2016,3,14,12,30,491.0,291.0,2.6,15.0,669.0,772.41,599.27
2016,3,14,12,45,356.0,329.5,2.65,15.0,602.5,679.79,529.26
2016,3,14,13,0,221.0,368.0,2.7,15.0,536.0,587.71,458.63
2016,3,14,13,15,353.5,321.0,2.75,15.0,583.0,659.81,517.0
2016,3,14,13,30,486.0,274.0,2.8,15.0,630.0,726.14,569.15
2016,3,14,13,45,557.5,238.0,2.85,15.0,634.0,737.72,579.94
2016,3,14,14,0,629.0,202.0,2.9,15.0,638.0,746.83,589.18
2016,3,14,14,15,702.0,173.0,2.9,15.0,640.0,755.92,597.89
2016,3,14,14,30,775.0,144.0,2.9,15.0,642.0,757.77,600.46
2016,3,14,14,45,449.5,204.0,2.95,15.0,489.0,553.04,443.2
2016,3,14,15,0,124.0,264.0,3.0,15.0,336.0,361.36,289.29
2016,3,14,15,15,410.5,195.5,2.95,14.5,408.5,481.06,390.33
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,566.44,459.84
2016,3,14,15,45,667.5,121.0,2.9,14.0,434.0,510.12,414.25
2016,3,14,16,0,638.0,115.0,2.9,14.0,387.0,454.94,369.24
2016,3,14,16,15,595.5,107.5,2.65,13.5,336.5,393.73,318.45
2016,3,14,16,30,553.0,100.0,2.4,13.0,286.0,335.72,269.04
2016,3,14,16,45,492.0,90.5,2.15,12.5,235.5,271.43,213.77
2016,3,14,17,0,431.0,81.0,1.9,12.0,185.0,214.95,164.32
2016,3,14,17,15,343.0,67.5,1.8,11.5,137.5,154.39,112.6
2016,3,14,17,30,255.0,54.0,1.7,11.0,90.0,103.82,70.46
2016,3,14,17,45,146.0,35.0,1.65,10.5,53.5,55.44,31.58
2016,3,14,18,0,37.0,16.0,1.6,10.0,17.0,17.7,0.0
2016,3,14,18,15,18.5,8.0,1.6,10.0,8.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,12.0,1.1,8.0,13.0,14.15,0.0
2016,3,15,6,45,186.5,28.0,1.15,9.0,49.5,50.29,24.38
2016,3,15,7,0,325.0,44.0,1.2,10.0,86.0,102.28,65.93
2016,3,15,7,15,416.0,55.0,1.25,10.5,134.0,154.3,109.52
2016,3,15,7,30,507.0,66.0,1.3,11.0,182.0,216.64,163.21
2016,3,15,7,45,575.0,71.5,1.4,11.5,234.5,275.39,215.0
2016,3,15,8,0,643.0,77.0,1.5,12.0,287.0,340.86,271.63
2016,3,15,8,15,682.0,82.5,1.6,12.5,338.0,399.6,321.9
2016,3,15,8,30,721.0,88.0,1.7,13.0,389.0,461.09,372.85
2016,3,15,8,45,753.5,90.5,1.8,13.5,437.5,517.31,418.27
2016,3,15,9,0,786.0,93.0,1.9,14.0,486.0,575.63,463.92
2016,3,15,9,15,805.5,96.5,1.95,14.5,530.0,627.55,503.11
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,678.88,540.77
2016,3,15,9,45,841.5,101.5,2.15,15.5,612.5,724.97,572.99
2016,3,15,10,0,858.0,103.0,2.3,16.0,651.0,769.62,603.5
2016,3,15,10,15,868.0,105.0,2.35,16.0,682.5,807.93,629.63
2016,3,15,10,30,878.0,107.0,2.4,16.0,714.0,839.6,650.99
2016,3,15,10,45,886.5,108.0,2.5,16.5,738.5,870.3,670.81
2016,3,15,11,0,895.0,109.0,2.6,17.0,763.0,898.14,688.58
2016,3,15,11,15,899.5,109.5,2.65,17.0,780.0,918.87,702.35
2016,3,15,11,30,904.0,110.0,2.7,17.0,797.0,936.29,714.01
2016,3,15,11,45,907.0,110.0,2.75,17.0,806.0,948.39,722.16
2016,3,15,12,0,910.0,110.0,2.8,17.0,815.0,956.97,728.09
2016,3,15,12,15,910.5,110.0,2.85,17.0,815.5,959.67,730.19
2016,3,15,12,30,911.0,110.0,2.9,17.0,816.0,958.75,730.01
2016,3,15,12,45,914.0,107.0,2.95,17.5,809.5,953.24,725.49
2016,3,15,13,0,917.0,104.0,3.0,18.0,803.0,944.08,718.66
2016,3,15,13,15,913.0,103.5,3.0,18.0,787.5,927.75,708.03
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,908.03,695.2
2016,3,15,13,45,903.5,101.0,3.0,18.0,748.5,882.12,678.15
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,853.13,658.97
2016,3,15,14,15,889.0,97.5,2.95,17.5,694.5,818.96,636.98
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,782.24,613.0
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,739.55,583.61
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,697.95,554.72
2016,3,15,15,15,837.5,88.0,2.7,16.5,547.0,647.67,517.77
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,596.48,478.62
2016,3,15,15,45,796.0,81.5,2.4,16.0,457.0,540.49,434.27
2016,3,15,16,0,772.0,78.0,2.3,16.0,410.0,484.83,388.96
2016,3,15,16,15,737.5,73.5,2.0,15.5,359.0,423.9,338.4
2016,3,15,16,30,703.0,69.0,1.7,15.0,308.0,365.07,288.09
2016,3,15,16,45,654.0,63.0,1.45,14.5,256.5,302.38,233.7
2016,3,15,17,0,605.0,57.0,1.2,14.0,205.0,243.73,181.63
2016,3,15,17,15,524.0,49.0,1.2,13.0,154.5,180.18,126.86
2016,3,15,17,30,443.0,41.0,1.2,12.0,104.0,125.57,80.42
2016,3,15,17,45,306.0,28.5,1.2,11.5,63.5,68.93,35.95
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,26.21,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,8.51,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,103.0,13.0,0.9,10.0,16.0,18.18,0.0
2016,3,16,6,45,250.5,27.0,0.95,10.5,55.0,57.68,28.45
2016,3,16,7,0,398.0,41.0,1.0,11.0,94.0,112.89,71.67
2016,3,16,7,15,486.0,50.0,1.2,11.5,144.0,166.76,117.25
2016,3,16,7,30,574.0,59.0,1.4,12.0,194.0,230.51,172.65
2016,3,16,7,45,629.5,65.5,1.6,12.5,246.5,289.92,225.61
2016,3,16,8,0,685.0,72.0,1.8,13.0,299.0,354.63,282.06
2016,3,16,8,15,722.5,77.0,1.9,13.5,350.5,414.46,333.26
2016,3,16,8,30,760.0,82.0,2.0,14.0,402.0,476.22,384.4
2016,3,16,8,45,786.5,85.5,2.1,14.5,451.0,532.94,430.08
2016,3,16,9,0,813.0,89.0,2.2,15.0,500.0,590.31,474.83
2016,3,16,9,15,832.5,92.0,2.25,15.5,544.0,642.89,514.44
2016,3,16,9,30,852.0,95.0,2.3,16.0,588.0,694.81,552.26
2016,3,16,9,45,866.0,97.5,2.35,16.5,627.0,741.2,583.56
2016,3,16,10,0,880.0,100.0,2.4,17.0,666.0,782.3,610.65
2016,3,16,10,15,890.0,101.5,2.4,17.0,698.0,820.45,636.17
2016,3,16,10,30,900.0,103.0,2.4,17.0,730.0,856.14,659.79
2016,3,16,10,45,907.5,104.5,2.45,17.5,754.5,887.05,679.12
2016,3,16,11,0,915.0,106.0,2.5,18.0,779.0,914.97,696.34
2016,3,16,11,15,919.0,107.0,2.5,18.0,796.0,936.11,709.8
2016,3,16,11,30,923.0,108.0,2.5,18.0,813.0,953.84,721.08
2016,3,16,11,45,925.5,108.0,2.55,18.5,821.5,965.62,727.56
2016,3,16,12,0,928.0,108.0,2.6,19.0,830.0,973.8,731.79
2016,3,16,12,15,928.0,108.0,2.6,19.0,830.0,976.01,733.1
2016,3,16,12,30,928.0,108.0,2.6,19.0,830.0,974.54,732.15
2016,3,16,12,45,931.5,104.5,2.6,19.5,823.5,968.78,727.13
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,959.3,719.79
2016,3,16,13,15,930.0,100.0,2.6,20.0,800.5,941.22,708.22
2016,3,16,13,30,925.0,99.0,2.6,20.0,784.0,919.71,694.47
2016,3,16,13,45,918.5,97.5,2.6,20.0,760.0,893.08,677.29
2016,3,16,14,0,912.0,96.0,2.6,20.0,736.0,863.36,658.01
2016,3,16,14,15,902.0,94.5,2.55,20.0,704.5,827.91,634.33
2016,3,16,14,30,892.0,93.0,2.5,20.0,673.0,789.94,608.81
2016,3,16,14,45,878.5,90.5,2.5,20.0,635.0,746.01,579.19
2016,3,16,15,0,865.0,88.0,2.5,20.0,597.0,700.27,547.95
2016,3,16,15,15,847.0,85.5,2.35,19.5,553.5,652.62,514.02
2016,3,16,15,30,829.0,83.0,2.2,19.0,510.0,601.18,475.5
2016,3,16,15,45,804.5,79.5,2.05,19.0,462.0,544.42,431.09
2016,3,16,16,0,780.0,76.0,1.9,19.0,414.0,488.02,385.81
2016,3,16,16,15,745.5,72.0,1.65,18.5,363.0,427.14,336.17
2016,3,16,16,30,711.0,68.0,1.4,18.0,312.0,368.34,286.72
2016,3,16,16,45,661.0,62.0,1.2,17.5,259.5,304.7,232.47
2016,3,16,17,0,611.0,56.0,1.0,17.0,207.0,245.27,180.58
2016,3,16,17,15,532.0,48.0,1.0,16.0,157.0,181.73,126.47
2016,3,16,17,30,453.0,40.0,1.0,15.0,107.0,126.9,80.31
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.5,70.15,36.39
2016,3,16,18,0,182.0,16.0,1.0,14.0,24.0,27.31,0.0
2016,3,16,18,15,91.0,8.0,1.0,13.5,12.0,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,160.0,14.0,1.0,12.0,20.0,22.21,0.0
2016,3,17,6,45,304.0,26.5,1.05,13.0,60.5,64.16,31.85
2016,3,17,7,0,448.0,39.0,1.1,14.0,101.0,120.98,75.71
2016,3,17,7,15,531.5,47.0,1.15,14.5,152.0,175.99,122.25
2016,3,17,7,30,615.0,55.0,1.2,15.0,203.0,240.31,177.81
2016,3,17,7,45,667.5,61.0,1.3,15.5,256.5,300.61,230.92
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,365.5,286.63
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,425.78,337.2
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,488.3,387.75
2016,3,17,8,45,816.5,79.5,1.6,17.5,463.0,546.0,433.21
2016,3,17,9,0,842.0,83.0,1.7,18.0,512.0,604.18,477.58
2016,3,17,9,15,860.0,85.5,1.65,18.5,556.5,656.53,515.36
2016,3,17,9,30,878.0,88.0,1.6,19.0,601.0,705.16,548.45
2016,3,17,9,45,890.5,90.5,1.6,19.5,639.5,751.11,578.08
2016,3,17,10,0,903.0,93.0,1.6,20.0,678.0,795.18,605.87
2016,3,17,10,15,912.5,94.5,1.55,20.0,710.0,833.64,630.04
2016,3,17,10,30,922.0,96.0,1.5,20.0,742.0,869.53,652.22
2016,3,17,10,45,928.0,97.5,1.45,20.5,766.5,899.68,669.06
2016,3,17,11,0,934.0,99.0,1.4,21.0,791.0,926.69,683.69
2016,3,17,11,15,938.0,100.0,1.3,21.0,808.0,948.11,695.12
2016,3,17,11,30,942.0,101.0,1.2,21.0,825.0,966.05,704.25
2016,3,17,11,45,943.5,101.5,1.2,21.5,833.0,977.59,709.65
2016,3,17,12,0,945.0,102.0,1.2,22.0,841.0,985.43,712.88
2016,3,17,12,15,944.5,102.0,1.2,22.0,841.0,987.15,713.78
2016,3,17,12,30,944.0,102.0,1.2,22.0,841.0,985.11,712.52
2016,3,17,12,45,941.5,101.5,1.2,22.5,833.0,976.96,706.23
2016,3,17,13,0,939.0,101.0,1.2,23.0,825.0,965.13,697.82
2016,3,17,13,15,934.5,100.5,1.2,23.0,808.5,947.9,687.49
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,927.21,675.08
2016,3,17,13,45,922.5,99.0,1.25,23.0,767.5,900.08,659.32
2016,3,17,14,0,915.0,98.0,1.3,23.0,743.0,869.89,641.49
2016,3,17,14,15,905.5,96.0,1.3,23.0,711.5,834.13,619.19
2016,3,17,14,30,896.0,94.0,1.3,23.0,680.0,795.8,595.03
2016,3,17,14,45,882.0,92.0,1.3,23.0,641.5,751.82,566.78
2016,3,17,15,0,868.0,90.0,1.3,23.0,603.0,706.06,536.95
2016,3,17,15,15,850.0,87.5,1.25,22.5,559.5,658.2,504.69
2016,3,17,15,30,832.0,85.0,1.2,22.0,516.0,606.54,467.84
2016,3,17,15,45,806.5,81.5,1.2,22.0,467.5,548.97,425.03
2016,3,17,16,0,781.0,78.0,1.2,22.0,419.0,491.86,381.18
2016,3,17,16,15,746.5,74.0,1.1,21.0,367.5,430.83,333.72
2016,3,17,16,30,712.0,70.0,1.0,20.0,316.0,371.87,286.06
2016,3,17,16,45,662.0,64.0,0.95,19.5,263.5,308.07,232.85
2016,3,17,17,0,612.0,58.0,0.9,19.0,211.0,248.47,181.7
2016,3,17,17,15,533.5,49.5,0.95,18.5,160.5,184.31,127.41
2016,3,17,17,30,455.0,41.0,1.0,18.0,110.0,128.83,81.0
2016,3,17,17,45,322.0,29.0,1.05,17.5,68.0,72.05,37.56
2016,3,17,18,0,189.0,17.0,1.1,17.0,26.0,29.05,0.0
2016,3,17,18,15,94.5,8.5,1.1,16.5,13.0,9.24,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,82.0,8.0,1.3,10.5,11.5,8.18,0.0
2016,3,18,6,30,164.0,16.0,1.5,11.0,23.0,25.13,0.0
2016,3,18,6,45,300.5,29.0,1.75,12.0,64.0,67.34,35.28
2016,3,18,7,0,437.0,42.0,2.0,13.0,105.0,123.69,79.12
2016,3,18,7,15,519.5,50.5,2.0,13.0,156.0,178.69,126.32
2016,3,18,7,30,602.0,59.0,2.0,13.0,207.0,242.88,182.69
2016,3,18,7,45,301.0,85.0,2.0,13.5,159.0,197.64,155.95
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,108.56,86.34
2016,3,18,8,15,0.5,127.0,1.95,14.0,127.0,124.59,99.67
2016,3,18,8,30,1.0,143.0,1.9,14.0,143.0,140.71,112.71
2016,3,18,8,45,11.5,168.5,1.9,14.5,174.0,172.16,138.06
2016,3,18,9,0,22.0,194.0,1.9,15.0,205.0,204.71,163.89
2016,3,18,9,15,27.0,213.5,1.9,15.0,229.0,228.53,182.6
2016,3,18,9,30,32.0,233.0,1.9,15.0,253.0,258.22,205.8
2016,3,18,9,45,90.0,270.0,1.9,15.5,328.5,340.88,271.11
2016,3,18,10,0,148.0,307.0,1.9,16.0,404.0,434.57,342.72
2016,3,18,10,15,108.5,313.0,1.9,16.0,386.0,407.26,319.95
2016,3,18,10,30,69.0,319.0,1.9,16.0,368.0,383.92,300.65
2016,3,18,10,45,490.5,214.5,1.9,16.5,578.5,657.94,516.04
2016,3,18,11,0,912.0,110.0,1.9,17.0,789.0,922.03,699.96
2016,3,18,11,15,916.5,110.5,1.85,17.0,806.0,942.91,709.76
2016,3,18,11,30,921.0,111.0,1.8,17.0,823.0,960.41,720.04
2016,3,18,11,45,921.5,112.5,1.8,17.5,831.5,971.82,725.66
2016,3,18,12,0,922.0,114.0,1.8,18.0,840.0,979.61,729.06
2016,3,18,12,15,922.5,114.0,1.8,18.0,840.5,982.13,730.54
2016,3,18,12,30,923.0,114.0,1.8,18.0,841.0,980.98,729.82
2016,3,18,12,45,794.5,170.0,1.85,18.0,791.5,922.96,692.19
2016,3,18,13,0,666.0,226.0,1.9,18.0,742.0,861.6,652.04
2016,3,18,13,15,623.0,236.5,1.9,18.0,711.5,824.33,626.46
2016,3,18,13,30,580.0,247.0,1.9,18.0,681.0,783.75,598.14
2016,3,18,13,45,721.0,186.0,1.95,18.0,708.5,830.19,634.42
2016,3,18,14,0,862.0,125.0,2.0,18.0,736.0,861.09,656.58
2016,3,18,14,15,754.5,152.0,2.05,17.5,670.5,780.99,603.18
2016,3,18,14,30,647.0,179.0,2.1,17.0,605.0,701.69,548.32
2016,3,18,14,45,730.5,146.5,2.15,17.0,601.5,705.28,553.96
2016,3,18,15,0,814.0,114.0,2.2,17.0,598.0,698.48,550.97
2016,3,18,15,15,658.5,142.5,2.2,16.5,515.5,593.6,472.06
2016,3,18,15,30,503.0,171.0,2.2,16.0,433.0,495.22,396.64
2016,3,18,15,45,504.5,152.0,2.2,16.0,394.5,451.64,363.2
2016,3,18,16,0,506.0,133.0,2.2,16.0,356.0,406.76,327.35
2016,3,18,16,15,463.5,127.0,2.0,15.5,312.5,353.73,283.93
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,304.19,242.47
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,252.2,198.18
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,203.06,155.4
2016,3,18,17,15,309.0,71.0,1.3,13.5,137.0,151.13,110.68
2016,3,18,17,30,257.0,54.0,1.2,13.0,94.0,105.08,71.42
2016,3,18,17,45,128.5,38.5,1.1,12.5,58.5,55.93,33.87
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,22.05,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,11.5,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,12.0,16.0,15.45,0.0
2016,3,19,6,45,48.5,35.0,1.35,12.5,42.5,41.15,25.29
2016,3,19,7,0,97.0,54.0,1.5,13.0,69.0,72.16,50.78
2016,3,19,7,15,120.5,76.0,1.55,13.0,101.5,106.04,79.97
2016,3,19,7,30,144.0,98.0,1.6,13.0,134.0,142.67,111.7
2016,3,19,7,45,164.5,118.5,1.65,13.5,168.5,179.31,143.09
2016,3,19,8,0,185.0,139.0,1.7,14.0,203.0,218.11,175.74
2016,3,19,8,15,233.5,156.5,1.75,14.5,250.0,272.34,220.22
2016,3,19,8,30,282.0,174.0,1.8,15.0,297.0,328.2,265.24
2016,3,19,8,45,534.0,131.5,1.85,15.5,397.5,445.32,359.59
2016,3,19,9,0,786.0,89.0,1.9,16.0,498.0,582.16,466.32
2016,3,19,9,15,574.0,165.5,1.9,16.5,477.5,558.03,443.58
2016,3,19,9,30,362.0,242.0,1.9,17.0,457.0,509.43,402.36
2016,3,19,9,45,460.0,226.0,1.95,17.5,516.5,585.82,460.6
2016,3,19,10,0,558.0,210.0,2.0,18.0,576.0,661.94,516.62
2016,3,19,10,15,706.5,160.0,2.0,18.0,646.5,750.42,581.9
2016,3,19,10,30,855.0,110.0,2.0,18.0,717.0,834.47,638.98
2016,3,19,10,45,861.0,112.0,2.05,18.0,740.5,863.38,657.61
2016,3,19,11,0,867.0,114.0,2.1,18.0,764.0,889.39,674.82
2016,3,19,11,15,871.5,114.5,2.1,18.0,780.5,909.41,687.52
2016,3,19,11,30,876.0,115.0,2.1,18.0,797.0,926.23,698.17
2016,3,19,11,45,611.5,237.5,2.15,18.0,716.0,831.19,632.11
2016,3,19,12,0,347.0,360.0,2.2,18.0,635.0,709.55,539.97
2016,3,19,12,15,615.5,237.5,2.2,18.0,725.0,840.32,640.83
2016,3,19,12,30,884.0,115.0,2.2,18.0,815.0,948.11,714.08
2016,3,19,12,45,693.0,202.5,2.2,18.5,748.0,870.02,658.97
2016,3,19,13,0,502.0,290.0,2.2,19.0,681.0,778.47,590.96
2016,3,19,13,15,452.0,305.0,2.2,19.0,651.5,741.9,565.09
2016,3,19,13,30,402.0,320.0,2.2,19.0,622.0,697.7,533.31
2016,3,19,13,45,636.0,212.5,2.2,19.0,673.5,786.28,603.31
2016,3,19,14,0,870.0,105.0,2.2,19.0,725.0,843.51,644.09
2016,3,19,14,15,861.5,103.5,2.15,18.5,695.0,810.21,622.2
2016,3,19,14,30,853.0,102.0,2.1,18.0,665.0,778.05,601.81
2016,3,19,14,45,653.0,161.5,2.1,18.0,578.5,665.06,520.53
2016,3,19,15,0,453.0,221.0,2.1,18.0,492.0,558.31,438.98
2016,3,19,15,15,451.5,203.0,2.1,17.5,457.0,518.64,411.17
2016,3,19,15,30,450.0,185.0,2.1,17.0,422.0,477.86,381.25
2016,3,19,15,45,447.0,166.5,2.15,17.0,383.5,434.72,348.09
2016,3,19,16,0,444.0,148.0,2.2,17.0,345.0,390.83,313.37
2016,3,19,16,15,422.0,134.5,2.15,16.5,303.5,342.63,274.45
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,295.95,235.66
2016,3,19,16,45,377.0,103.5,2.05,15.5,219.5,246.56,193.66
2016,3,19,17,0,354.0,86.0,2.0,15.0,177.0,199.26,152.41
2016,3,19,17,15,310.5,69.0,1.85,14.5,135.5,149.75,109.41
2016,3,19,17,30,267.0,52.0,1.7,14.0,94.0,105.13,70.98
2016,3,19,17,45,187.5,35.5,1.6,13.5,59.5,61.53,36.0
2016,3,19,18,0,108.0,19.0,1.5,13.0,25.0,25.85,0.52
2016,3,19,18,15,54.0,9.5,1.45,12.5,12.5,9.96,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,16.41,0.0
2016,3,20,6,45,30.5,36.5,1.65,13.0,41.0,39.74,25.18
2016,3,20,7,0,61.0,56.0,1.9,14.0,65.0,67.8,48.57
2016,3,20,7,15,77.5,78.0,2.0,14.5,94.5,97.93,74.35
2016,3,20,7,30,94.0,100.0,2.1,15.0,124.0,130.03,101.78
2016,3,20,7,45,105.0,121.5,2.25,15.5,154.0,161.55,128.54
2016,3,20,8,0,116.0,143.0,2.4,16.0,184.0,194.24,155.81
2016,3,20,8,15,266.5,148.0,2.45,16.0,260.5,279.53,225.64
2016,3,20,8,30,417.0,153.0,2.5,16.0,337.0,381.54,308.31
2016,3,20,8,45,359.5,185.0,2.65,16.5,356.0,399.03,321.54
2016,3,20,9,0,302.0,217.0,2.8,17.0,375.0,414.81,332.74
2016,3,20,9,15,413.0,206.5,2.9,17.0,442.5,496.63,397.8
2016,3,20,9,30,524.0,196.0,3.0,17.0,510.0,581.76,464.11
2016,3,20,9,45,676.0,153.5,3.15,17.5,584.5,673.63,534.76
2016,3,20,10,0,828.0,111.0,3.3,18.0,659.0,768.71,603.46
2016,3,20,10,15,602.0,208.5,3.4,18.0,617.0,718.97,563.74
2016,3,20,10,30,376.0,306.0,3.5,18.0,575.0,641.48,500.97
2016,3,20,10,45,235.0,332.0,3.65,18.5,502.0,550.07,429.23
2016,3,20,11,0,94.0,358.0,3.8,19.0,429.0,450.73,349.86
2016,3,20,11,15,47.0,208.5,3.9,19.0,244.0,252.45,197.63
2016,3,20,11,30,0.0,59.0,4.0,19.0,59.0,57.12,40.85
2016,3,20,11,45,7.5,165.5,4.1,19.0,172.0,168.66,130.68
2016,3,20,12,0,15.0,272.0,4.2,19.0,285.0,282.99,220.21
2016,3,20,12,15,7.5,203.0,4.25,19.0,209.5,206.22,159.89
2016,3,20,12,30,0.0,134.0,4.3,19.0,134.0,130.48,99.78
2016,3,20,12,45,0.0,99.5,4.35,19.0,99.5,96.5,72.67
2016,3,20,13,0,0.0,65.0,4.4,19.0,65.0,62.94,45.65
2016,3,20,13,15,0.0,63.5,4.35,18.5,63.5,61.48,44.61
2016,3,20,13,30,0.0,62.0,4.3,18.0,62.0,60.02,43.56
2016,3,20,13,45,35.0,193.5,4.3,18.0,219.0,224.69,177.34
2016,3,20,14,0,70.0,325.0,4.3,18.0,376.0,391.12,307.62
2016,3,20,14,15,172.0,313.5,4.2,17.5,430.0,466.48,368.96
2016,3,20,14,30,274.0,302.0,4.1,17.0,484.0,534.41,423.97
2016,3,20,14,45,137.0,161.5,4.05,17.0,252.5,268.01,215.79
2016,3,20,15,0,0.0,21.0,4.0,17.0,21.0,20.29,11.24
2016,3,20,15,15,40.0,125.0,3.85,17.0,146.0,150.59,119.93
2016,3,20,15,30,80.0,229.0,3.7,17.0,271.0,281.19,225.59
2016,3,20,15,45,141.5,208.5,3.55,17.0,274.5,295.63,237.95
2016,3,20,16,0,203.0,188.0,3.4,17.0,278.0,299.06,241.12
2016,3,20,16,15,194.0,166.5,3.15,16.5,244.5,261.83,210.92
2016,3,20,16,30,185.0,145.0,2.9,16.0,211.0,225.26,180.73
2016,3,20,16,45,170.5,123.0,2.7,16.0,176.5,186.95,148.25
2016,3,20,17,0,156.0,101.0,2.5,16.0,142.0,150.13,116.54
2016,3,20,17,15,132.5,79.5,2.3,15.5,109.0,113.19,84.92
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,78.98,55.71
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,46.56,29.43
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,19.76,1.96
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.87,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,31.5,11.5,1.3,11.5,13.0,11.72,0.0
2016,3,21,6,30,63.0,23.0,1.5,12.0,26.0,26.78,5.04
2016,3,21,6,45,149.0,42.0,1.75,12.5,62.0,62.31,38.79
2016,3,21,7,0,235.0,61.0,2.0,13.0,98.0,108.62,75.79
2016,3,21,7,15,295.5,77.0,2.15,13.0,142.0,154.7,115.1
2016,3,21,7,30,356.0,93.0,2.3,13.0,186.0,207.67,161.01
2016,3,21,7,45,425.0,97.5,2.5,13.5,232.5,258.49,204.98
2016,3,21,8,0,494.0,102.0,2.7,14.0,279.0,316.31,254.46
2016,3,21,8,15,402.0,138.5,2.8,14.0,296.0,338.23,274.71
2016,3,21,8,30,310.0,175.0,2.9,14.0,313.0,345.51,281.43
2016,3,21,8,45,328.0,193.0,3.05,14.5,353.5,390.51,317.56
2016,3,21,9,0,346.0,211.0,3.2,15.0,394.0,436.54,353.59
2016,3,21,9,15,415.0,212.0,3.35,15.0,449.5,504.89,407.88
2016,3,21,9,30,484.0,213.0,3.5,15.0,505.0,572.97,461.19
2016,3,21,9,45,650.5,168.5,3.65,15.0,587.0,672.53,539.96
2016,3,21,10,0,817.0,124.0,3.8,15.0,669.0,776.59,618.13
2016,3,21,10,15,507.0,234.5,3.9,15.0,578.0,668.59,532.27
2016,3,21,10,30,197.0,345.0,4.0,15.0,487.0,526.39,416.51
2016,3,21,10,45,120.5,335.5,4.1,15.5,423.5,455.38,359.9
2016,3,21,11,0,44.0,326.0,4.2,16.0,360.0,372.28,292.86
2016,3,21,11,15,22.0,213.0,4.35,16.0,230.0,234.6,185.0
2016,3,21,11,30,0.0,100.0,4.5,16.0,100.0,96.98,73.88
2016,3,21,11,45,0.0,111.0,4.65,16.0,111.0,107.79,82.74
2016,3,21,12,0,0.0,122.0,4.8,16.0,122.0,118.63,91.49
2016,3,21,12,15,0.0,122.5,4.9,16.0,122.5,119.13,91.88
2016,3,21,12,30,0.0,123.0,5.0,16.0,123.0,119.62,92.29
2016,3,21,12,45,0.0,130.5,5.1,16.5,130.5,127.01,98.12
2016,3,21,13,0,0.0,138.0,5.2,17.0,138.0,134.42,103.95
2016,3,21,13,15,0.0,135.0,5.1,16.5,135.0,131.44,101.81
2016,3,21,13,30,0.0,132.0,5.0,16.0,132.0,128.46,99.69
2016,3,21,13,45,0.0,127.5,4.95,16.0,127.5,124.0,96.19
2016,3,21,14,0,0.0,123.0,4.9,16.0,123.0,119.55,92.71
2016,3,21,14,15,0.0,128.5,4.8,16.0,128.5,124.97,97.28
2016,3,21,14,30,0.0,134.0,4.7,16.0,134.0,130.42,101.89
2016,3,21,14,45,0.0,108.0,4.6,16.0,108.0,104.75,81.11
2016,3,21,15,0,0.0,82.0,4.5,16.0,82.0,79.34,60.39
2016,3,21,15,15,38.0,155.5,4.35,15.5,176.0,180.37,144.79
2016,3,21,15,30,76.0,229.0,4.2,15.0,270.0,278.64,225.29
2016,3,21,15,45,38.0,123.0,4.1,15.0,143.5,143.8,115.18
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,16.41,8.28
2016,3,21,16,15,0.0,29.5,3.75,14.5,29.5,28.48,18.66
2016,3,21,16,30,0.0,42.0,3.5,14.0,42.0,40.56,29.07
2016,3,21,16,45,178.5,73.0,3.25,14.0,120.0,140.65,111.4
2016,3,21,17,0,357.0,104.0,3.0,14.0,198.0,219.16,170.11
2016,3,21,17,15,280.5,87.0,2.75,13.5,151.0,159.36,119.15
2016,3,21,17,30,204.0,70.0,2.5,13.0,104.0,110.54,78.56
2016,3,21,17,45,141.0,47.5,2.3,12.5,67.0,66.88,42.83
2016,3,21,18,0,78.0,25.0,2.1,12.0,30.0,29.82,6.99
2016,3,21,18,15,39.0,12.5,2.0,11.5,15.0,12.82,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.5,1.2,9.5,18.0,13.76,0.0
2016,3,22,6,30,179.0,25.0,1.4,10.0,36.0,37.92,11.21
2016,3,22,6,45,309.0,37.5,1.65,10.5,79.5,81.25,48.08
2016,3,22,7,0,439.0,50.0,1.9,11.0,123.0,138.47,93.27
2016,3,22,7,15,517.5,58.5,2.05,11.0,174.5,193.87,141.62
2016,3,22,7,30,596.0,67.0,2.2,11.0,226.0,257.95,198.43
2016,3,22,7,45,650.5,72.5,2.35,11.5,279.5,318.39,252.33
2016,3,22,8,0,705.0,78.0,2.5,12.0,333.0,383.91,309.33
2016,3,22,8,15,739.5,82.5,2.55,12.0,385.0,443.55,360.8
2016,3,22,8,30,774.0,87.0,2.6,12.0,437.0,504.78,412.08
2016,3,22,8,45,805.0,88.5,2.65,12.5,487.0,563.01,458.83
2016,3,22,9,0,836.0,90.0,2.7,13.0,537.0,622.21,504.87
2016,3,22,9,15,853.5,93.0,2.75,13.0,581.5,674.59,545.33
2016,3,22,9,30,871.0,96.0,2.8,13.0,626.0,726.05,582.97
2016,3,22,9,45,889.5,95.5,2.85,13.5,665.5,770.02,612.77
2016,3,22,10,0,908.0,95.0,2.9,14.0,705.0,815.41,643.24
2016,3,22,10,15,917.0,96.5,2.9,14.0,736.5,853.46,668.96
2016,3,22,10,30,926.0,98.0,2.9,14.0,768.0,888.88,692.68
2016,3,22,10,45,934.5,98.0,2.95,14.5,793.0,919.41,711.93
2016,3,22,11,0,943.0,98.0,3.0,15.0,818.0,946.89,729.01
2016,3,22,11,15,947.0,98.5,3.0,15.0,834.5,967.61,742.4
2016,3,22,11,30,951.0,99.0,3.0,15.0,851.0,984.82,753.5
2016,3,22,11,45,952.5,99.5,3.05,15.0,859.0,996.09,761.09
2016,3,22,12,0,954.0,100.0,3.1,15.0,867.0,1003.63,766.34
2016,3,22,12,15,953.5,100.0,3.15,15.0,866.5,1004.98,767.54
2016,3,22,12,30,953.0,100.0,3.2,15.0,866.0,1002.54,766.36
2016,3,22,12,45,948.5,101.0,3.25,15.0,857.0,993.7,760.95
2016,3,22,13,0,944.0,102.0,3.3,15.0,848.0,981.19,753.2
2016,3,22,13,15,573.0,237.0,3.35,15.0,687.0,784.44,613.28
2016,3,22,13,30,202.0,372.0,3.4,15.0,526.0,569.54,445.91
2016,3,22,13,45,561.5,235.0,3.5,15.0,645.5,745.96,589.53
2016,3,22,14,0,921.0,98.0,3.6,15.0,765.0,883.7,691.85
2016,3,22,14,15,911.5,96.5,3.6,15.0,733.0,847.91,666.2
2016,3,22,14,30,902.0,95.0,3.6,15.0,701.0,809.54,639.91
2016,3,22,14,45,889.0,93.0,3.65,15.0,662.5,765.69,609.6
2016,3,22,15,0,876.0,91.0,3.7,15.0,624.0,719.97,577.56
2016,3,22,15,15,859.0,88.5,3.6,14.5,580.5,671.97,543.22
2016,3,22,15,30,842.0,86.0,3.5,14.0,537.0,620.17,503.64
2016,3,22,15,45,818.0,83.0,3.45,14.0,488.0,563.13,458.14
2016,3,22,16,0,794.0,80.0,3.4,14.0,439.0,506.39,411.63
2016,3,22,16,15,761.0,76.0,3.15,13.5,387.5,444.98,360.4
2016,3,22,16,30,728.0,72.0,2.9,13.0,336.0,385.49,309.21
2016,3,22,16,45,679.5,66.5,2.65,13.0,283.0,321.29,252.53
2016,3,22,17,0,631.0,61.0,2.4,13.0,230.0,261.23,198.37
2016,3,22,17,15,556.5,53.5,2.15,12.5,178.0,197.37,142.01
2016,3,22,17,30,482.0,46.0,1.9,12.0,126.0,141.68,93.52
2016,3,22,17,45,354.5,34.5,1.7,11.5,82.0,83.53,47.67
2016,3,22,18,0,227.0,23.0,1.5,11.0,38.0,39.36,10.43
2016,3,22,18,15,113.5,11.5,1.5,10.5,19.0,12.97,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.0,1.2,8.5,14.5,12.59,0.0
2016,3,23,6,30,80.0,24.0,1.4,9.0,29.0,29.89,11.25
2016,3,23,6,45,141.0,42.5,1.6,9.5,62.5,62.63,40.42
2016,3,23,7,0,202.0,61.0,1.8,10.0,96.0,102.2,73.08
2016,3,23,7,15,235.5,80.5,1.9,10.5,134.5,142.97,108.77
2016,3,23,7,30,269.0,100.0,2.0,11.0,173.0,187.55,147.87
2016,3,23,7,45,298.5,116.0,2.15,11.5,213.0,230.65,185.51
2016,3,23,8,0,328.0,132.0,2.3,12.0,253.0,276.67,224.95
2016,3,23,8,15,444.0,129.5,2.35,12.5,318.0,351.62,286.99
2016,3,23,8,30,560.0,127.0,2.4,13.0,383.0,436.54,355.99
2016,3,23,8,45,467.5,168.0,2.5,14.0,397.0,451.97,366.72
2016,3,23,9,0,375.0,209.0,2.6,15.0,411.0,454.54,366.54
2016,3,23,9,15,379.5,227.5,2.65,15.0,446.0,494.2,397.16
2016,3,23,9,30,384.0,246.0,2.7,15.0,481.0,533.25,426.56
2016,3,23,9,45,640.0,174.0,2.8,15.5,594.5,674.31,536.93
2016,3,23,10,0,896.0,102.0,2.9,16.0,708.0,816.25,639.67
2016,3,23,10,15,905.5,104.0,2.9,16.0,740.0,854.82,664.75
2016,3,23,10,30,915.0,106.0,2.9,16.0,772.0,890.83,688.69
2016,3,23,10,45,923.5,106.0,2.9,16.5,796.5,921.06,707.17
2016,3,23,11,0,932.0,106.0,2.9,17.0,821.0,948.27,723.5
2016,3,23,11,15,935.5,107.0,2.85,17.0,837.5,968.82,736.21
2016,3,23,11,30,939.0,108.0,2.8,17.0,854.0,985.88,746.64
2016,3,23,11,45,940.5,108.5,2.75,17.5,862.0,996.96,751.7
2016,3,23,12,0,942.0,109.0,2.7,18.0,870.0,1004.36,754.43
2016,3,23,12,15,941.5,109.0,2.7,18.0,870.0,1005.61,755.13
2016,3,23,12,30,941.0,109.0,2.7,18.0,870.0,1003.12,753.53
2016,3,23,12,45,755.5,191.0,2.7,18.0,798.0,921.66,698.75
2016,3,23,13,0,570.0,273.0,2.7,18.0,726.0,826.72,631.28
2016,3,23,13,15,603.0,253.0,2.65,18.0,723.5,829.03,634.73
2016,3,23,13,30,636.0,233.0,2.6,18.0,721.0,826.41,633.99
2016,3,23,13,45,635.5,223.0,2.6,18.0,698.0,801.12,616.94
2016,3,23,14,0,635.0,213.0,2.6,18.0,675.0,773.41,598.25
2016,3,23,14,15,665.5,189.5,2.55,18.0,655.5,754.61,586.29
2016,3,23,14,30,696.0,166.0,2.5,18.0,636.0,731.44,570.95
2016,3,23,14,45,765.0,138.5,2.5,18.0,628.5,728.15,570.22
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,715.86,562.65
2016,3,23,15,15,815.0,107.5,2.4,17.5,577.0,664.2,525.39
2016,3,23,15,30,796.0,104.0,2.3,17.0,533.0,611.86,486.52
2016,3,23,15,45,771.5,99.5,2.2,17.0,484.5,554.92,442.25
2016,3,23,16,0,747.0,95.0,2.1,17.0,436.0,499.16,397.7
