Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,712.0,90.0,1.85,16.5,384.0,437.9,347.88
2016,3,23,16,30,677.0,85.0,1.6,16.0,332.0,378.88,298.45
2016,3,23,16,45,624.5,78.5,1.4,15.5,279.0,314.51,243.84
2016,3,23,17,0,572.0,72.0,1.2,15.0,226.0,255.07,192.18
2016,3,23,17,15,494.5,62.5,1.2,14.0,175.0,191.61,138.11
2016,3,23,17,30,417.0,53.0,1.2,13.0,124.0,136.75,91.68
2016,3,23,17,45,293.0,39.5,1.2,12.5,80.5,80.08,47.42
2016,3,23,18,0,169.0,26.0,1.2,12.0,37.0,38.01,12.57
2016,3,23,18,15,84.5,13.0,1.15,11.5,18.5,14.11,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,13.0,1.25,10.0,19.5,14.87,0.0
2016,3,24,6,30,180.0,26.0,1.5,11.0,39.0,40.86,16.9
2016,3,24,6,45,288.5,40.0,1.75,12.0,81.5,82.36,50.12
2016,3,24,7,0,397.0,54.0,2.0,13.0,124.0,137.23,93.88
2016,3,24,7,15,470.5,64.0,2.05,13.0,174.0,190.99,140.46
2016,3,24,7,30,544.0,74.0,2.1,13.0,224.0,252.88,194.7
2016,3,24,7,45,587.5,82.5,2.2,13.5,275.0,309.79,244.89
2016,3,24,8,0,631.0,91.0,2.3,14.0,326.0,370.68,297.19
2016,3,24,8,15,501.5,130.5,2.35,14.5,334.0,381.79,308.46
2016,3,24,8,30,372.0,170.0,2.4,15.0,342.0,376.06,304.3
2016,3,24,8,45,546.5,147.5,2.45,15.5,430.0,478.05,386.15
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,593.51,475.81
2016,3,24,9,15,741.5,129.5,2.55,16.0,561.5,644.79,514.4
2016,3,24,9,30,762.0,134.0,2.6,16.0,605.0,695.7,552.31
2016,3,24,9,45,761.0,145.0,2.65,16.5,639.5,736.7,580.54
2016,3,24,10,0,760.0,156.0,2.7,17.0,674.0,775.19,605.98
2016,3,24,10,15,772.0,158.5,2.7,17.0,705.0,812.66,631.29
2016,3,24,10,30,784.0,161.0,2.7,17.0,736.0,848.12,654.99
2016,3,24,10,45,805.5,155.5,2.7,17.5,762.5,878.07,673.45
2016,3,24,11,0,827.0,150.0,2.7,18.0,789.0,908.96,692.46
2016,3,24,11,15,832.5,151.5,2.7,18.0,806.0,930.25,706.13
2016,3,24,11,30,838.0,153.0,2.7,18.0,823.0,948.46,717.83
2016,3,24,11,45,837.5,155.5,2.75,18.5,831.0,958.9,723.45
2016,3,24,12,0,837.0,158.0,2.8,19.0,839.0,965.97,726.97
2016,3,24,12,15,837.5,158.5,2.8,19.0,839.0,968.46,728.52
2016,3,24,12,30,838.0,159.0,2.8,19.0,839.0,967.55,727.96
2016,3,24,12,45,859.0,145.5,2.85,19.0,837.0,967.51,728.59
2016,3,24,13,0,880.0,132.0,2.9,19.0,835.0,957.96,722.92
2016,3,24,13,15,875.5,131.0,2.9,19.0,818.5,945.83,715.29
2016,3,24,13,30,871.0,130.0,2.9,19.0,802.0,924.86,701.75
2016,3,24,13,45,867.0,127.0,2.9,19.0,778.5,899.03,684.98
2016,3,24,14,0,863.0,124.0,2.9,19.0,755.0,870.17,666.14
2016,3,24,14,15,853.0,122.0,2.9,19.0,723.5,834.59,642.57
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,796.65,617.2
2016,3,24,14,45,827.0,118.0,2.9,19.0,653.5,752.08,586.87
2016,3,24,15,0,811.0,116.0,2.9,19.0,615.0,706.05,555.16
2016,3,24,15,15,792.0,113.0,2.85,18.5,572.0,655.77,519.03
2016,3,24,15,30,773.0,110.0,2.8,18.0,529.0,605.95,482.08
2016,3,24,15,45,729.5,111.0,2.75,18.0,478.0,544.74,434.4
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,485.8,387.39
2016,3,24,16,15,649.5,105.5,2.5,17.5,376.0,425.19,338.39
2016,3,24,16,30,613.0,99.0,2.3,17.0,325.0,367.11,290.04
2016,3,24,16,45,568.0,89.5,2.15,16.5,274.0,305.75,238.04
2016,3,24,17,0,523.0,80.0,2.0,16.0,223.0,248.6,188.41
2016,3,24,17,15,450.5,68.5,1.9,15.0,172.5,187.07,135.87
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,132.81,89.95
2016,3,24,17,45,284.0,41.0,1.7,13.5,80.0,80.64,48.26
2016,3,24,18,0,190.0,25.0,1.6,13.0,38.0,38.93,13.73
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.0,13.89,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,107.0,14.5,1.0,10.0,23.0,17.11,0.0
2016,3,25,6,30,214.0,29.0,1.1,10.0,46.0,47.71,21.99
2016,3,25,6,45,317.5,43.0,1.25,10.5,90.0,91.26,56.74
2016,3,25,7,0,421.0,57.0,1.4,11.0,134.0,146.54,101.6
2016,3,25,7,15,493.0,66.5,1.5,11.5,185.0,201.09,149.02
2016,3,25,7,30,565.0,76.0,1.6,12.0,236.0,263.56,203.59
2016,3,25,7,45,610.0,84.0,1.7,12.5,287.5,321.85,254.83
2016,3,25,8,0,655.0,92.0,1.8,13.0,339.0,384.24,308.16
2016,3,25,8,15,689.0,97.0,1.9,13.5,389.5,441.89,356.38
2016,3,25,8,30,723.0,102.0,2.0,14.0,440.0,501.69,404.81
2016,3,25,8,45,757.5,103.0,2.15,14.5,489.5,559.3,450.45
2016,3,25,9,0,792.0,104.0,2.3,15.0,539.0,617.4,495.27
2016,3,25,9,15,809.5,107.0,2.3,15.5,582.0,667.93,532.37
2016,3,25,9,30,827.0,110.0,2.3,16.0,625.0,717.63,567.04
2016,3,25,9,45,843.0,111.0,2.35,16.5,663.0,762.93,597.28
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,806.67,626.01
2016,3,25,10,15,868.5,114.0,2.4,17.0,732.0,844.33,650.96
2016,3,25,10,30,878.0,116.0,2.4,17.0,763.0,875.12,671.01
2016,3,25,10,45,882.5,118.5,2.4,17.5,786.5,903.51,688.09
2016,3,25,11,0,887.0,121.0,2.4,18.0,810.0,928.84,703.01
2016,3,25,11,15,891.5,121.5,2.4,18.0,826.0,948.86,715.67
2016,3,25,11,30,896.0,122.0,2.4,18.0,842.0,965.59,726.23
2016,3,25,11,45,899.0,122.0,2.45,18.5,850.5,976.99,732.46
2016,3,25,12,0,902.0,122.0,2.5,19.0,859.0,984.88,736.51
2016,3,25,12,15,902.0,122.0,2.5,19.0,858.5,986.39,737.37
2016,3,25,12,30,902.0,122.0,2.5,19.0,858.0,984.3,736.05
2016,3,25,12,45,910.0,116.0,2.55,19.0,852.5,979.74,733.75
2016,3,25,13,0,918.0,110.0,2.6,19.0,847.0,971.43,729.08
2016,3,25,13,15,914.0,109.0,2.6,19.0,830.0,953.77,717.81
2016,3,25,13,30,910.0,108.0,2.6,19.0,813.0,932.73,704.4
2016,3,25,13,45,906.5,105.5,2.65,19.0,789.5,907.26,688.46
2016,3,25,14,0,903.0,103.0,2.7,19.0,766.0,878.62,670.32
2016,3,25,14,15,893.5,101.5,2.7,19.0,734.5,843.11,646.96
2016,3,25,14,30,884.0,100.0,2.7,19.0,703.0,805.11,621.74
2016,3,25,14,45,873.0,97.0,2.7,19.0,665.0,762.11,592.74
2016,3,25,15,0,862.0,94.0,2.7,19.0,627.0,717.16,562.03
2016,3,25,15,15,845.0,91.0,2.65,18.5,583.5,668.97,528.8
2016,3,25,15,30,828.0,88.0,2.6,18.0,540.0,617.05,490.46
2016,3,25,15,45,801.5,86.0,2.6,17.5,491.0,560.07,447.25
2016,3,25,16,0,775.0,84.0,2.6,17.0,442.0,503.68,403.03
2016,3,25,16,15,742.5,79.5,2.45,16.5,390.5,442.73,353.43
2016,3,25,16,30,710.0,75.0,2.3,16.0,339.0,383.95,304.0
2016,3,25,16,45,654.5,70.5,2.2,15.5,285.5,318.68,248.32
2016,3,25,17,0,599.0,66.0,2.1,15.0,232.0,258.62,195.77
2016,3,25,17,15,526.5,58.0,1.95,14.5,181.0,196.25,141.42
2016,3,25,17,30,454.0,50.0,1.8,14.0,130.0,141.86,94.52
2016,3,25,17,45,328.0,38.0,1.7,13.5,85.5,84.53,49.7
2016,3,25,18,0,202.0,26.0,1.6,13.0,41.0,41.16,15.85
2016,3,25,18,15,101.0,13.0,1.6,12.5,20.5,14.6,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.0,13.0,1.55,10.5,25.5,17.39,0.0
2016,3,26,6,30,306.0,26.0,1.8,11.0,51.0,54.23,24.39
2016,3,26,6,45,414.0,35.5,2.05,12.0,97.0,99.18,59.07
2016,3,26,7,0,522.0,45.0,2.3,13.0,143.0,156.91,106.05
2016,3,26,7,15,587.0,52.0,2.4,13.5,194.5,213.05,155.72
2016,3,26,7,30,652.0,59.0,2.5,14.0,246.0,276.18,211.71
2016,3,26,7,45,695.0,63.5,2.6,14.5,298.0,334.88,263.93
2016,3,26,8,0,738.0,68.0,2.7,15.0,350.0,397.27,317.83
2016,3,26,8,15,767.5,72.0,2.8,15.5,401.0,455.86,367.24
2016,3,26,8,30,797.0,76.0,2.9,16.0,452.0,515.96,416.23
2016,3,26,8,45,818.0,79.0,3.0,16.5,499.5,571.15,459.94
2016,3,26,9,0,839.0,82.0,3.1,17.0,547.0,626.33,502.33
2016,3,26,9,15,855.0,84.5,3.1,17.0,590.0,674.82,538.89
2016,3,26,9,30,871.0,87.0,3.1,17.0,633.0,724.33,573.79
2016,3,26,9,45,878.5,90.5,3.15,17.5,669.5,767.11,602.43
2016,3,26,10,0,886.0,94.0,3.2,18.0,706.0,807.64,629.13
2016,3,26,10,15,894.5,95.5,3.15,18.0,736.5,844.39,653.51
2016,3,26,10,30,903.0,97.0,3.1,18.0,767.0,878.56,675.88
2016,3,26,10,45,906.0,100.0,3.1,18.5,789.5,906.72,692.98
2016,3,26,11,0,909.0,103.0,3.1,19.0,812.0,931.67,707.83
2016,3,26,11,15,912.5,103.5,3.05,19.0,827.5,951.09,719.87
2016,3,26,11,30,916.0,104.0,3.0,19.0,843.0,967.09,729.68
2016,3,26,11,45,919.5,103.0,3.0,19.5,851.0,978.0,735.16
2016,3,26,12,0,923.0,102.0,3.0,20.0,859.0,985.33,738.38
2016,3,26,12,15,922.0,102.0,3.0,20.0,858.0,985.84,738.6
2016,3,26,12,30,921.0,102.0,3.0,20.0,857.0,982.7,736.57
2016,3,26,12,45,912.0,105.0,3.0,20.0,846.5,971.64,729.39
2016,3,26,13,0,903.0,108.0,3.0,20.0,836.0,957.14,720.08
2016,3,26,13,15,898.0,107.5,2.95,20.0,819.0,939.24,708.2
2016,3,26,13,30,893.0,107.0,2.9,20.0,802.0,918.05,694.2
2016,3,26,13,45,874.5,111.5,2.9,20.0,775.0,887.25,674.05
2016,3,26,14,0,856.0,116.0,2.9,20.0,748.0,854.08,652.27
2016,3,26,14,15,605.0,205.0,2.9,20.0,642.5,724.01,559.89
2016,3,26,14,30,354.0,294.0,2.9,20.0,537.0,590.03,457.59
2016,3,26,14,45,461.0,241.5,2.9,20.0,539.5,608.05,474.93
2016,3,26,15,0,568.0,189.0,2.9,20.0,542.0,610.54,479.59
2016,3,26,15,15,659.5,149.0,2.85,19.5,531.5,608.23,480.33
2016,3,26,15,30,751.0,109.0,2.8,19.0,521.0,593.06,470.82
2016,3,26,15,45,630.5,126.0,2.8,18.5,450.5,504.86,402.7
2016,3,26,16,0,510.0,143.0,2.8,18.0,380.0,423.93,339.09
2016,3,26,16,15,536.5,119.5,2.7,17.5,343.5,384.9,307.68
2016,3,26,16,30,563.0,96.0,2.6,17.0,307.0,344.19,273.13
2016,3,26,16,45,503.5,91.5,2.55,16.5,259.0,285.21,223.22
2016,3,26,17,0,444.0,87.0,2.5,16.0,211.0,230.78,176.4
2016,3,26,17,15,380.5,74.0,2.4,15.5,164.0,174.63,128.16
2016,3,26,17,30,317.0,61.0,2.3,15.0,117.0,125.61,86.46
2016,3,26,17,45,221.0,44.5,2.2,14.5,77.5,76.02,47.28
2016,3,26,18,0,125.0,28.0,2.1,14.0,38.0,37.52,16.49
2016,3,26,18,15,62.5,14.0,2.05,13.5,19.0,14.96,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,12.0,26.5,17.47,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,54.57,27.07
2016,3,27,6,45,364.0,42.0,2.65,12.5,98.5,99.59,61.68
2016,3,27,7,0,473.0,54.0,2.8,13.0,144.0,157.54,108.86
2016,3,27,7,15,542.0,62.0,2.8,13.0,196.0,213.24,158.03
2016,3,27,7,30,611.0,70.0,2.8,13.0,248.0,276.43,214.08
2016,3,27,7,45,656.5,76.0,2.85,13.5,301.0,335.63,266.47
2016,3,27,8,0,702.0,82.0,2.9,14.0,354.0,398.87,320.85
2016,3,27,8,15,734.5,87.0,2.95,14.0,406.0,458.33,371.44
2016,3,27,8,30,767.0,92.0,3.0,14.0,458.0,519.17,421.73
2016,3,27,8,45,783.0,98.5,3.05,14.5,505.0,573.74,464.84
2016,3,27,9,0,799.0,105.0,3.1,15.0,552.0,627.92,506.32
2016,3,27,9,15,817.0,108.0,3.2,15.0,595.5,679.09,545.69
2016,3,27,9,30,835.0,111.0,3.3,15.0,639.0,729.45,582.57
2016,3,27,9,45,848.5,113.5,3.4,15.5,677.0,774.71,613.52
2016,3,27,10,0,862.0,116.0,3.5,16.0,715.0,818.24,642.86
2016,3,27,10,15,872.0,118.0,3.55,16.0,746.0,856.33,668.99
2016,3,27,10,30,882.0,120.0,3.6,16.0,777.0,887.49,690.11
2016,3,27,10,45,887.0,122.5,3.7,16.0,801.0,916.29,709.88
2016,3,27,11,0,892.0,125.0,3.8,16.0,825.0,942.03,727.54
2016,3,27,11,15,896.5,126.0,3.8,16.0,841.5,962.55,741.02
2016,3,27,11,30,901.0,127.0,3.8,16.0,858.0,979.75,752.3
2016,3,27,11,45,903.5,127.5,3.85,16.0,866.5,991.12,760.0
2016,3,27,12,0,906.0,128.0,3.9,16.0,875.0,998.96,765.44
2016,3,27,12,15,906.5,128.0,3.85,16.0,875.0,1000.79,766.25
2016,3,27,12,30,907.0,128.0,3.8,16.0,875.0,999.03,764.77
2016,3,27,12,45,913.0,123.5,3.8,16.0,868.5,994.07,761.61
2016,3,27,13,0,919.0,119.0,3.8,16.0,862.0,985.4,756.05
2016,3,27,13,15,915.5,118.0,3.8,16.0,846.0,968.04,744.61
2016,3,27,13,30,912.0,117.0,3.8,16.0,830.0,947.27,730.96
2016,3,27,13,45,902.0,118.0,3.8,16.0,805.0,919.65,712.56
2016,3,27,14,0,892.0,119.0,3.8,16.0,780.0,889.18,692.17
2016,3,27,14,15,883.0,117.0,3.8,16.0,748.5,857.77,671.07
2016,3,27,14,30,874.0,115.0,3.8,16.0,717.0,819.48,644.91
2016,3,27,14,45,859.5,113.5,3.8,16.0,678.5,775.29,614.27
2016,3,27,15,0,845.0,112.0,3.8,16.0,640.0,729.44,582.1
2016,3,27,15,15,731.5,127.5,3.75,15.5,562.0,634.84,511.17
2016,3,27,15,30,618.0,143.0,3.7,15.0,484.0,546.21,442.59
2016,3,27,15,45,565.5,143.0,3.7,14.5,433.5,485.32,394.97
2016,3,27,16,0,513.0,143.0,3.7,14.0,383.0,426.04,347.4
2016,3,27,16,15,287.5,147.0,3.5,13.5,279.0,290.54,236.89
2016,3,27,16,30,62.0,151.0,3.3,13.0,175.0,176.9,143.4
2016,3,27,16,45,49.0,130.0,3.15,13.0,147.0,147.34,118.81
2016,3,27,17,0,36.0,109.0,3.0,13.0,119.0,119.26,95.1
2016,3,27,17,15,25.5,86.5,2.85,12.5,93.0,91.85,71.86
2016,3,27,17,30,15.0,64.0,2.7,12.0,67.0,65.12,49.02
2016,3,27,17,45,7.5,43.0,2.55,11.5,44.5,42.66,29.6
2016,3,27,18,0,0.0,22.0,2.4,11.0,22.0,21.24,9.76
2016,3,27,18,15,0.0,11.0,2.45,11.0,11.0,10.81,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,3.15,9.0,30.5,19.68,0.0
2016,3,28,6,30,319.0,31.0,3.4,9.0,61.0,62.62,31.82
2016,3,28,6,45,438.5,40.5,3.7,9.5,110.5,110.98,68.97
2016,3,28,7,0,558.0,50.0,4.0,10.0,160.0,173.45,120.73
2016,3,28,7,15,623.0,57.0,4.15,10.0,214.0,232.18,174.07
2016,3,28,7,30,688.0,64.0,4.3,10.0,268.0,297.84,233.91
2016,3,28,7,45,734.0,68.0,4.45,10.5,323.0,359.47,289.86
2016,3,28,8,0,780.0,72.0,4.6,11.0,378.0,425.06,347.8
2016,3,28,8,15,808.5,75.5,4.6,11.0,430.5,484.99,400.16
2016,3,28,8,30,837.0,79.0,4.6,11.0,483.0,546.23,452.07
2016,3,28,8,45,858.0,82.0,4.6,11.5,531.5,603.42,498.39
2016,3,28,9,0,879.0,85.0,4.6,12.0,580.0,658.37,541.6
2016,3,28,9,15,894.5,87.5,4.6,12.0,624.5,710.35,581.53
2016,3,28,9,30,910.0,90.0,4.6,12.0,669.0,761.09,618.42
2016,3,28,9,45,921.0,92.0,4.6,12.5,707.0,806.32,649.51
2016,3,28,10,0,932.0,94.0,4.6,13.0,745.0,849.42,678.59
2016,3,28,10,15,940.0,95.5,4.6,13.0,776.5,887.11,704.71
2016,3,28,10,30,948.0,97.0,4.6,13.0,808.0,922.02,728.7
2016,3,28,10,45,952.5,98.5,4.65,13.0,831.5,950.85,748.65
2016,3,28,11,0,957.0,100.0,4.7,13.0,855.0,976.38,766.31
2016,3,28,11,15,960.0,100.5,4.65,13.0,871.0,996.01,778.98
2016,3,28,11,30,963.0,101.0,4.6,13.0,887.0,1012.04,789.2
2016,3,28,11,45,963.5,102.0,4.6,13.5,894.0,1022.56,794.59
2016,3,28,12,0,964.0,103.0,4.6,14.0,901.0,1029.29,797.49
2016,3,28,12,15,963.5,103.0,4.55,14.0,900.5,1030.18,797.53
2016,3,28,12,30,963.0,103.0,4.5,14.0,900.0,1027.26,795.09
2016,3,28,12,45,940.0,114.0,4.5,14.0,885.0,1011.11,784.08
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,991.55,770.87
2016,3,28,13,15,743.0,197.0,4.4,14.0,793.0,904.14,708.66
2016,3,28,13,30,569.0,269.0,4.3,14.0,716.0,806.53,635.37
2016,3,28,13,45,732.5,194.0,4.25,14.0,751.0,860.78,679.02
2016,3,28,14,0,896.0,119.0,4.2,14.0,786.0,893.95,703.18
2016,3,28,14,15,885.5,117.0,4.1,13.5,753.0,861.11,681.11
2016,3,28,14,30,875.0,115.0,4.0,13.0,720.0,821.5,654.4
2016,3,28,14,45,861.5,112.0,3.9,13.0,681.0,776.36,622.23
2016,3,28,15,0,848.0,109.0,3.8,13.0,642.0,729.51,588.54
2016,3,28,15,15,829.5,106.0,3.65,13.0,597.5,677.83,549.73
2016,3,28,15,30,811.0,103.0,3.5,13.0,553.0,625.41,508.63
2016,3,28,15,45,471.0,153.5,3.4,13.0,409.5,439.43,359.24
2016,3,28,16,0,131.0,204.0,3.3,13.0,266.0,278.07,226.29
2016,3,28,16,15,423.0,135.0,3.0,12.5,302.5,347.42,284.24
2016,3,28,16,30,715.0,66.0,2.7,12.0,339.0,378.96,306.04
2016,3,28,16,45,663.0,68.0,2.4,12.0,291.5,321.42,254.34
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,268.48,206.17
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,204.73,150.09
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,148.89,101.39
2016,3,28,17,45,355.5,41.0,1.65,10.5,94.5,92.32,55.93
2016,3,28,18,0,244.0,29.0,1.5,10.0,49.0,49.01,22.55
2016,3,28,18,15,122.0,14.5,1.5,9.5,24.5,16.88,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,16.5,0.95,8.5,31.5,20.94,0.0
2016,3,29,6,30,301.0,33.0,1.0,9.0,63.0,63.92,34.02
2016,3,29,6,45,418.0,42.5,1.1,9.5,111.5,111.27,70.22
2016,3,29,7,0,535.0,52.0,1.2,10.0,160.0,172.41,120.52
2016,3,29,7,15,599.5,59.0,1.35,10.5,213.0,229.88,171.65
2016,3,29,7,30,664.0,66.0,1.5,11.0,266.0,294.24,228.69
2016,3,29,7,45,716.0,69.0,1.65,11.5,321.5,355.97,283.1
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,422.33,339.9
2016,3,29,8,15,797.0,76.0,1.8,12.5,429.5,482.44,389.77
2016,3,29,8,30,826.0,80.0,1.8,13.0,482.0,543.93,438.88
2016,3,29,8,45,850.5,82.0,1.85,13.5,531.5,601.63,483.67
2016,3,29,9,0,875.0,84.0,1.9,14.0,581.0,657.43,525.7
2016,3,29,9,15,890.5,86.0,1.9,14.0,625.0,708.68,562.82
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,758.7,597.15
2016,3,29,9,45,918.0,90.0,1.9,14.5,707.5,804.5,626.82
2016,3,29,10,0,930.0,92.0,1.9,15.0,746.0,848.25,654.57
2016,3,29,10,15,938.0,93.5,1.9,15.0,777.5,885.81,678.94
2016,3,29,10,30,946.0,95.0,1.9,15.0,809.0,920.6,701.27
2016,3,29,10,45,951.5,96.0,1.95,15.5,833.0,949.67,718.9
2016,3,29,11,0,957.0,97.0,2.0,16.0,857.0,975.47,734.34
2016,3,29,11,15,960.5,98.0,2.05,16.0,872.5,996.02,747.71
2016,3,29,11,30,964.0,99.0,2.1,16.0,888.0,1012.99,758.85
2016,3,29,11,45,964.5,99.5,2.2,16.0,895.5,1022.9,766.1
2016,3,29,12,0,965.0,100.0,2.3,16.0,903.0,1029.03,771.04
2016,3,29,12,15,964.5,100.0,2.35,16.0,902.0,1029.84,772.04
2016,3,29,12,30,964.0,100.0,2.4,16.0,901.0,1026.84,770.71
2016,3,29,12,45,960.0,100.5,2.45,16.0,891.5,1017.26,765.17
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1003.99,757.32
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,985.57,745.62
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,963.66,731.66
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,934.52,713.31
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,902.41,692.85
2016,3,29,14,15,918.5,98.5,2.55,16.0,762.0,865.91,668.42
2016,3,29,14,30,909.0,97.0,2.5,16.0,730.0,826.86,642.09
2016,3,29,14,45,892.5,96.5,2.5,16.0,690.0,781.23,611.25
2016,3,29,15,0,876.0,96.0,2.5,16.0,650.0,734.02,578.92
2016,3,29,15,15,859.0,93.5,2.45,15.5,605.0,685.48,545.66
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,633.25,506.99
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.5,574.87,461.61
2016,3,29,16,0,791.0,85.0,2.3,15.0,461.0,516.99,415.35
2016,3,29,16,15,759.5,81.0,2.1,14.5,409.0,455.99,365.57
2016,3,29,16,30,728.0,77.0,1.9,14.0,357.0,396.8,315.7
2016,3,29,16,45,682.5,71.0,1.7,13.5,303.0,332.54,260.52
2016,3,29,17,0,637.0,65.0,1.5,13.0,249.0,272.22,207.33
2016,3,29,17,15,568.5,57.5,1.4,12.0,196.5,208.86,152.09
2016,3,29,17,30,500.0,50.0,1.3,11.0,144.0,152.97,103.45
2016,3,29,17,45,388.0,39.0,1.25,10.5,98.0,95.25,57.03
2016,3,29,18,0,276.0,28.0,1.2,10.0,52.0,50.82,23.32
2016,3,29,18,15,138.0,14.0,1.2,9.5,26.0,16.89,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,130.0,18.5,1.6,9.5,32.0,22.48,0.0
2016,3,30,6,30,260.0,37.0,1.8,10.0,64.0,64.1,35.96
2016,3,30,6,45,356.5,50.0,2.05,10.5,110.0,110.18,71.97
2016,3,30,7,0,453.0,63.0,2.3,11.0,156.0,167.09,119.34
2016,3,30,7,15,520.0,71.5,2.3,11.0,208.0,222.32,168.29
2016,3,30,7,30,587.0,80.0,2.3,11.0,260.0,284.81,223.66
2016,3,30,7,45,633.5,86.5,2.3,11.5,313.0,344.03,275.66
2016,3,30,8,0,680.0,93.0,2.3,12.0,366.0,407.41,329.67
2016,3,30,8,15,712.0,98.0,2.3,12.5,417.5,465.73,378.13
2016,3,30,8,30,744.0,103.0,2.3,13.0,469.0,525.92,426.45
2016,3,30,8,45,771.0,106.0,2.3,13.5,517.5,581.69,469.87
2016,3,30,9,0,798.0,109.0,2.3,14.0,566.0,638.78,512.9
2016,3,30,9,15,815.0,112.0,2.35,14.0,609.0,689.21,550.95
2016,3,30,9,30,832.0,115.0,2.4,14.0,652.0,738.73,586.25
2016,3,30,9,45,847.5,116.0,2.45,14.5,690.0,783.75,616.35
2016,3,30,10,0,863.0,117.0,2.5,15.0,728.0,827.16,644.91
2016,3,30,10,15,872.0,119.0,2.55,15.0,758.5,864.31,669.98
2016,3,30,10,30,881.0,121.0,2.6,15.0,789.0,894.45,690.11
2016,3,30,10,45,888.0,121.5,2.65,15.5,812.5,922.7,707.63
2016,3,30,11,0,895.0,122.0,2.7,16.0,836.0,947.98,723.07
2016,3,30,11,15,899.0,123.0,2.7,16.0,852.0,967.88,735.79
2016,3,30,11,30,903.0,124.0,2.7,16.0,868.0,984.44,746.35
2016,3,30,11,45,904.5,124.5,2.75,16.0,875.5,994.67,753.24
2016,3,30,12,0,906.0,125.0,2.8,16.0,883.0,1001.35,757.93
2016,3,30,12,15,906.0,125.0,2.8,16.0,882.0,1002.49,758.59
2016,3,30,12,30,906.0,125.0,2.8,16.0,881.0,1000.04,757.02
2016,3,30,12,45,908.0,122.0,2.8,16.0,873.0,992.73,752.34
2016,3,30,13,0,910.0,119.0,2.8,16.0,865.0,981.81,745.4
2016,3,30,13,15,905.5,118.0,2.8,16.0,848.0,963.45,733.53
2016,3,30,13,30,901.0,117.0,2.8,16.0,831.0,941.76,719.52
2016,3,30,13,45,894.5,115.5,2.85,16.0,806.5,914.59,702.19
2016,3,30,14,0,888.0,114.0,2.9,16.0,782.0,884.46,682.76
2016,3,30,14,15,878.5,112.0,2.9,16.0,750.0,848.52,658.79
2016,3,30,14,30,869.0,110.0,2.9,16.0,718.0,810.16,632.97
2016,3,30,14,45,856.0,107.5,2.9,16.0,679.5,769.63,605.38
2016,3,30,15,0,843.0,105.0,2.9,16.0,641.0,723.79,573.63
2016,3,30,15,15,825.5,102.0,2.9,15.5,596.5,672.91,538.1
2016,3,30,15,30,808.0,99.0,2.9,15.0,552.0,621.23,499.74
2016,3,30,15,45,784.0,95.5,2.95,15.0,503.5,564.71,455.75
2016,3,30,16,0,760.0,92.0,3.0,15.0,455.0,508.61,410.79
2016,3,30,16,15,727.5,87.5,3.0,14.5,403.5,448.44,361.81
2016,3,30,16,30,695.0,83.0,3.0,14.0,352.0,389.83,312.48
2016,3,30,16,45,648.5,76.5,3.0,13.5,299.0,326.24,257.76
2016,3,30,17,0,602.0,70.0,3.0,13.0,246.0,266.91,205.28
2016,3,30,17,15,533.0,62.0,2.8,12.5,194.5,204.8,150.47
2016,3,30,17,30,464.0,54.0,2.6,12.0,143.0,150.26,102.72
2016,3,30,17,45,352.5,42.5,2.4,11.5,97.5,94.09,57.57
2016,3,30,18,0,241.0,31.0,2.2,11.0,52.0,50.65,24.74
2016,3,30,18,15,120.5,15.5,2.1,10.5,26.0,16.04,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.0,1.75,11.0,34.5,24.05,2.8
2016,3,31,6,30,280.0,38.0,1.8,11.0,69.0,68.11,38.51
2016,3,31,6,45,366.0,52.0,1.9,11.0,115.0,114.99,75.65
2016,3,31,7,0,452.0,66.0,2.0,11.0,161.0,171.41,123.24
2016,3,31,7,15,226.0,77.5,1.95,11.0,125.0,143.22,110.52
2016,3,31,7,30,0.0,89.0,1.9,11.0,89.0,86.4,68.67
2016,3,31,7,45,0.0,107.0,1.9,11.5,107.0,104.06,83.49
2016,3,31,8,0,0.0,125.0,1.9,12.0,125.0,121.78,97.97
2016,3,31,8,15,12.0,155.5,1.9,12.5,161.5,158.09,127.7
2016,3,31,8,30,24.0,186.0,1.9,13.0,198.0,195.78,158.06
2016,3,31,8,45,17.5,192.5,1.9,13.5,202.0,199.37,160.05
2016,3,31,9,0,11.0,199.0,1.9,14.0,206.0,202.33,161.55
2016,3,31,9,15,29.5,236.5,1.95,14.0,256.0,258.04,206.11
2016,3,31,9,30,48.0,274.0,2.0,14.0,306.0,311.81,248.28
2016,3,31,9,45,163.0,300.0,2.05,14.5,415.0,435.86,346.1
2016,3,31,10,0,278.0,326.0,2.1,15.0,524.0,568.77,446.59
2016,3,31,10,15,592.5,217.5,2.15,15.0,662.5,737.94,577.5
2016,3,31,10,30,907.0,109.0,2.2,15.0,801.0,906.48,696.01
2016,3,31,10,45,915.5,109.0,2.3,15.5,825.0,936.09,713.3
2016,3,31,11,0,924.0,109.0,2.4,16.0,849.0,962.69,729.97
2016,3,31,11,15,927.5,109.5,2.45,16.0,864.5,982.01,742.63
2016,3,31,11,30,931.0,110.0,2.5,16.0,880.0,997.87,753.13
2016,3,31,11,45,934.0,109.5,2.6,16.5,888.0,1008.63,759.45
2016,3,31,12,0,937.0,109.0,2.7,17.0,896.0,1015.77,763.49
2016,3,31,12,15,936.5,109.0,2.8,17.0,895.0,1016.39,764.76
2016,3,31,12,30,936.0,109.0,2.9,17.0,894.0,1013.32,763.73
2016,3,31,12,45,939.0,105.5,3.05,17.0,886.0,1006.13,760.5
2016,3,31,13,0,942.0,102.0,3.2,17.0,878.0,995.2,754.81
2016,3,31,13,15,938.0,101.5,3.25,17.0,861.0,977.3,743.64
2016,3,31,13,30,934.0,101.0,3.3,17.0,844.0,955.95,730.2
2016,3,31,13,45,927.5,99.5,3.4,17.0,819.0,927.99,712.56
2016,3,31,14,0,921.0,98.0,3.5,17.0,794.0,896.96,692.69
2016,3,31,14,15,912.5,96.5,3.55,16.5,762.0,861.38,670.43
2016,3,31,14,30,904.0,95.0,3.6,16.0,730.0,823.2,646.04
2016,3,31,14,45,891.5,93.5,3.65,16.0,691.5,779.6,616.21
2016,3,31,15,0,879.0,92.0,3.7,16.0,653.0,734.14,584.66
2016,3,31,15,15,863.0,89.5,3.7,15.5,609.0,683.65,549.76
2016,3,31,15,30,847.0,87.0,3.7,15.0,565.0,634.12,512.71
2016,3,31,15,45,823.5,85.0,3.7,15.0,516.0,577.67,468.15
2016,3,31,16,0,800.0,83.0,3.7,15.0,467.0,521.49,422.58
2016,3,31,16,15,770.0,78.5,3.55,14.5,415.5,460.16,372.09
2016,3,31,16,30,740.0,74.0,3.4,14.0,364.0,400.47,321.35
2016,3,31,16,45,695.5,69.5,3.3,13.5,310.0,337.31,266.49
2016,3,31,17,0,651.0,65.0,3.2,13.0,256.0,278.04,213.57
2016,3,31,17,15,586.0,58.0,2.85,12.5,204.0,215.13,157.53
2016,3,31,17,30,521.0,51.0,2.5,12.0,152.0,159.27,108.09
2016,3,31,17,45,412.0,40.5,2.15,11.5,105.0,100.97,60.79
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,55.58,26.67
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,16.54,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.5,2.45,11.0,37.5,25.79,5.24
2016,4,1,6,30,336.0,37.0,2.5,11.0,75.0,74.9,41.92
2016,4,1,6,45,427.5,47.5,2.55,11.0,123.0,122.26,79.41
2016,4,1,7,0,519.0,58.0,2.6,11.0,171.0,180.36,128.78
2016,4,1,7,15,579.0,65.5,2.6,11.5,223.0,236.76,179.19
2016,4,1,7,30,639.0,73.0,2.6,12.0,275.0,299.52,234.85
2016,4,1,7,45,681.5,78.5,2.65,12.5,328.5,359.18,287.39
2016,4,1,8,0,724.0,84.0,2.7,13.0,382.0,422.46,341.44
2016,4,1,8,15,488.5,146.5,2.65,13.0,359.0,404.23,328.87
2016,4,1,8,30,253.0,209.0,2.6,13.0,336.0,358.43,291.38
2016,4,1,8,45,269.5,229.0,2.6,13.5,376.0,402.28,325.92
2016,4,1,9,0,286.0,249.0,2.6,14.0,416.0,447.11,360.08
2016,4,1,9,15,571.5,176.5,2.6,14.0,540.5,592.47,476.82
2016,4,1,9,30,857.0,104.0,2.6,14.0,665.0,750.11,596.24
2016,4,1,9,45,870.0,105.5,2.6,14.5,702.5,791.27,622.31
2016,4,1,10,0,883.0,107.0,2.6,15.0,740.0,833.52,649.73
2016,4,1,10,15,891.5,108.5,2.55,15.0,770.0,869.89,673.49
2016,4,1,10,30,900.0,110.0,2.5,15.0,800.0,903.65,695.26
2016,4,1,10,45,906.5,111.0,2.5,15.5,823.5,932.3,712.49
2016,4,1,11,0,913.0,112.0,2.5,16.0,847.0,957.9,727.57
2016,4,1,11,15,916.5,112.5,2.45,16.0,862.5,976.97,739.12
2016,4,1,11,30,920.0,113.0,2.4,16.0,878.0,992.61,748.45
2016,4,1,11,45,922.0,113.0,2.35,16.5,885.5,1002.79,752.81
2016,4,1,12,0,924.0,113.0,2.3,17.0,893.0,1009.37,754.91
2016,4,1,12,15,924.0,113.0,2.25,17.0,892.0,1010.38,754.9
2016,4,1,12,30,924.0,113.0,2.2,17.0,891.0,1007.75,752.66
2016,4,1,12,45,925.0,111.0,2.2,17.0,882.5,1000.29,748.0
2016,4,1,13,0,926.0,109.0,2.2,17.0,874.0,989.18,741.09
2016,4,1,13,15,922.0,108.0,2.2,17.0,857.0,970.91,729.56
2016,4,1,13,30,918.0,107.0,2.2,17.0,840.0,949.25,715.89
2016,4,1,13,45,912.5,105.5,2.25,17.0,815.5,922.47,699.31
2016,4,1,14,0,907.0,104.0,2.3,17.0,791.0,892.62,680.61
2016,4,1,14,15,898.5,102.0,2.3,17.0,759.0,856.85,657.25
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,818.54,632.0
2016,4,1,14,45,878.0,98.0,2.35,17.0,689.0,775.23,603.35
2016,4,1,15,0,866.0,96.0,2.4,17.0,651.0,730.07,572.97
2016,4,1,15,15,850.0,93.0,2.4,16.5,607.0,681.88,540.57
2016,4,1,15,30,834.0,90.0,2.4,16.0,563.0,630.02,502.64
2016,4,1,15,45,812.5,87.0,2.45,16.0,514.5,574.23,459.83
2016,4,1,16,0,791.0,84.0,2.5,16.0,466.0,518.58,415.75
2016,4,1,16,15,761.5,80.0,2.45,15.5,414.5,458.42,367.18
2016,4,1,16,30,732.0,76.0,2.4,15.0,363.0,399.88,318.23
2016,4,1,16,45,688.5,70.5,2.4,14.5,310.0,336.43,264.0
2016,4,1,17,0,645.0,65.0,2.4,14.0,257.0,276.79,211.46
2016,4,1,17,15,581.5,58.0,2.15,13.5,205.0,214.56,156.46
2016,4,1,17,30,518.0,51.0,1.9,13.0,153.0,159.2,107.75
2016,4,1,17,45,413.5,40.5,1.65,12.5,106.0,101.6,61.08
2016,4,1,18,0,309.0,30.0,1.4,12.0,59.0,56.37,27.24
2016,4,1,18,15,154.5,15.0,1.3,11.5,29.5,16.78,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.0,20.0,0.8,10.0,38.5,27.34,7.93
2016,4,2,6,30,316.0,40.0,0.8,10.0,77.0,76.75,44.64
2016,4,2,6,45,397.0,52.5,0.85,10.5,124.0,123.4,81.85
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,179.58,129.29
2016,4,2,7,15,239.0,78.5,0.85,11.5,131.5,149.44,115.07
2016,4,2,7,30,0.0,92.0,0.8,12.0,92.0,89.29,70.71
2016,4,2,7,45,0.0,109.5,0.75,12.5,109.5,106.46,85.0
2016,4,2,8,0,0.0,127.0,0.7,13.0,127.0,123.67,98.85
2016,4,2,8,15,25.0,166.5,0.7,13.5,179.0,175.68,141.09
2016,4,2,8,30,50.0,206.0,0.7,14.0,231.0,233.99,187.29
2016,4,2,8,45,81.5,235.0,0.7,14.5,280.5,285.53,227.23
2016,4,2,9,0,113.0,264.0,0.7,15.0,330.0,340.03,268.62
2016,4,2,9,15,453.5,199.5,0.7,15.5,494.0,532.64,418.67
2016,4,2,9,30,794.0,135.0,0.7,16.0,658.0,738.3,567.02
2016,4,2,9,45,798.5,142.5,0.7,16.5,693.0,780.12,590.53
2016,4,2,10,0,803.0,150.0,0.7,17.0,728.0,819.69,614.33
2016,4,2,10,15,813.0,152.0,0.75,17.5,758.5,855.79,636.39
2016,4,2,10,30,823.0,154.0,0.8,18.0,789.0,889.6,656.79
2016,4,2,10,45,827.5,157.0,0.85,18.5,811.5,917.03,672.96
2016,4,2,11,0,832.0,160.0,0.9,19.0,834.0,941.56,687.3
2016,4,2,11,15,836.5,161.0,0.95,19.5,849.0,960.96,698.41
2016,4,2,11,30,841.0,162.0,1.0,20.0,864.0,977.22,707.63
2016,4,2,11,45,846.5,160.0,1.1,20.5,871.5,988.03,714.44
2016,4,2,12,0,852.0,158.0,1.2,21.0,879.0,995.5,719.27
2016,4,2,12,15,851.5,158.0,1.25,21.0,878.0,995.91,720.26
2016,4,2,12,30,851.0,158.0,1.3,21.0,877.0,992.88,719.28
2016,4,2,12,45,862.5,148.5,1.4,21.0,870.5,987.79,717.95
2016,4,2,13,0,874.0,139.0,1.5,21.0,864.0,973.32,710.64
2016,4,2,13,15,869.0,137.5,1.55,21.0,846.5,959.76,703.28
2016,4,2,13,30,864.0,136.0,1.6,21.0,829.0,937.31,690.17
2016,4,2,13,45,853.0,136.5,1.7,21.0,803.5,908.61,673.6
2016,4,2,14,0,842.0,137.0,1.8,21.0,778.0,877.27,655.09
2016,4,2,14,15,831.5,135.0,1.85,20.5,746.0,841.29,633.9
2016,4,2,14,30,821.0,133.0,1.9,20.0,714.0,803.08,610.86
2016,4,2,14,45,617.0,193.0,1.95,20.0,616.5,682.02,525.28
2016,4,2,15,0,413.0,253.0,2.0,20.0,519.0,568.8,440.67
2016,4,2,15,15,574.5,190.0,2.0,19.5,532.5,595.24,465.28
2016,4,2,15,30,736.0,127.0,2.0,19.0,546.0,608.41,478.06
2016,4,2,15,45,694.0,118.0,2.05,19.0,486.5,538.51,425.19
2016,4,2,16,0,652.0,109.0,2.1,19.0,427.0,471.05,373.21
2016,4,2,16,15,637.0,99.0,2.1,18.5,381.5,418.59,331.72
2016,4,2,16,30,622.0,89.0,2.1,18.0,336.0,366.53,288.9
2016,4,2,16,45,562.0,91.0,2.1,17.5,289.5,310.32,241.66
2016,4,2,17,0,502.0,93.0,2.1,17.0,243.0,258.42,197.16
2016,4,2,17,15,435.0,81.5,2.0,16.0,193.0,198.96,146.74
2016,4,2,17,30,368.0,70.0,1.9,15.0,143.0,146.95,102.77
