Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,267.0,54.0,1.8,14.5,98.5,93.26,60.13
2016,4,2,18,0,166.0,38.0,1.7,14.0,54.0,51.58,28.79
2016,4,2,18,15,83.0,19.0,1.65,13.5,27.0,19.28,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,1.1,9.0,11.0,9.86,0.0
2016,4,3,6,15,171.5,26.5,1.15,9.0,45.5,35.02,13.93
2016,4,3,6,30,301.0,43.0,1.2,9.0,80.0,78.35,46.94
2016,4,3,6,45,393.5,54.5,1.3,9.5,128.0,126.12,84.91
2016,4,3,7,0,486.0,66.0,1.4,10.0,176.0,184.08,133.84
2016,4,3,7,15,243.0,62.5,1.4,10.5,117.5,137.05,105.46
2016,4,3,7,30,0.0,59.0,1.4,11.0,59.0,57.01,43.56
2016,4,3,7,45,0.0,70.5,1.4,11.5,70.5,68.15,53.0
2016,4,3,8,0,0.0,82.0,1.4,12.0,82.0,79.34,62.2
2016,4,3,8,15,0.0,102.5,1.4,12.5,102.5,99.39,78.69
2016,4,3,8,30,0.0,123.0,1.4,13.0,123.0,119.53,94.96
2016,4,3,8,45,5.5,161.5,1.4,13.5,165.0,160.99,128.51
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,203.22,161.94
2016,4,3,9,15,14.0,218.0,1.4,14.5,227.5,223.77,177.5
2016,4,3,9,30,17.0,236.0,1.4,15.0,248.0,244.59,193.16
2016,4,3,9,45,435.0,181.0,1.45,15.5,496.0,537.23,427.74
2016,4,3,10,0,853.0,126.0,1.5,16.0,744.0,837.35,642.61
2016,4,3,10,15,862.5,128.0,1.5,16.5,775.0,874.42,662.06
2016,4,3,10,30,872.0,130.0,1.5,17.0,806.0,909.03,682.65
2016,4,3,10,45,875.5,133.0,1.55,17.5,828.5,936.63,699.12
2016,4,3,11,0,879.0,136.0,1.6,18.0,851.0,955.81,710.08
2016,4,3,11,15,662.5,238.0,1.65,18.0,782.5,884.38,662.33
2016,4,3,11,30,446.0,340.0,1.7,18.0,714.0,792.24,594.27
2016,4,3,11,45,491.5,328.5,1.75,18.0,743.5,828.22,621.28
2016,4,3,12,0,537.0,317.0,1.8,18.0,773.0,862.62,645.77
2016,4,3,12,15,708.5,231.0,1.85,18.0,833.0,940.63,702.62
2016,4,3,12,30,880.0,145.0,1.9,18.0,893.0,1008.28,746.99
2016,4,3,12,45,873.0,147.5,1.95,18.5,882.5,998.05,738.99
2016,4,3,13,0,866.0,150.0,2.0,19.0,872.0,984.45,729.81
2016,4,3,13,15,861.0,149.0,2.1,18.5,855.0,965.77,720.69
2016,4,3,13,30,856.0,148.0,2.2,18.0,838.0,943.91,709.41
2016,4,3,13,45,844.5,148.5,2.3,18.0,812.0,914.83,691.79
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,883.16,672.27
2016,4,3,14,15,822.5,146.5,2.45,18.0,754.0,846.82,648.9
2016,4,3,14,30,812.0,144.0,2.5,18.0,722.0,808.3,623.79
2016,4,3,14,45,801.5,139.5,2.55,18.0,684.0,765.73,595.5
2016,4,3,15,0,791.0,135.0,2.6,18.0,646.0,721.43,565.52
2016,4,3,15,15,772.5,130.5,2.6,17.5,602.0,671.55,530.15
2016,4,3,15,30,754.0,126.0,2.6,17.0,558.0,619.55,492.27
2016,4,3,15,45,743.0,116.5,2.65,16.5,512.0,566.51,452.77
2016,4,3,16,0,732.0,107.0,2.7,16.0,466.0,512.8,411.31
2016,4,3,16,15,700.0,101.5,2.6,15.5,414.5,452.56,362.76
2016,4,3,16,30,668.0,96.0,2.5,15.0,363.0,394.34,314.33
2016,4,3,16,45,632.5,87.0,2.45,14.5,311.0,333.56,262.55
2016,4,3,17,0,597.0,78.0,2.4,14.0,259.0,275.87,211.92
2016,4,3,17,15,532.0,69.0,2.15,13.5,207.0,213.75,157.55
2016,4,3,17,30,467.0,60.0,1.9,13.0,155.0,158.75,109.62
2016,4,3,17,45,366.0,47.5,1.65,12.5,108.5,102.42,63.99
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,57.49,30.23
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,18.85,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,4,4,6,15,164.0,28.0,2.15,12.0,49.0,36.83,16.16
2016,4,4,6,30,328.0,43.0,2.3,12.0,85.0,83.32,49.46
2016,4,4,6,45,422.0,54.0,2.45,12.5,134.5,132.11,88.11
2016,4,4,7,0,516.0,65.0,2.6,13.0,184.0,191.9,138.51
2016,4,4,7,15,578.0,72.5,2.55,13.5,238.0,249.31,189.19
2016,4,4,7,30,640.0,80.0,2.5,14.0,292.0,313.27,245.01
2016,4,4,7,45,499.0,117.0,2.5,14.5,299.0,328.13,262.17
2016,4,4,8,0,358.0,154.0,2.5,15.0,306.0,325.04,262.03
2016,4,4,8,15,573.0,127.0,2.55,15.0,405.5,434.47,351.23
2016,4,4,8,30,788.0,100.0,2.6,15.0,505.0,558.44,449.99
2016,4,4,8,45,810.5,103.5,2.65,15.5,554.0,614.84,492.97
2016,4,4,9,0,833.0,107.0,2.7,16.0,603.0,671.33,535.13
2016,4,4,9,15,849.0,110.0,2.8,16.0,646.5,722.45,572.95
2016,4,4,9,30,865.0,113.0,2.9,16.0,690.0,772.46,608.13
2016,4,4,9,45,876.0,115.5,3.0,16.5,727.5,816.62,637.57
2016,4,4,10,0,887.0,118.0,3.1,17.0,765.0,854.93,662.59
2016,4,4,10,15,896.0,119.5,3.05,17.0,795.5,891.69,686.63
2016,4,4,10,30,905.0,121.0,3.0,17.0,826.0,925.85,708.67
2016,4,4,10,45,910.5,123.0,3.0,17.5,849.5,954.58,725.88
2016,4,4,11,0,916.0,125.0,3.0,18.0,873.0,980.2,740.92
2016,4,4,11,15,919.5,125.5,3.0,18.0,888.5,999.11,752.85
2016,4,4,11,30,923.0,126.0,3.0,18.0,904.0,1014.59,762.6
2016,4,4,11,45,923.5,127.0,3.0,18.0,910.5,1024.19,768.57
2016,4,4,12,0,924.0,128.0,3.0,18.0,917.0,1030.18,772.29
2016,4,4,12,15,923.5,128.0,3.0,18.0,916.0,1030.5,772.42
2016,4,4,12,30,923.0,128.0,3.0,18.0,915.0,1027.18,770.31
2016,4,4,12,45,925.5,125.0,3.0,18.5,906.5,1019.93,764.3
2016,4,4,13,0,928.0,122.0,3.0,19.0,898.0,1009.02,756.03
2016,4,4,13,15,924.0,121.0,3.0,19.0,880.5,990.53,744.27
2016,4,4,13,30,920.0,120.0,3.0,19.0,863.0,968.65,730.36
2016,4,4,13,45,911.5,119.5,3.0,19.0,837.5,940.03,711.93
2016,4,4,14,0,903.0,119.0,3.0,19.0,812.0,908.51,691.52
2016,4,4,14,15,893.5,117.0,3.05,18.5,779.0,871.86,669.09
2016,4,4,14,30,884.0,115.0,3.1,18.0,746.0,832.75,644.64
2016,4,4,14,45,868.0,113.5,3.2,18.0,706.0,790.17,616.46
2016,4,4,15,0,852.0,112.0,3.3,18.0,666.0,742.51,584.15
2016,4,4,15,15,833.5,109.0,3.4,17.5,620.5,690.32,548.45
2016,4,4,15,30,815.0,106.0,3.5,17.0,575.0,637.41,509.78
2016,4,4,15,45,787.0,103.5,3.6,17.0,525.0,578.98,464.67
2016,4,4,16,0,759.0,101.0,3.7,17.0,475.0,521.85,419.23
2016,4,4,16,15,726.0,96.0,3.5,16.5,422.5,460.26,369.2
2016,4,4,16,30,693.0,91.0,3.3,16.0,370.0,400.74,319.38
2016,4,4,16,45,641.5,85.5,3.15,15.5,315.5,336.07,264.32
2016,4,4,17,0,590.0,80.0,3.0,15.0,261.0,276.21,212.1
2016,4,4,17,15,521.0,71.5,2.55,14.0,208.5,213.85,157.99
2016,4,4,17,30,452.0,63.0,2.1,13.0,156.0,159.08,110.65
2016,4,4,17,45,341.5,50.5,1.7,12.5,109.0,101.34,64.26
2016,4,4,18,0,231.0,38.0,1.3,12.0,62.0,57.6,31.8
2016,4,4,18,15,115.5,19.0,1.2,11.5,31.0,19.87,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,114.0,13.0,1.2,10.0,17.0,13.62,0.0
2016,4,5,6,15,264.0,26.0,1.3,10.5,56.0,42.55,18.19
2016,4,5,6,30,414.0,39.0,1.4,11.0,95.0,91.22,52.62
2016,4,5,6,45,494.5,49.0,1.55,12.0,145.0,141.91,93.6
2016,4,5,7,0,575.0,59.0,1.7,13.0,195.0,201.95,144.84
2016,4,5,7,15,632.0,65.5,1.75,13.5,249.0,260.37,196.68
2016,4,5,7,30,689.0,72.0,1.8,14.0,303.0,324.68,252.91
2016,4,5,7,45,729.0,76.5,1.9,14.5,357.5,385.43,305.45
2016,4,5,8,0,769.0,81.0,2.0,15.0,412.0,449.31,358.94
2016,4,5,8,15,796.5,85.0,2.0,15.5,464.0,508.99,407.21
2016,4,5,8,30,824.0,89.0,2.0,16.0,516.0,569.85,454.64
2016,4,5,8,45,847.0,91.0,2.0,16.5,565.5,626.65,497.44
2016,4,5,9,0,870.0,93.0,2.0,17.0,615.0,683.47,538.85
2016,4,5,9,15,884.5,95.5,2.1,17.5,658.0,732.01,572.26
2016,4,5,9,30,899.0,98.0,2.2,18.0,701.0,781.36,605.21
2016,4,5,9,45,909.5,100.0,2.35,18.5,738.5,825.42,634.36
2016,4,5,10,0,920.0,102.0,2.5,19.0,776.0,867.31,661.77
2016,4,5,10,15,927.5,103.5,2.6,19.5,806.5,903.72,684.8
2016,4,5,10,30,935.0,105.0,2.7,20.0,837.0,937.35,705.83
2016,4,5,10,45,940.5,105.5,2.85,20.5,860.0,965.14,723.27
2016,4,5,11,0,946.0,106.0,3.0,21.0,883.0,989.7,738.58
2016,4,5,11,15,949.0,107.0,3.05,21.0,898.0,1009.08,751.09
2016,4,5,11,30,952.0,108.0,3.1,21.0,913.0,1024.91,761.38
2016,4,5,11,45,953.5,108.0,3.2,21.5,920.0,1034.59,766.7
2016,4,5,12,0,955.0,108.0,3.3,22.0,927.0,1040.56,769.73
2016,4,5,12,15,954.5,108.0,3.25,22.0,925.5,1040.84,769.41
2016,4,5,12,30,954.0,108.0,3.2,22.0,924.0,1037.35,766.8
2016,4,5,12,45,952.5,107.0,3.2,22.0,914.5,1028.1,760.99
2016,4,5,13,0,951.0,106.0,3.2,22.0,905.0,1015.16,752.92
2016,4,5,13,15,947.0,105.5,3.15,22.0,887.5,996.8,740.97
2016,4,5,13,30,943.0,105.0,3.1,22.0,870.0,974.97,726.85
2016,4,5,13,45,936.5,103.5,3.05,22.5,844.5,946.52,707.0
2016,4,5,14,0,930.0,102.0,3.0,23.0,819.0,914.98,685.19
2016,4,5,14,15,921.5,100.5,2.9,22.5,786.5,878.86,662.53
2016,4,5,14,30,913.0,99.0,2.8,22.0,754.0,840.14,637.94
2016,4,5,14,45,900.5,97.0,2.7,22.0,714.5,795.44,607.78
2016,4,5,15,0,888.0,95.0,2.6,22.0,675.0,748.88,576.11
2016,4,5,15,15,872.5,92.5,2.45,22.0,630.5,698.14,540.86
2016,4,5,15,30,857.0,90.0,2.3,22.0,586.0,648.24,503.94
2016,4,5,15,45,834.5,87.0,2.2,22.0,536.0,590.64,460.42
2016,4,5,16,0,812.0,84.0,2.1,22.0,486.0,533.23,415.92
2016,4,5,16,15,783.0,80.0,1.85,21.0,433.5,472.11,368.26
2016,4,5,16,30,754.0,76.0,1.6,20.0,381.0,412.52,320.14
2016,4,5,16,45,711.5,71.0,1.4,19.5,327.0,348.61,266.83
2016,4,5,17,0,669.0,66.0,1.2,19.0,273.0,288.23,215.01
2016,4,5,17,15,606.5,59.5,1.15,18.0,219.5,225.14,161.34
2016,4,5,17,30,544.0,53.0,1.1,17.0,166.0,168.77,113.11
2016,4,5,17,45,442.0,43.0,1.1,16.5,117.5,110.03,66.07
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,63.33,31.79
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,19.45,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.5,7.0,1.1,13.5,9.0,6.88,0.0
2016,4,6,6,0,105.0,14.0,1.1,14.0,18.0,12.42,0.0
2016,4,6,6,15,247.0,28.0,1.15,15.0,57.0,44.22,20.04
2016,4,6,6,30,389.0,42.0,1.2,16.0,96.0,92.35,53.68
2016,4,6,6,45,477.0,51.5,1.25,17.0,146.5,142.75,93.4
2016,4,6,7,0,565.0,61.0,1.3,18.0,197.0,203.36,143.71
2016,4,6,7,15,621.5,67.5,1.35,18.5,251.0,261.22,193.85
2016,4,6,7,30,678.0,74.0,1.4,19.0,305.0,324.91,248.17
2016,4,6,7,45,716.0,79.5,1.5,19.5,359.0,385.32,299.07
2016,4,6,8,0,754.0,85.0,1.6,20.0,413.0,448.66,350.72
2016,4,6,8,15,781.5,89.0,1.65,20.5,465.0,507.61,397.27
2016,4,6,8,30,809.0,93.0,1.7,21.0,517.0,567.76,443.11
2016,4,6,8,45,828.5,97.0,1.8,21.5,565.0,623.77,484.7
2016,4,6,9,0,848.0,101.0,1.9,22.0,613.0,679.54,524.91
2016,4,6,9,15,863.0,103.5,1.95,22.5,656.0,729.98,558.88
2016,4,6,9,30,878.0,106.0,2.0,23.0,699.0,776.22,588.56
2016,4,6,9,45,886.5,109.5,2.05,23.5,735.5,819.45,615.76
2016,4,6,10,0,895.0,113.0,2.1,24.0,772.0,860.45,641.12
2016,4,6,10,15,902.5,114.5,2.05,24.5,802.0,896.04,661.66
2016,4,6,10,30,910.0,116.0,2.0,25.0,832.0,928.93,680.16
2016,4,6,10,45,912.0,119.0,1.95,25.5,853.5,955.52,694.37
2016,4,6,11,0,914.0,122.0,1.9,26.0,875.0,978.84,706.39
2016,4,6,11,15,916.5,123.0,1.8,26.0,889.5,997.16,715.96
2016,4,6,11,30,919.0,124.0,1.7,26.0,904.0,1012.03,723.34
2016,4,6,11,45,918.0,125.5,1.65,26.5,910.0,1020.53,726.05
2016,4,6,12,0,917.0,127.0,1.6,27.0,916.0,1025.42,726.66
2016,4,6,12,15,916.0,127.0,1.55,27.0,914.0,1025.11,725.64
2016,4,6,12,30,915.0,127.0,1.5,27.0,912.0,1021.2,722.56
2016,4,6,12,45,904.0,131.0,1.45,27.5,899.5,1008.3,712.68
2016,4,6,13,0,893.0,135.0,1.4,28.0,887.0,992.06,700.98
2016,4,6,13,15,887.5,133.5,1.3,28.0,869.0,972.05,687.69
2016,4,6,13,30,882.0,132.0,1.2,28.0,851.0,948.84,672.54
2016,4,6,13,45,750.5,186.0,1.15,28.0,785.0,876.49,627.21
2016,4,6,14,0,619.0,240.0,1.1,28.0,719.0,798.19,576.0
2016,4,6,14,15,580.5,240.5,1.05,28.0,675.0,745.19,541.48
2016,4,6,14,30,542.0,241.0,1.0,28.0,631.0,694.68,507.75
2016,4,6,14,45,432.5,261.5,0.95,28.5,562.5,611.07,448.6
2016,4,6,15,0,323.0,282.0,0.9,29.0,494.0,529.16,390.01
2016,4,6,15,15,368.5,250.5,0.85,29.0,477.0,513.2,380.72
2016,4,6,15,30,414.0,219.0,0.8,29.0,460.0,497.06,370.19
2016,4,6,15,45,533.0,166.0,0.8,29.0,449.0,492.63,368.75
2016,4,6,16,0,652.0,113.0,0.8,29.0,438.0,477.59,358.32
2016,4,6,16,15,597.5,111.5,0.75,28.0,385.0,414.38,311.78
2016,4,6,16,30,543.0,110.0,0.7,27.0,332.0,355.66,267.46
2016,4,6,16,45,488.0,105.5,0.7,26.5,284.0,297.07,221.73
2016,4,6,17,0,433.0,101.0,0.7,26.0,236.0,245.76,180.55
2016,4,6,17,15,383.0,86.5,0.75,25.0,189.0,191.55,136.87
2016,4,6,17,30,333.0,72.0,0.8,24.0,142.0,142.89,97.3
2016,4,6,17,45,258.0,55.5,0.85,23.5,100.5,94.27,59.38
2016,4,6,18,0,183.0,39.0,0.9,23.0,59.0,54.57,30.05
2016,4,6,18,15,91.5,19.5,0.85,22.5,29.5,19.89,1.07
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,16.24,0.0
2016,4,7,6,15,106.0,35.0,2.7,15.0,50.0,41.11,22.69
2016,4,7,6,30,212.0,53.0,2.9,15.0,83.0,80.34,51.76
2016,4,7,6,45,273.0,70.0,3.1,15.5,126.0,122.66,86.04
2016,4,7,7,0,334.0,87.0,3.3,16.0,169.0,172.16,127.7
2016,4,7,7,15,400.0,93.5,3.4,16.0,215.0,219.71,168.72
2016,4,7,7,30,466.0,100.0,3.5,16.0,261.0,274.35,215.92
2016,4,7,7,45,446.5,123.5,3.6,16.5,298.0,317.05,253.28
2016,4,7,8,0,427.0,147.0,3.7,17.0,335.0,357.01,286.93
2016,4,7,8,15,428.5,167.5,3.65,17.0,375.0,402.27,323.97
2016,4,7,8,30,430.0,188.0,3.6,17.0,415.0,446.89,359.45
2016,4,7,8,45,340.5,228.5,3.6,17.0,418.5,449.82,360.5
2016,4,7,9,0,251.0,269.0,3.6,17.0,422.0,447.95,357.02
2016,4,7,9,15,353.5,262.0,3.55,17.0,494.0,525.68,418.31
2016,4,7,9,30,456.0,255.0,3.5,17.0,566.0,616.53,487.84
2016,4,7,9,45,513.0,248.5,3.45,17.5,615.0,673.24,529.06
2016,4,7,10,0,570.0,242.0,3.4,18.0,664.0,732.14,571.21
2016,4,7,10,15,546.5,263.0,3.35,18.0,681.0,752.37,583.8
2016,4,7,10,30,523.0,284.0,3.3,18.0,698.0,769.3,594.14
2016,4,7,10,45,513.5,298.0,3.3,18.0,714.0,788.54,606.75
2016,4,7,11,0,504.0,312.0,3.3,18.0,730.0,805.38,617.59
2016,4,7,11,15,476.5,329.0,3.25,18.0,729.5,805.99,616.31
2016,4,7,11,30,449.0,346.0,3.2,18.0,729.0,803.81,613.24
2016,4,7,11,45,456.5,341.0,3.15,18.5,733.0,810.14,616.41
2016,4,7,12,0,464.0,336.0,3.1,19.0,737.0,814.55,618.21
2016,4,7,12,15,469.0,339.0,3.05,18.5,743.5,822.84,624.84
2016,4,7,12,30,474.0,342.0,3.0,18.0,750.0,829.07,630.07
2016,4,7,12,45,414.5,364.0,3.0,18.0,718.5,790.88,601.59
2016,4,7,13,0,355.0,386.0,3.0,18.0,687.0,745.73,568.5
2016,4,7,13,15,391.0,362.0,3.0,18.0,687.0,748.17,572.27
2016,4,7,13,30,427.0,338.0,3.0,18.0,687.0,754.62,578.39
2016,4,7,13,45,266.0,354.5,3.0,18.0,570.0,611.35,471.69
2016,4,7,14,0,105.0,371.0,3.0,18.0,453.0,467.69,362.0
2016,4,7,14,15,206.0,348.0,3.0,18.0,500.0,531.33,413.84
2016,4,7,14,30,307.0,325.0,3.0,18.0,547.0,587.32,458.11
2016,4,7,14,45,367.0,290.5,3.0,18.0,542.0,585.44,458.7
2016,4,7,15,0,427.0,256.0,3.0,18.0,537.0,583.32,459.06
2016,4,7,15,15,273.5,259.5,2.95,17.5,435.0,457.49,362.46
2016,4,7,15,30,120.0,263.0,2.9,17.0,333.0,344.96,273.99
2016,4,7,15,45,108.0,239.0,2.85,17.0,298.5,303.07,241.78
2016,4,7,16,0,96.0,215.0,2.8,17.0,264.0,266.53,213.07
2016,4,7,16,15,48.0,160.0,2.65,16.5,184.5,181.98,145.33
2016,4,7,16,30,0.0,105.0,2.5,16.0,105.0,101.86,79.91
2016,4,7,16,45,0.0,89.5,2.4,16.0,89.5,86.71,67.58
2016,4,7,17,0,0.0,74.0,2.3,16.0,74.0,71.6,55.02
2016,4,7,17,15,0.0,59.5,2.15,15.5,59.5,57.51,43.21
2016,4,7,17,30,0.0,45.0,2.0,15.0,45.0,43.47,31.22
2016,4,7,17,45,0.0,31.5,1.85,15.0,31.5,30.41,19.86
2016,4,7,18,0,0.0,18.0,1.7,15.0,18.0,17.36,8.44
2016,4,7,18,15,0.0,9.0,1.6,14.5,9.0,8.68,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,23.5,1.2,13.5,23.5,22.69,12.4
2016,4,8,6,30,0.0,39.0,1.4,14.0,39.0,37.65,25.87
2016,4,8,6,45,0.0,58.5,1.6,14.5,58.5,56.51,42.19
2016,4,8,7,0,0.0,78.0,1.8,15.0,78.0,75.49,58.41
2016,4,8,7,15,1.5,98.5,1.8,15.0,99.0,96.0,75.7
2016,4,8,7,30,3.0,119.0,1.8,15.0,120.0,116.76,92.92
2016,4,8,7,45,1.5,122.0,1.8,15.5,122.5,119.21,94.55
2016,4,8,8,0,0.0,125.0,1.8,16.0,125.0,121.48,95.95
2016,4,8,8,15,2.0,148.0,1.8,16.0,149.5,145.2,115.06
2016,4,8,8,30,4.0,171.0,1.8,16.0,174.0,169.21,134.14
2016,4,8,8,45,2.0,162.5,1.85,16.5,164.0,159.66,125.71
2016,4,8,9,0,0.0,154.0,1.9,17.0,154.0,149.96,117.3
2016,4,8,9,15,31.0,227.0,1.9,17.0,248.5,248.96,196.48
2016,4,8,9,30,62.0,300.0,1.9,17.0,343.0,348.98,273.78
2016,4,8,9,45,59.0,314.0,1.9,17.0,357.0,363.55,283.77
2016,4,8,10,0,56.0,328.0,1.9,17.0,371.0,377.77,293.85
2016,4,8,10,15,57.5,342.5,1.95,17.0,387.5,396.04,307.22
2016,4,8,10,30,59.0,357.0,2.0,17.0,404.0,414.25,320.47
2016,4,8,10,45,38.0,322.0,2.05,17.0,353.0,360.15,278.93
2016,4,8,11,0,17.0,287.0,2.1,17.0,302.0,298.61,231.49
2016,4,8,11,15,13.5,259.0,2.15,17.0,270.5,267.41,207.57
2016,4,8,11,30,10.0,231.0,2.2,17.0,239.0,236.19,183.34
2016,4,8,11,45,16.5,278.0,2.25,17.0,292.0,289.73,224.95
2016,4,8,12,0,23.0,325.0,2.3,17.0,345.0,343.62,266.0
2016,4,8,12,15,18.0,295.5,2.3,17.0,311.5,308.92,239.25
2016,4,8,12,30,13.0,266.0,2.3,17.0,278.0,274.3,212.72
2016,4,8,12,45,12.0,257.5,2.3,17.0,268.5,264.69,205.47
2016,4,8,13,0,11.0,249.0,2.3,17.0,259.0,255.06,198.13
2016,4,8,13,15,8.5,220.0,2.35,17.0,227.5,223.53,173.74
2016,4,8,13,30,6.0,191.0,2.4,17.0,196.0,192.19,149.34
2016,4,8,13,45,5.0,185.5,2.45,17.0,190.0,185.67,144.41
2016,4,8,14,0,4.0,180.0,2.5,17.0,184.0,179.19,139.46
2016,4,8,14,15,2.5,173.5,2.5,17.0,176.0,171.35,133.4
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,163.61,127.43
2016,4,8,14,45,3.0,179.5,2.5,17.0,182.0,177.49,138.86
2016,4,8,15,0,5.0,192.0,2.5,17.0,196.0,191.27,150.18
2016,4,8,15,15,2.5,140.0,2.5,16.5,142.0,137.85,107.8
2016,4,8,15,30,0.0,88.0,2.5,16.0,88.0,85.15,65.2
2016,4,8,15,45,0.0,86.5,2.5,16.0,86.5,83.68,64.25
2016,4,8,16,0,0.0,85.0,2.5,16.0,85.0,82.22,63.25
2016,4,8,16,15,0.0,53.5,2.45,15.5,53.5,51.7,38.04
2016,4,8,16,30,0.0,22.0,2.4,15.0,22.0,21.23,12.45
2016,4,8,16,45,0.0,19.0,2.35,15.0,19.0,18.33,10.02
2016,4,8,17,0,0.0,16.0,2.3,15.0,16.0,15.43,7.57
2016,4,8,17,15,0.0,12.5,2.15,15.0,12.5,12.05,4.66
2016,4,8,17,30,0.0,9.0,2.0,15.0,9.0,8.67,1.73
2016,4,8,17,45,0.0,6.0,1.9,15.0,6.0,5.78,0.0
2016,4,8,18,0,0.0,3.0,1.8,15.0,3.0,2.89,0.0
2016,4,8,18,15,0.0,1.5,1.75,14.5,1.5,1.44,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,20.5,1.75,13.0,20.5,19.78,10.28
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,31.87,21.19
2016,4,9,6,45,0.0,48.5,2.05,13.5,48.5,46.86,34.25
2016,4,9,7,0,0.0,64.0,2.2,14.0,64.0,61.88,47.17
2016,4,9,7,15,0.0,81.0,2.2,14.0,81.0,78.41,61.25
2016,4,9,7,30,0.0,98.0,2.2,14.0,98.0,95.01,75.14
2016,4,9,7,45,0.0,94.0,2.25,14.5,94.0,91.06,71.49
2016,4,9,8,0,0.0,90.0,2.3,15.0,90.0,87.12,67.85
2016,4,9,8,15,0.5,127.0,2.25,15.0,127.0,123.65,97.89
2016,4,9,8,30,1.0,164.0,2.2,15.0,164.0,160.48,127.62
2016,4,9,8,45,3.0,177.0,2.2,15.5,178.5,174.65,138.41
2016,4,9,9,0,5.0,190.0,2.2,16.0,193.0,189.02,149.31
2016,4,9,9,15,2.5,153.0,2.15,16.0,154.5,150.74,118.12
2016,4,9,9,30,0.0,116.0,2.1,16.0,116.0,112.54,86.97
2016,4,9,9,45,2.0,153.0,2.1,16.0,155.0,150.55,117.57
2016,4,9,10,0,4.0,190.0,2.1,16.0,194.0,188.92,147.93
2016,4,9,10,15,44.5,283.0,2.1,16.0,319.0,323.02,253.73
2016,4,9,10,30,85.0,376.0,2.1,16.0,444.0,457.16,355.19
2016,4,9,10,45,49.5,324.0,2.1,16.5,364.0,372.63,289.19
2016,4,9,11,0,14.0,272.0,2.1,17.0,284.0,280.67,217.56
2016,4,9,11,15,15.5,283.5,2.05,17.0,297.0,293.91,227.89
2016,4,9,11,30,17.0,295.0,2.0,17.0,310.0,307.16,237.8
2016,4,9,11,45,14.0,267.5,1.95,17.0,280.0,276.72,214.27
2016,4,9,12,0,11.0,240.0,1.9,17.0,250.0,246.3,190.81
2016,4,9,12,15,19.0,290.0,1.85,17.0,307.0,304.31,235.63
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,370.85,285.73
2016,4,9,12,45,20.5,306.0,1.8,17.0,324.0,321.68,248.31
2016,4,9,13,0,14.0,272.0,1.8,17.0,284.0,280.97,217.45
2016,4,9,13,15,11.5,251.0,1.8,17.0,261.0,257.31,199.51
2016,4,9,13,30,9.0,230.0,1.8,17.0,238.0,233.76,181.47
2016,4,9,13,45,42.5,296.5,1.8,17.0,330.5,336.86,262.21
2016,4,9,14,0,76.0,363.0,1.8,17.0,423.0,433.89,335.75
2016,4,9,14,15,51.0,321.5,1.8,16.5,361.0,367.22,285.54
2016,4,9,14,30,26.0,280.0,1.8,16.0,299.0,296.64,232.13
2016,4,9,14,45,16.0,239.5,1.85,16.0,251.5,247.3,194.27
2016,4,9,15,0,6.0,199.0,1.9,16.0,204.0,198.93,156.42
2016,4,9,15,15,3.0,167.0,1.9,16.0,169.5,164.85,129.61
2016,4,9,15,30,0.0,135.0,1.9,16.0,135.0,131.2,102.75
2016,4,9,15,45,1.5,148.5,1.9,16.0,149.0,145.43,114.75
2016,4,9,16,0,3.0,162.0,1.9,16.0,163.0,159.58,126.6
2016,4,9,16,15,1.5,109.5,1.7,15.5,110.0,106.95,83.96
2016,4,9,16,30,0.0,57.0,1.5,15.0,57.0,55.08,41.08
2016,4,9,16,45,0.0,49.0,1.35,15.0,49.0,47.33,34.69
2016,4,9,17,0,0.0,41.0,1.2,15.0,41.0,39.59,28.18
2016,4,9,17,15,0.0,33.0,1.05,14.5,33.0,31.85,21.64
2016,4,9,17,30,0.0,25.0,0.9,14.0,25.0,24.12,14.98
2016,4,9,17,45,0.0,18.0,0.8,14.0,18.0,17.36,9.04
2016,4,9,18,0,0.0,11.0,0.7,14.0,11.0,10.6,3.07
2016,4,9,18,15,0.0,5.5,0.65,14.0,5.5,5.3,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,5.5,1.8,13.5,5.5,5.3,0.0
2016,4,10,7,0,0.0,7.0,1.9,14.0,7.0,6.75,0.14
2016,4,10,7,15,0.0,9.0,1.9,14.0,9.0,8.68,1.81
2016,4,10,7,30,0.0,11.0,1.9,14.0,11.0,10.61,3.46
2016,4,10,7,45,0.0,21.5,1.95,14.0,21.5,20.75,12.13
2016,4,10,8,0,0.0,32.0,2.0,14.0,32.0,30.9,20.71
2016,4,10,8,15,0.0,36.0,2.0,14.0,36.0,34.77,23.91
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,38.65,27.08
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,42.05,29.84
2016,4,10,9,0,0.0,47.0,2.1,14.0,47.0,45.44,32.58
2016,4,10,9,15,0.0,62.5,2.15,14.0,62.5,60.46,44.99
2016,4,10,9,30,0.0,78.0,2.2,14.0,78.0,75.5,57.31
2016,4,10,9,45,2.5,136.5,2.25,14.5,138.5,134.68,105.51
2016,4,10,10,0,5.0,195.0,2.3,15.0,199.0,194.7,153.22
2016,4,10,10,15,2.5,136.0,2.35,15.0,138.0,134.4,104.52
2016,4,10,10,30,0.0,77.0,2.4,15.0,77.0,74.58,55.84
2016,4,10,10,45,0.0,86.5,2.45,15.0,86.5,83.81,63.36
2016,4,10,11,0,0.0,96.0,2.5,15.0,96.0,93.11,70.85
2016,4,10,11,15,0.0,102.0,2.55,15.0,102.0,99.0,75.56
2016,4,10,11,30,0.0,108.0,2.6,15.0,108.0,104.89,80.28
2016,4,10,11,45,0.0,126.0,2.7,15.0,126.0,122.57,94.51
2016,4,10,12,0,0.0,144.0,2.8,15.0,144.0,140.28,108.71
2016,4,10,12,15,0.0,145.5,2.85,15.0,146.0,141.76,109.87
2016,4,10,12,30,0.0,147.0,2.9,15.0,148.0,143.23,111.08
2016,4,10,12,45,0.0,120.5,2.95,15.0,121.0,117.15,90.14
2016,4,10,13,0,0.0,94.0,3.0,15.0,94.0,91.18,69.19
2016,4,10,13,15,0.0,80.5,3.05,15.0,80.5,78.01,58.54
2016,4,10,13,30,0.0,67.0,3.1,15.0,67.0,64.9,47.89
2016,4,10,13,45,0.0,72.0,3.15,15.0,72.0,69.74,51.93
2016,4,10,14,0,0.0,77.0,3.2,15.0,77.0,74.57,55.96
2016,4,10,14,15,0.0,118.0,3.15,14.5,118.0,114.54,88.88
2016,4,10,14,30,0.0,159.0,3.1,14.0,159.0,154.86,121.96
2016,4,10,14,45,0.0,109.5,3.1,14.0,109.5,106.17,82.44
2016,4,10,15,0,0.0,60.0,3.1,14.0,60.0,58.04,42.91
2016,4,10,15,15,0.0,97.0,3.0,14.0,97.0,93.92,72.85
2016,4,10,15,30,0.0,134.0,2.9,14.0,134.0,130.2,102.96
2016,4,10,15,45,48.0,176.5,2.85,14.0,201.0,203.57,164.21
2016,4,10,16,0,96.0,219.0,2.8,14.0,268.0,270.44,218.84
2016,4,10,16,15,48.0,147.5,2.65,13.5,172.0,169.32,136.54
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,73.49,56.95
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,62.82,48.15
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,52.17,39.16
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,42.01,30.52
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,31.85,21.74
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,22.67,13.65
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,13.5,5.54
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,7.23,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.0,11.5,0.85,11.5,13.5,11.3,0.0
2016,4,11,6,0,72.0,23.0,0.9,12.0,27.0,22.46,4.66
2016,4,11,6,15,168.0,42.0,1.05,12.0,65.5,54.46,32.44
2016,4,11,6,30,264.0,61.0,1.2,12.0,104.0,98.3,65.55
2016,4,11,6,45,156.0,81.5,1.35,12.5,109.0,112.41,83.57
2016,4,11,7,0,48.0,102.0,1.5,13.0,114.0,112.12,88.26
2016,4,11,7,15,62.5,123.5,1.55,13.0,143.5,141.06,112.74
2016,4,11,7,30,77.0,145.0,1.6,13.0,173.0,171.7,138.37
2016,4,11,7,45,65.0,164.5,1.65,13.5,190.5,190.48,153.77
2016,4,11,8,0,53.0,184.0,1.7,14.0,208.0,207.92,167.55
2016,4,11,8,15,365.5,158.5,1.7,14.0,355.0,363.54,294.77
2016,4,11,8,30,678.0,133.0,1.7,14.0,502.0,543.36,436.31
2016,4,11,8,45,462.0,205.5,1.75,14.5,467.0,511.15,407.54
2016,4,11,9,0,246.0,278.0,1.8,15.0,432.0,455.55,360.79
2016,4,11,9,15,244.0,300.5,1.8,15.0,461.5,483.71,381.88
2016,4,11,9,30,242.0,323.0,1.8,15.0,491.0,515.78,404.93
2016,4,11,9,45,231.0,342.0,1.85,15.5,509.0,536.2,418.31
2016,4,11,10,0,220.0,361.0,1.9,16.0,527.0,555.16,430.52
2016,4,11,10,15,223.5,372.5,1.9,16.0,547.5,577.44,446.14
2016,4,11,10,30,227.0,384.0,1.9,16.0,568.0,599.15,461.23
2016,4,11,10,45,119.5,320.0,1.9,16.5,417.0,439.61,340.73
2016,4,11,11,0,12.0,256.0,1.9,17.0,266.0,262.69,203.14
2016,4,11,11,15,11.0,244.5,1.9,17.0,253.5,250.44,194.19
2016,4,11,11,30,10.0,233.0,1.9,17.0,241.0,238.14,184.6
2016,4,11,11,45,10.5,234.0,1.95,17.0,243.0,239.73,185.86
2016,4,11,12,0,11.0,235.0,2.0,17.0,245.0,241.27,187.07
2016,4,11,12,15,61.5,329.0,2.0,17.0,383.5,392.96,304.53
2016,4,11,12,30,112.0,423.0,2.0,17.0,522.0,548.48,419.2
2016,4,11,12,45,107.0,421.0,2.05,17.0,514.0,532.39,406.69
2016,4,11,13,0,102.0,419.0,2.1,17.0,506.0,524.17,401.01
2016,4,11,13,15,211.0,402.0,2.1,17.0,578.0,614.55,470.49
2016,4,11,13,30,320.0,385.0,2.1,17.0,650.0,699.83,534.02
2016,4,11,13,45,324.5,368.5,2.1,17.0,631.0,678.57,519.07
2016,4,11,14,0,329.0,352.0,2.1,17.0,612.0,655.9,503.93
2016,4,11,14,15,271.5,350.0,2.1,17.0,558.5,594.78,459.1
2016,4,11,14,30,214.0,348.0,2.1,17.0,505.0,530.3,411.47
2016,4,11,14,45,494.5,240.0,2.15,17.0,578.0,638.06,499.34
2016,4,11,15,0,775.0,132.0,2.2,17.0,651.0,712.57,559.16
2016,4,11,15,15,757.0,128.0,2.15,16.5,607.5,663.71,523.65
2016,4,11,15,30,739.0,124.0,2.1,16.0,564.0,613.08,486.73
2016,4,11,15,45,715.0,119.5,2.1,16.0,516.5,558.12,444.85
2016,4,11,16,0,691.0,115.0,2.1,16.0,469.0,503.79,402.32
2016,4,11,16,15,659.5,109.5,2.05,16.0,419.0,445.67,355.49
2016,4,11,16,30,628.0,104.0,2.0,16.0,369.0,389.6,309.02
2016,4,11,16,45,589.0,96.0,1.95,16.0,318.0,330.46,259.01
2016,4,11,17,0,550.0,88.0,1.9,16.0,267.0,274.86,210.81
2016,4,11,17,15,489.0,78.5,1.7,15.5,216.5,215.56,159.79
2016,4,11,17,30,428.0,69.0,1.5,15.0,166.0,161.95,113.73
2016,4,11,17,45,346.0,55.5,1.35,14.5,120.5,109.24,70.66
2016,4,11,18,0,264.0,42.0,1.2,14.0,75.0,66.17,37.91
2016,4,11,18,15,148.0,25.5,1.15,13.5,42.5,28.38,10.28
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.0,1.75,11.5,15.0,11.8,0.0
2016,4,12,6,0,88.0,24.0,2.0,12.0,30.0,24.21,7.2
2016,4,12,6,15,182.5,42.5,2.15,12.0,68.5,56.77,33.86
2016,4,12,6,30,277.0,61.0,2.3,12.0,107.0,101.04,67.46
2016,4,12,6,45,138.5,36.5,2.45,12.5,59.5,65.71,45.1
2016,4,12,7,0,0.0,12.0,2.6,13.0,12.0,11.57,4.31
2016,4,12,7,15,0.0,15.0,2.55,13.0,15.0,14.47,6.83
2016,4,12,7,30,0.0,18.0,2.5,13.0,18.0,17.37,9.31
2016,4,12,7,45,0.0,39.5,2.5,13.0,39.5,38.15,27.06
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,58.96,44.62
2016,4,12,8,15,0.0,100.0,2.5,13.0,100.0,96.86,76.28
2016,4,12,8,30,0.0,139.0,2.5,13.0,139.0,135.11,107.7
2016,4,12,8,45,0.0,130.5,2.5,13.5,130.5,126.74,100.21
2016,4,12,9,0,0.0,122.0,2.5,14.0,122.0,118.39,92.9
2016,4,12,9,15,0.0,134.0,2.55,14.0,134.0,130.18,102.32
2016,4,12,9,30,0.0,146.0,2.6,14.0,146.0,142.0,111.67
2016,4,12,9,45,6.0,194.5,2.65,14.5,199.0,194.79,153.92
2016,4,12,10,0,12.0,243.0,2.7,15.0,252.0,248.36,195.87
2016,4,12,10,15,6.0,193.0,2.75,15.0,197.5,193.73,152.07
2016,4,12,10,30,0.0,143.0,2.8,15.0,143.0,139.15,108.1
2016,4,12,10,45,7.0,208.0,2.9,15.0,214.0,209.91,164.86
2016,4,12,11,0,14.0,273.0,3.0,15.0,285.0,281.58,221.07
2016,4,12,11,15,13.5,268.5,3.05,15.0,280.0,276.84,217.03
2016,4,12,11,30,13.0,264.0,3.1,15.0,275.0,272.03,213.2
2016,4,12,11,45,10.0,230.0,3.2,15.0,239.0,235.24,184.31
2016,4,12,12,0,7.0,196.0,3.3,15.0,203.0,198.53,155.33
2016,4,12,12,15,8.0,208.5,3.3,15.0,216.0,211.93,166.04
2016,4,12,12,30,9.0,221.0,3.3,15.0,229.0,225.3,176.63
2016,4,12,12,45,8.5,220.0,3.35,15.0,228.0,223.74,175.41
2016,4,12,13,0,8.0,219.0,3.4,15.0,227.0,222.14,174.24
2016,4,12,13,15,11.5,249.0,3.4,15.0,259.5,255.22,200.53
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,288.27,226.59
2016,4,12,13,45,14.5,271.0,3.45,15.0,283.5,279.42,219.84
2016,4,12,14,0,14.0,263.0,3.5,15.0,275.0,270.56,213.2
2016,4,12,14,15,10.0,234.5,3.55,15.0,243.0,238.23,187.94
2016,4,12,14,30,6.0,206.0,3.6,15.0,211.0,206.25,162.77
2016,4,12,14,45,4.0,193.5,3.65,15.0,197.0,192.05,151.73
2016,4,12,15,0,2.0,181.0,3.7,15.0,183.0,178.03,140.74
2016,4,12,15,15,28.5,216.0,3.7,14.5,234.0,234.66,187.82
2016,4,12,15,30,55.0,251.0,3.7,14.0,285.0,286.04,230.18
2016,4,12,15,45,197.5,225.5,3.7,14.0,330.0,346.42,281.35
2016,4,12,16,0,340.0,200.0,3.7,14.0,375.0,391.87,318.74
2016,4,12,16,15,377.0,171.0,3.6,13.5,346.5,365.61,297.48
2016,4,12,16,30,414.0,142.0,3.5,13.0,318.0,331.42,268.89
2016,4,12,16,45,355.0,136.5,3.45,13.0,273.0,278.67,224.02
2016,4,12,17,0,296.0,131.0,3.4,13.0,228.0,230.18,182.55
2016,4,12,17,15,255.0,112.0,3.15,12.5,185.0,181.93,141.19
2016,4,12,17,30,214.0,93.0,2.9,12.0,142.0,138.31,103.78
2016,4,12,17,45,160.0,71.5,2.65,12.0,103.0,95.01,67.7
2016,4,12,18,0,106.0,50.0,2.4,12.0,64.0,58.25,38.26
2016,4,12,18,15,53.0,29.0,2.35,11.5,36.0,29.06,13.46
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
