Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,1.75,10.5,16.5,13.27,0.0
2016,4,13,6,0,86.0,27.0,1.9,11.0,33.0,27.2,10.52
2016,4,13,6,15,187.0,45.5,2.1,11.5,73.5,60.61,37.0
2016,4,13,6,30,288.0,64.0,2.3,12.0,114.0,106.45,71.63
2016,4,13,6,45,387.5,73.5,2.55,12.5,165.0,155.2,110.91
2016,4,13,7,0,487.0,83.0,2.8,13.0,216.0,216.54,162.58
2016,4,13,7,15,540.5,92.0,2.8,13.0,268.5,272.52,212.12
2016,4,13,7,30,594.0,101.0,2.8,13.0,321.0,334.04,265.81
2016,4,13,7,45,638.0,106.0,2.85,13.5,374.5,392.56,315.82
2016,4,13,8,0,682.0,111.0,2.9,14.0,428.0,454.81,367.48
2016,4,13,8,15,710.0,116.0,2.9,14.5,478.5,511.71,413.39
2016,4,13,8,30,738.0,121.0,2.9,15.0,529.0,569.97,458.92
2016,4,13,8,45,757.5,126.0,2.9,15.5,575.5,623.8,499.65
2016,4,13,9,0,777.0,131.0,2.9,16.0,622.0,677.53,539.14
2016,4,13,9,15,792.5,134.5,2.85,16.0,664.0,725.12,573.71
2016,4,13,9,30,808.0,138.0,2.8,16.0,706.0,772.76,606.35
2016,4,13,9,45,834.5,132.5,2.8,16.5,745.5,818.61,636.36
2016,4,13,10,0,861.0,127.0,2.8,17.0,785.0,863.5,665.22
2016,4,13,10,15,869.0,129.0,2.8,17.0,814.0,894.67,685.47
2016,4,13,10,30,877.0,131.0,2.8,17.0,843.0,927.18,706.67
2016,4,13,10,45,880.0,133.5,2.85,17.0,864.5,952.86,723.53
2016,4,13,11,0,883.0,136.0,2.9,17.0,886.0,975.43,738.37
2016,4,13,11,15,886.5,137.0,2.9,17.0,900.0,993.71,749.97
2016,4,13,11,30,890.0,138.0,2.9,17.0,914.0,1008.69,759.46
2016,4,13,11,45,891.0,138.0,2.95,17.5,920.0,1016.84,763.5
2016,4,13,12,0,892.0,138.0,3.0,18.0,926.0,1021.52,765.41
2016,4,13,12,15,891.5,138.0,3.05,18.0,924.5,1021.24,765.62
2016,4,13,12,30,891.0,138.0,3.1,18.0,923.0,1017.47,763.66
2016,4,13,12,45,887.0,138.5,3.15,18.0,912.5,1007.37,757.6
2016,4,13,13,0,883.0,139.0,3.2,18.0,902.0,993.9,749.43
2016,4,13,13,15,878.5,138.0,3.2,18.0,884.5,975.14,737.37
2016,4,13,13,30,874.0,137.0,3.2,18.0,867.0,953.22,723.27
2016,4,13,13,45,861.5,139.0,3.25,18.0,840.5,929.0,707.99
2016,4,13,14,0,849.0,141.0,3.3,18.0,814.0,897.17,687.41
2016,4,13,14,15,839.5,138.5,3.3,17.5,782.0,860.85,664.55
2016,4,13,14,30,830.0,136.0,3.3,17.0,750.0,822.28,639.87
2016,4,13,14,45,667.5,183.5,3.3,17.0,661.0,716.83,563.86
2016,4,13,15,0,505.0,231.0,3.3,17.0,572.0,616.39,487.11
2016,4,13,15,15,327.0,251.5,3.2,16.5,466.5,486.61,387.27
2016,4,13,15,30,149.0,272.0,3.1,16.0,361.0,372.42,296.83
2016,4,13,15,45,425.0,197.5,3.05,16.0,423.5,462.4,371.98
2016,4,13,16,0,701.0,123.0,3.0,16.0,486.0,518.61,416.67
2016,4,13,16,15,669.5,117.0,2.9,15.5,435.0,459.37,368.62
2016,4,13,16,30,638.0,111.0,2.8,15.0,384.0,402.18,321.43
2016,4,13,16,45,594.0,103.5,2.7,14.5,331.0,340.96,269.82
2016,4,13,17,0,550.0,96.0,2.6,14.0,278.0,283.82,220.4
2016,4,13,17,15,489.0,86.0,2.3,13.5,226.5,222.72,167.41
2016,4,13,17,30,428.0,76.0,2.0,13.0,175.0,169.64,121.33
2016,4,13,17,45,329.0,63.0,1.7,12.5,127.5,114.47,76.49
2016,4,13,18,0,230.0,50.0,1.4,12.0,80.0,70.88,43.62
2016,4,13,18,15,126.5,30.5,1.4,11.5,45.5,33.11,15.31
2016,4,13,18,30,23.0,11.0,1.4,11.0,11.0,10.81,0.0
2016,4,13,18,45,11.5,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,15.0,1.65,10.5,20.0,14.74,0.0
2016,4,14,6,0,139.0,30.0,1.8,11.0,40.0,31.63,13.58
2016,4,14,6,15,256.5,45.0,2.0,11.0,83.0,67.39,39.94
2016,4,14,6,30,374.0,60.0,2.2,11.0,126.0,116.81,76.99
2016,4,14,6,45,450.0,71.5,2.4,11.5,177.5,168.77,120.48
2016,4,14,7,0,526.0,83.0,2.6,12.0,229.0,228.58,172.18
2016,4,14,7,15,606.5,75.5,2.7,12.0,277.5,279.3,217.4
2016,4,14,7,30,687.0,68.0,2.8,12.0,326.0,338.41,269.76
2016,4,14,7,45,536.0,118.0,2.9,12.5,337.5,361.24,292.49
2016,4,14,8,0,385.0,168.0,3.0,13.0,349.0,365.01,296.92
2016,4,14,8,15,382.5,190.5,3.05,13.0,387.0,404.12,329.13
2016,4,14,8,30,380.0,213.0,3.1,13.0,425.0,445.47,362.04
2016,4,14,8,45,427.0,219.5,3.15,13.5,476.0,505.76,409.01
2016,4,14,9,0,474.0,226.0,3.2,14.0,527.0,565.43,454.54
2016,4,14,9,15,643.0,184.5,3.25,14.0,622.0,670.36,536.89
2016,4,14,9,30,812.0,143.0,3.3,14.0,717.0,782.63,621.04
2016,4,14,9,45,834.5,139.5,3.4,14.5,755.5,827.5,650.83
2016,4,14,10,0,857.0,136.0,3.5,15.0,794.0,871.17,679.91
2016,4,14,10,15,864.5,138.0,3.55,15.0,822.5,906.01,703.48
2016,4,14,10,30,872.0,140.0,3.6,15.0,851.0,938.25,725.22
2016,4,14,10,45,656.5,243.0,3.7,15.5,786.5,870.63,675.25
2016,4,14,11,0,441.0,346.0,3.8,16.0,722.0,785.94,607.34
2016,4,14,11,15,654.5,251.5,3.85,16.0,819.5,901.86,697.02
2016,4,14,11,30,868.0,157.0,3.9,16.0,917.0,1014.33,774.64
2016,4,14,11,45,851.5,168.5,3.95,16.0,919.0,1017.32,775.82
2016,4,14,12,0,835.0,180.0,4.0,16.0,921.0,1016.65,775.52
2016,4,14,12,15,666.5,263.0,4.1,16.0,853.5,942.2,724.21
2016,4,14,12,30,498.0,346.0,4.2,16.0,786.0,859.35,661.44
2016,4,14,12,45,690.5,245.0,4.35,16.0,847.5,938.9,725.36
2016,4,14,13,0,883.0,144.0,4.5,16.0,909.0,999.92,769.07
2016,4,14,13,15,878.5,143.0,4.55,16.0,891.5,981.11,756.5
2016,4,14,13,30,874.0,142.0,4.6,16.0,874.0,964.34,745.99
2016,4,14,13,45,856.0,147.0,4.65,16.0,846.5,933.17,725.32
2016,4,14,14,0,838.0,152.0,4.7,16.0,819.0,899.71,702.99
2016,4,14,14,15,828.0,149.5,4.7,16.0,786.5,863.24,678.01
2016,4,14,14,30,818.0,147.0,4.7,16.0,754.0,824.58,651.3
2016,4,14,14,45,801.0,146.0,4.7,16.0,714.5,780.06,620.07
2016,4,14,15,0,784.0,145.0,4.7,16.0,675.0,735.85,588.73
2016,4,14,15,15,765.5,140.5,4.65,15.5,631.0,684.37,550.86
2016,4,14,15,30,747.0,136.0,4.6,15.0,587.0,632.42,511.73
2016,4,14,15,45,734.0,127.0,4.6,15.0,540.0,578.94,469.81
2016,4,14,16,0,721.0,118.0,4.6,15.0,493.0,525.06,426.45
2016,4,14,16,15,689.0,112.5,4.5,14.5,441.5,465.09,377.47
2016,4,14,16,30,657.0,107.0,4.4,14.0,390.0,407.17,328.8
2016,4,14,16,45,618.5,99.0,4.3,14.0,337.5,346.57,276.24
2016,4,14,17,0,580.0,91.0,4.2,14.0,285.0,289.42,225.54
2016,4,14,17,15,519.0,82.0,3.9,13.5,232.5,228.75,172.29
2016,4,14,17,30,458.0,73.0,3.6,13.0,180.0,174.73,124.94
2016,4,14,17,45,366.5,60.5,3.35,12.5,132.5,118.42,78.41
2016,4,14,18,0,275.0,48.0,3.1,12.0,85.0,73.8,44.27
2016,4,14,18,15,156.0,30.5,2.95,11.5,49.5,34.1,15.8
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,12.78,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,14.0,1.6,8.5,22.5,13.76,0.0
2016,4,15,6,0,220.0,28.0,1.7,9.0,45.0,33.75,14.22
2016,4,15,6,15,337.0,40.5,2.05,9.5,90.0,72.48,41.15
2016,4,15,6,30,454.0,53.0,2.4,10.0,135.0,124.58,80.53
2016,4,15,6,45,527.0,62.0,2.8,10.5,187.5,177.42,125.63
2016,4,15,7,0,600.0,71.0,3.2,11.0,240.0,238.55,179.51
2016,4,15,7,15,649.0,77.5,3.4,11.5,294.5,297.15,232.28
2016,4,15,7,30,698.0,84.0,3.6,12.0,349.0,360.61,288.36
2016,4,15,7,45,728.0,90.5,3.8,12.5,402.5,420.14,340.23
2016,4,15,8,0,758.0,97.0,4.0,13.0,456.0,481.76,392.29
2016,4,15,8,15,783.5,101.5,4.0,13.5,507.5,540.38,440.17
2016,4,15,8,30,809.0,106.0,4.0,14.0,559.0,600.02,487.31
2016,4,15,8,45,824.5,111.0,4.0,14.5,606.0,654.32,528.88
2016,4,15,9,0,840.0,116.0,4.0,15.0,653.0,707.98,568.76
2016,4,15,9,15,854.5,118.5,3.95,15.0,695.5,757.39,603.98
2016,4,15,9,30,869.0,121.0,3.9,15.0,738.0,805.5,637.43
2016,4,15,9,45,884.0,121.0,3.9,15.5,775.5,849.83,666.69
2016,4,15,10,0,899.0,121.0,3.9,16.0,813.0,888.58,691.61
2016,4,15,10,15,906.5,123.0,3.9,16.0,843.0,924.23,715.44
2016,4,15,10,30,914.0,125.0,3.9,16.0,873.0,957.15,737.26
2016,4,15,10,45,921.5,124.5,3.95,16.5,896.0,984.57,754.12
2016,4,15,11,0,929.0,124.0,4.0,17.0,919.0,1008.93,768.85
2016,4,15,11,15,932.0,125.0,4.05,17.0,933.0,1027.31,781.0
2016,4,15,11,30,935.0,126.0,4.1,17.0,947.0,1042.22,790.93
2016,4,15,11,45,939.0,124.0,4.2,17.5,954.0,1051.44,795.96
2016,4,15,12,0,943.0,122.0,4.3,18.0,961.0,1057.06,798.69
2016,4,15,12,15,942.0,122.0,4.35,18.0,958.5,1056.18,798.38
2016,4,15,12,30,941.0,122.0,4.4,18.0,956.0,1051.64,795.81
2016,4,15,12,45,943.0,119.0,4.45,18.5,946.5,1043.22,789.36
2016,4,15,13,0,945.0,116.0,4.5,19.0,937.0,1031.13,780.56
2016,4,15,13,15,940.0,115.0,4.55,19.0,918.0,1010.87,767.83
2016,4,15,13,30,935.0,114.0,4.6,19.0,899.0,987.26,752.87
2016,4,15,13,45,931.0,111.0,4.65,19.0,873.5,959.23,734.84
2016,4,15,14,0,927.0,108.0,4.7,19.0,848.0,928.07,714.56
2016,4,15,14,15,917.5,106.0,4.7,19.0,814.5,890.31,689.16
2016,4,15,14,30,908.0,104.0,4.7,19.0,781.0,850.09,661.87
2016,4,15,14,45,895.0,102.5,4.7,19.0,740.5,805.41,631.14
2016,4,15,15,0,882.0,101.0,4.7,19.0,700.0,758.98,598.83
2016,4,15,15,15,866.5,98.0,4.55,18.5,655.0,707.75,562.99
2016,4,15,15,30,851.0,95.0,4.4,18.0,610.0,657.26,525.66
2016,4,15,15,45,828.5,92.5,4.25,18.0,560.5,600.27,480.84
2016,4,15,16,0,806.0,90.0,4.1,18.0,511.0,543.52,435.37
2016,4,15,16,15,778.5,86.0,3.8,17.5,458.5,483.29,386.52
2016,4,15,16,30,751.0,82.0,3.5,17.0,406.0,424.47,337.39
2016,4,15,16,45,714.0,76.5,3.25,17.0,352.5,361.83,283.47
2016,4,15,17,0,677.0,71.0,3.0,17.0,299.0,302.5,231.11
2016,4,15,17,15,622.0,64.5,2.75,16.0,245.5,240.56,177.13
2016,4,15,17,30,567.0,58.0,2.5,15.0,192.0,184.44,127.89
2016,4,15,17,45,485.5,48.5,2.25,14.5,143.0,127.16,79.98
2016,4,15,18,0,404.0,39.0,2.0,14.0,94.0,79.38,43.2
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,35.22,14.21
2016,4,15,18,30,125.0,13.0,1.8,13.0,17.0,12.78,0.0
2016,4,15,18,45,62.5,6.5,1.7,12.5,8.5,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.5,24.5,13.76,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,49.0,36.1,15.58
2016,4,16,6,15,356.5,40.5,1.4,11.5,94.0,75.48,42.51
2016,4,16,6,30,465.0,53.0,1.5,12.0,139.0,127.69,82.12
2016,4,16,6,45,533.5,61.5,1.6,12.5,191.0,179.87,126.44
2016,4,16,7,0,602.0,70.0,1.7,13.0,243.0,239.79,178.67
2016,4,16,7,15,649.0,76.5,1.7,13.5,297.0,297.91,229.99
2016,4,16,7,30,696.0,83.0,1.7,14.0,351.0,360.65,284.05
2016,4,16,7,45,729.0,88.5,1.7,15.0,404.0,420.39,333.74
2016,4,16,8,0,762.0,94.0,1.7,16.0,457.0,482.51,383.38
2016,4,16,8,15,786.5,98.0,1.75,16.5,508.5,540.32,428.87
2016,4,16,8,30,811.0,102.0,1.8,17.0,560.0,598.96,473.49
2016,4,16,8,45,829.0,105.5,1.85,17.5,607.0,653.36,513.57
2016,4,16,9,0,847.0,109.0,1.9,18.0,654.0,707.33,552.12
2016,4,16,9,15,861.0,111.5,1.95,18.5,696.0,756.58,584.6
2016,4,16,9,30,875.0,114.0,2.0,19.0,738.0,804.48,615.63
2016,4,16,9,45,887.0,115.5,2.1,19.5,775.0,844.77,641.42
2016,4,16,10,0,899.0,117.0,2.2,20.0,812.0,886.01,667.67
2016,4,16,10,15,906.5,118.5,2.25,20.5,841.5,921.07,689.03
2016,4,16,10,30,914.0,120.0,2.3,21.0,871.0,953.4,708.47
2016,4,16,10,45,919.5,121.0,2.35,21.5,893.0,980.47,724.34
2016,4,16,11,0,925.0,122.0,2.4,22.0,915.0,1004.39,738.17
2016,4,16,11,15,927.5,122.5,2.45,22.0,929.0,1021.64,749.14
2016,4,16,11,30,930.0,123.0,2.5,22.0,943.0,1035.43,758.03
2016,4,16,11,45,934.5,121.0,2.55,22.0,950.0,1045.04,764.36
2016,4,16,12,0,939.0,119.0,2.6,22.0,957.0,1051.07,768.55
2016,4,16,12,15,938.5,119.0,2.6,22.0,954.5,1050.63,768.21
2016,4,16,12,30,938.0,119.0,2.6,22.0,952.0,1046.53,765.69
2016,4,16,12,45,937.5,117.0,2.65,22.5,942.5,1036.72,758.69
2016,4,16,13,0,937.0,115.0,2.7,23.0,933.0,1023.29,749.51
2016,4,16,13,15,932.5,114.5,2.65,23.0,914.5,1004.11,737.19
2016,4,16,13,30,928.0,114.0,2.6,23.0,896.0,981.59,722.81
2016,4,16,13,45,921.5,113.0,2.6,23.0,870.0,953.53,705.31
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,922.49,685.83
2016,4,16,14,15,906.0,110.0,2.55,23.0,811.0,885.49,661.87
2016,4,16,14,30,897.0,108.0,2.5,23.0,778.0,846.03,636.16
2016,4,16,14,45,886.0,105.5,2.45,23.0,739.0,802.24,607.3
2016,4,16,15,0,875.0,103.0,2.4,23.0,700.0,756.58,576.89
2016,4,16,15,15,860.0,100.5,2.3,22.5,655.5,708.61,545.27
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,657.16,509.05
2016,4,16,15,45,826.5,94.0,2.1,22.0,562.5,601.28,467.22
2016,4,16,16,0,808.0,90.0,2.0,22.0,514.0,545.29,424.2
2016,4,16,16,15,781.5,86.0,1.8,21.5,462.0,485.45,377.44
2016,4,16,16,30,755.0,82.0,1.6,21.0,410.0,426.92,330.24
2016,4,16,16,45,717.0,77.0,1.45,20.5,356.0,364.16,278.6
2016,4,16,17,0,679.0,72.0,1.3,20.0,302.0,304.82,228.27
2016,4,16,17,15,625.5,65.5,1.25,19.0,249.0,243.16,176.02
2016,4,16,17,30,572.0,59.0,1.2,18.0,196.0,187.13,127.96
2016,4,16,17,45,477.0,50.5,1.15,17.5,145.5,128.26,80.17
2016,4,16,18,0,382.0,42.0,1.1,17.0,95.0,80.46,44.43
2016,4,16,18,15,252.5,28.0,1.1,16.5,57.0,36.91,15.76
2016,4,16,18,30,123.0,14.0,1.1,16.0,19.0,10.71,0.0
2016,4,16,18,45,61.5,7.0,1.1,15.5,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.0,0.8,13.5,25.0,11.69,0.0
2016,4,17,6,0,227.0,30.0,0.8,14.0,50.0,37.4,17.13
2016,4,17,6,15,329.5,43.5,0.85,14.5,94.5,76.63,44.06
2016,4,17,6,30,432.0,57.0,0.9,15.0,139.0,127.56,82.52
2016,4,17,6,45,495.5,67.5,0.95,16.0,189.5,178.84,125.24
2016,4,17,7,0,559.0,78.0,1.0,17.0,240.0,237.32,174.78
2016,4,17,7,15,606.0,85.0,1.0,17.0,293.0,293.62,223.48
2016,4,17,7,30,653.0,92.0,1.0,17.0,346.0,354.59,275.05
2016,4,17,7,45,685.5,98.5,1.05,17.5,398.5,412.85,322.95
2016,4,17,8,0,718.0,105.0,1.1,18.0,451.0,473.53,371.13
2016,4,17,8,15,743.5,109.5,1.15,18.5,501.5,530.34,414.87
2016,4,17,8,30,769.0,114.0,1.2,19.0,552.0,588.18,457.93
2016,4,17,8,45,787.0,118.5,1.3,20.0,598.0,641.18,495.62
2016,4,17,9,0,805.0,123.0,1.4,21.0,644.0,694.32,532.23
2016,4,17,9,15,820.0,126.0,1.45,21.5,686.0,743.08,564.34
2016,4,17,9,30,835.0,129.0,1.5,22.0,728.0,790.68,594.58
2016,4,17,9,45,852.5,128.0,1.6,22.5,765.5,834.71,622.51
2016,4,17,10,0,870.0,127.0,1.7,23.0,803.0,877.17,649.11
2016,4,17,10,15,877.5,128.5,1.75,23.5,832.0,907.44,666.9
2016,4,17,10,30,885.0,130.0,1.8,24.0,861.0,938.96,685.51
2016,4,17,10,45,894.0,129.5,1.85,24.5,883.5,966.99,701.75
2016,4,17,11,0,903.0,129.0,1.9,25.0,906.0,992.12,716.11
2016,4,17,11,15,906.0,129.5,1.9,25.0,920.0,1009.45,726.33
2016,4,17,11,30,909.0,130.0,1.9,25.0,934.0,1023.41,734.57
2016,4,17,11,45,912.0,129.5,1.9,25.5,940.5,1032.9,738.68
2016,4,17,12,0,915.0,129.0,1.9,26.0,947.0,1038.88,740.74
2016,4,17,12,15,914.5,128.5,1.85,26.0,945.0,1037.87,739.36
2016,4,17,12,30,914.0,128.0,1.8,26.0,943.0,1033.3,735.96
2016,4,17,12,45,912.5,127.0,1.75,26.0,933.0,1023.69,729.57
2016,4,17,13,0,911.0,126.0,1.7,26.0,923.0,1010.61,721.18
2016,4,17,13,15,907.0,125.0,1.6,26.0,905.0,991.74,708.59
2016,4,17,13,30,903.0,124.0,1.5,26.0,887.0,969.61,694.08
2016,4,17,13,45,898.5,121.5,1.4,26.5,862.0,942.34,675.09
2016,4,17,14,0,894.0,119.0,1.3,27.0,837.0,912.07,654.34
2016,4,17,14,15,885.0,117.0,1.25,26.5,804.5,875.67,632.95
2016,4,17,14,30,876.0,115.0,1.2,26.0,772.0,836.88,609.86
2016,4,17,14,45,869.0,110.5,1.15,26.0,734.0,794.88,583.26
2016,4,17,15,0,862.0,106.0,1.1,26.0,696.0,750.76,555.03
2016,4,17,15,15,846.5,103.0,1.1,26.0,652.0,702.48,524.21
2016,4,17,15,30,831.0,100.0,1.1,26.0,608.0,650.77,488.91
2016,4,17,15,45,815.5,95.0,1.1,26.0,560.0,596.32,450.34
2016,4,17,16,0,800.0,90.0,1.1,26.0,512.0,541.5,410.25
2016,4,17,16,15,773.5,86.0,1.1,25.0,460.5,482.08,366.83
2016,4,17,16,30,747.0,82.0,1.1,24.0,409.0,423.98,322.51
2016,4,17,16,45,712.0,76.5,1.1,23.5,356.0,362.64,273.4
2016,4,17,17,0,677.0,71.0,1.1,23.0,303.0,303.76,224.57
2016,4,17,17,15,625.0,64.5,1.1,22.0,250.0,242.63,173.52
2016,4,17,17,30,573.0,58.0,1.1,21.0,197.0,186.95,126.35
2016,4,17,17,45,491.5,49.0,1.1,20.0,147.5,129.68,80.0
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,81.88,44.09
2016,4,17,18,15,281.0,27.0,1.1,18.5,59.0,37.55,15.52
2016,4,17,18,30,152.0,14.0,1.1,18.0,20.0,10.61,0.0
2016,4,17,18,45,76.0,7.0,1.15,17.5,10.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,15.5,0.65,15.5,28.0,11.9,0.0
2016,4,18,6,0,275.0,31.0,0.6,16.0,56.0,41.85,19.26
2016,4,18,6,15,379.5,42.5,0.6,16.5,102.0,82.01,46.02
2016,4,18,6,30,484.0,54.0,0.6,17.0,148.0,134.52,85.46
2016,4,18,6,45,553.5,62.0,0.65,17.5,201.0,187.88,129.76
2016,4,18,7,0,623.0,70.0,0.7,18.0,254.0,249.04,181.52
2016,4,18,7,15,668.5,76.0,0.7,18.0,308.0,307.49,231.86
2016,4,18,7,30,714.0,82.0,0.7,18.0,362.0,370.35,284.6
2016,4,18,7,45,745.5,87.0,0.7,18.5,416.0,430.08,332.97
2016,4,18,8,0,777.0,92.0,0.7,19.0,470.0,491.71,380.93
2016,4,18,8,15,800.5,96.0,0.8,19.5,521.0,549.69,425.26
2016,4,18,8,30,824.0,100.0,0.9,20.0,572.0,608.36,468.7
2016,4,18,8,45,841.5,103.5,1.0,21.0,619.0,662.96,506.98
2016,4,18,9,0,859.0,107.0,1.1,22.0,666.0,717.04,543.32
2016,4,18,9,15,872.0,109.5,1.2,22.5,707.5,765.94,574.85
2016,4,18,9,30,885.0,112.0,1.3,23.0,749.0,810.48,603.06
2016,4,18,9,45,898.5,111.5,1.45,23.5,786.0,853.13,630.33
2016,4,18,10,0,912.0,111.0,1.6,24.0,823.0,893.82,656.07
2016,4,18,10,15,918.5,112.5,1.65,24.0,851.5,928.24,677.65
2016,4,18,10,30,925.0,114.0,1.7,24.0,880.0,959.85,697.41
2016,4,18,10,45,929.5,115.0,1.75,24.5,901.5,986.1,712.36
2016,4,18,11,0,934.0,116.0,1.8,25.0,923.0,1009.14,725.29
2016,4,18,11,15,936.5,116.5,1.8,25.0,936.5,1026.39,735.39
2016,4,18,11,30,939.0,117.0,1.8,25.0,950.0,1040.16,743.43
2016,4,18,11,45,939.0,117.5,1.8,25.5,955.5,1047.91,746.39
2016,4,18,12,0,939.0,118.0,1.8,26.0,961.0,1052.03,747.27
2016,4,18,12,15,938.0,118.0,1.75,26.0,958.5,1050.99,745.85
2016,4,18,12,30,937.0,118.0,1.7,26.0,956.0,1046.31,742.36
2016,4,18,12,45,930.5,120.0,1.65,26.5,944.0,1034.74,733.32
2016,4,18,13,0,924.0,122.0,1.6,27.0,932.0,1019.72,722.35
2016,4,18,13,15,919.0,121.0,1.55,26.5,913.5,999.67,711.23
2016,4,18,13,30,914.0,120.0,1.5,26.0,895.0,976.36,698.15
2016,4,18,13,45,903.0,121.0,1.45,26.0,867.5,946.57,679.63
2016,4,18,14,0,892.0,122.0,1.4,26.0,840.0,914.09,659.46
2016,4,18,14,15,882.5,120.0,1.4,26.0,807.5,877.3,637.12
2016,4,18,14,30,873.0,118.0,1.4,26.0,775.0,838.17,613.1
2016,4,18,14,45,852.5,119.5,1.4,26.0,734.0,794.98,586.14
2016,4,18,15,0,832.0,121.0,1.4,26.0,693.0,747.35,555.87
2016,4,18,15,15,815.5,118.0,1.35,26.0,649.0,697.08,522.62
2016,4,18,15,30,799.0,115.0,1.3,26.0,605.0,646.04,486.75
2016,4,18,15,45,767.5,114.5,1.3,26.0,554.5,588.4,445.51
2016,4,18,16,0,736.0,114.0,1.3,26.0,504.0,531.45,403.63
2016,4,18,16,15,706.0,108.5,1.3,25.0,452.5,471.72,359.96
2016,4,18,16,30,676.0,103.0,1.3,24.0,401.0,413.82,315.88
2016,4,18,16,45,630.0,97.5,1.35,23.5,347.5,351.73,266.61
2016,4,18,17,0,584.0,92.0,1.4,23.0,294.0,293.85,219.17
2016,4,18,17,15,527.5,83.0,1.3,21.5,242.0,234.1,170.06
2016,4,18,17,30,471.0,74.0,1.2,20.0,190.0,180.44,125.41
2016,4,18,17,45,385.5,62.0,1.2,19.0,141.5,124.52,80.66
2016,4,18,18,0,300.0,50.0,1.2,18.0,93.0,79.54,46.93
2016,4,18,18,15,150.0,34.5,1.2,17.5,56.0,38.18,19.66
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,17.86,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,114.0,17.0,0.55,14.5,28.0,13.22,0.0
2016,4,19,6,0,228.0,34.0,0.5,15.0,56.0,42.54,21.31
2016,4,19,6,15,327.5,47.0,0.5,15.5,100.5,81.05,47.62
2016,4,19,6,30,427.0,60.0,0.5,16.0,145.0,132.09,86.32
2016,4,19,6,45,505.5,68.0,0.55,16.5,197.5,184.34,129.26
2016,4,19,7,0,584.0,76.0,0.6,17.0,250.0,245.49,180.52
2016,4,19,7,15,630.5,82.5,0.55,17.5,303.5,302.67,228.99
2016,4,19,7,30,677.0,89.0,0.5,18.0,357.0,364.41,279.72
2016,4,19,7,45,716.5,92.0,0.5,18.5,411.0,423.61,327.19
2016,4,19,8,0,756.0,95.0,0.5,19.0,465.0,485.9,375.26
2016,4,19,8,15,780.0,99.0,0.4,19.5,515.5,543.08,416.82
2016,4,19,8,30,804.0,103.0,0.3,20.0,566.0,601.03,457.0
2016,4,19,8,45,820.0,107.0,0.25,20.5,612.0,654.19,492.66
2016,4,19,9,0,836.0,111.0,0.2,21.0,658.0,706.76,526.4
2016,4,19,9,15,849.5,114.0,0.3,21.5,700.0,755.55,557.3
2016,4,19,9,30,863.0,117.0,0.4,22.0,742.0,802.99,587.04
2016,4,19,9,45,864.5,124.0,0.55,23.0,775.5,843.19,611.58
2016,4,19,10,0,866.0,131.0,0.7,24.0,809.0,880.73,634.26
2016,4,19,10,15,873.5,133.0,0.8,24.0,838.0,911.2,653.91
2016,4,19,10,30,881.0,135.0,0.9,24.0,867.0,943.0,674.48
2016,4,19,10,45,878.0,141.5,1.0,24.5,886.5,966.87,688.74
2016,4,19,11,0,875.0,148.0,1.1,25.0,906.0,992.93,704.43
2016,4,19,11,15,877.5,149.0,1.2,25.0,919.5,1004.2,712.34
2016,4,19,11,30,880.0,150.0,1.3,25.0,933.0,1017.74,721.93
2016,4,19,11,45,703.0,250.0,1.4,25.0,878.0,964.85,690.1
2016,4,19,12,0,526.0,350.0,1.5,25.0,823.0,894.77,642.22
2016,4,19,12,15,417.0,389.0,1.55,25.0,764.0,827.2,596.64
2016,4,19,12,30,308.0,428.0,1.6,25.0,705.0,752.73,545.51
2016,4,19,12,45,370.0,396.0,1.65,25.0,725.0,776.87,565.09
2016,4,19,13,0,432.0,364.0,1.7,25.0,745.0,804.87,586.06
2016,4,19,13,15,357.0,385.0,1.75,25.0,695.5,741.92,542.53
2016,4,19,13,30,282.0,406.0,1.8,25.0,646.0,686.61,504.07
2016,4,19,13,45,289.0,391.5,1.9,25.0,631.0,670.55,495.02
2016,4,19,14,0,296.0,377.0,2.0,25.0,616.0,653.08,484.54
2016,4,19,14,15,178.0,356.0,2.0,24.5,498.5,515.37,386.61
2016,4,19,14,30,60.0,335.0,2.0,24.0,381.0,385.27,290.94
2016,4,19,14,45,86.5,327.5,2.05,23.5,389.5,395.75,301.31
2016,4,19,15,0,113.0,320.0,2.1,23.0,398.0,403.99,309.28
2016,4,19,15,15,94.5,294.5,2.15,22.5,357.0,359.94,277.19
2016,4,19,15,30,76.0,269.0,2.2,22.0,316.0,317.37,245.88
2016,4,19,15,45,167.0,246.5,2.3,21.5,338.5,349.33,273.22
2016,4,19,16,0,258.0,224.0,2.4,21.0,361.0,371.47,291.89
2016,4,19,16,15,137.0,191.5,2.45,20.5,263.5,260.57,205.26
2016,4,19,16,30,16.0,159.0,2.5,20.0,166.0,161.74,126.88
2016,4,19,16,45,291.0,128.0,2.6,19.5,230.0,244.21,191.97
2016,4,19,17,0,566.0,97.0,2.7,19.0,294.0,293.21,224.34
2016,4,19,17,15,510.5,87.0,2.6,18.0,242.5,233.72,173.61
2016,4,19,17,30,455.0,77.0,2.5,17.0,191.0,179.21,127.12
2016,4,19,17,45,390.5,63.0,2.45,16.5,144.0,126.73,83.37
2016,4,19,18,0,326.0,49.0,2.4,16.0,97.0,81.76,48.15
2016,4,19,18,15,209.5,33.0,2.15,15.5,59.0,39.97,19.77
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.23,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,8.36,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.5,12.48,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,63.0,46.5,22.68
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.5,87.52,50.49
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,140.45,91.32
2016,4,20,6,45,569.0,62.0,1.25,15.0,209.5,194.46,136.8
2016,4,20,7,0,641.0,69.0,1.4,16.0,263.0,256.52,189.94
2016,4,20,7,15,684.0,74.5,1.35,16.5,317.0,314.74,240.58
2016,4,20,7,30,727.0,80.0,1.3,17.0,371.0,377.04,293.16
2016,4,20,7,45,759.5,84.0,1.3,17.5,424.5,436.98,342.48
2016,4,20,8,0,792.0,88.0,1.3,18.0,478.0,498.82,391.48
2016,4,20,8,15,814.0,91.5,1.35,18.5,528.5,556.14,435.64
2016,4,20,8,30,836.0,95.0,1.4,19.0,579.0,613.96,478.69
2016,4,20,8,45,851.5,98.0,1.5,19.5,625.0,667.17,517.41
2016,4,20,9,0,867.0,101.0,1.6,20.0,671.0,717.6,552.32
2016,4,20,9,15,879.0,103.5,1.65,20.0,712.0,765.61,584.47
2016,4,20,9,30,891.0,106.0,1.7,20.0,753.0,812.04,615.18
2016,4,20,9,45,901.5,106.5,1.8,20.5,789.0,853.36,641.4
2016,4,20,10,0,912.0,107.0,1.9,21.0,825.0,892.51,665.97
2016,4,20,10,15,918.5,109.0,1.95,21.0,853.5,927.32,688.23
2016,4,20,10,30,925.0,111.0,2.0,21.0,882.0,959.31,708.61
2016,4,20,10,45,920.0,117.5,2.05,21.5,901.0,982.31,721.73
2016,4,20,11,0,915.0,124.0,2.1,22.0,920.0,1001.72,732.62
2016,4,20,11,15,917.5,125.0,2.15,22.0,933.5,1019.08,743.69
2016,4,20,11,30,920.0,126.0,2.2,22.0,947.0,1033.02,752.68
2016,4,20,11,45,910.0,133.0,2.3,22.5,949.5,1037.39,754.8
2016,4,20,12,0,900.0,140.0,2.4,23.0,952.0,1038.1,754.75
2016,4,20,12,15,899.0,140.0,2.45,23.0,949.5,1036.97,754.57
2016,4,20,12,30,898.0,140.0,2.5,23.0,947.0,1032.35,752.28
2016,4,20,12,45,897.0,138.0,2.55,23.0,936.5,1022.22,746.57
2016,4,20,13,0,896.0,136.0,2.6,23.0,926.0,1008.67,738.77
2016,4,20,13,15,891.5,134.5,2.65,22.5,907.5,988.94,728.44
2016,4,20,13,30,887.0,133.0,2.7,22.0,889.0,966.05,716.02
2016,4,20,13,45,878.5,132.5,2.75,22.0,863.0,937.52,698.42
2016,4,20,14,0,870.0,132.0,2.8,22.0,837.0,906.27,678.95
2016,4,20,14,15,860.5,130.0,2.85,21.5,804.0,873.98,659.9
2016,4,20,14,30,851.0,128.0,2.9,21.0,771.0,835.17,636.1
2016,4,20,14,45,836.5,126.0,2.95,21.0,732.0,790.4,606.6
2016,4,20,15,0,822.0,124.0,3.0,21.0,693.0,744.17,575.68
2016,4,20,15,15,805.0,120.5,3.0,20.5,648.5,693.44,541.5
2016,4,20,15,30,788.0,117.0,3.0,20.0,604.0,642.03,504.6
2016,4,20,15,45,767.0,113.0,3.0,20.0,556.0,587.25,463.18
2016,4,20,16,0,746.0,109.0,3.0,20.0,508.0,532.96,421.01
2016,4,20,16,15,717.5,104.0,2.9,19.5,456.5,474.03,374.6
2016,4,20,16,30,689.0,99.0,2.8,19.0,405.0,416.76,328.07
2016,4,20,16,45,652.5,92.0,2.7,18.5,352.5,356.24,277.69
2016,4,20,17,0,616.0,85.0,2.6,18.0,300.0,298.89,228.55
2016,4,20,17,15,561.5,77.0,2.3,17.0,248.0,238.86,177.03
2016,4,20,17,30,507.0,69.0,2.0,16.0,196.0,184.65,130.16
2016,4,20,17,45,429.5,58.0,1.7,15.5,148.0,129.7,84.49
2016,4,20,18,0,352.0,47.0,1.4,15.0,100.0,83.79,48.91
2016,4,20,18,15,176.0,35.0,1.3,14.5,61.5,40.34,21.21
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,21.26,0.0
2016,4,20,18,45,0.0,11.5,1.1,14.0,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,59.0,19.5,0.3,14.5,25.5,16.54,0.0
2016,4,21,6,0,118.0,39.0,0.4,15.0,51.0,42.65,24.91
2016,4,21,6,15,180.0,58.0,0.5,15.0,89.0,76.07,49.96
2016,4,21,6,30,242.0,77.0,0.6,15.0,127.0,116.97,82.28
2016,4,21,6,45,283.5,95.5,0.75,15.5,170.5,159.93,118.18
2016,4,21,7,0,325.0,114.0,0.9,16.0,214.0,207.66,158.39
2016,4,21,7,15,379.0,121.5,1.0,16.0,259.0,255.21,198.46
2016,4,21,7,30,433.0,129.0,1.1,16.0,304.0,307.15,241.89
2016,4,21,7,45,306.0,171.0,1.25,16.5,303.0,313.0,248.44
2016,4,21,8,0,179.0,213.0,1.4,17.0,302.0,304.48,241.72
2016,4,21,8,15,269.0,222.0,1.5,17.0,371.0,377.31,299.51
2016,4,21,8,30,359.0,231.0,1.6,17.0,440.0,455.88,360.53
2016,4,21,8,45,319.0,261.5,1.75,17.5,458.5,478.31,375.83
2016,4,21,9,0,279.0,292.0,1.9,18.0,477.0,496.45,387.74
2016,4,21,9,15,180.5,313.0,2.0,18.0,435.5,452.35,352.45
2016,4,21,9,30,82.0,334.0,2.1,18.0,394.0,399.1,309.69
2016,4,21,9,45,228.0,338.0,2.25,18.5,516.0,531.91,412.17
2016,4,21,10,0,374.0,342.0,2.4,19.0,638.0,674.75,517.27
2016,4,21,10,15,399.0,343.5,2.45,19.0,669.0,710.32,541.81
2016,4,21,10,30,424.0,345.0,2.5,19.0,700.0,751.79,570.95
2016,4,21,10,45,406.5,363.5,2.55,19.0,710.5,764.98,578.92
2016,4,21,11,0,389.0,382.0,2.6,19.0,721.0,770.03,581.6
2016,4,21,11,15,438.0,369.5,2.65,19.0,757.0,817.23,615.56
2016,4,21,11,30,487.0,357.0,2.7,19.0,793.0,857.94,644.6
2016,4,21,11,45,501.5,348.0,2.75,19.0,799.0,867.06,651.25
2016,4,21,12,0,516.0,339.0,2.8,19.0,805.0,874.15,656.85
2016,4,21,12,15,336.5,397.0,2.85,19.0,701.0,749.93,565.91
2016,4,21,12,30,157.0,455.0,2.9,19.0,597.0,624.79,472.29
2016,4,21,12,45,78.5,277.5,3.0,19.5,348.5,361.96,279.23
2016,4,21,13,0,0.0,100.0,3.1,20.0,100.0,97.08,72.16
2016,4,21,13,15,2.0,137.0,3.2,20.0,139.0,135.19,102.81
2016,4,21,13,30,4.0,174.0,3.3,20.0,178.0,173.38,132.99
2016,4,21,13,45,3.5,170.5,3.4,20.0,173.5,169.34,129.9
2016,4,21,14,0,3.0,167.0,3.5,20.0,169.0,165.31,126.9
2016,4,21,14,15,12.5,224.0,3.55,20.0,233.5,229.62,177.83
2016,4,21,14,30,22.0,281.0,3.6,20.0,298.0,293.72,227.86
2016,4,21,14,45,11.0,182.5,3.65,20.0,191.0,186.42,144.34
2016,4,21,15,0,0.0,84.0,3.7,20.0,84.0,81.31,60.55
2016,4,21,15,15,176.0,168.5,3.7,19.5,277.5,296.71,237.37
2016,4,21,15,30,352.0,253.0,3.7,19.0,471.0,489.55,388.23
2016,4,21,15,45,567.5,172.0,3.7,19.0,491.5,524.88,417.72
2016,4,21,16,0,783.0,91.0,3.7,19.0,512.0,535.57,427.11
2016,4,21,16,15,391.5,81.0,3.6,18.5,291.5,285.43,229.37
2016,4,21,16,30,0.0,71.0,3.5,18.0,71.0,68.64,51.63
2016,4,21,16,45,0.0,62.0,3.4,18.0,62.0,59.92,44.68
2016,4,21,17,0,0.0,53.0,3.3,18.0,53.0,51.2,37.5
2016,4,21,17,15,0.0,43.5,3.0,17.0,43.5,42.01,29.95
2016,4,21,17,30,0.0,34.0,2.7,16.0,34.0,32.82,22.24
2016,4,21,17,45,0.0,26.0,2.4,15.5,26.0,25.09,15.59
2016,4,21,18,0,0.0,18.0,2.1,15.0,18.0,17.36,8.86
2016,4,21,18,15,0.0,11.0,1.95,14.5,11.0,10.6,2.81
2016,4,21,18,30,0.0,4.0,1.8,14.0,4.0,3.85,0.0
2016,4,21,18,45,0.0,2.0,1.7,14.0,2.0,1.97,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,13.5,8.0,7.71,0.0
2016,4,22,6,0,0.0,16.0,3.2,14.0,16.0,15.43,6.86
2016,4,22,6,15,0.0,27.5,3.3,14.0,27.5,26.54,16.66
2016,4,22,6,30,0.0,39.0,3.4,14.0,39.0,37.66,26.41
2016,4,22,6,45,0.0,52.0,3.5,14.5,52.0,50.24,37.22
2016,4,22,7,0,0.0,65.0,3.6,15.0,65.0,62.82,47.86
2016,4,22,7,15,0.0,78.5,3.65,15.0,78.5,75.9,58.83
2016,4,22,7,30,0.0,92.0,3.7,15.0,92.0,89.01,69.67
2016,4,22,7,45,0.0,74.0,3.75,15.0,74.0,71.55,54.82
2016,4,22,8,0,0.0,56.0,3.8,15.0,56.0,54.12,40.04
2016,4,22,8,15,0.0,40.5,3.9,15.0,40.5,39.14,27.33
2016,4,22,8,30,0.0,25.0,4.0,15.0,25.0,24.15,14.67
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,66.26,49.74
2016,4,22,9,0,0.0,112.0,4.2,15.0,112.0,108.56,84.44
2016,4,22,9,15,35.5,221.0,4.45,15.0,247.5,245.88,196.4
2016,4,22,9,30,71.0,330.0,4.7,15.0,383.0,386.31,307.29
2016,4,22,9,45,35.5,233.0,4.95,15.5,259.5,261.09,207.15
2016,4,22,10,0,0.0,136.0,5.2,16.0,136.0,132.16,102.39
2016,4,22,10,15,5.5,191.0,5.3,16.0,196.0,191.21,150.02
2016,4,22,10,30,11.0,246.0,5.4,16.0,256.0,250.96,197.41
2016,4,22,10,45,51.5,334.5,5.5,16.0,380.0,384.49,303.02
2016,4,22,11,0,92.0,423.0,5.6,16.0,504.0,515.91,404.16
2016,4,22,11,15,74.0,415.5,5.6,16.0,481.5,492.3,384.97
2016,4,22,11,30,56.0,408.0,5.6,16.0,459.0,467.9,365.63
2016,4,22,11,45,55.0,410.0,5.65,16.0,460.5,469.54,366.85
2016,4,22,12,0,54.0,412.0,5.7,16.0,462.0,470.89,367.83
2016,4,22,12,15,44.5,394.5,5.65,15.5,435.5,443.27,347.06
2016,4,22,12,30,35.0,377.0,5.6,15.0,409.0,415.5,326.12
2016,4,22,12,45,252.0,366.0,5.6,15.0,590.0,630.48,498.45
2016,4,22,13,0,469.0,355.0,5.6,15.0,771.0,831.67,652.87
2016,4,22,13,15,480.5,342.5,5.45,14.5,761.0,821.67,645.95
2016,4,22,13,30,492.0,330.0,5.3,14.0,751.0,809.35,638.38
2016,4,22,13,45,526.0,306.5,5.2,14.0,745.0,803.83,635.62
2016,4,22,14,0,560.0,283.0,5.1,14.0,739.0,794.69,630.13
2016,4,22,14,15,469.0,303.5,4.9,14.0,675.5,720.25,572.1
2016,4,22,14,30,378.0,324.0,4.7,14.0,612.0,644.7,513.13
2016,4,22,14,45,590.0,228.5,4.55,14.0,652.0,703.3,563.44
2016,4,22,15,0,802.0,133.0,4.4,14.0,692.0,739.63,594.3
2016,4,22,15,15,505.5,206.5,4.4,14.0,551.0,571.31,461.6
2016,4,22,15,30,209.0,280.0,4.4,14.0,410.0,419.31,337.98
2016,4,22,15,45,295.5,241.5,4.45,14.0,409.5,425.93,345.64
2016,4,22,16,0,382.0,203.0,4.5,14.0,409.0,419.89,341.86
2016,4,22,16,15,546.0,150.0,4.4,14.0,412.5,432.51,351.83
2016,4,22,16,30,710.0,97.0,4.3,14.0,416.0,425.42,343.54
2016,4,22,16,45,679.5,89.5,4.2,14.0,364.5,365.67,291.45
2016,4,22,17,0,649.0,82.0,4.1,14.0,313.0,308.4,240.42
2016,4,22,17,15,595.0,75.5,3.7,13.5,260.0,248.11,186.98
2016,4,22,17,30,541.0,69.0,3.3,13.0,207.0,193.52,138.41
2016,4,22,17,45,449.0,60.5,2.9,12.5,157.0,136.44,90.61
2016,4,22,18,0,357.0,52.0,2.5,12.0,107.0,89.23,53.92
2016,4,22,18,15,231.0,37.0,2.25,11.5,67.5,45.59,24.25
2016,4,22,18,30,105.0,22.0,2.0,11.0,28.0,17.24,0.0
2016,4,22,18,45,52.5,11.0,1.8,11.0,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
