Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,20.0,1.7,11.5,34.5,16.59,3.65
2016,4,23,6,0,262.0,40.0,1.9,12.0,69.0,52.95,28.93
2016,4,23,6,15,358.5,52.0,2.0,12.0,115.0,93.23,57.3
2016,4,23,6,30,455.0,64.0,2.1,12.0,161.0,145.61,98.81
2016,4,23,6,45,515.0,73.0,2.25,12.5,212.0,196.76,143.04
2016,4,23,7,0,575.0,82.0,2.4,13.0,263.0,254.6,193.76
2016,4,23,7,15,619.0,89.0,2.4,13.0,316.0,311.17,243.99
2016,4,23,7,30,663.0,96.0,2.4,13.0,369.0,372.0,296.85
2016,4,23,7,45,429.0,155.0,2.4,13.5,341.0,357.94,288.7
2016,4,23,8,0,195.0,214.0,2.4,14.0,313.0,314.29,253.57
2016,4,23,8,15,489.0,163.0,2.45,14.5,443.0,447.29,361.61
2016,4,23,8,30,783.0,112.0,2.5,15.0,573.0,603.63,484.15
2016,4,23,8,45,802.0,114.5,2.6,15.5,619.0,656.12,522.89
2016,4,23,9,0,821.0,117.0,2.7,16.0,665.0,708.3,560.86
2016,4,23,9,15,834.0,119.5,2.75,16.0,705.5,755.38,593.66
2016,4,23,9,30,847.0,122.0,2.8,16.0,746.0,801.1,625.15
2016,4,23,9,45,867.0,118.5,2.85,16.5,783.0,841.39,651.29
2016,4,23,10,0,887.0,115.0,2.9,17.0,820.0,883.28,678.27
2016,4,23,10,15,893.5,116.5,2.95,17.0,848.0,916.64,700.37
2016,4,23,10,30,900.0,118.0,3.0,17.0,876.0,947.27,720.62
2016,4,23,10,45,903.0,120.0,3.1,17.0,896.5,972.27,737.42
2016,4,23,11,0,906.0,122.0,3.2,17.0,917.0,994.09,752.17
2016,4,23,11,15,909.0,122.5,3.2,17.0,930.5,1011.1,762.96
2016,4,23,11,30,912.0,123.0,3.2,17.0,944.0,1024.75,771.6
2016,4,23,11,45,911.5,124.0,3.2,17.5,949.0,1032.04,774.65
2016,4,23,12,0,911.0,125.0,3.2,18.0,954.0,1035.82,775.51
2016,4,23,12,15,910.0,125.0,3.2,18.0,951.0,1034.55,774.64
2016,4,23,12,30,909.0,125.0,3.2,18.0,948.0,1029.77,771.6
2016,4,23,12,45,903.0,126.5,3.25,18.0,936.5,1018.17,764.57
2016,4,23,13,0,897.0,128.0,3.3,18.0,925.0,1003.24,755.44
2016,4,23,13,15,892.5,127.0,3.35,18.0,907.0,983.95,743.44
2016,4,23,13,30,888.0,126.0,3.4,18.0,889.0,961.5,729.33
2016,4,23,13,45,874.5,128.0,3.5,18.0,861.5,930.92,709.98
2016,4,23,14,0,861.0,130.0,3.6,18.0,834.0,897.91,688.82
2016,4,23,14,15,851.5,128.0,3.65,17.5,802.0,865.76,669.07
2016,4,23,14,30,842.0,126.0,3.7,17.0,770.0,827.25,644.55
2016,4,23,14,45,824.5,126.0,3.8,17.0,730.0,782.54,614.27
2016,4,23,15,0,807.0,126.0,3.9,17.0,690.0,736.62,582.71
2016,4,23,15,15,790.5,123.0,3.85,16.5,646.5,687.41,548.31
2016,4,23,15,30,774.0,120.0,3.8,16.0,603.0,637.5,511.32
2016,4,23,15,45,746.0,118.5,3.8,16.0,554.5,582.08,468.24
2016,4,23,16,0,718.0,117.0,3.8,16.0,506.0,527.09,424.47
2016,4,23,16,15,689.0,112.0,3.75,15.5,455.5,469.32,378.11
2016,4,23,16,30,660.0,107.0,3.7,15.0,405.0,413.3,331.77
2016,4,23,16,45,615.5,101.5,3.65,15.0,352.5,352.61,279.97
2016,4,23,17,0,571.0,96.0,3.6,15.0,300.0,295.99,230.56
2016,4,23,17,15,516.0,87.5,3.35,14.5,249.0,237.76,179.84
2016,4,23,17,30,461.0,79.0,3.1,14.0,198.0,184.4,133.24
2016,4,23,17,45,372.0,68.5,2.85,13.5,150.0,130.5,88.65
2016,4,23,18,0,283.0,58.0,2.6,13.0,102.0,86.84,54.92
2016,4,23,18,15,179.5,40.0,2.45,12.5,64.5,45.75,25.89
2016,4,23,18,30,76.0,22.0,2.3,12.0,27.0,18.5,1.58
2016,4,23,18,45,38.0,11.0,2.15,12.0,13.5,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.0,24.5,2.55,11.5,32.5,21.56,7.02
2016,4,24,6,0,136.0,49.0,2.9,12.0,65.0,53.89,33.98
2016,4,24,6,15,219.5,68.0,2.9,12.0,109.0,91.77,62.19
2016,4,24,6,30,303.0,87.0,2.9,12.0,153.0,139.92,100.57
2016,4,24,6,45,374.0,99.5,2.95,12.5,203.5,188.54,141.35
2016,4,24,7,0,445.0,112.0,3.0,13.0,254.0,245.16,189.66
2016,4,24,7,15,494.0,122.5,2.95,13.0,306.0,299.72,237.17
2016,4,24,7,30,543.0,133.0,2.9,13.0,358.0,359.24,288.13
2016,4,24,7,45,395.0,172.0,2.9,13.0,347.0,359.71,291.25
2016,4,24,8,0,247.0,211.0,2.9,13.0,336.0,341.24,276.93
2016,4,24,8,15,194.0,238.5,2.9,13.5,342.5,349.26,282.49
2016,4,24,8,30,141.0,266.0,2.9,14.0,349.0,354.38,284.87
2016,4,24,8,45,344.0,238.5,2.95,14.5,463.5,472.91,380.5
2016,4,24,9,0,547.0,211.0,3.0,15.0,578.0,609.94,487.03
2016,4,24,9,15,685.0,176.5,3.0,15.5,664.0,704.67,558.16
2016,4,24,9,30,823.0,142.0,3.0,16.0,750.0,804.03,628.74
2016,4,24,9,45,846.5,137.5,3.05,16.5,788.5,848.73,657.62
2016,4,24,10,0,870.0,133.0,3.1,17.0,827.0,892.23,685.71
2016,4,24,10,15,639.5,244.0,3.1,17.0,764.0,830.5,639.83
2016,4,24,10,30,409.0,355.0,3.1,17.0,701.0,749.17,574.98
2016,4,24,10,45,651.5,247.5,3.1,17.5,814.0,877.92,672.26
2016,4,24,11,0,894.0,140.0,3.1,18.0,927.0,1002.04,754.65
2016,4,24,11,15,897.0,140.5,3.25,18.0,940.5,1018.81,765.49
2016,4,24,11,30,900.0,141.0,3.4,18.0,954.0,1032.28,775.21
2016,4,24,11,45,896.5,144.0,3.6,18.0,958.0,1038.5,780.58
2016,4,24,12,0,893.0,147.0,3.8,18.0,962.0,1041.24,783.74
2016,4,24,12,15,892.5,147.0,3.95,18.0,960.0,1040.43,784.25
2016,4,24,12,30,892.0,147.0,4.1,18.0,958.0,1036.18,782.54
2016,4,24,12,45,877.5,154.5,4.35,18.0,944.5,1022.43,775.09
2016,4,24,13,0,863.0,162.0,4.6,18.0,931.0,1011.68,770.51
2016,4,24,13,15,646.5,258.0,4.7,17.5,828.0,894.57,690.8
2016,4,24,13,30,430.0,354.0,4.8,17.0,725.0,776.23,602.07
2016,4,24,13,45,453.5,333.0,4.95,17.0,714.0,765.24,596.91
2016,4,24,14,0,477.0,312.0,5.1,17.0,703.0,751.41,588.97
2016,4,24,14,15,624.5,245.5,5.15,16.5,736.5,795.51,627.69
2016,4,24,14,30,772.0,179.0,5.2,16.0,770.0,827.01,655.37
2016,4,24,14,45,703.5,186.5,5.3,16.0,704.5,752.1,600.56
2016,4,24,15,0,635.0,194.0,5.4,16.0,639.0,680.0,546.05
2016,4,24,15,15,603.0,188.5,5.35,15.5,590.5,624.02,504.13
2016,4,24,15,30,571.0,183.0,5.3,15.0,542.0,567.17,460.65
2016,4,24,15,45,577.5,182.0,5.3,14.5,520.0,542.07,441.39
2016,4,24,16,0,584.0,181.0,5.3,14.0,498.0,514.94,419.72
2016,4,24,16,15,551.0,171.5,5.2,13.5,448.0,457.26,372.84
2016,4,24,16,30,518.0,162.0,5.1,13.0,398.0,402.02,326.96
2016,4,24,16,45,496.0,145.5,5.0,13.0,348.5,347.07,279.74
2016,4,24,17,0,474.0,129.0,4.9,13.0,299.0,293.96,233.09
2016,4,24,17,15,417.5,115.5,4.65,12.5,248.0,235.81,182.71
2016,4,24,17,30,361.0,102.0,4.4,12.0,197.0,183.82,137.65
2016,4,24,17,45,302.0,83.5,4.2,12.0,150.5,133.01,94.42
2016,4,24,18,0,243.0,65.0,4.0,12.0,104.0,89.11,58.82
2016,4,24,18,15,151.0,44.5,3.9,11.5,65.5,48.99,29.58
2016,4,24,18,30,59.0,24.0,3.8,11.0,27.0,20.09,3.94
2016,4,24,18,45,29.5,12.0,3.75,11.0,13.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,9.83,0.0
2016,4,25,5,45,226.0,23.0,2.3,8.5,47.0,21.18,6.8
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,59.53,30.35
2016,4,25,6,15,475.0,45.0,2.9,9.5,131.0,103.86,61.85
2016,4,25,6,30,567.0,54.0,3.2,10.0,180.0,158.95,106.65
2016,4,25,6,45,627.5,60.0,3.55,10.5,233.5,213.92,155.48
2016,4,25,7,0,688.0,66.0,3.9,11.0,287.0,275.48,210.91
2016,4,25,7,15,727.5,71.0,4.0,11.5,342.0,335.33,265.08
2016,4,25,7,30,767.0,76.0,4.1,12.0,397.0,398.12,320.55
2016,4,25,7,45,795.0,80.0,4.2,12.5,450.5,457.76,372.15
2016,4,25,8,0,823.0,84.0,4.3,13.0,504.0,519.07,423.53
2016,4,25,8,15,844.5,87.0,4.3,13.0,555.0,576.99,471.29
2016,4,25,8,30,866.0,90.0,4.3,13.0,606.0,634.05,517.11
2016,4,25,8,45,881.5,93.0,4.3,13.5,653.0,688.04,558.29
2016,4,25,9,0,897.0,96.0,4.3,14.0,700.0,741.23,595.94
2016,4,25,9,15,909.5,98.0,4.35,14.0,742.0,790.02,630.76
2016,4,25,9,30,922.0,100.0,4.4,14.0,784.0,837.21,664.08
2016,4,25,9,45,930.0,102.0,4.45,14.5,819.5,878.8,691.75
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,917.98,717.44
2016,4,25,10,15,944.5,105.5,4.55,15.0,884.0,952.68,741.17
2016,4,25,10,30,951.0,107.0,4.6,15.0,913.0,984.5,762.85
2016,4,25,10,45,955.0,108.0,4.65,15.5,934.5,1010.4,778.89
2016,4,25,11,0,959.0,109.0,4.7,16.0,956.0,1033.0,792.65
2016,4,25,11,15,961.5,109.5,4.7,16.0,969.5,1050.2,803.82
2016,4,25,11,30,964.0,110.0,4.7,16.0,983.0,1063.84,812.67
2016,4,25,11,45,963.0,111.0,4.75,16.0,987.5,1070.92,817.65
2016,4,25,12,0,962.0,112.0,4.8,16.0,992.0,1074.29,820.28
2016,4,25,12,15,961.0,112.0,4.7,16.0,989.5,1072.92,818.34
2016,4,25,12,30,960.0,112.0,4.6,16.0,987.0,1067.86,814.04
2016,4,25,12,45,948.5,117.0,4.6,16.5,973.5,1054.04,803.34
2016,4,25,13,0,937.0,122.0,4.6,17.0,960.0,1036.83,790.51
2016,4,25,13,15,932.5,121.0,4.5,17.0,941.0,1016.87,776.52
2016,4,25,13,30,928.0,120.0,4.4,17.0,922.0,993.63,760.38
2016,4,25,13,45,921.0,119.0,4.3,17.0,895.5,964.94,740.69
2016,4,25,14,0,914.0,118.0,4.2,17.0,869.0,933.35,719.22
2016,4,25,14,15,905.5,116.0,4.15,17.0,836.0,896.72,694.44
2016,4,25,14,30,897.0,114.0,4.1,17.0,803.0,857.65,667.83
2016,4,25,14,45,885.0,112.0,4.05,17.0,763.5,813.59,637.46
2016,4,25,15,0,873.0,110.0,4.0,17.0,724.0,767.77,605.57
2016,4,25,15,15,857.5,107.5,3.95,16.5,679.5,719.48,572.61
2016,4,25,15,30,842.0,105.0,3.9,16.0,635.0,667.87,535.12
2016,4,25,15,45,822.0,101.5,3.9,16.0,586.0,611.82,491.8
2016,4,25,16,0,802.0,98.0,3.9,16.0,537.0,555.82,447.38
2016,4,25,16,15,775.5,94.0,3.75,15.5,484.5,496.35,399.47
2016,4,25,16,30,749.0,90.0,3.6,15.0,432.0,438.22,351.16
2016,4,25,16,45,711.5,85.0,3.5,15.0,378.0,375.84,297.65
2016,4,25,17,0,674.0,80.0,3.4,15.0,324.0,316.93,245.76
2016,4,25,17,15,622.5,73.5,3.15,14.0,270.5,255.93,192.4
2016,4,25,17,30,571.0,67.0,2.9,13.0,217.0,200.29,143.21
2016,4,25,17,45,488.5,58.5,2.65,12.5,166.5,142.91,94.6
2016,4,25,18,0,406.0,50.0,2.4,12.0,116.0,95.05,56.76
2016,4,25,18,15,285.5,36.5,2.25,11.5,75.0,49.75,25.98
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,18.11,4.25
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.8,0.0
2016,4,26,5,45,144.5,27.5,1.3,10.0,45.5,24.55,10.18
2016,4,26,6,0,289.0,43.0,1.4,11.0,79.0,59.82,33.61
2016,4,26,6,15,379.5,54.5,1.45,11.0,125.5,101.84,63.97
2016,4,26,6,30,470.0,66.0,1.5,11.0,172.0,153.74,105.77
2016,4,26,6,45,522.5,76.0,1.55,11.5,222.5,205.21,150.67
2016,4,26,7,0,575.0,86.0,1.6,12.0,273.0,262.48,200.91
2016,4,26,7,15,617.5,93.0,1.65,12.5,325.5,318.67,250.08
2016,4,26,7,30,660.0,100.0,1.7,13.0,378.0,378.92,301.45
2016,4,26,7,45,686.5,106.5,1.75,13.5,429.0,434.88,348.14
2016,4,26,8,0,713.0,113.0,1.8,14.0,480.0,492.55,394.68
2016,4,26,8,15,551.5,172.0,1.8,14.5,472.0,494.72,395.34
2016,4,26,8,30,390.0,231.0,1.8,15.0,464.0,477.88,380.1
2016,4,26,8,45,495.5,212.5,1.8,15.5,532.5,553.14,438.04
2016,4,26,9,0,601.0,194.0,1.8,16.0,601.0,634.76,498.66
2016,4,26,9,15,486.0,255.0,1.8,16.0,596.5,633.91,494.21
2016,4,26,9,30,371.0,316.0,1.8,16.0,592.0,619.8,480.38
2016,4,26,9,45,372.5,332.0,1.8,16.5,620.5,651.64,501.82
2016,4,26,10,0,374.0,348.0,1.8,17.0,649.0,682.43,521.76
2016,4,26,10,15,441.0,333.5,1.9,17.0,700.5,744.6,567.16
2016,4,26,10,30,508.0,319.0,2.0,17.0,752.0,803.74,609.74
2016,4,26,10,45,500.5,332.5,2.1,17.0,767.5,822.77,622.23
2016,4,26,11,0,493.0,346.0,2.2,17.0,783.0,839.58,633.58
2016,4,26,11,15,522.0,344.0,2.3,17.0,813.0,873.78,657.97
2016,4,26,11,30,551.0,342.0,2.4,17.0,843.0,906.57,681.17
2016,4,26,11,45,443.5,386.0,2.55,17.5,790.5,849.6,638.49
2016,4,26,12,0,336.0,430.0,2.7,18.0,738.0,784.06,590.07
2016,4,26,12,15,340.0,427.0,2.8,18.0,738.5,784.73,591.84
2016,4,26,12,30,344.0,424.0,2.9,18.0,739.0,783.9,592.07
2016,4,26,12,45,330.0,423.5,3.05,18.0,723.0,766.48,580.49
2016,4,26,13,0,316.0,423.0,3.2,18.0,707.0,747.93,568.14
2016,4,26,13,15,415.0,375.5,3.3,17.5,740.0,793.16,605.47
2016,4,26,13,30,514.0,328.0,3.4,17.0,773.0,828.19,635.18
2016,4,26,13,45,654.0,248.5,3.5,17.0,798.0,863.16,665.25
2016,4,26,14,0,794.0,169.0,3.6,17.0,823.0,884.49,682.29
2016,4,26,14,15,784.0,166.5,3.65,17.0,791.5,849.16,658.42
2016,4,26,14,30,774.0,164.0,3.7,17.0,760.0,811.84,633.37
2016,4,26,14,45,767.5,157.5,3.75,17.0,724.0,773.11,607.07
2016,4,26,15,0,761.0,151.0,3.8,17.0,688.0,730.59,577.66
2016,4,26,15,15,743.5,147.0,3.8,16.5,645.0,681.3,542.28
2016,4,26,15,30,726.0,143.0,3.8,16.0,602.0,631.53,505.67
2016,4,26,15,45,712.0,135.0,3.8,16.0,556.0,579.64,465.68
2016,4,26,16,0,698.0,127.0,3.8,16.0,510.0,527.51,424.46
2016,4,26,16,15,669.0,121.5,3.75,15.5,460.0,470.22,378.64
2016,4,26,16,30,640.0,116.0,3.7,15.0,410.0,414.73,332.93
2016,4,26,16,45,608.5,107.0,3.65,14.5,359.5,356.84,284.06
2016,4,26,17,0,577.0,98.0,3.6,14.0,309.0,301.63,236.12
2016,4,26,17,15,524.0,89.5,3.4,13.5,257.5,243.58,185.39
2016,4,26,17,30,471.0,81.0,3.2,13.0,206.0,190.15,138.5
2016,4,26,17,45,392.5,69.5,3.0,12.5,158.5,136.32,93.26
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,91.51,57.82
2016,4,26,18,15,210.5,42.0,2.65,11.5,72.0,50.14,28.71
2016,4,26,18,30,107.0,26.0,2.5,11.0,33.0,22.09,7.65
2016,4,26,18,45,53.5,13.0,2.4,11.0,16.5,12.78,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,10.81,0.0
2016,4,27,5,45,167.0,26.5,2.35,11.5,46.5,24.58,10.28
2016,4,27,6,0,296.0,42.0,2.6,12.0,80.0,60.18,33.44
2016,4,27,6,15,385.0,53.0,2.65,12.0,126.5,102.0,63.73
2016,4,27,6,30,474.0,64.0,2.7,12.0,173.0,153.63,105.5
2016,4,27,6,45,237.0,47.0,2.75,12.5,101.5,105.8,76.99
2016,4,27,7,0,0.0,30.0,2.8,13.0,30.0,28.95,19.26
2016,4,27,7,15,5.0,88.5,2.85,13.0,91.0,87.38,68.93
2016,4,27,7,30,10.0,147.0,2.9,13.0,152.0,146.57,118.26
2016,4,27,7,45,5.0,135.5,3.0,13.5,138.0,133.69,106.95
2016,4,27,8,0,0.0,124.0,3.1,14.0,124.0,120.17,95.21
2016,4,27,8,15,9.5,170.5,3.3,14.0,176.5,171.16,136.99
2016,4,27,8,30,19.0,217.0,3.5,14.0,229.0,223.38,179.06
2016,4,27,8,45,137.0,261.5,3.7,14.5,354.0,354.82,285.56
2016,4,27,9,0,255.0,306.0,3.9,15.0,479.0,495.19,395.53
2016,4,27,9,15,130.5,254.0,4.0,15.0,343.0,355.32,284.2
2016,4,27,9,30,6.0,202.0,4.1,15.0,207.0,201.72,158.96
2016,4,27,9,45,26.0,274.0,4.25,15.0,295.5,294.57,233.25
2016,4,27,10,0,46.0,346.0,4.4,15.0,384.0,386.35,304.73
2016,4,27,10,15,182.5,371.0,4.5,14.5,526.0,541.47,428.16
2016,4,27,10,30,319.0,396.0,4.6,14.0,668.0,704.05,553.37
2016,4,27,10,45,168.0,347.5,4.7,14.0,491.5,513.51,406.28
2016,4,27,11,0,17.0,299.0,4.8,14.0,315.0,309.99,244.14
2016,4,27,11,15,243.0,334.0,4.85,14.0,555.0,585.65,465.22
2016,4,27,11,30,469.0,369.0,4.9,14.0,795.0,853.82,667.22
2016,4,27,11,45,668.5,268.0,4.95,14.0,880.0,952.78,743.74
2016,4,27,12,0,868.0,167.0,5.0,14.0,965.0,1045.02,808.82
2016,4,27,12,15,868.5,167.0,5.0,14.0,963.5,1045.1,808.25
2016,4,27,12,30,869.0,167.0,5.0,14.0,962.0,1041.77,806.07
2016,4,27,12,45,701.5,255.5,5.0,14.0,892.5,965.6,752.65
2016,4,27,13,0,534.0,344.0,5.0,14.0,823.0,883.75,689.5
2016,4,27,13,15,499.5,343.5,4.95,14.0,785.0,841.17,658.53
2016,4,27,13,30,465.0,343.0,4.9,14.0,747.0,797.8,626.53
2016,4,27,13,45,408.0,356.5,4.9,14.0,703.5,747.7,588.71
2016,4,27,14,0,351.0,370.0,4.9,14.0,660.0,694.0,547.98
2016,4,27,14,15,578.0,267.5,4.85,14.0,723.0,777.17,617.4
2016,4,27,14,30,805.0,165.0,4.8,14.0,786.0,838.69,666.61
2016,4,27,14,45,795.0,159.5,4.8,14.0,748.0,795.45,635.56
2016,4,27,15,0,785.0,154.0,4.8,14.0,710.0,751.99,604.68
2016,4,27,15,15,766.5,150.0,4.7,14.0,665.0,700.99,565.81
2016,4,27,15,30,748.0,146.0,4.6,14.0,620.0,649.54,525.9
2016,4,27,15,45,718.0,143.5,4.55,14.0,570.5,592.4,480.88
2016,4,27,16,0,688.0,141.0,4.5,14.0,521.0,536.48,435.87
2016,4,27,16,15,516.5,156.0,4.35,13.5,426.0,425.21,346.03
2016,4,27,16,30,345.0,171.0,4.2,13.0,331.0,330.06,268.24
2016,4,27,16,45,298.5,162.0,4.05,13.0,288.0,282.38,228.09
2016,4,27,17,0,252.0,153.0,3.9,13.0,245.0,239.36,191.5
2016,4,27,17,15,331.5,124.0,3.7,12.5,225.0,218.89,170.84
2016,4,27,17,30,411.0,95.0,3.5,12.0,205.0,189.97,141.15
2016,4,27,17,45,340.0,80.0,3.3,12.0,157.5,137.41,96.66
2016,4,27,18,0,269.0,65.0,3.1,12.0,110.0,93.05,61.1
2016,4,27,18,15,173.0,46.0,3.0,11.5,71.0,52.39,31.8
2016,4,27,18,30,77.0,27.0,2.9,11.0,32.0,23.01,9.25
2016,4,27,18,45,38.5,13.5,2.8,11.0,16.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.0,6.5,1.8,9.5,7.5,6.39,0.0
2016,4,28,5,30,58.0,13.0,2.1,10.0,15.0,12.78,0.0
2016,4,28,5,45,186.0,28.0,2.4,10.5,50.0,26.8,11.99
2016,4,28,6,0,314.0,43.0,2.7,11.0,85.0,63.25,35.38
2016,4,28,6,15,402.0,53.5,2.75,11.5,132.0,105.69,66.27
2016,4,28,6,30,490.0,64.0,2.8,12.0,179.0,157.8,108.53
2016,4,28,6,45,547.5,72.0,2.85,12.5,230.0,209.86,154.09
2016,4,28,7,0,605.0,80.0,2.9,13.0,281.0,268.23,205.56
2016,4,28,7,15,646.5,86.0,2.9,13.5,334.0,324.77,255.49
2016,4,28,7,30,688.0,92.0,2.9,14.0,387.0,385.2,307.48
2016,4,28,7,45,722.0,95.5,2.9,14.5,439.5,443.11,356.16
2016,4,28,8,0,756.0,99.0,2.9,15.0,492.0,503.55,405.31
2016,4,28,8,15,778.5,102.5,2.9,15.5,541.5,559.15,449.19
2016,4,28,8,30,801.0,106.0,2.9,16.0,591.0,615.33,492.13
2016,4,28,8,45,820.0,108.0,2.9,16.5,637.0,667.89,531.1
2016,4,28,9,0,839.0,110.0,2.9,17.0,683.0,720.09,567.73
2016,4,28,9,15,852.0,112.5,2.9,17.0,724.0,767.61,600.44
2016,4,28,9,30,865.0,115.0,2.9,17.0,765.0,810.9,629.76
2016,4,28,9,45,885.5,111.0,2.95,17.5,802.5,854.53,658.11
2016,4,28,10,0,906.0,107.0,3.0,18.0,840.0,896.69,685.07
2016,4,28,10,15,913.0,108.5,3.05,18.0,868.5,930.73,707.52
2016,4,28,10,30,920.0,110.0,3.1,18.0,897.0,962.02,728.09
2016,4,28,10,45,922.5,112.5,3.15,18.5,917.5,987.2,743.12
2016,4,28,11,0,925.0,115.0,3.2,19.0,938.0,1009.14,755.98
2016,4,28,11,15,928.0,115.5,3.25,19.0,951.5,1026.17,767.07
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,1039.78,776.03
2016,4,28,11,45,930.0,118.0,3.35,19.5,970.5,1047.51,779.72
2016,4,28,12,0,929.0,120.0,3.4,20.0,976.0,1051.68,781.22
2016,4,28,12,15,929.0,119.5,3.5,20.0,973.5,1050.7,781.36
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,1046.16,779.28
2016,4,28,12,45,930.0,117.0,3.7,20.0,961.5,1037.51,774.59
2016,4,28,13,0,931.0,115.0,3.8,20.0,952.0,1025.32,767.63
2016,4,28,13,15,927.5,114.0,3.85,20.0,934.5,1006.37,755.85
2016,4,28,13,30,924.0,113.0,3.9,20.0,917.0,984.13,741.92
2016,4,28,13,45,917.5,112.5,3.95,20.0,891.5,956.5,724.32
2016,4,28,14,0,911.0,112.0,4.0,20.0,866.0,925.97,704.69
2016,4,28,14,15,903.0,110.5,4.0,19.5,833.5,890.4,682.5
2016,4,28,14,30,895.0,109.0,4.0,19.0,801.0,852.37,658.38
2016,4,28,14,45,882.0,108.0,4.05,19.0,762.0,808.67,628.92
2016,4,28,15,0,869.0,107.0,4.1,19.0,723.0,763.31,597.95
2016,4,28,15,15,854.5,104.5,4.1,18.5,679.5,715.84,565.93
2016,4,28,15,30,840.0,102.0,4.1,18.0,636.0,665.11,529.67
2016,4,28,15,45,815.0,101.0,4.1,18.0,586.5,608.74,486.24
2016,4,28,16,0,790.0,100.0,4.1,18.0,537.0,552.9,442.13
2016,4,28,16,15,764.5,96.0,4.05,17.0,486.0,494.6,396.41
2016,4,28,16,30,739.0,92.0,4.0,16.0,435.0,437.24,349.78
2016,4,28,16,45,695.5,89.0,3.95,15.5,381.0,375.29,297.42
2016,4,28,17,0,652.0,86.0,3.9,15.0,327.0,317.15,246.91
2016,4,28,17,15,601.5,79.0,3.75,14.5,274.5,257.12,194.16
2016,4,28,17,30,551.0,72.0,3.6,14.0,222.0,202.35,145.62
2016,4,28,17,45,462.0,64.0,3.5,13.5,171.0,145.24,97.67
2016,4,28,18,0,373.0,56.0,3.4,13.0,120.0,97.57,60.18
2016,4,28,18,15,261.0,41.5,3.2,12.5,79.0,53.45,29.62
2016,4,28,18,30,149.0,27.0,3.0,12.0,38.0,22.26,9.53
2016,4,28,18,45,74.5,13.5,2.85,11.5,19.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,80.5,35.5,2.45,11.0,46.5,32.51,17.98
2016,4,29,6,0,161.0,58.0,2.5,11.0,80.0,65.88,43.33
2016,4,29,6,15,241.5,76.0,2.55,11.0,125.0,104.95,72.87
2016,4,29,6,30,322.0,94.0,2.6,11.0,170.0,153.75,112.4
2016,4,29,6,45,392.0,105.5,2.65,11.5,221.0,202.96,153.98
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,259.96,202.74
2016,4,29,7,15,507.5,126.5,2.7,12.0,323.0,313.55,249.5
2016,4,29,7,30,553.0,136.0,2.7,12.0,374.0,371.63,299.27
2016,4,29,7,45,591.0,142.0,2.75,12.5,425.5,428.44,346.57
2016,4,29,8,0,629.0,148.0,2.8,13.0,477.0,486.88,393.96
2016,4,29,8,15,654.5,154.0,2.8,13.0,525.0,540.79,437.2
2016,4,29,8,30,680.0,160.0,2.8,13.0,573.0,595.84,480.25
2016,4,29,8,45,701.0,163.5,2.85,13.5,617.5,646.18,518.01
2016,4,29,9,0,722.0,167.0,2.9,14.0,662.0,696.61,554.92
2016,4,29,9,15,737.0,171.0,2.9,14.0,701.5,742.81,588.64
2016,4,29,9,30,752.0,175.0,2.9,14.0,741.0,788.06,620.5
2016,4,29,9,45,786.5,164.0,2.95,14.0,780.0,830.85,650.01
2016,4,29,10,0,821.0,153.0,3.0,14.0,819.0,875.32,680.49
2016,4,29,10,15,828.5,155.0,3.0,14.0,847.0,908.25,702.27
2016,4,29,10,30,836.0,157.0,3.0,14.0,875.0,938.72,722.32
2016,4,29,10,45,843.5,157.0,3.0,14.5,895.5,964.48,737.72
2016,4,29,11,0,851.0,157.0,3.0,15.0,916.0,987.44,751.17
2016,4,29,11,15,854.5,158.0,3.15,15.5,929.5,1004.6,761.96
2016,4,29,11,30,858.0,159.0,3.3,16.0,943.0,1018.58,770.71
2016,4,29,11,45,857.5,160.5,3.5,16.5,948.5,1025.87,775.4
2016,4,29,12,0,857.0,162.0,3.7,17.0,954.0,1029.82,777.94
2016,4,29,12,15,857.5,162.0,3.8,17.0,952.0,1029.84,778.67
2016,4,29,12,30,858.0,162.0,3.9,17.0,950.0,1026.52,777.26
2016,4,29,12,45,861.0,158.0,4.05,17.0,941.5,1018.16,772.88
2016,4,29,13,0,864.0,154.0,4.2,17.0,933.0,1006.42,766.26
2016,4,29,13,15,860.5,153.0,4.2,16.5,916.0,988.24,755.8
2016,4,29,13,30,857.0,152.0,4.2,16.0,899.0,966.97,743.26
2016,4,29,13,45,848.0,152.0,4.25,16.0,873.5,938.75,724.74
2016,4,29,14,0,839.0,152.0,4.3,16.0,848.0,907.96,704.41
2016,4,29,14,15,829.5,149.5,4.3,16.0,816.0,871.79,679.93
2016,4,29,14,30,820.0,147.0,4.3,16.0,784.0,833.47,653.77
2016,4,29,14,45,806.0,145.0,4.35,16.0,745.5,790.19,624.11
2016,4,29,15,0,792.0,143.0,4.4,16.0,707.0,745.53,593.08
2016,4,29,15,15,775.5,139.0,4.35,15.5,663.5,695.96,557.62
2016,4,29,15,30,759.0,135.0,4.3,15.0,620.0,646.43,520.72
2016,4,29,15,45,731.5,133.0,4.25,15.0,571.0,590.93,477.26
2016,4,29,16,0,704.0,131.0,4.2,15.0,522.0,536.39,433.6
2016,4,29,16,15,675.5,125.5,4.1,14.5,472.0,479.08,387.44
2016,4,29,16,30,647.0,120.0,4.0,14.0,422.0,423.5,341.47
2016,4,29,16,45,608.0,113.0,3.95,14.0,370.0,364.18,290.82
2016,4,29,17,0,569.0,106.0,3.9,14.0,318.0,308.33,242.03
2016,4,29,17,15,516.0,97.0,3.7,13.5,266.5,248.97,190.39
2016,4,29,17,30,463.0,88.0,3.5,13.0,215.0,196.52,144.43
2016,4,29,17,45,386.5,76.0,3.3,13.0,166.5,142.78,99.0
2016,4,29,18,0,310.0,64.0,3.1,13.0,118.0,97.79,63.11
2016,4,29,18,15,207.0,47.0,2.95,12.5,78.0,55.33,32.97
2016,4,29,18,30,104.0,30.0,2.8,12.0,38.0,26.03,12.89
2016,4,29,18,45,52.0,15.0,2.7,11.5,19.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,10.0,7.37,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,20.0,11.66,0.0
2016,4,30,5,45,230.5,29.5,2.8,12.0,57.0,30.24,14.06
2016,4,30,6,0,357.0,44.0,3.0,13.0,94.0,69.81,38.72
2016,4,30,6,15,442.5,54.0,3.25,13.5,142.0,113.65,70.78
2016,4,30,6,30,528.0,64.0,3.5,14.0,190.0,167.45,114.64
2016,4,30,6,45,585.5,71.0,3.75,14.5,243.0,220.88,161.45
2016,4,30,7,0,643.0,78.0,4.0,15.0,296.0,280.56,214.11
2016,4,30,7,15,682.5,84.0,4.15,15.5,349.5,338.53,265.39
2016,4,30,7,30,722.0,90.0,4.3,16.0,403.0,400.11,318.59
2016,4,30,7,45,751.0,94.0,4.5,16.5,456.0,458.24,367.95
2016,4,30,8,0,780.0,98.0,4.7,17.0,509.0,517.76,417.09
2016,4,30,8,15,801.5,102.0,4.7,17.0,558.5,574.41,463.05
2016,4,30,8,30,823.0,106.0,4.7,17.0,608.0,631.51,508.15
2016,4,30,8,45,839.0,109.0,4.7,17.5,653.5,684.0,547.61
2016,4,30,9,0,855.0,112.0,4.7,18.0,699.0,735.83,584.39
2016,4,30,9,15,867.0,114.0,4.7,18.0,739.5,780.18,615.45
2016,4,30,9,30,879.0,116.0,4.7,18.0,780.0,825.08,646.61
2016,4,30,9,45,895.0,114.0,4.75,18.5,816.5,867.42,674.65
2016,4,30,10,0,911.0,112.0,4.8,19.0,853.0,907.99,701.12
2016,4,30,10,15,917.0,113.5,4.8,19.0,881.0,941.17,723.22
2016,4,30,10,30,923.0,115.0,4.8,19.0,909.0,971.53,743.32
2016,4,30,10,45,927.5,115.5,4.8,19.5,929.5,996.48,758.16
2016,4,30,11,0,932.0,116.0,4.8,20.0,950.0,1018.26,770.81
2016,4,30,11,15,934.0,116.5,4.75,20.0,962.5,1034.32,780.66
2016,4,30,11,30,936.0,117.0,4.7,20.0,975.0,1046.93,788.28
2016,4,30,11,45,936.5,117.5,4.7,20.5,980.0,1054.56,791.53
2016,4,30,12,0,937.0,118.0,4.7,21.0,985.0,1058.62,792.53
2016,4,30,12,15,936.0,117.5,4.65,21.0,982.0,1056.58,790.67
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,1050.98,786.59
2016,4,30,12,45,932.0,117.0,4.55,21.0,968.0,1040.38,779.3
2016,4,30,13,0,929.0,117.0,4.5,21.0,957.0,1026.34,769.84
2016,4,30,13,15,924.5,116.0,4.45,21.0,938.0,1006.45,756.56
2016,4,30,13,30,920.0,115.0,4.4,21.0,919.0,983.33,741.34
2016,4,30,13,45,914.5,113.5,4.35,21.5,893.5,955.67,721.69
2016,4,30,14,0,909.0,112.0,4.3,22.0,868.0,925.09,700.13
2016,4,30,14,15,900.5,110.0,4.2,22.0,835.5,888.66,675.63
2016,4,30,14,30,892.0,108.0,4.1,22.0,803.0,849.82,649.4
2016,4,30,14,45,882.0,105.5,4.05,22.0,764.5,807.08,620.49
2016,4,30,15,0,872.0,103.0,4.0,22.0,726.0,762.48,590.01
2016,4,30,15,15,858.0,100.5,3.9,22.0,682.0,713.4,555.82
2016,4,30,15,30,844.0,98.0,3.8,22.0,638.0,664.71,520.57
2016,4,30,15,45,827.0,94.5,3.7,22.0,590.5,610.57,479.44
2016,4,30,16,0,810.0,91.0,3.6,22.0,543.0,556.2,437.13
2016,4,30,16,15,785.5,87.0,3.4,21.5,491.5,497.51,390.96
2016,4,30,16,30,761.0,83.0,3.2,21.0,440.0,439.94,344.28
2016,4,30,16,45,730.0,78.0,3.0,20.5,387.5,380.11,294.5
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,322.7,245.3
2016,4,30,17,15,652.0,67.5,2.6,19.0,282.5,261.98,193.18
2016,4,30,17,30,605.0,62.0,2.4,18.0,230.0,206.71,145.02
2016,4,30,17,45,536.5,54.0,2.2,17.5,179.5,150.12,97.14
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,101.34,58.27
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,55.22,27.28
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,22.04,10.38
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,12.29,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.5,8.0,0.55,12.5,11.0,7.86,0.0
2016,5,1,5,30,133.0,16.0,0.4,13.0,22.0,12.44,0.0
2016,5,1,5,45,263.5,28.5,0.3,13.5,59.5,30.97,14.01
2016,5,1,6,0,394.0,41.0,0.2,14.0,97.0,70.79,37.91
2016,5,1,6,15,476.0,49.5,0.3,14.5,145.5,114.99,69.94
2016,5,1,6,30,558.0,58.0,0.4,15.0,194.0,168.69,113.23
2016,5,1,6,45,611.0,64.5,0.5,15.5,246.0,222.22,159.35
2016,5,1,7,0,664.0,71.0,0.6,16.0,298.0,281.44,210.36
2016,5,1,7,15,701.5,76.0,0.65,16.5,351.0,338.79,259.37
2016,5,1,7,30,739.0,81.0,0.7,17.0,404.0,400.0,310.02
2016,5,1,7,45,765.5,85.0,0.8,18.0,456.0,457.32,355.81
2016,5,1,8,0,792.0,89.0,0.9,19.0,508.0,516.18,401.09
2016,5,1,8,15,812.5,92.5,0.85,19.5,557.5,572.26,442.33
2016,5,1,8,30,833.0,96.0,0.8,20.0,607.0,628.66,482.11
2016,5,1,8,45,848.0,98.5,0.8,21.0,652.0,678.78,515.62
2016,5,1,9,0,863.0,101.0,0.8,22.0,697.0,729.32,546.55
2016,5,1,9,15,874.5,103.5,0.75,22.0,737.5,776.13,575.4
2016,5,1,9,30,886.0,106.0,0.7,22.0,778.0,821.35,602.63
2016,5,1,9,45,892.5,109.0,0.7,22.5,811.5,861.08,625.48
2016,5,1,10,0,899.0,112.0,0.7,23.0,845.0,898.43,646.53
2016,5,1,10,15,905.5,113.0,0.8,23.0,873.0,931.14,667.61
2016,5,1,10,30,912.0,114.0,0.9,23.0,901.0,961.1,687.03
2016,5,1,10,45,915.0,116.0,1.0,23.5,921.0,985.89,701.91
2016,5,1,11,0,918.0,118.0,1.1,24.0,941.0,1007.5,714.87
2016,5,1,11,15,920.5,118.5,1.25,24.0,954.0,1023.8,726.89
2016,5,1,11,30,923.0,119.0,1.4,24.0,967.0,1036.72,736.9
2016,5,1,11,45,922.0,120.5,1.55,24.0,971.5,1043.75,743.32
2016,5,1,12,0,921.0,122.0,1.7,24.0,976.0,1047.27,747.63
2016,5,1,12,15,920.5,122.0,1.8,24.0,973.5,1046.23,748.41
2016,5,1,12,30,920.0,122.0,1.9,24.0,971.0,1041.69,747.11
2016,5,1,12,45,916.5,122.0,2.05,24.0,960.0,1030.71,742.45
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,1016.35,735.63
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,997.19,725.1
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,974.84,712.48
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,946.85,696.53
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,916.14,678.57
2016,5,1,14,15,880.0,119.0,2.75,23.5,829.0,880.77,657.74
2016,5,1,14,30,872.0,117.0,2.8,23.0,797.0,843.03,635.02
2016,5,1,14,45,857.5,116.5,2.85,23.0,758.0,799.52,606.78
2016,5,1,15,0,843.0,116.0,2.9,23.0,719.0,756.89,578.81
2016,5,1,15,15,828.5,113.0,2.9,22.5,676.0,707.78,546.63
2016,5,1,15,30,814.0,110.0,2.9,22.0,633.0,657.74,511.7
2016,5,1,15,45,790.5,108.0,2.95,22.0,584.5,602.5,470.65
2016,5,1,16,0,767.0,106.0,3.0,22.0,536.0,547.71,428.79
2016,5,1,16,15,741.0,101.5,2.9,21.5,485.0,489.68,383.71
2016,5,1,16,30,715.0,97.0,2.8,21.0,434.0,433.04,338.31
2016,5,1,16,45,674.5,93.0,2.75,20.5,381.0,372.6,288.75
2016,5,1,17,0,634.0,89.0,2.7,20.0,328.0,315.66,240.7
2016,5,1,17,15,584.5,81.5,2.45,19.0,276.0,256.41,190.35
2016,5,1,17,30,535.0,74.0,2.2,18.0,224.0,202.31,143.81
2016,5,1,17,45,457.5,65.0,1.95,17.5,174.5,147.03,97.86
2016,5,1,18,0,380.0,56.0,1.7,17.0,125.0,99.9,60.85
2016,5,1,18,15,274.0,42.5,1.6,16.5,83.5,56.35,30.93
2016,5,1,18,30,168.0,29.0,1.5,16.0,42.0,25.01,11.12
2016,5,1,18,45,84.0,14.5,1.45,15.5,21.0,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,8.85,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,15.25,0.0
2016,5,2,5,45,177.5,34.5,1.35,12.5,57.0,34.24,18.14
2016,5,2,6,0,287.0,51.0,1.5,13.0,93.0,71.2,42.49
2016,5,2,6,15,146.0,67.5,1.5,13.5,89.5,84.92,59.76
2016,5,2,6,30,5.0,84.0,1.5,14.0,86.0,81.55,63.48
2016,5,2,6,45,13.5,104.5,1.55,14.5,109.0,103.96,82.11
2016,5,2,7,0,22.0,125.0,1.6,15.0,132.0,127.44,101.35
2016,5,2,7,15,173.0,144.5,1.5,15.5,219.5,206.15,163.77
2016,5,2,7,30,324.0,164.0,1.4,16.0,307.0,301.83,239.72
2016,5,2,7,45,268.5,195.5,1.35,16.5,324.0,324.69,257.77
2016,5,2,8,0,213.0,227.0,1.3,17.0,341.0,339.0,268.25
2016,5,2,8,15,478.5,178.0,1.25,17.5,464.0,462.83,365.3
2016,5,2,8,30,744.0,129.0,1.2,18.0,587.0,607.54,473.86
2016,5,2,8,45,761.0,133.0,1.2,18.5,631.5,658.3,508.69
2016,5,2,9,0,778.0,137.0,1.2,19.0,676.0,707.85,542.53
2016,5,2,9,15,791.5,140.0,1.2,19.5,715.5,753.67,571.65
2016,5,2,9,30,805.0,143.0,1.2,20.0,755.0,798.28,599.23
2016,5,2,9,45,827.0,138.5,1.25,20.5,791.5,840.82,625.61
2016,5,2,10,0,849.0,134.0,1.3,21.0,828.0,882.12,650.84
2016,5,2,10,15,855.5,135.5,1.25,21.5,855.5,910.05,665.68
2016,5,2,10,30,862.0,137.0,1.2,22.0,883.0,939.22,681.25
2016,5,2,10,45,865.0,139.5,1.15,22.5,902.5,963.38,693.39
2016,5,2,11,0,868.0,142.0,1.1,23.0,922.0,984.52,703.57
2016,5,2,11,15,870.5,143.0,1.1,23.0,935.0,1000.56,712.82
2016,5,2,11,30,873.0,144.0,1.1,23.0,948.0,1013.41,720.23
2016,5,2,11,45,870.0,147.0,1.1,23.0,951.5,1019.57,723.63
2016,5,2,12,0,867.0,150.0,1.1,23.0,955.0,1022.4,725.19
2016,5,2,12,15,866.0,149.5,1.2,23.0,952.5,1020.36,725.77
2016,5,2,12,30,865.0,149.0,1.3,23.0,950.0,1015.04,724.38
2016,5,2,12,45,857.5,151.5,1.4,23.5,938.0,1003.09,717.51
2016,5,2,13,0,850.0,154.0,1.5,24.0,926.0,993.8,712.36
2016,5,2,13,15,845.0,153.0,1.6,23.5,907.5,974.39,703.5
2016,5,2,13,30,840.0,152.0,1.7,23.0,889.0,952.03,692.69
2016,5,2,13,45,828.0,153.0,1.85,23.0,862.5,922.5,676.32
2016,5,2,14,0,816.0,154.0,2.0,23.0,836.0,890.62,658.08
2016,5,2,14,15,806.0,152.0,2.1,22.5,804.0,855.25,637.91
2016,5,2,14,30,796.0,150.0,2.2,22.0,772.0,817.85,615.96
2016,5,2,14,45,775.0,151.0,2.35,22.0,732.5,773.01,587.59
2016,5,2,15,0,754.0,152.0,2.5,22.0,693.0,728.62,558.96
2016,5,2,15,15,654.0,173.5,2.55,21.5,622.5,647.26,500.73
2016,5,2,15,30,554.0,195.0,2.6,21.0,552.0,570.31,444.39
2016,5,2,15,45,604.0,169.5,2.7,20.5,531.5,550.34,431.57
2016,5,2,16,0,654.0,144.0,2.8,20.0,511.0,522.48,411.52
2016,5,2,16,15,567.5,145.5,2.8,19.5,443.0,444.61,351.12
2016,5,2,16,30,481.0,147.0,2.8,19.0,375.0,373.02,294.57
2016,5,2,16,45,363.0,146.0,2.85,18.5,306.5,296.03,233.11
2016,5,2,17,0,245.0,145.0,2.9,18.0,238.0,229.98,180.2
2016,5,2,17,15,206.5,129.5,2.85,17.0,200.0,188.28,146.07
2016,5,2,17,30,168.0,114.0,2.8,16.0,162.0,150.4,114.88
2016,5,2,17,45,134.5,92.5,2.75,15.5,126.0,112.94,83.83
2016,5,2,18,0,101.0,71.0,2.7,15.0,90.0,79.52,56.61
2016,5,2,18,15,60.5,49.5,2.55,14.5,60.0,49.81,33.3
2016,5,2,18,30,20.0,28.0,2.4,14.0,30.0,26.34,13.57
2016,5,2,18,45,10.0,14.0,2.25,13.5,15.0,13.76,0.0
