Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,25.58,14.87
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,41.23,29.0
2016,5,3,6,15,1.5,64.0,0.6,13.0,64.0,61.47,46.59
2016,5,3,6,30,3.0,85.0,0.5,13.0,85.0,82.1,64.29
2016,5,3,6,45,11.0,105.0,0.45,13.5,108.5,103.81,82.22
2016,5,3,7,0,19.0,125.0,0.4,14.0,132.0,126.51,100.65
2016,5,3,7,15,17.0,141.0,0.4,14.0,148.0,142.56,113.7
2016,5,3,7,30,15.0,157.0,0.4,14.0,164.0,158.38,126.3
2016,5,3,7,45,68.0,194.5,0.45,14.5,230.5,223.08,177.79
2016,5,3,8,0,121.0,232.0,0.5,15.0,297.0,294.88,233.54
2016,5,3,8,15,65.5,217.5,0.6,15.5,253.0,252.2,198.95
2016,5,3,8,30,10.0,203.0,0.7,16.0,209.0,203.83,159.73
2016,5,3,8,45,146.5,256.0,0.85,16.5,357.5,356.15,280.23
2016,5,3,9,0,283.0,309.0,1.0,17.0,506.0,519.36,402.14
2016,5,3,9,15,311.0,321.5,1.05,17.5,549.5,566.14,433.99
2016,5,3,9,30,339.0,334.0,1.1,18.0,593.0,614.24,467.27
2016,5,3,9,45,243.5,367.0,1.2,18.5,557.0,580.96,440.0
2016,5,3,10,0,148.0,400.0,1.3,19.0,521.0,535.14,404.09
2016,5,3,10,15,115.0,405.0,1.25,19.0,501.0,515.69,388.81
2016,5,3,10,30,82.0,410.0,1.2,19.0,481.0,487.76,367.25
2016,5,3,10,45,167.0,425.5,1.2,19.5,575.0,592.65,443.26
2016,5,3,11,0,252.0,441.0,1.2,20.0,669.0,700.63,517.54
2016,5,3,11,15,349.5,410.5,1.15,20.0,730.5,768.68,564.62
2016,5,3,11,30,447.0,380.0,1.1,20.0,792.0,843.75,615.38
2016,5,3,11,45,318.5,425.0,1.1,20.0,720.0,759.9,555.15
2016,5,3,12,0,190.0,470.0,1.1,20.0,648.0,672.45,492.92
2016,5,3,12,15,326.5,425.0,1.1,20.0,728.5,768.8,563.21
2016,5,3,12,30,463.0,380.0,1.1,20.0,809.0,862.2,627.65
2016,5,3,12,45,440.0,381.5,1.1,20.0,786.0,836.76,609.52
2016,5,3,13,0,417.0,383.0,1.1,20.0,763.0,809.91,591.88
2016,5,3,13,15,443.0,365.0,1.2,20.0,761.5,809.11,594.24
2016,5,3,13,30,469.0,347.0,1.3,20.0,760.0,805.66,594.47
2016,5,3,13,45,448.5,343.5,1.4,20.0,729.0,771.48,572.73
2016,5,3,14,0,428.0,340.0,1.5,20.0,698.0,736.63,550.45
2016,5,3,14,15,423.5,328.5,1.6,20.0,671.5,707.09,531.91
2016,5,3,14,30,419.0,317.0,1.7,20.0,645.0,676.41,512.14
2016,5,3,14,45,414.0,303.0,1.8,20.0,614.5,641.81,489.25
2016,5,3,15,0,409.0,289.0,1.9,20.0,584.0,606.37,465.28
2016,5,3,15,15,308.0,290.5,2.0,19.5,505.5,513.99,398.1
2016,5,3,15,30,207.0,292.0,2.1,19.0,427.0,429.97,335.48
2016,5,3,15,45,239.5,264.5,2.25,18.5,409.0,415.09,326.59
2016,5,3,16,0,272.0,237.0,2.4,18.0,391.0,393.21,311.37
2016,5,3,16,15,164.5,214.5,2.45,17.5,305.0,297.76,236.71
2016,5,3,16,30,57.0,192.0,2.5,17.0,219.0,214.1,170.37
2016,5,3,16,45,137.0,170.5,2.55,17.0,225.5,223.84,178.2
2016,5,3,17,0,217.0,149.0,2.6,17.0,232.0,224.04,176.55
2016,5,3,17,15,181.0,133.0,2.5,16.5,195.0,183.41,142.9
2016,5,3,17,30,145.0,117.0,2.4,16.0,158.0,147.78,113.45
2016,5,3,17,45,120.0,94.0,2.3,15.5,123.5,111.79,83.47
2016,5,3,18,0,95.0,71.0,2.2,15.0,89.0,78.91,56.39
2016,5,3,18,15,57.0,50.0,2.0,14.5,59.5,50.13,33.74
2016,5,3,18,30,19.0,29.0,1.8,14.0,30.0,27.27,14.61
2016,5,3,18,45,9.5,14.5,1.6,14.0,15.0,14.25,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,5,4,5,45,30.5,36.5,2.1,12.5,41.0,35.0,21.88
2016,5,4,6,0,61.0,58.0,2.2,13.0,67.0,59.41,41.71
2016,5,4,6,15,91.5,81.0,2.2,13.0,101.0,90.02,66.67
2016,5,4,6,30,122.0,104.0,2.2,13.0,135.0,124.47,95.37
2016,5,4,6,45,166.0,119.5,2.2,13.5,172.0,159.12,123.94
2016,5,4,7,0,210.0,135.0,2.2,14.0,209.0,199.47,157.5
2016,5,4,7,15,173.0,160.5,2.15,14.0,228.0,222.11,177.84
2016,5,4,7,30,136.0,186.0,2.1,14.0,247.0,241.46,194.38
2016,5,4,7,45,135.0,210.0,2.1,14.0,276.5,272.77,219.77
2016,5,4,8,0,134.0,234.0,2.1,14.0,306.0,303.9,244.41
2016,5,4,8,15,254.5,239.5,2.0,14.0,392.0,390.56,313.69
2016,5,4,8,30,375.0,245.0,1.9,14.0,478.0,485.99,388.1
2016,5,4,8,45,357.5,270.5,1.8,14.5,506.0,517.98,409.91
2016,5,4,9,0,340.0,296.0,1.7,15.0,534.0,547.66,429.68
2016,5,4,9,15,339.0,316.0,1.6,15.0,564.5,582.12,453.6
2016,5,4,9,30,338.0,336.0,1.5,15.0,595.0,615.61,476.22
2016,5,4,9,45,310.0,360.5,1.4,15.5,606.0,630.03,483.16
2016,5,4,10,0,282.0,385.0,1.3,16.0,617.0,641.68,488.03
2016,5,4,10,15,304.5,393.0,1.3,16.0,651.5,679.19,514.25
2016,5,4,10,30,327.0,401.0,1.3,16.0,686.0,716.82,540.0
2016,5,4,10,45,321.5,413.5,1.3,16.5,698.5,732.47,548.6
2016,5,4,11,0,316.0,426.0,1.3,17.0,711.0,746.67,556.39
2016,5,4,11,15,248.0,446.0,1.4,17.0,672.0,706.11,526.96
2016,5,4,11,30,180.0,466.0,1.5,17.0,633.0,655.95,490.98
2016,5,4,11,45,258.5,453.5,1.65,17.5,694.5,729.6,544.98
2016,5,4,12,0,337.0,441.0,1.8,18.0,756.0,795.99,592.13
2016,5,4,12,15,352.0,430.5,1.85,18.0,758.5,799.83,595.16
2016,5,4,12,30,367.0,420.0,1.9,18.0,761.0,802.06,597.79
2016,5,4,12,45,350.0,423.0,2.0,18.5,745.5,784.99,585.5
2016,5,4,13,0,333.0,426.0,2.1,19.0,730.0,766.77,572.57
2016,5,4,13,15,391.5,390.0,2.15,19.0,740.5,779.69,584.51
2016,5,4,13,30,450.0,354.0,2.2,19.0,751.0,794.91,597.59
2016,5,4,13,45,362.5,376.0,2.3,19.5,690.0,720.58,543.6
2016,5,4,14,0,275.0,398.0,2.4,20.0,629.0,654.83,495.28
2016,5,4,14,15,359.5,351.5,2.5,20.0,642.0,670.63,510.84
2016,5,4,14,30,444.0,305.0,2.6,20.0,655.0,685.06,524.53
2016,5,4,14,45,411.0,302.0,2.75,20.0,614.0,638.49,491.48
2016,5,4,15,0,378.0,299.0,2.9,20.0,573.0,589.16,456.28
2016,5,4,15,15,318.5,292.5,2.95,19.5,513.5,523.49,408.3
2016,5,4,15,30,259.0,286.0,3.0,19.0,454.0,462.05,362.56
2016,5,4,15,45,320.5,250.5,3.05,18.5,442.5,451.27,356.86
2016,5,4,16,0,382.0,215.0,3.1,18.0,431.0,434.15,345.26
2016,5,4,16,15,382.0,193.0,3.15,17.5,392.5,391.82,312.54
2016,5,4,16,30,382.0,171.0,3.2,17.0,354.0,351.08,280.11
2016,5,4,16,45,237.5,162.5,3.3,17.0,272.0,259.08,206.04
2016,5,4,17,0,93.0,154.0,3.4,17.0,190.0,182.49,144.73
2016,5,4,17,15,75.0,133.5,3.3,16.5,160.0,151.35,119.35
2016,5,4,17,30,57.0,113.0,3.2,16.0,130.0,122.29,95.43
2016,5,4,17,45,43.0,90.5,3.15,15.5,101.5,94.28,72.14
2016,5,4,18,0,29.0,68.0,3.1,15.0,73.0,68.13,50.34
2016,5,4,18,15,14.5,46.5,2.9,14.5,49.0,44.82,30.94
2016,5,4,18,30,0.0,25.0,2.7,14.0,25.0,24.04,12.64
2016,5,4,18,45,0.0,12.5,2.55,13.5,12.5,12.06,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.4,12.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,1.6,12.0,16.0,15.44,0.52
2016,5,5,5,45,18.5,36.0,1.85,12.5,39.0,34.32,21.74
2016,5,5,6,0,37.0,56.0,2.1,13.0,62.0,56.14,40.0
2016,5,5,6,15,56.0,78.0,2.15,13.0,90.5,82.37,61.85
2016,5,5,6,30,75.0,100.0,2.2,13.0,119.0,111.09,86.01
2016,5,5,6,45,97.0,120.5,2.3,13.5,151.0,141.98,111.81
2016,5,5,7,0,119.0,141.0,2.4,14.0,183.0,175.34,139.59
2016,5,5,7,15,59.5,138.5,2.4,14.0,159.5,156.97,125.79
2016,5,5,7,30,0.0,136.0,2.4,14.0,136.0,131.56,105.03
2016,5,5,7,45,0.0,132.5,2.45,14.5,132.5,128.29,101.84
2016,5,5,8,0,0.0,129.0,2.5,15.0,129.0,124.97,98.58
2016,5,5,8,15,54.0,204.0,2.5,15.5,238.0,232.09,185.69
2016,5,5,8,30,108.0,279.0,2.5,16.0,347.0,344.08,273.61
2016,5,5,8,45,89.5,294.5,2.55,16.5,353.5,352.43,278.26
2016,5,5,9,0,71.0,310.0,2.6,17.0,360.0,358.95,281.75
2016,5,5,9,15,92.0,336.5,2.6,17.0,405.0,405.14,316.94
2016,5,5,9,30,113.0,363.0,2.6,17.0,450.0,457.59,356.17
2016,5,5,9,45,186.0,377.5,2.6,17.5,528.0,538.34,416.7
2016,5,5,10,0,259.0,392.0,2.6,18.0,606.0,628.81,482.49
2016,5,5,10,15,147.0,375.5,2.6,18.0,498.0,514.02,395.19
2016,5,5,10,30,35.0,359.0,2.6,18.0,390.0,391.88,300.99
2016,5,5,10,45,21.0,273.0,2.6,18.0,292.0,292.2,225.66
2016,5,5,11,0,7.0,187.0,2.6,18.0,194.0,189.13,145.68
2016,5,5,11,15,9.0,212.5,2.6,18.0,221.5,216.4,167.15
2016,5,5,11,30,11.0,238.0,2.6,18.0,249.0,243.74,188.24
2016,5,5,11,45,6.0,190.5,2.6,18.5,197.0,191.93,147.44
2016,5,5,12,0,1.0,143.0,2.6,19.0,145.0,140.25,106.58
2016,5,5,12,15,65.0,305.0,2.6,19.0,366.5,370.42,286.3
2016,5,5,12,30,129.0,467.0,2.6,19.0,588.0,607.27,459.4
2016,5,5,12,45,92.5,441.0,2.65,19.0,527.5,536.0,406.06
2016,5,5,13,0,56.0,415.0,2.7,19.0,467.0,472.3,359.19
2016,5,5,13,15,44.0,386.5,2.7,19.0,427.0,430.35,328.55
2016,5,5,13,30,32.0,358.0,2.7,19.0,387.0,388.75,297.73
2016,5,5,13,45,18.0,264.5,2.7,19.0,281.0,275.31,212.18
2016,5,5,14,0,4.0,171.0,2.7,19.0,175.0,170.02,130.58
2016,5,5,14,15,101.5,274.5,2.65,18.5,355.5,365.27,285.82
2016,5,5,14,30,199.0,378.0,2.6,18.0,536.0,547.03,423.34
2016,5,5,14,45,101.5,283.0,2.6,18.0,364.0,365.67,285.52
2016,5,5,15,0,4.0,188.0,2.6,18.0,192.0,185.93,144.35
2016,5,5,15,15,3.0,180.5,2.6,17.5,183.0,177.62,138.73
2016,5,5,15,30,2.0,173.0,2.6,17.0,174.0,169.41,132.77
2016,5,5,15,45,1.0,116.0,2.65,17.0,116.5,113.0,87.56
2016,5,5,16,0,0.0,59.0,2.7,17.0,59.0,57.04,41.88
2016,5,5,16,15,0.0,50.5,2.6,16.5,50.5,48.81,35.29
2016,5,5,16,30,0.0,42.0,2.5,16.0,42.0,40.57,28.59
2016,5,5,16,45,0.0,55.5,2.45,16.0,55.5,53.63,39.69
2016,5,5,17,0,0.0,69.0,2.4,16.0,69.0,66.7,50.8
2016,5,5,17,15,0.0,58.0,2.15,15.5,58.0,56.04,42.01
2016,5,5,17,30,0.0,47.0,1.9,15.0,47.0,45.4,33.09
2016,5,5,17,45,0.0,37.0,1.65,15.0,37.0,35.72,24.79
2016,5,5,18,0,0.0,27.0,1.4,15.0,27.0,26.05,16.4
2016,5,5,18,15,0.0,18.5,1.25,14.5,18.5,17.84,9.22
2016,5,5,18,30,0.0,10.0,1.1,14.0,10.0,9.64,1.8
2016,5,5,18,45,0.0,5.0,1.0,13.5,5.0,4.82,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.5,0.5,0.48,0.0
2016,5,6,6,0,0.0,1.0,1.8,13.0,1.0,0.96,0.0
2016,5,6,6,15,0.0,2.0,1.75,13.0,2.0,1.93,0.0
2016,5,6,6,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,5,6,6,45,0.0,4.0,1.7,13.0,4.0,3.86,0.0
2016,5,6,7,0,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,6,7,15,143.5,90.0,1.7,13.0,155.0,143.68,114.73
2016,5,6,7,30,287.0,175.0,1.7,13.0,305.0,298.2,240.44
2016,5,6,7,45,289.5,198.0,1.7,13.5,342.0,338.57,272.38
2016,5,6,8,0,292.0,221.0,1.7,14.0,379.0,378.86,303.84
2016,5,6,8,15,165.0,235.5,1.75,14.0,326.5,331.44,265.5
2016,5,6,8,30,38.0,250.0,1.8,14.0,274.0,270.55,215.21
2016,5,6,8,45,30.5,255.5,1.85,14.5,276.0,273.07,216.44
2016,5,6,9,0,23.0,261.0,1.9,15.0,278.0,271.46,214.13
2016,5,6,9,15,13.5,221.5,1.95,15.0,232.0,226.23,178.06
2016,5,6,9,30,4.0,182.0,2.0,15.0,186.0,180.32,141.23
2016,5,6,9,45,7.0,209.0,2.05,15.0,215.5,209.6,164.43
2016,5,6,10,0,10.0,236.0,2.1,15.0,245.0,239.16,187.44
2016,5,6,10,15,5.0,186.5,2.1,15.0,191.0,186.21,145.29
2016,5,6,10,30,0.0,137.0,2.1,15.0,137.0,133.18,102.82
2016,5,6,10,45,0.0,124.5,2.15,15.5,124.5,120.99,92.86
2016,5,6,11,0,0.0,112.0,2.2,16.0,112.0,108.81,82.86
2016,5,6,11,15,0.0,114.5,2.15,16.0,114.5,111.28,84.81
2016,5,6,11,30,0.0,117.0,2.1,16.0,117.0,113.75,86.74
2016,5,6,11,45,8.0,207.5,2.1,16.5,215.0,210.69,163.47
2016,5,6,12,0,16.0,298.0,2.1,17.0,313.0,308.5,238.32
2016,5,6,12,15,8.0,187.5,2.05,17.0,195.0,190.99,147.24
2016,5,6,12,30,0.0,77.0,2.0,17.0,77.0,74.71,55.0
2016,5,6,12,45,7.0,175.5,2.0,17.0,182.0,178.03,137.72
2016,5,6,13,0,14.0,274.0,2.0,17.0,287.0,282.11,218.41
2016,5,6,13,15,8.5,216.5,1.95,16.5,224.5,219.59,170.1
2016,5,6,13,30,3.0,159.0,1.9,16.0,162.0,157.6,121.78
2016,5,6,13,45,4.0,169.5,1.85,16.0,173.5,168.7,130.88
2016,5,6,14,0,5.0,180.0,1.8,16.0,185.0,179.74,139.77
2016,5,6,14,15,2.5,137.5,1.8,16.0,140.0,135.72,104.85
2016,5,6,14,30,0.0,95.0,1.8,16.0,95.0,92.05,69.83
2016,5,6,14,45,0.0,114.5,1.8,16.0,114.5,111.02,85.4
2016,5,6,15,0,0.0,134.0,1.8,16.0,134.0,130.02,100.9
2016,5,6,15,15,0.0,115.0,1.7,15.5,115.0,111.45,86.24
2016,5,6,15,30,0.0,96.0,1.6,15.0,96.0,92.94,71.52
2016,5,6,15,45,0.0,72.5,1.55,15.0,72.5,70.13,52.94
2016,5,6,16,0,0.0,49.0,1.5,15.0,49.0,47.36,34.18
2016,5,6,16,15,0.0,45.0,1.35,15.0,45.0,43.48,31.07
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,39.61,27.93
2016,5,6,16,45,0.0,44.5,1.1,15.0,44.5,42.99,30.89
2016,5,6,17,0,0.0,48.0,1.0,15.0,48.0,46.37,33.86
2016,5,6,17,15,0.0,40.5,0.85,14.5,40.5,39.11,27.84
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,31.85,21.72
2016,5,6,17,45,139.5,52.5,0.55,14.0,79.5,76.97,54.21
2016,5,6,18,0,279.0,72.0,0.4,14.0,126.0,103.95,69.45
2016,5,6,18,15,194.5,54.5,0.45,13.5,86.5,64.01,40.34
2016,5,6,18,30,110.0,37.0,0.5,13.0,47.0,33.62,19.26
2016,5,6,18,45,55.0,18.5,0.55,13.0,23.5,15.63,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.5,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.4,12.0,11.0,10.61,0.29
2016,5,7,5,45,0.0,26.5,1.65,12.5,26.5,25.59,15.31
2016,5,7,6,0,0.0,42.0,1.9,13.0,42.0,40.43,28.46
2016,5,7,6,15,0.0,61.5,1.95,13.0,61.5,59.01,44.67
2016,5,7,6,30,0.0,81.0,2.0,13.0,81.0,77.77,60.86
2016,5,7,6,45,3.0,101.5,2.1,13.5,102.5,98.41,78.14
2016,5,7,7,0,6.0,122.0,2.2,14.0,124.0,119.49,95.49
2016,5,7,7,15,107.5,154.0,2.25,14.0,202.5,191.47,153.79
2016,5,7,7,30,209.0,186.0,2.3,14.0,281.0,273.68,220.45
2016,5,7,7,45,197.5,211.0,2.35,14.5,309.5,304.63,245.11
2016,5,7,8,0,186.0,236.0,2.4,15.0,338.0,334.21,268.09
2016,5,7,8,15,241.0,251.5,2.4,15.0,395.5,395.04,316.19
2016,5,7,8,30,296.0,267.0,2.4,15.0,453.0,458.41,365.46
2016,5,7,8,45,240.0,297.5,2.4,15.5,455.5,465.38,368.26
2016,5,7,9,0,184.0,328.0,2.4,16.0,458.0,463.01,363.9
2016,5,7,9,15,97.5,282.0,2.35,16.0,351.5,358.59,282.25
2016,5,7,9,30,11.0,236.0,2.3,16.0,245.0,239.1,186.97
2016,5,7,9,45,8.5,216.0,2.3,16.5,223.5,217.74,169.88
2016,5,7,10,0,6.0,196.0,2.3,17.0,202.0,196.21,152.4
2016,5,7,10,15,9.0,227.5,2.25,17.0,236.0,230.21,178.91
2016,5,7,10,30,12.0,259.0,2.2,17.0,270.0,264.46,205.18
2016,5,7,10,45,7.5,208.0,2.2,17.5,215.0,210.11,162.32
2016,5,7,11,0,3.0,157.0,2.2,18.0,160.0,155.77,119.37
2016,5,7,11,15,4.0,165.5,2.15,18.0,169.5,165.19,126.84
2016,5,7,11,30,5.0,174.0,2.1,18.0,179.0,174.61,134.18
2016,5,7,11,45,3.5,161.5,2.05,18.5,165.0,160.89,123.04
2016,5,7,12,0,2.0,149.0,2.0,19.0,151.0,147.13,111.96
2016,5,7,12,15,9.5,230.0,1.95,19.0,239.0,234.44,180.05
2016,5,7,12,30,17.0,311.0,1.9,19.0,327.0,322.31,246.6
2016,5,7,12,45,24.5,341.5,1.9,19.0,364.5,366.55,279.54
2016,5,7,13,0,32.0,372.0,1.9,19.0,402.0,404.54,307.73
2016,5,7,13,15,22.0,314.0,1.9,19.0,334.5,329.26,251.65
2016,5,7,13,30,12.0,256.0,1.9,19.0,267.0,261.7,200.78
2016,5,7,13,45,6.0,188.0,1.95,19.0,193.5,188.71,144.82
2016,5,7,14,0,0.0,120.0,2.0,19.0,120.0,116.5,88.16
2016,5,7,14,15,0.0,81.0,2.0,18.5,81.0,78.47,58.14
2016,5,7,14,30,0.0,42.0,2.0,18.0,42.0,40.65,27.68
2016,5,7,14,45,0.0,97.5,2.05,18.0,97.5,94.46,71.49
2016,5,7,15,0,0.0,153.0,2.1,18.0,153.0,148.59,115.01
2016,5,7,15,15,36.5,219.5,2.1,18.0,243.0,242.42,190.41
2016,5,7,15,30,73.0,286.0,2.1,18.0,333.0,331.18,259.94
2016,5,7,15,45,71.5,264.5,2.1,18.0,308.0,304.89,239.75
2016,5,7,16,0,70.0,243.0,2.1,18.0,283.0,278.67,219.88
2016,5,7,16,15,35.0,160.0,2.05,17.5,180.0,174.66,137.91
2016,5,7,16,30,0.0,77.0,2.0,17.0,77.0,74.46,56.56
2016,5,7,16,45,0.0,62.5,1.95,17.0,62.5,60.41,45.15
2016,5,7,17,0,0.0,48.0,1.9,17.0,48.0,46.37,33.53
2016,5,7,17,15,0.0,40.5,1.8,16.5,40.5,39.11,27.56
2016,5,7,17,30,0.0,33.0,1.7,16.0,33.0,31.85,21.49
2016,5,7,17,45,0.0,26.0,1.65,15.5,26.0,25.09,15.73
2016,5,7,18,0,0.0,19.0,1.6,15.0,19.0,18.32,9.89
2016,5,7,18,15,0.0,13.0,1.45,14.5,13.0,12.53,4.82
2016,5,7,18,30,0.0,7.0,1.3,14.0,7.0,6.74,0.0
2016,5,7,18,45,0.0,3.5,1.2,14.0,3.5,3.37,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,9.64,0.27
2016,5,8,5,45,0.0,22.5,1.15,13.5,22.5,21.71,12.16
2016,5,8,6,0,0.0,35.0,1.3,14.0,35.0,33.8,22.83
2016,5,8,6,15,0.0,50.0,1.35,14.0,50.0,48.26,35.44
2016,5,8,6,30,0.0,65.0,1.4,14.0,65.0,62.67,47.88
2016,5,8,6,45,0.0,81.5,1.45,14.5,81.5,78.58,61.25
2016,5,8,7,0,0.0,98.0,1.5,15.0,98.0,94.56,74.42
2016,5,8,7,15,0.0,104.5,1.45,15.5,104.5,100.97,79.37
2016,5,8,7,30,0.0,111.0,1.4,16.0,111.0,107.35,84.21
2016,5,8,7,45,4.5,146.0,1.4,16.5,149.0,143.57,113.36
2016,5,8,8,0,9.0,181.0,1.4,17.0,187.0,180.43,142.38
2016,5,8,8,15,143.0,226.5,1.4,17.0,317.0,309.68,245.78
2016,5,8,8,30,277.0,272.0,1.4,17.0,447.0,451.41,354.7
2016,5,8,8,45,203.5,300.5,1.45,17.0,434.0,439.93,343.53
2016,5,8,9,0,130.0,329.0,1.5,17.0,421.0,424.71,330.07
2016,5,8,9,15,114.5,345.5,1.55,17.0,430.0,435.62,337.45
2016,5,8,9,30,99.0,362.0,1.6,17.0,439.0,440.39,340.06
2016,5,8,9,45,197.5,373.5,1.7,17.5,535.0,543.82,417.86
2016,5,8,10,0,296.0,385.0,1.8,18.0,631.0,653.81,497.36
2016,5,8,10,15,185.5,398.0,1.9,18.0,554.0,571.42,434.82
2016,5,8,10,30,75.0,411.0,2.0,18.0,477.0,481.75,366.74
2016,5,8,10,45,46.5,360.5,2.1,18.5,402.0,405.08,309.56
2016,5,8,11,0,18.0,310.0,2.2,19.0,327.0,321.56,246.04
2016,5,8,11,15,37.0,367.0,2.3,19.0,401.5,404.46,308.88
2016,5,8,11,30,56.0,424.0,2.4,19.0,476.0,482.37,366.17
2016,5,8,11,45,220.5,419.5,2.5,19.5,626.5,656.08,495.69
2016,5,8,12,0,385.0,415.0,2.6,20.0,777.0,816.69,610.01
2016,5,8,12,15,357.5,427.5,2.65,20.0,763.0,801.82,597.84
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,785.52,586.16
2016,5,8,12,45,348.0,419.5,2.8,20.0,742.0,778.99,583.47
2016,5,8,13,0,366.0,399.0,2.9,20.0,735.0,770.67,579.46
2016,5,8,13,15,365.0,399.0,2.9,19.5,728.5,763.29,575.7
2016,5,8,13,30,364.0,399.0,2.9,19.0,722.0,754.5,570.97
2016,5,8,13,45,593.5,273.0,2.95,19.0,783.0,833.95,634.99
2016,5,8,14,0,823.0,147.0,3.0,19.0,844.0,891.34,677.56
2016,5,8,14,15,814.0,145.0,3.0,19.0,812.5,856.77,654.11
2016,5,8,14,30,805.0,143.0,3.0,19.0,781.0,820.12,629.82
2016,5,8,14,45,799.0,137.0,3.0,19.0,745.0,779.87,602.8
2016,5,8,15,0,793.0,131.0,3.0,19.0,709.0,737.72,574.17
2016,5,8,15,15,778.0,128.0,2.95,18.5,667.0,690.5,542.13
2016,5,8,15,30,763.0,125.0,2.9,18.0,625.0,642.53,507.44
2016,5,8,15,45,745.5,120.5,2.9,18.0,579.5,591.14,468.59
2016,5,8,16,0,728.0,116.0,2.9,18.0,534.0,539.43,428.49
2016,5,8,16,15,702.5,111.0,2.85,17.5,484.5,483.29,384.5
2016,5,8,16,30,677.0,106.0,2.8,17.0,435.0,428.53,340.25
2016,5,8,16,45,648.5,99.0,2.8,17.0,385.5,372.16,292.95
2016,5,8,17,0,620.0,92.0,2.8,17.0,336.0,318.06,246.28
2016,5,8,17,15,574.0,85.0,2.75,16.5,285.0,261.09,197.13
2016,5,8,17,30,528.0,78.0,2.7,16.0,234.0,208.84,151.47
2016,5,8,17,45,470.5,68.0,2.65,15.5,186.5,156.42,106.64
2016,5,8,18,0,413.0,58.0,2.6,15.0,139.0,110.52,69.03
2016,5,8,18,15,318.0,46.0,2.45,14.5,97.5,65.84,37.08
2016,5,8,18,30,223.0,34.0,2.3,14.0,56.0,32.66,16.94
2016,5,8,18,45,111.5,17.0,2.2,14.0,28.0,13.17,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,13.5,1.9,11.0,17.5,13.27,0.0
2016,5,9,5,30,113.0,27.0,2.0,11.0,35.0,22.52,9.25
2016,5,9,5,45,222.5,42.0,2.1,11.5,74.0,45.62,26.09
2016,5,9,6,0,332.0,57.0,2.2,12.0,113.0,85.18,52.33
2016,5,9,6,15,406.5,68.0,2.2,12.0,160.0,128.12,85.52
2016,5,9,6,30,481.0,79.0,2.2,12.0,207.0,180.45,129.25
2016,5,9,6,45,240.5,76.5,2.25,12.5,140.5,140.37,106.79
2016,5,9,7,0,0.0,74.0,2.3,13.0,74.0,71.52,55.49
2016,5,9,7,15,0.0,98.5,2.3,13.0,98.5,95.18,75.37
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,118.94,94.96
2016,5,9,7,45,8.5,159.5,2.3,13.5,164.0,158.63,127.24
2016,5,9,8,0,17.0,196.0,2.3,14.0,205.0,199.38,159.79
2016,5,9,8,15,32.0,228.0,2.3,14.0,247.5,242.77,194.35
2016,5,9,8,30,47.0,260.0,2.3,14.0,290.0,286.12,228.44
2016,5,9,8,45,39.0,269.0,2.35,14.5,295.5,292.21,232.0
2016,5,9,9,0,31.0,278.0,2.4,15.0,301.0,297.49,234.99
2016,5,9,9,15,36.0,300.5,2.4,15.0,328.0,325.59,256.43
2016,5,9,9,30,41.0,323.0,2.4,15.0,355.0,354.07,277.89
2016,5,9,9,45,56.0,352.5,2.45,15.5,398.5,398.4,311.05
2016,5,9,10,0,71.0,382.0,2.5,16.0,442.0,443.68,344.36
2016,5,9,10,15,131.5,408.0,2.55,16.5,522.5,532.89,411.14
2016,5,9,10,30,192.0,434.0,2.6,17.0,603.0,619.55,474.19
2016,5,9,10,45,265.0,428.5,2.65,17.5,667.0,694.02,527.93
2016,5,9,11,0,338.0,423.0,2.7,18.0,731.0,764.42,577.88
2016,5,9,11,15,621.5,275.5,2.75,18.0,851.0,903.86,683.49
2016,5,9,11,30,905.0,128.0,2.8,18.0,971.0,1031.11,769.16
2016,5,9,11,45,905.5,128.0,2.85,18.5,976.0,1037.76,771.08
2016,5,9,12,0,906.0,128.0,2.9,19.0,981.0,1041.02,772.07
2016,5,9,12,15,905.5,128.0,2.95,19.0,978.5,1039.88,771.78
2016,5,9,12,30,905.0,128.0,3.0,19.0,976.0,1035.33,769.4
2016,5,9,12,45,902.0,127.5,3.05,19.0,965.5,1024.43,762.94
2016,5,9,13,0,899.0,127.0,3.1,19.0,955.0,1010.23,754.42
2016,5,9,13,15,895.5,126.5,3.15,19.0,937.0,992.34,743.51
2016,5,9,13,30,892.0,126.0,3.2,19.0,919.0,971.32,730.54
2016,5,9,13,45,885.5,125.0,3.25,19.0,894.0,944.04,713.33
2016,5,9,14,0,879.0,124.0,3.3,19.0,869.0,914.01,694.2
2016,5,9,14,15,871.5,122.0,3.3,19.0,837.5,879.53,671.58
2016,5,9,14,30,864.0,120.0,3.3,19.0,806.0,842.7,647.2
2016,5,9,14,45,853.5,117.5,3.35,19.0,769.0,800.84,619.33
2016,5,9,15,0,843.0,115.0,3.4,19.0,732.0,759.43,591.49
2016,5,9,15,15,829.5,112.5,3.35,18.5,689.5,711.82,559.42
2016,5,9,15,30,816.0,110.0,3.3,18.0,647.0,663.21,524.92
2016,5,9,15,45,798.5,106.5,3.3,18.0,600.0,610.34,484.8
2016,5,9,16,0,781.0,103.0,3.3,18.0,553.0,557.36,443.55
2016,5,9,16,15,757.5,99.0,3.2,17.5,503.5,500.89,399.0
2016,5,9,16,30,734.0,95.0,3.1,17.0,454.0,445.0,353.56
2016,5,9,16,45,701.5,90.0,3.05,16.5,402.0,386.01,304.41
2016,5,9,17,0,669.0,85.0,3.0,16.0,350.0,329.61,255.98
2016,5,9,17,15,625.0,79.0,2.85,15.5,298.5,271.55,205.32
2016,5,9,17,30,581.0,73.0,2.7,15.0,247.0,217.93,157.9
2016,5,9,17,45,510.5,65.5,2.55,15.0,196.5,162.38,110.24
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,114.78,71.41
2016,5,9,18,15,341.5,46.5,2.1,14.0,103.0,69.2,38.98
2016,5,9,18,30,243.0,35.0,1.8,13.0,60.0,34.38,18.02
2016,5,9,18,45,121.5,17.5,1.55,12.5,30.0,13.54,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.5,1.8,11.0,18.0,13.27,0.0
2016,5,10,5,30,120.0,27.0,1.9,11.0,36.0,21.01,8.99
2016,5,10,5,45,233.0,42.0,2.0,11.5,76.0,46.52,26.47
2016,5,10,6,0,346.0,57.0,2.1,12.0,116.0,87.18,53.4
2016,5,10,6,15,420.0,67.5,2.05,12.0,164.0,130.45,86.95
2016,5,10,6,30,494.0,78.0,2.0,12.0,212.0,182.99,130.93
2016,5,10,6,45,247.0,75.5,1.95,12.5,142.5,141.49,107.54
2016,5,10,7,0,0.0,73.0,1.9,13.0,73.0,70.57,54.65
2016,5,10,7,15,0.0,82.5,1.85,13.5,82.5,79.76,62.23
2016,5,10,7,30,0.0,92.0,1.8,14.0,92.0,88.97,69.6
2016,5,10,7,45,0.0,123.0,1.75,14.5,123.0,119.04,94.11
2016,5,10,8,0,0.0,154.0,1.7,15.0,154.0,149.23,118.21
2016,5,10,8,15,2.0,169.5,1.55,15.5,171.0,165.62,130.76
2016,5,10,8,30,4.0,185.0,1.4,16.0,188.0,182.24,143.35
2016,5,10,8,45,7.5,205.0,1.3,16.5,210.0,204.52,160.28
2016,5,10,9,0,11.0,225.0,1.2,17.0,232.0,227.15,177.21
2016,5,10,9,15,12.0,237.5,1.2,17.5,246.5,240.77,186.99
2016,5,10,9,30,13.0,250.0,1.2,18.0,261.0,254.47,196.76
2016,5,10,9,45,30.0,305.0,1.25,18.5,330.5,328.38,252.56
2016,5,10,10,0,47.0,360.0,1.3,19.0,400.0,400.25,305.09
2016,5,10,10,15,88.5,396.5,1.35,19.5,474.0,476.59,360.6
2016,5,10,10,30,130.0,433.0,1.4,20.0,548.0,560.98,420.27
2016,5,10,10,45,485.5,300.0,1.45,20.5,741.5,777.4,580.02
2016,5,10,11,0,841.0,167.0,1.5,21.0,935.0,992.25,722.33
2016,5,10,11,15,844.0,168.0,1.55,21.0,947.5,1008.42,730.21
2016,5,10,11,30,847.0,169.0,1.6,21.0,960.0,1021.5,738.72
2016,5,10,11,45,850.5,167.5,1.7,21.5,965.5,1029.33,743.37
2016,5,10,12,0,854.0,166.0,1.8,22.0,971.0,1033.93,746.1
2016,5,10,12,15,853.5,165.5,1.9,22.0,968.0,1032.29,746.4
2016,5,10,12,30,853.0,165.0,2.0,22.0,965.0,1027.37,744.75
2016,5,10,12,45,858.5,158.5,2.15,22.5,956.5,1018.94,740.09
2016,5,10,13,0,864.0,152.0,2.3,23.0,948.0,1001.57,729.67
2016,5,10,13,15,859.5,151.0,2.4,23.0,930.0,982.77,719.2
2016,5,10,13,30,855.0,150.0,2.5,23.0,912.0,965.99,710.01
2016,5,10,13,45,848.0,148.5,2.6,23.0,887.0,938.25,693.5
2016,5,10,14,0,841.0,147.0,2.7,23.0,862.0,907.89,675.18
2016,5,10,14,15,832.5,145.0,2.75,23.0,830.5,873.29,653.43
2016,5,10,14,30,824.0,143.0,2.8,23.0,799.0,836.51,630.02
2016,5,10,14,45,813.5,139.5,2.9,23.0,761.5,794.64,603.13
2016,5,10,15,0,803.0,136.0,3.0,23.0,724.0,751.16,574.71
2016,5,10,15,15,788.0,132.5,3.05,22.5,681.5,703.07,543.13
2016,5,10,15,30,773.0,129.0,3.1,22.0,639.0,654.21,508.84
2016,5,10,15,45,757.0,124.0,3.2,21.5,593.0,602.88,471.87
2016,5,10,16,0,741.0,119.0,3.3,21.0,547.0,551.02,433.27
2016,5,10,16,15,716.0,114.0,3.35,20.5,497.5,494.54,389.67
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,439.35,345.66
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,382.06,298.63
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,327.06,252.05
2016,5,10,17,15,587.5,88.0,3.45,18.5,295.5,269.49,202.63
2016,5,10,17,30,542.0,81.0,3.4,18.0,244.0,216.58,156.59
2016,5,10,17,45,480.5,71.5,3.35,17.5,195.5,162.99,111.1
2016,5,10,18,0,419.0,62.0,3.3,17.0,147.0,116.36,73.16
2016,5,10,18,15,324.5,49.5,3.1,16.0,104.0,70.51,40.33
2016,5,10,18,30,230.0,37.0,2.9,15.0,61.0,36.22,19.42
2016,5,10,18,45,115.0,18.5,2.7,14.5,30.5,14.32,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,12.78,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,20.14,8.89
2016,5,11,5,45,302.5,38.0,2.15,12.5,81.5,47.02,24.74
2016,5,11,6,0,412.0,50.0,2.4,13.0,122.0,88.66,51.64
2016,5,11,6,15,483.5,59.0,2.35,13.5,170.5,133.88,86.69
2016,5,11,6,30,555.0,68.0,2.3,14.0,219.0,187.27,131.44
2016,5,11,6,45,277.5,71.5,2.25,14.5,147.0,146.33,110.0
2016,5,11,7,0,0.0,75.0,2.2,15.0,75.0,72.49,55.84
2016,5,11,7,15,0.0,92.5,2.1,15.0,92.5,89.4,69.92
2016,5,11,7,30,0.0,110.0,2.0,15.0,110.0,106.37,83.77
2016,5,11,7,45,0.0,130.0,1.95,15.5,130.0,125.81,99.29
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,145.33,114.61
2016,5,11,8,15,3.0,172.5,1.85,16.5,174.5,169.13,133.2
2016,5,11,8,30,6.0,195.0,1.8,17.0,199.0,193.29,151.79
2016,5,11,8,45,63.0,262.5,1.75,17.5,307.5,302.13,237.45
2016,5,11,9,0,120.0,330.0,1.7,18.0,416.0,418.26,325.11
2016,5,11,9,15,90.5,337.5,1.65,18.5,404.5,404.67,312.24
2016,5,11,9,30,61.0,345.0,1.6,19.0,393.0,392.28,300.96
2016,5,11,9,45,170.5,368.5,1.6,19.5,509.5,515.86,393.69
2016,5,11,10,0,280.0,392.0,1.6,20.0,626.0,646.8,487.05
2016,5,11,10,15,575.5,267.0,1.6,20.0,767.5,801.94,601.37
2016,5,11,10,30,871.0,142.0,1.6,20.0,909.0,956.39,704.19
2016,5,11,10,45,875.0,143.5,1.6,20.5,929.0,980.32,715.76
2016,5,11,11,0,879.0,145.0,1.6,21.0,949.0,1001.28,726.95
2016,5,11,11,15,881.5,145.5,1.65,21.0,961.5,1016.69,736.79
2016,5,11,11,30,884.0,146.0,1.7,21.0,974.0,1028.92,744.76
2016,5,11,11,45,887.0,145.0,1.8,21.5,979.5,1036.89,749.46
2016,5,11,12,0,890.0,144.0,1.9,22.0,985.0,1041.57,752.18
2016,5,11,12,15,889.5,143.5,1.95,22.0,981.5,1039.93,751.78
2016,5,11,12,30,889.0,143.0,2.0,22.0,978.0,1034.96,749.44
2016,5,11,12,45,894.5,137.0,2.05,22.5,969.5,1027.05,743.92
2016,5,11,13,0,900.0,131.0,2.1,23.0,961.0,1015.69,736.31
2016,5,11,13,15,895.5,130.0,2.15,23.0,942.5,996.35,725.1
2016,5,11,13,30,891.0,129.0,2.2,23.0,924.0,973.93,711.97
2016,5,11,13,45,885.5,127.0,2.3,23.0,899.0,946.62,696.11
2016,5,11,14,0,880.0,125.0,2.4,23.0,874.0,916.53,678.28
2016,5,11,14,15,871.5,123.0,2.45,22.5,842.0,881.22,657.61
2016,5,11,14,30,863.0,121.0,2.5,22.0,810.0,843.64,635.11
2016,5,11,14,45,852.0,119.0,2.55,22.0,772.0,801.99,608.26
2016,5,11,15,0,841.0,117.0,2.6,22.0,734.0,760.84,581.44
2016,5,11,15,15,826.5,114.0,2.6,21.5,691.0,712.17,549.66
2016,5,11,15,30,812.0,111.0,2.6,21.0,648.0,662.59,515.52
2016,5,11,15,45,793.5,107.5,2.6,21.0,601.0,609.36,476.04
2016,5,11,16,0,775.0,104.0,2.6,21.0,554.0,556.12,435.5
2016,5,11,16,15,751.0,100.0,2.55,20.5,504.0,499.76,392.06
2016,5,11,16,30,727.0,96.0,2.5,20.0,454.0,444.01,347.71
2016,5,11,16,45,695.5,91.0,2.45,20.0,402.5,385.85,299.56
2016,5,11,17,0,664.0,86.0,2.4,20.0,351.0,330.18,252.17
2016,5,11,17,15,619.5,79.5,2.25,19.0,299.5,271.76,202.67
2016,5,11,17,30,575.0,73.0,2.1,18.0,248.0,217.82,156.16
2016,5,11,17,45,513.0,65.0,1.95,17.5,198.5,163.7,110.22
2016,5,11,18,0,451.0,57.0,1.8,17.0,149.0,116.55,71.85
2016,5,11,18,15,357.0,45.5,1.6,16.5,106.0,70.48,38.91
2016,5,11,18,30,263.0,34.0,1.4,16.0,63.0,35.23,17.9
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.5,13.06,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.5,13.76,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,39.0,21.72,10.52
2016,5,12,5,45,227.0,44.0,2.0,12.5,77.5,48.81,28.25
2016,5,12,6,0,319.0,60.0,2.3,13.0,116.0,88.15,55.12
2016,5,12,6,15,390.5,71.5,2.3,13.0,163.0,130.6,88.17
2016,5,12,6,30,462.0,83.0,2.3,13.0,210.0,181.15,130.4
2016,5,12,6,45,231.0,74.0,2.35,13.5,137.5,136.19,103.34
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,62.82,47.9
2016,5,12,7,15,0.0,91.0,2.4,14.0,91.0,87.95,69.0
2016,5,12,7,30,0.0,117.0,2.4,14.0,117.0,113.12,89.74
2016,5,12,7,45,0.0,137.0,2.4,14.5,137.0,132.59,105.28
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,152.12,120.65
2016,5,12,8,15,3.5,176.5,2.35,15.5,179.0,173.31,137.2
2016,5,12,8,30,7.0,196.0,2.3,16.0,201.0,194.9,153.86
2016,5,12,8,45,16.0,232.0,2.3,16.5,243.5,236.82,186.53
2016,5,12,9,0,25.0,268.0,2.3,17.0,286.0,279.67,219.3
2016,5,12,9,15,79.0,320.0,2.25,17.0,381.0,378.13,295.76
2016,5,12,9,30,133.0,372.0,2.2,17.0,476.0,482.22,373.99
2016,5,12,9,45,481.0,259.0,2.2,17.5,658.0,676.51,524.37
2016,5,12,10,0,829.0,146.0,2.2,18.0,840.0,881.68,669.1
2016,5,12,10,15,836.0,148.0,2.15,18.5,867.0,913.8,686.12
2016,5,12,10,30,843.0,150.0,2.1,19.0,894.0,943.45,702.98
2016,5,12,10,45,846.0,152.5,2.1,19.5,913.0,967.18,716.32
2016,5,12,11,0,849.0,155.0,2.1,20.0,932.0,987.99,727.76
2016,5,12,11,15,852.0,155.5,2.1,20.0,944.5,1003.7,737.31
2016,5,12,11,30,855.0,156.0,2.1,20.0,957.0,1010.35,741.12
2016,5,12,11,45,854.0,157.5,2.1,20.5,961.5,1016.63,743.47
2016,5,12,12,0,853.0,159.0,2.1,21.0,966.0,1025.95,747.88
2016,5,12,12,15,852.5,159.0,2.1,21.0,963.5,1024.82,747.07
2016,5,12,12,30,852.0,159.0,2.1,21.0,961.0,1020.43,744.4
2016,5,12,12,45,833.5,168.5,2.15,21.5,946.5,1004.81,733.82
2016,5,12,13,0,815.0,178.0,2.2,22.0,932.0,986.32,721.55
2016,5,12,13,15,810.5,176.5,2.25,22.0,914.5,967.5,710.51
2016,5,12,13,30,806.0,175.0,2.3,22.0,897.0,945.87,697.61
2016,5,12,13,45,804.5,170.0,2.4,22.0,873.5,920.73,682.84
2016,5,12,14,0,803.0,165.0,2.5,22.0,850.0,892.87,666.12
2016,5,12,14,15,794.0,163.0,2.55,21.5,819.0,858.97,645.99
2016,5,12,14,30,785.0,161.0,2.6,21.0,788.0,823.04,624.23
2016,5,12,14,45,779.0,154.5,2.7,21.0,752.5,783.14,598.52
2016,5,12,15,0,773.0,148.0,2.8,21.0,717.0,741.41,571.14
2016,5,12,15,15,757.5,144.5,2.8,20.5,675.0,694.99,539.68
2016,5,12,15,30,742.0,141.0,2.8,20.0,633.0,646.95,505.65
2016,5,12,15,45,728.0,134.0,2.85,20.0,588.0,595.91,467.83
2016,5,12,16,0,714.0,127.0,2.9,20.0,543.0,544.61,428.77
2016,5,12,16,15,688.5,122.0,2.9,19.5,494.0,489.24,386.01
2016,5,12,16,30,663.0,117.0,2.9,19.0,445.0,435.25,343.0
2016,5,12,16,45,633.0,109.5,2.95,18.5,394.5,378.53,296.66
2016,5,12,17,0,603.0,102.0,3.0,18.0,344.0,324.26,250.92
2016,5,12,17,15,557.0,94.0,3.0,17.0,293.5,267.18,202.55
2016,5,12,17,30,511.0,86.0,3.0,16.0,243.0,214.84,157.43
2016,5,12,17,45,447.0,76.0,3.05,15.5,194.5,161.08,111.84
2016,5,12,18,0,383.0,66.0,3.1,15.0,146.0,115.4,74.57
2016,5,12,18,15,293.5,52.5,3.0,14.5,103.5,71.6,42.6
2016,5,12,18,30,204.0,39.0,2.9,14.0,61.0,38.04,21.29
2016,5,12,18,45,102.0,19.5,2.85,13.5,30.5,15.05,1.63
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
