Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,14.74,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.33,12.2
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,50.67,28.97
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,91.62,56.34
2016,5,13,6,15,435.0,68.5,2.75,12.0,171.5,136.44,91.61
2016,5,13,6,30,506.0,79.0,2.8,12.0,220.0,188.54,135.65
2016,5,13,6,45,295.5,113.5,2.9,12.5,200.0,191.78,148.39
2016,5,13,7,0,85.0,148.0,3.0,13.0,180.0,170.96,137.25
2016,5,13,7,15,42.5,130.0,3.0,13.0,146.0,142.57,114.54
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,108.29,86.0
2016,5,13,7,45,0.0,108.5,3.0,13.5,108.5,104.98,82.82
2016,5,13,8,0,0.0,105.0,3.0,14.0,105.0,101.62,79.61
2016,5,13,8,15,0.0,108.0,3.0,14.5,108.0,104.56,81.63
2016,5,13,8,30,0.0,111.0,3.0,15.0,111.0,107.51,83.63
2016,5,13,8,45,5.0,167.5,3.0,15.5,171.5,166.06,130.89
2016,5,13,9,0,10.0,224.0,3.0,16.0,232.0,225.37,177.63
2016,5,13,9,15,8.5,217.0,3.0,16.0,224.0,217.85,171.13
2016,5,13,9,30,7.0,210.0,3.0,16.0,216.0,210.16,164.7
2016,5,13,9,45,9.0,225.0,3.05,16.5,233.0,226.94,177.42
2016,5,13,10,0,11.0,240.0,3.1,17.0,250.0,243.85,190.09
2016,5,13,10,15,14.0,270.0,3.15,17.0,283.0,276.62,215.35
2016,5,13,10,30,17.0,300.0,3.2,17.0,316.0,309.6,240.53
2016,5,13,10,45,26.5,341.0,3.3,17.5,365.5,365.81,282.91
2016,5,13,11,0,36.0,382.0,3.4,18.0,415.0,417.52,321.18
2016,5,13,11,15,52.0,411.0,3.5,18.0,459.5,463.66,355.82
2016,5,13,11,30,68.0,440.0,3.6,18.0,504.0,510.07,390.36
2016,5,13,11,45,86.0,454.0,3.75,18.0,535.5,543.08,415.17
2016,5,13,12,0,104.0,468.0,3.9,18.0,567.0,575.87,439.79
2016,5,13,12,15,260.5,433.5,3.95,18.0,680.0,710.34,542.7
2016,5,13,12,30,417.0,399.0,4.0,18.0,793.0,834.84,635.2
2016,5,13,12,45,660.0,264.0,4.1,18.0,878.5,934.94,713.52
2016,5,13,13,0,903.0,129.0,4.2,18.0,964.0,1016.96,770.33
2016,5,13,13,15,899.5,128.0,4.25,18.0,946.5,998.57,757.94
2016,5,13,13,30,896.0,127.0,4.3,18.0,929.0,977.07,744.23
2016,5,13,13,45,892.5,124.5,4.4,18.0,905.0,951.03,727.8
2016,5,13,14,0,889.0,122.0,4.5,18.0,881.0,922.11,709.48
2016,5,13,14,15,881.5,120.0,4.5,17.5,849.5,887.47,687.57
2016,5,13,14,30,874.0,118.0,4.5,17.0,818.0,850.47,663.78
2016,5,13,14,45,866.5,114.5,4.5,17.0,781.5,809.78,635.81
2016,5,13,15,0,859.0,111.0,4.5,17.0,745.0,767.12,606.16
2016,5,13,15,15,846.0,108.5,4.4,16.5,702.5,721.44,574.58
2016,5,13,15,30,833.0,106.0,4.3,16.0,660.0,672.64,539.4
2016,5,13,15,45,821.0,101.0,4.25,16.0,614.5,621.09,499.48
2016,5,13,16,0,809.0,96.0,4.2,16.0,569.0,568.88,458.06
2016,5,13,16,15,787.0,92.5,4.1,15.5,519.0,512.49,412.94
2016,5,13,16,30,765.0,89.0,4.0,15.0,469.0,456.95,367.13
2016,5,13,16,45,742.0,83.0,3.95,15.0,418.5,399.6,317.97
2016,5,13,17,0,719.0,77.0,3.9,15.0,368.0,343.77,268.74
2016,5,13,17,15,678.5,71.5,3.75,14.5,315.5,283.81,215.83
2016,5,13,17,30,638.0,66.0,3.6,14.0,263.0,228.61,166.31
2016,5,13,17,45,584.5,59.0,3.45,13.5,213.0,173.57,117.84
2016,5,13,18,0,531.0,52.0,3.3,13.0,163.0,124.44,76.32
2016,5,13,18,15,439.0,43.0,3.0,12.5,117.5,76.18,40.99
2016,5,13,18,30,347.0,34.0,2.7,12.0,72.0,38.51,18.99
2016,5,13,18,45,173.5,17.0,2.45,12.0,36.0,12.5,1.19
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.0,1.4,12.5,15.5,13.76,0.0
2016,5,14,5,30,36.0,28.0,1.6,13.0,31.0,24.79,13.57
2016,5,14,5,45,75.5,46.5,1.85,13.5,58.5,46.21,30.38
2016,5,14,6,0,115.0,65.0,2.1,14.0,86.0,72.93,50.86
2016,5,14,6,15,136.5,86.0,2.15,14.0,119.0,103.67,76.3
2016,5,14,6,30,158.0,107.0,2.2,14.0,152.0,137.1,104.61
2016,5,14,6,45,175.0,127.5,2.25,14.5,186.0,171.36,133.72
2016,5,14,7,0,192.0,148.0,2.3,15.0,220.0,207.56,164.17
2016,5,14,7,15,127.5,169.0,2.3,15.5,220.0,214.24,171.01
2016,5,14,7,30,63.0,190.0,2.3,16.0,220.0,212.49,169.74
2016,5,14,7,45,100.0,217.5,2.3,16.5,271.0,261.66,208.77
2016,5,14,8,0,137.0,245.0,2.3,17.0,322.0,316.79,251.79
2016,5,14,8,15,197.0,263.0,2.25,17.0,384.0,378.19,299.81
2016,5,14,8,30,257.0,281.0,2.2,17.0,446.0,447.99,353.43
2016,5,14,8,45,295.5,294.0,2.15,17.5,496.5,500.4,392.0
2016,5,14,9,0,334.0,307.0,2.1,18.0,547.0,555.48,431.8
2016,5,14,9,15,321.5,329.5,2.15,18.0,571.0,583.03,450.83
2016,5,14,9,30,309.0,352.0,2.2,18.0,595.0,608.79,468.48
2016,5,14,9,45,399.0,333.0,2.25,18.5,660.5,681.68,521.74
2016,5,14,10,0,489.0,314.0,2.3,19.0,726.0,755.37,574.16
2016,5,14,10,15,694.5,217.5,2.35,19.5,821.5,859.83,649.92
2016,5,14,10,30,900.0,121.0,2.4,20.0,917.0,962.73,716.59
2016,5,14,10,45,903.5,122.0,2.5,20.5,937.0,986.21,729.99
2016,5,14,11,0,907.0,123.0,2.6,21.0,957.0,1006.63,742.16
2016,5,14,11,15,909.5,123.5,2.65,21.0,969.0,1022.38,752.3
2016,5,14,11,30,912.0,124.0,2.7,21.0,981.0,1034.87,760.44
2016,5,14,11,45,689.0,258.5,2.8,21.0,908.0,965.58,715.49
2016,5,14,12,0,466.0,393.0,2.9,21.0,835.0,880.26,652.2
2016,5,14,12,15,685.5,261.0,2.95,21.0,909.5,966.31,718.57
2016,5,14,12,30,905.0,129.0,3.0,21.0,984.0,1037.17,765.18
2016,5,14,12,45,892.5,135.0,3.1,21.0,970.5,1023.51,756.67
2016,5,14,13,0,880.0,141.0,3.2,21.0,957.0,1006.79,746.96
2016,5,14,13,15,876.0,140.0,3.25,21.0,939.0,988.3,735.7
2016,5,14,13,30,872.0,139.0,3.3,21.0,921.0,966.81,722.45
2016,5,14,13,45,866.5,137.0,3.4,21.0,896.0,940.02,705.97
2016,5,14,14,0,861.0,135.0,3.5,21.0,871.0,910.53,687.56
2016,5,14,14,15,852.0,133.0,3.55,20.5,839.5,875.45,666.13
2016,5,14,14,30,843.0,131.0,3.6,20.0,808.0,841.29,645.12
2016,5,14,14,45,830.5,129.5,3.7,20.0,770.5,799.4,617.36
2016,5,14,15,0,818.0,128.0,3.8,20.0,733.0,755.99,588.18
2016,5,14,15,15,556.0,208.0,3.8,19.5,608.5,613.51,481.68
2016,5,14,15,30,294.0,288.0,3.8,19.0,484.0,487.92,383.47
2016,5,14,15,45,285.0,267.0,3.85,19.0,446.0,446.58,352.77
2016,5,14,16,0,276.0,246.0,3.9,19.0,408.0,405.56,321.38
2016,5,14,16,15,487.5,176.5,3.8,18.5,432.0,436.35,347.52
2016,5,14,16,30,699.0,107.0,3.7,18.0,456.0,443.66,352.49
2016,5,14,16,45,663.5,102.5,3.65,18.0,404.5,385.78,303.7
2016,5,14,17,0,628.0,98.0,3.6,18.0,353.0,330.84,256.48
2016,5,14,17,15,583.0,91.0,3.4,17.5,302.0,273.69,207.24
2016,5,14,17,30,538.0,84.0,3.2,17.0,251.0,221.11,161.37
2016,5,14,17,45,473.0,75.0,3.05,16.5,202.0,167.36,115.75
2016,5,14,18,0,408.0,66.0,2.9,16.0,153.0,120.1,77.17
2016,5,14,18,15,317.5,53.5,2.6,15.5,110.0,75.52,44.63
2016,5,14,18,30,227.0,41.0,2.3,15.0,67.0,41.22,23.14
2016,5,14,18,45,122.0,24.5,2.05,14.5,38.0,19.09,5.64
2016,5,14,19,0,17.0,8.0,1.8,14.0,9.0,7.86,0.0
2016,5,14,19,15,8.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,16.0,2.0,13.0,22.0,13.59,0.0
2016,5,15,5,30,141.0,32.0,2.2,13.0,44.0,24.86,13.93
2016,5,15,5,45,248.0,46.0,2.4,13.5,84.5,52.76,30.54
2016,5,15,6,0,355.0,60.0,2.6,14.0,125.0,93.44,57.78
2016,5,15,6,15,426.0,70.0,2.55,14.0,172.5,136.62,91.55
2016,5,15,6,30,497.0,80.0,2.5,14.0,220.0,188.64,135.15
2016,5,15,6,45,292.0,115.0,2.45,14.5,202.0,192.82,148.19
2016,5,15,7,0,87.0,150.0,2.4,15.0,184.0,173.66,138.25
2016,5,15,7,15,384.0,127.0,2.35,15.5,305.0,276.37,219.13
2016,5,15,7,30,681.0,104.0,2.3,16.0,426.0,409.4,324.78
2016,5,15,7,45,454.0,172.0,2.25,16.5,397.0,399.03,317.55
2016,5,15,8,0,227.0,240.0,2.2,17.0,368.0,361.32,286.69
2016,5,15,8,15,505.5,179.0,2.15,17.5,495.5,485.07,385.14
2016,5,15,8,30,784.0,118.0,2.1,18.0,623.0,630.23,495.99
2016,5,15,8,45,801.5,120.0,2.1,18.5,667.0,680.33,531.13
2016,5,15,9,0,819.0,122.0,2.1,19.0,711.0,729.97,564.6
2016,5,15,9,15,831.0,124.5,2.1,19.0,750.0,775.13,594.77
2016,5,15,9,30,843.0,127.0,2.1,19.0,789.0,818.88,623.61
2016,5,15,9,45,868.0,119.5,2.15,19.5,826.0,858.69,648.63
2016,5,15,10,0,893.0,112.0,2.2,20.0,863.0,900.13,674.5
2016,5,15,10,15,899.0,113.5,2.3,20.0,890.5,932.14,695.59
2016,5,15,10,30,905.0,115.0,2.4,20.0,918.0,961.44,714.95
2016,5,15,10,45,908.0,117.0,2.5,20.5,937.5,985.55,729.51
2016,5,15,11,0,911.0,119.0,2.6,21.0,957.0,1006.56,742.08
2016,5,15,11,15,914.0,119.5,2.75,21.0,970.0,1022.85,753.54
2016,5,15,11,30,917.0,120.0,2.9,21.0,983.0,1035.87,762.97
2016,5,15,11,45,916.0,121.5,3.1,21.5,987.5,1042.57,767.36
2016,5,15,12,0,915.0,123.0,3.3,22.0,992.0,1045.86,769.58
2016,5,15,12,15,914.5,123.0,3.45,21.5,989.5,1044.72,771.53
2016,5,15,12,30,914.0,123.0,3.6,21.0,987.0,1040.17,771.33
2016,5,15,12,45,918.5,118.5,3.75,21.0,979.0,1032.61,767.72
2016,5,15,13,0,923.0,114.0,3.9,21.0,971.0,1021.56,761.84
2016,5,15,13,15,919.5,113.5,4.0,21.0,953.5,1003.42,750.9
2016,5,15,13,30,916.0,113.0,4.1,21.0,936.0,982.1,737.87
2016,5,15,13,45,910.5,112.0,4.2,21.0,911.5,955.37,721.13
2016,5,15,14,0,905.0,111.0,4.3,21.0,887.0,925.79,702.36
2016,5,15,14,15,898.0,109.5,4.3,20.5,855.5,891.71,681.18
2016,5,15,14,30,891.0,108.0,4.3,20.0,824.0,855.19,658.09
2016,5,15,14,45,882.0,106.0,4.3,20.0,787.0,814.33,630.44
2016,5,15,15,0,873.0,104.0,4.3,20.0,750.0,771.56,601.19
2016,5,15,15,15,860.0,101.5,4.3,19.5,708.0,723.73,568.98
2016,5,15,15,30,847.0,99.0,4.3,19.0,666.0,674.78,535.11
2016,5,15,15,45,829.5,96.5,4.35,19.0,619.0,623.01,495.74
2016,5,15,16,0,812.0,94.0,4.4,19.0,572.0,569.87,454.29
2016,5,15,16,15,790.0,90.5,4.35,18.5,522.0,513.42,409.66
2016,5,15,16,30,768.0,87.0,4.3,18.0,472.0,457.81,364.3
2016,5,15,16,45,733.5,84.0,4.25,17.5,419.5,398.5,314.69
2016,5,15,17,0,699.0,81.0,4.2,17.0,367.0,341.08,265.3
2016,5,15,17,15,657.5,75.5,4.0,16.5,315.0,282.69,214.14
2016,5,15,17,30,616.0,70.0,3.8,16.0,263.0,228.39,165.87
2016,5,15,17,45,549.5,64.0,3.65,15.5,212.5,172.85,117.97
2016,5,15,18,0,483.0,58.0,3.5,15.0,162.0,124.7,78.13
2016,5,15,18,15,391.5,48.0,3.2,14.5,117.5,78.05,43.94
2016,5,15,18,30,300.0,38.0,2.9,14.0,73.0,41.93,22.16
2016,5,15,18,45,167.5,23.5,2.65,14.0,41.5,18.21,5.89
2016,5,15,19,0,35.0,9.0,2.4,14.0,10.0,8.85,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.5,23.0,12.09,0.0
2016,5,16,5,30,163.0,31.0,1.8,13.0,46.0,23.97,13.49
2016,5,16,5,45,257.0,45.0,1.95,13.5,85.5,52.72,30.16
2016,5,16,6,0,351.0,59.0,2.1,14.0,125.0,92.52,57.18
2016,5,16,6,15,420.5,69.5,2.05,14.0,172.0,135.72,91.03
2016,5,16,6,30,490.0,80.0,2.0,14.0,219.0,187.57,134.47
2016,5,16,6,45,539.5,87.5,2.0,14.5,269.0,237.84,178.19
2016,5,16,7,0,589.0,95.0,2.0,15.0,319.0,293.35,226.18
2016,5,16,7,15,625.0,101.0,2.05,15.5,370.0,347.05,272.32
2016,5,16,7,30,661.0,107.0,2.1,16.0,421.0,403.96,319.88
2016,5,16,7,45,692.0,111.0,2.15,16.5,471.5,459.29,364.96
2016,5,16,8,0,723.0,115.0,2.2,17.0,522.0,516.69,410.3
2016,5,16,8,15,743.5,119.0,2.25,17.5,569.0,569.56,450.86
2016,5,16,8,30,764.0,123.0,2.3,18.0,616.0,622.73,490.49
2016,5,16,8,45,784.0,124.0,2.4,18.5,660.0,672.63,526.99
2016,5,16,9,0,804.0,125.0,2.5,19.0,704.0,722.33,561.61
2016,5,16,9,15,816.0,127.5,2.55,19.5,742.5,766.87,590.9
2016,5,16,9,30,828.0,130.0,2.6,20.0,781.0,810.04,618.84
2016,5,16,9,45,849.5,124.5,2.65,20.5,817.5,848.34,643.06
2016,5,16,10,0,871.0,119.0,2.7,21.0,854.0,888.18,668.11
2016,5,16,10,15,877.5,120.5,2.75,21.0,880.5,920.0,688.79
2016,5,16,10,30,884.0,122.0,2.8,21.0,907.0,949.21,707.74
2016,5,16,10,45,889.0,123.0,2.9,21.5,927.0,973.74,722.59
2016,5,16,11,0,894.0,124.0,3.0,22.0,947.0,995.31,735.52
2016,5,16,11,15,896.5,124.5,3.05,22.0,960.0,1010.85,745.54
2016,5,16,11,30,899.0,125.0,3.1,22.0,973.0,1023.18,753.59
2016,5,16,11,45,900.5,125.5,3.2,22.5,978.5,1031.24,757.92
2016,5,16,12,0,902.0,126.0,3.3,23.0,984.0,1035.97,760.2
2016,5,16,12,15,902.0,125.5,3.4,23.0,981.5,1034.84,760.24
2016,5,16,12,30,902.0,125.0,3.5,23.0,979.0,1030.35,758.22
2016,5,16,12,45,902.0,123.5,3.6,23.5,970.0,1021.51,751.97
2016,5,16,13,0,902.0,122.0,3.7,24.0,961.0,1009.36,743.65
2016,5,16,13,15,899.0,121.0,3.75,23.5,943.5,991.54,734.19
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,970.61,722.68
2016,5,16,13,45,894.5,117.0,3.85,23.0,903.0,946.0,707.27
2016,5,16,14,0,893.0,114.0,3.9,23.0,880.0,918.42,689.82
2016,5,16,14,15,885.5,112.5,3.9,23.0,849.0,884.29,667.56
2016,5,16,14,30,878.0,111.0,3.9,23.0,818.0,847.81,643.56
2016,5,16,14,45,868.0,109.0,3.95,23.0,781.0,806.65,616.34
2016,5,16,15,0,858.0,107.0,4.0,23.0,744.0,763.7,587.56
2016,5,16,15,15,845.0,105.0,3.95,22.5,702.0,717.03,556.49
2016,5,16,15,30,832.0,103.0,3.9,22.0,660.0,670.52,524.46
2016,5,16,15,45,810.0,102.0,3.9,21.5,612.5,616.96,485.07
2016,5,16,16,0,788.0,101.0,3.9,21.0,565.0,563.68,444.75
2016,5,16,16,15,765.5,97.0,3.8,20.5,516.0,507.66,400.99
2016,5,16,16,30,743.0,93.0,3.7,20.0,467.0,452.57,356.63
2016,5,16,16,45,706.5,90.0,3.65,20.0,414.5,393.02,306.99
2016,5,16,17,0,670.0,87.0,3.6,20.0,362.0,336.98,259.04
2016,5,16,17,15,627.5,81.0,3.45,19.0,311.0,279.35,209.9
2016,5,16,17,30,585.0,75.0,3.3,18.0,260.0,225.93,163.52
2016,5,16,17,45,522.0,68.0,3.2,17.5,210.0,171.82,117.3
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,124.73,78.6
2016,5,16,18,15,368.5,50.0,2.9,16.5,116.5,78.46,44.78
2016,5,16,18,30,278.0,39.0,2.7,16.0,73.0,42.04,22.37
2016,5,16,18,45,153.5,24.5,2.5,15.5,41.5,18.98,6.95
2016,5,16,19,0,29.0,10.0,2.3,15.0,10.0,9.83,0.0
2016,5,16,19,15,14.5,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,119.0,15.0,1.2,12.5,25.5,11.65,0.0
2016,5,17,5,30,238.0,30.0,1.4,13.0,51.0,23.42,13.27
2016,5,17,5,45,344.5,40.5,1.65,14.0,93.5,54.23,28.54
2016,5,17,6,0,451.0,51.0,1.9,15.0,136.0,97.22,56.59
2016,5,17,6,15,518.5,59.0,1.95,15.5,185.0,143.37,92.75
2016,5,17,6,30,586.0,67.0,2.0,16.0,234.0,197.15,137.94
2016,5,17,6,45,637.5,72.0,2.1,17.0,287.0,250.89,184.55
2016,5,17,7,0,689.0,77.0,2.2,18.0,340.0,309.98,235.31
2016,5,17,7,15,722.0,81.5,2.35,18.5,392.5,367.15,284.49
2016,5,17,7,30,755.0,86.0,2.5,19.0,445.0,426.14,333.88
2016,5,17,7,45,783.0,88.5,2.7,20.0,497.0,483.07,379.78
2016,5,17,8,0,811.0,91.0,2.9,21.0,549.0,541.6,425.4
2016,5,17,8,15,829.5,94.5,2.95,21.5,597.5,596.76,467.42
2016,5,17,8,30,848.0,98.0,3.0,22.0,646.0,651.99,508.22
2016,5,17,8,45,863.0,100.0,3.1,22.5,691.0,701.76,543.74
2016,5,17,9,0,878.0,102.0,3.2,23.0,736.0,751.68,577.12
2016,5,17,9,15,889.0,104.0,3.25,23.5,775.5,797.43,606.8
2016,5,17,9,30,900.0,106.0,3.3,24.0,815.0,841.54,634.95
2016,5,17,9,45,908.0,108.0,3.35,24.5,849.0,881.23,659.72
2016,5,17,10,0,916.0,110.0,3.4,25.0,883.0,918.62,682.7
2016,5,17,10,15,921.5,111.0,3.35,25.0,910.0,950.25,702.35
2016,5,17,10,30,927.0,112.0,3.3,25.0,937.0,979.09,720.06
2016,5,17,10,45,930.5,113.5,3.25,25.5,957.0,1003.59,733.42
2016,5,17,11,0,934.0,115.0,3.2,26.0,977.0,1024.94,744.67
2016,5,17,11,15,936.5,115.5,3.15,26.0,989.0,1041.04,754.01
2016,5,17,11,30,939.0,116.0,3.1,26.0,1001.0,1053.79,761.29
2016,5,17,11,45,938.5,116.5,3.05,26.5,1006.0,1060.12,763.05
2016,5,17,12,0,938.0,117.0,3.0,27.0,1011.0,1062.97,762.74
2016,5,17,12,15,937.5,116.5,2.95,27.0,1007.5,1061.32,761.22
2016,5,17,12,30,937.0,116.0,2.9,27.0,1004.0,1056.19,757.65
2016,5,17,12,45,936.0,114.5,2.85,27.0,994.0,1046.09,751.07
2016,5,17,13,0,935.0,113.0,2.8,27.0,984.0,1032.58,742.46
2016,5,17,13,15,931.5,112.5,2.75,27.0,966.0,1014.31,730.94
2016,5,17,13,30,928.0,112.0,2.7,27.0,948.0,992.83,717.46
2016,5,17,13,45,921.0,111.0,2.7,27.0,922.5,964.52,700.08
2016,5,17,14,0,914.0,110.0,2.7,27.0,897.0,933.41,680.87
2016,5,17,14,15,906.5,108.5,2.7,27.0,865.0,898.72,659.22
2016,5,17,14,30,899.0,107.0,2.7,27.0,833.0,861.6,635.84
2016,5,17,14,45,888.5,105.5,2.7,27.0,795.0,819.86,609.15
2016,5,17,15,0,878.0,104.0,2.7,27.0,757.0,776.31,580.97
2016,5,17,15,15,865.0,101.5,2.7,26.5,714.5,728.37,550.48
2016,5,17,15,30,852.0,99.0,2.7,26.0,672.0,679.3,518.35
2016,5,17,15,45,836.0,96.0,2.7,26.0,625.0,627.8,480.91
2016,5,17,16,0,820.0,93.0,2.7,26.0,578.0,574.8,441.39
2016,5,17,16,15,798.0,89.5,2.65,25.5,528.0,518.04,398.6
2016,5,17,16,30,776.0,86.0,2.6,25.0,478.0,462.11,355.01
2016,5,17,16,45,746.5,82.0,2.55,24.5,426.0,403.56,308.04
2016,5,17,17,0,717.0,78.0,2.5,24.0,374.0,347.19,261.32
2016,5,17,17,15,677.0,72.5,2.35,23.0,321.5,287.49,211.37
2016,5,17,17,30,637.0,67.0,2.2,22.0,269.0,232.52,164.32
2016,5,17,17,45,576.5,61.0,2.1,21.5,218.5,176.96,117.41
2016,5,17,18,0,516.0,55.0,2.0,21.0,168.0,128.08,77.59
2016,5,17,18,15,428.5,45.5,1.85,20.0,123.0,80.2,43.09
2016,5,17,18,30,341.0,36.0,1.7,19.0,78.0,42.35,20.75
2016,5,17,18,45,205.5,23.5,1.6,18.0,45.0,18.08,6.75
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,10.81,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,16.0,1.95,13.5,25.5,12.44,0.0
2016,5,18,5,30,202.0,32.0,2.2,14.0,51.0,25.01,14.64
2016,5,18,5,45,303.0,44.0,2.45,14.5,92.0,55.12,30.42
2016,5,18,6,0,404.0,56.0,2.7,15.0,133.0,97.18,58.57
2016,5,18,6,15,471.0,65.0,2.6,15.5,181.0,141.57,93.4
2016,5,18,6,30,538.0,74.0,2.5,16.0,229.0,193.56,136.96
2016,5,18,6,45,587.5,80.5,2.45,17.0,280.5,245.55,181.87
2016,5,18,7,0,637.0,87.0,2.4,18.0,332.0,302.71,230.72
2016,5,18,7,15,671.5,92.0,2.3,18.5,383.0,357.38,277.33
2016,5,18,7,30,706.0,97.0,2.2,19.0,434.0,415.01,324.91
2016,5,18,7,45,732.5,101.0,2.1,20.0,484.5,470.32,368.5
2016,5,18,8,0,759.0,105.0,2.0,21.0,535.0,527.5,411.7
2016,5,18,8,15,778.5,108.5,1.95,21.5,582.5,580.73,451.31
2016,5,18,8,30,798.0,112.0,1.9,22.0,630.0,634.24,489.76
2016,5,18,8,45,813.0,115.0,1.9,22.5,673.5,684.11,524.66
2016,5,18,9,0,828.0,118.0,1.9,23.0,717.0,733.29,556.77
2016,5,18,9,15,839.5,120.0,1.95,23.5,755.5,777.79,585.1
2016,5,18,9,30,851.0,122.0,2.0,24.0,794.0,818.19,610.29
2016,5,18,9,45,863.5,121.5,2.1,24.5,827.5,857.47,634.89
2016,5,18,10,0,876.0,121.0,2.2,25.0,861.0,894.88,658.01
2016,5,18,10,15,881.5,122.5,2.3,25.5,887.5,925.88,676.78
2016,5,18,10,30,887.0,124.0,2.4,26.0,914.0,954.22,693.77
2016,5,18,10,45,889.0,126.0,2.5,26.5,933.0,976.94,707.09
2016,5,18,11,0,891.0,128.0,2.6,27.0,952.0,996.59,718.49
2016,5,18,11,15,893.5,129.0,2.65,27.0,964.5,1012.58,728.57
2016,5,18,11,30,896.0,130.0,2.7,27.0,977.0,1025.37,736.73
2016,5,18,11,45,894.5,131.5,2.8,27.0,981.0,1031.42,741.2
2016,5,18,12,0,893.0,133.0,2.9,27.0,985.0,1034.15,743.7
2016,5,18,12,15,892.5,133.0,2.95,27.0,982.0,1033.05,743.44
2016,5,18,12,30,892.0,133.0,3.0,27.0,979.0,1028.65,741.21
2016,5,18,12,45,890.0,132.5,3.05,27.0,969.0,1018.97,735.72
2016,5,18,13,0,888.0,132.0,3.1,27.0,959.0,1006.07,728.27
2016,5,18,13,15,884.0,131.0,3.15,27.0,941.5,987.57,717.27
2016,5,18,13,30,880.0,130.0,3.2,27.0,924.0,966.05,704.35
2016,5,18,13,45,877.5,126.5,3.25,27.0,900.5,940.47,688.76
2016,5,18,14,0,875.0,123.0,3.3,27.0,877.0,912.01,671.22
2016,5,18,14,15,867.5,121.5,3.3,26.5,846.0,878.5,651.19
2016,5,18,14,30,860.0,120.0,3.3,26.0,815.0,842.67,629.42
2016,5,18,14,45,852.0,116.5,3.35,26.0,779.0,802.31,603.32
2016,5,18,15,0,844.0,113.0,3.4,26.0,743.0,760.06,575.63
2016,5,18,15,15,830.5,111.0,3.4,25.5,701.0,715.34,546.71
2016,5,18,15,30,817.0,109.0,3.4,25.0,659.0,667.61,514.35
2016,5,18,15,45,796.0,107.0,3.4,24.5,612.0,614.4,475.99
2016,5,18,16,0,775.0,105.0,3.4,24.0,565.0,561.4,436.65
2016,5,18,16,15,752.0,101.5,3.3,23.0,516.0,506.33,395.11
2016,5,18,16,30,729.0,98.0,3.2,22.0,467.0,451.69,352.47
2016,5,18,16,45,697.0,93.5,3.1,21.5,416.0,393.86,305.36
2016,5,18,17,0,665.0,89.0,3.0,21.0,365.0,338.54,258.96
2016,5,18,17,15,623.5,83.0,2.9,20.0,313.5,281.5,210.75
2016,5,18,17,30,582.0,77.0,2.8,19.0,262.0,228.55,165.12
2016,5,18,17,45,529.5,68.0,2.75,18.5,213.5,174.76,119.07
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,126.78,79.27
2016,5,18,18,15,390.5,49.0,2.65,17.0,121.0,80.63,45.49
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,44.39,23.37
2016,5,18,18,45,180.5,25.0,2.6,15.5,45.0,19.3,8.17
2016,5,18,19,0,57.0,11.0,2.6,15.0,13.0,10.81,0.0
2016,5,18,19,15,28.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,85.5,18.5,4.25,12.0,26.5,14.47,0.0
2016,5,19,5,30,171.0,37.0,4.4,12.0,53.0,29.41,18.53
2016,5,19,5,45,271.5,51.0,4.55,12.0,94.5,59.84,35.59
2016,5,19,6,0,372.0,65.0,4.7,12.0,136.0,101.57,64.4
2016,5,19,6,15,440.5,74.5,4.75,12.0,184.0,145.08,99.15
2016,5,19,6,30,509.0,84.0,4.8,12.0,232.0,197.11,143.63
2016,5,19,6,45,453.5,104.0,4.9,12.5,255.0,229.61,176.41
2016,5,19,7,0,398.0,124.0,5.0,13.0,278.0,256.69,203.33
2016,5,19,7,15,521.0,113.5,4.85,13.5,344.5,319.55,256.11
2016,5,19,7,30,644.0,103.0,4.7,14.0,411.0,393.57,318.01
2016,5,19,7,45,628.5,122.5,4.55,14.5,450.5,440.07,356.87
2016,5,19,8,0,613.0,142.0,4.4,15.0,490.0,484.04,392.18
2016,5,19,8,15,701.0,132.5,4.35,15.0,563.0,558.6,452.18
2016,5,19,8,30,789.0,123.0,4.3,15.0,636.0,639.79,515.92
2016,5,19,8,45,682.0,172.5,4.3,15.5,637.5,652.18,522.26
2016,5,19,9,0,575.0,222.0,4.3,16.0,639.0,651.4,518.29
2016,5,19,9,15,717.5,176.0,4.3,16.0,724.5,741.45,588.3
2016,5,19,9,30,860.0,130.0,4.3,16.0,810.0,836.47,656.28
2016,5,19,9,45,866.5,134.5,4.3,16.5,844.5,873.2,679.55
2016,5,19,10,0,873.0,139.0,4.3,17.0,879.0,910.45,703.3
2016,5,19,10,15,881.0,141.0,4.25,17.0,907.0,944.12,725.52
2016,5,19,10,30,889.0,143.0,4.2,17.0,935.0,975.25,745.81
2016,5,19,10,45,899.0,141.5,4.2,17.5,957.5,1002.09,761.92
2016,5,19,11,0,909.0,140.0,4.2,18.0,980.0,1026.13,776.08
2016,5,19,11,15,911.5,140.5,4.2,18.0,993.0,1041.86,786.09
2016,5,19,11,30,914.0,141.0,4.2,18.0,1006.0,1054.33,794.05
2016,5,19,11,45,914.0,142.0,4.25,18.5,1010.5,1061.49,797.36
2016,5,19,12,0,914.0,143.0,4.3,19.0,1015.0,1065.27,798.56
2016,5,19,12,15,913.0,143.0,4.3,19.0,1012.5,1063.68,797.48
2016,5,19,12,30,912.0,143.0,4.3,19.0,1010.0,1058.71,794.29
2016,5,19,12,45,917.5,137.5,4.35,19.0,1001.5,1051.3,789.93
2016,5,19,13,0,923.0,132.0,4.4,19.0,993.0,1040.4,783.31
2016,5,19,13,15,703.5,244.5,4.45,18.5,894.0,937.95,715.66
2016,5,19,13,30,484.0,357.0,4.5,18.0,795.0,829.31,635.67
2016,5,19,13,45,695.5,241.5,4.55,18.0,851.5,896.96,691.86
2016,5,19,14,0,907.0,126.0,4.6,18.0,908.0,943.96,725.63
2016,5,19,14,15,742.0,196.5,4.7,18.0,821.5,851.77,661.74
2016,5,19,14,30,577.0,267.0,4.8,18.0,735.0,758.66,592.8
2016,5,19,14,45,721.0,194.0,4.9,18.0,751.0,780.55,614.23
2016,5,19,15,0,865.0,121.0,5.0,18.0,767.0,786.69,620.63
2016,5,19,15,15,606.5,200.0,4.9,17.5,641.0,644.96,513.09
2016,5,19,15,30,348.0,279.0,4.8,17.0,515.0,515.97,410.78
2016,5,19,15,45,567.5,196.5,4.75,16.5,549.0,558.7,448.83
2016,5,19,16,0,787.0,114.0,4.7,16.0,583.0,578.09,466.45
2016,5,19,16,15,703.5,116.5,4.7,15.5,508.5,495.76,400.79
2016,5,19,16,30,620.0,119.0,4.7,15.0,434.0,420.69,339.82
2016,5,19,16,45,560.5,118.5,4.75,14.5,380.5,360.6,289.73
2016,5,19,17,0,501.0,118.0,4.8,14.0,327.0,304.84,242.31
2016,5,19,17,15,443.5,115.0,4.7,13.5,281.5,254.45,198.76
2016,5,19,17,30,386.0,112.0,4.6,13.0,236.0,209.93,160.16
2016,5,19,17,45,335.5,97.0,4.6,13.0,191.0,161.69,118.6
2016,5,19,18,0,285.0,82.0,4.6,13.0,146.0,119.11,82.96
2016,5,19,18,15,222.0,65.0,4.55,12.5,107.0,80.13,52.84
2016,5,19,18,30,159.0,48.0,4.5,12.0,68.0,47.94,30.13
2016,5,19,18,45,79.5,30.0,4.45,12.0,40.0,24.91,12.89
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,19.0,4.2,11.0,27.0,16.06,0.0
2016,5,20,5,30,166.0,38.0,4.3,11.0,54.0,30.48,19.66
2016,5,20,5,45,275.5,51.0,4.4,11.5,96.0,60.37,35.92
2016,5,20,6,0,385.0,64.0,4.5,12.0,138.0,102.52,64.63
2016,5,20,6,15,455.0,73.5,4.5,12.0,187.0,147.88,100.93
2016,5,20,6,30,525.0,83.0,4.5,12.0,236.0,200.19,145.63
2016,5,20,6,45,578.5,89.0,4.5,12.5,288.0,252.14,191.64
2016,5,20,7,0,632.0,95.0,4.5,13.0,340.0,309.7,242.45
2016,5,20,7,15,667.5,101.0,4.5,13.0,392.0,365.49,292.02
2016,5,20,7,30,703.0,107.0,4.5,13.0,444.0,424.36,343.14
2016,5,20,7,45,468.0,175.5,4.5,13.5,410.0,410.49,333.43
2016,5,20,8,0,233.0,244.0,4.5,14.0,376.0,368.78,298.52
2016,5,20,8,15,286.0,256.0,4.5,14.0,432.5,427.28,345.74
2016,5,20,8,30,339.0,268.0,4.5,14.0,489.0,488.23,394.05
2016,5,20,8,45,288.5,300.5,4.5,14.5,497.5,501.99,402.34
2016,5,20,9,0,238.0,333.0,4.5,15.0,506.0,507.28,403.87
2016,5,20,9,15,255.5,349.5,4.55,15.0,544.0,551.69,437.62
2016,5,20,9,30,273.0,366.0,4.6,15.0,582.0,593.22,468.75
2016,5,20,9,45,307.0,373.5,4.7,15.5,626.0,640.09,503.41
2016,5,20,10,0,341.0,381.0,4.8,16.0,670.0,688.19,538.54
2016,5,20,10,15,287.0,409.0,4.8,16.0,657.5,678.32,528.67
2016,5,20,10,30,233.0,437.0,4.8,16.0,645.0,659.28,512.35
2016,5,20,10,45,570.5,285.0,4.85,16.0,809.5,843.24,658.13
2016,5,20,11,0,908.0,133.0,4.9,16.0,974.0,1018.13,783.6
2016,5,20,11,15,910.5,133.5,4.9,16.0,986.5,1033.84,792.81
2016,5,20,11,30,913.0,134.0,4.9,16.0,999.0,1046.31,800.97
2016,5,20,11,45,511.5,304.5,4.95,16.0,789.5,833.45,646.92
2016,5,20,12,0,110.0,475.0,5.0,16.0,580.0,588.18,454.01
2016,5,20,12,15,184.5,472.0,4.95,16.0,647.5,666.26,515.15
2016,5,20,12,30,259.0,469.0,4.9,16.0,715.0,742.69,572.74
2016,5,20,12,45,360.5,426.0,4.9,16.0,764.5,796.58,615.25
2016,5,20,13,0,462.0,383.0,4.9,16.0,814.0,852.36,658.61
2016,5,20,13,15,680.5,258.5,4.9,16.0,880.5,929.97,721.71
2016,5,20,13,30,899.0,134.0,4.9,16.0,947.0,988.38,763.02
2016,5,20,13,45,598.0,269.0,4.9,16.0,803.5,834.74,651.76
2016,5,20,14,0,297.0,404.0,4.9,16.0,660.0,679.15,529.46
2016,5,20,14,15,237.0,398.0,4.9,16.0,598.0,606.55,475.24
2016,5,20,14,30,177.0,392.0,4.9,16.0,536.0,541.86,425.69
2016,5,20,14,45,512.0,258.0,4.9,16.0,647.0,676.31,537.77
2016,5,20,15,0,847.0,124.0,4.9,16.0,758.0,776.51,617.9
2016,5,20,15,15,433.5,183.0,4.85,15.5,507.0,501.65,405.28
2016,5,20,15,30,20.0,242.0,4.8,15.0,256.0,248.86,197.8
2016,5,20,15,45,125.5,250.5,4.75,15.0,326.5,327.54,263.8
2016,5,20,16,0,231.0,259.0,4.7,15.0,397.0,390.57,315.13
2016,5,20,16,15,231.0,235.5,4.6,14.5,363.5,355.03,287.12
2016,5,20,16,30,231.0,212.0,4.5,14.0,330.0,320.74,259.76
2016,5,20,16,45,444.0,155.0,4.4,14.0,351.5,345.18,278.07
2016,5,20,17,0,657.0,98.0,4.3,14.0,373.0,345.86,273.33
2016,5,20,17,15,613.5,91.5,4.15,13.5,321.0,288.06,222.47
2016,5,20,17,30,570.0,85.0,4.0,13.0,269.0,234.6,174.92
2016,5,20,17,45,509.0,76.5,3.85,13.0,219.0,180.09,127.24
2016,5,20,18,0,448.0,68.0,3.7,13.0,169.0,132.38,86.97
2016,5,20,18,15,358.5,57.0,3.45,12.5,124.5,85.62,51.76
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,49.7,28.73
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.33,12.12
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,13.76,0.0
2016,5,20,19,15,17.0,7.0,2.8,12.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.0,1.65,12.0,22.5,15.26,0.0
2016,5,21,5,30,93.0,36.0,1.8,12.0,45.0,30.39,19.67
2016,5,21,5,45,148.0,54.0,2.0,12.0,78.5,56.76,37.05
2016,5,21,6,0,203.0,72.0,2.2,12.0,112.0,89.63,61.65
2016,5,21,6,15,241.0,90.0,2.25,12.0,151.0,125.96,91.42
2016,5,21,6,30,279.0,108.0,2.3,12.0,190.0,166.68,126.03
2016,5,21,6,45,318.0,120.0,2.4,12.5,230.5,206.3,160.03
2016,5,21,7,0,357.0,132.0,2.5,13.0,271.0,250.78,198.09
2016,5,21,7,15,351.0,155.0,2.55,13.0,308.0,290.53,232.78
2016,5,21,7,30,345.0,178.0,2.6,13.0,345.0,330.15,266.37
2016,5,21,7,45,254.5,214.0,2.7,13.5,344.5,339.08,273.72
2016,5,21,8,0,164.0,250.0,2.8,14.0,344.0,336.53,270.63
2016,5,21,8,15,141.0,272.5,2.85,14.0,358.0,353.9,283.83
2016,5,21,8,30,118.0,295.0,2.9,14.0,372.0,368.89,294.68
2016,5,21,8,45,59.0,209.5,3.0,14.5,248.0,246.54,196.75
2016,5,21,9,0,0.0,124.0,3.1,15.0,124.0,120.2,93.29
2016,5,21,9,15,7.0,192.0,3.15,15.0,197.5,192.06,151.38
2016,5,21,9,30,14.0,260.0,3.2,15.0,271.0,264.88,208.77
2016,5,21,9,45,140.5,330.5,3.25,15.0,449.5,451.3,356.41
2016,5,21,10,0,267.0,401.0,3.3,15.0,628.0,643.38,501.18
2016,5,21,10,15,333.5,389.5,3.3,15.0,682.0,700.47,543.16
2016,5,21,10,30,400.0,378.0,3.3,15.0,736.0,764.39,590.17
2016,5,21,10,45,240.5,410.0,3.3,15.0,626.5,650.09,502.25
2016,5,21,11,0,81.0,442.0,3.3,15.0,517.0,521.45,402.39
2016,5,21,11,15,65.0,431.5,3.25,15.0,492.5,496.49,383.66
2016,5,21,11,30,49.0,421.0,3.2,15.0,468.0,470.82,363.83
2016,5,21,11,45,29.0,315.5,3.2,15.0,343.5,344.01,267.83
2016,5,21,12,0,9.0,210.0,3.2,15.0,219.0,214.07,166.79
2016,5,21,12,15,31.5,321.0,3.2,15.0,351.5,352.2,275.08
2016,5,21,12,30,54.0,432.0,3.2,15.0,484.0,487.42,376.95
2016,5,21,12,45,53.0,425.5,3.2,15.0,476.0,479.14,370.25
2016,5,21,13,0,52.0,419.0,3.2,15.0,468.0,470.62,364.1
2016,5,21,13,15,37.5,378.0,3.2,15.0,413.5,413.79,321.31
2016,5,21,13,30,23.0,337.0,3.2,15.0,359.0,352.07,274.41
2016,5,21,13,45,16.0,281.5,3.2,15.0,296.5,289.94,226.85
2016,5,21,14,0,9.0,226.0,3.2,15.0,234.0,228.41,178.94
2016,5,21,14,15,110.0,307.5,3.15,15.0,397.5,405.1,320.18
2016,5,21,14,30,211.0,389.0,3.1,15.0,561.0,567.19,443.9
2016,5,21,14,45,125.5,348.5,3.1,15.0,450.0,449.76,353.36
2016,5,21,15,0,40.0,308.0,3.1,15.0,339.0,334.64,263.6
2016,5,21,15,15,84.5,309.0,3.05,15.0,368.5,365.57,289.74
2016,5,21,15,30,129.0,310.0,3.0,15.0,398.0,395.45,314.13
2016,5,21,15,45,195.0,282.5,2.95,15.0,404.5,403.1,321.71
2016,5,21,16,0,261.0,255.0,2.9,15.0,411.0,406.61,325.51
2016,5,21,16,15,170.0,234.0,2.85,14.5,332.5,321.02,257.83
2016,5,21,16,30,79.0,213.0,2.8,14.0,254.0,245.18,197.27
2016,5,21,16,45,148.5,190.0,2.75,14.0,256.0,249.16,200.64
2016,5,21,17,0,218.0,167.0,2.7,14.0,258.0,244.98,195.88
2016,5,21,17,15,385.5,125.5,2.55,14.0,261.0,246.75,192.48
2016,5,21,17,30,553.0,84.0,2.4,14.0,264.0,229.78,170.4
2016,5,21,17,45,503.0,74.5,2.3,14.0,216.5,177.56,124.65
2016,5,21,18,0,453.0,65.0,2.2,14.0,169.0,130.87,85.06
2016,5,21,18,15,370.5,54.0,1.95,13.5,125.0,85.21,50.64
2016,5,21,18,30,288.0,43.0,1.7,13.0,81.0,48.35,26.87
2016,5,21,18,45,174.5,28.5,1.45,12.5,48.5,22.02,11.44
2016,5,21,19,0,61.0,14.0,1.2,12.0,16.0,13.76,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.37,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,30.24,19.78
2016,5,22,5,45,299.0,50.0,1.85,11.5,99.0,61.45,35.97
2016,5,22,6,0,396.0,63.0,2.1,12.0,141.0,103.56,64.97
2016,5,22,6,15,214.0,86.0,2.1,12.5,130.0,117.78,85.52
2016,5,22,6,30,32.0,109.0,2.1,13.0,119.0,111.11,87.86
2016,5,22,6,45,40.5,129.5,2.1,13.5,144.0,135.51,108.14
2016,5,22,7,0,49.0,150.0,2.1,14.0,169.0,160.95,128.97
2016,5,22,7,15,51.0,171.0,2.05,14.0,193.5,185.29,148.91
2016,5,22,7,30,53.0,192.0,2.0,14.0,218.0,209.89,168.74
2016,5,22,7,45,85.5,221.0,1.95,14.5,267.5,257.81,206.76
2016,5,22,8,0,118.0,250.0,1.9,15.0,317.0,311.07,248.31
2016,5,22,8,15,179.0,269.5,1.9,15.0,381.5,373.77,297.54
2016,5,22,8,30,240.0,289.0,1.9,15.0,446.0,444.77,352.3
2016,5,22,8,45,195.0,314.5,1.95,15.5,448.0,447.84,352.35
2016,5,22,9,0,150.0,340.0,2.0,16.0,450.0,449.41,351.31
2016,5,22,9,15,171.5,359.5,2.05,16.0,491.0,492.54,383.6
2016,5,22,9,30,193.0,379.0,2.1,16.0,532.0,536.9,416.18
2016,5,22,9,45,135.5,387.0,2.15,16.5,496.5,503.86,388.82
2016,5,22,10,0,78.0,395.0,2.2,17.0,461.0,461.68,354.99
2016,5,22,10,15,51.5,366.5,2.25,17.0,411.0,411.52,316.98
2016,5,22,10,30,25.0,338.0,2.3,17.0,361.0,359.75,277.26
2016,5,22,10,45,459.0,234.5,2.4,17.5,660.5,686.38,532.38
2016,5,22,11,0,893.0,131.0,2.5,18.0,960.0,1001.55,749.13
2016,5,22,11,15,688.0,259.5,2.6,18.0,903.5,952.38,713.62
2016,5,22,11,30,483.0,388.0,2.7,18.0,847.0,885.74,662.51
2016,5,22,11,45,689.0,262.0,2.85,18.0,920.0,968.52,727.23
2016,5,22,12,0,895.0,136.0,3.0,18.0,993.0,1039.23,774.85
2016,5,22,12,15,894.0,135.5,3.1,18.0,990.0,1037.19,773.74
2016,5,22,12,30,893.0,135.0,3.2,18.0,987.0,1031.87,771.23
2016,5,22,12,45,888.0,136.5,3.3,18.0,976.0,1021.33,765.33
2016,5,22,13,0,883.0,138.0,3.4,18.0,965.0,1007.65,757.4
2016,5,22,13,15,561.5,290.5,3.5,18.0,813.5,847.37,645.79
2016,5,22,13,30,240.0,443.0,3.6,18.0,662.0,675.65,515.02
2016,5,22,13,45,180.5,432.0,3.7,18.0,594.0,603.49,462.85
2016,5,22,14,0,121.0,421.0,3.8,18.0,526.0,533.52,410.68
2016,5,22,14,15,74.5,368.5,3.85,17.5,432.5,430.94,334.54
2016,5,22,14,30,28.0,316.0,3.9,17.0,339.0,336.43,262.46
2016,5,22,14,45,174.0,322.5,3.95,17.0,454.5,462.48,364.42
2016,5,22,15,0,320.0,329.0,4.0,17.0,570.0,576.53,453.62
2016,5,22,15,15,250.5,320.0,3.95,16.5,502.5,503.08,397.36
2016,5,22,15,30,181.0,311.0,3.9,16.0,435.0,431.75,342.67
2016,5,22,15,45,176.0,288.5,3.9,16.0,402.0,397.04,316.43
2016,5,22,16,0,171.0,266.0,3.9,16.0,369.0,362.5,289.8
2016,5,22,16,15,321.5,215.5,3.8,15.5,388.0,386.26,310.83
2016,5,22,16,30,472.0,165.0,3.7,15.0,407.0,394.23,317.31
