Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,561.0,130.5,3.6,15.0,388.5,374.26,298.9
2016,5,22,17,0,650.0,96.0,3.5,15.0,370.0,342.68,269.25
2016,5,22,17,15,609.5,89.5,3.35,14.5,319.5,286.25,220.02
2016,5,22,17,30,569.0,83.0,3.2,14.0,269.0,233.81,173.61
2016,5,22,17,45,517.5,74.0,3.1,13.5,220.5,180.83,127.36
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,133.53,87.21
2016,5,22,18,15,384.5,54.0,2.65,12.5,128.0,87.15,51.87
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,49.5,27.39
2016,5,22,18,45,192.5,29.0,2.0,12.0,51.0,22.39,12.02
2016,5,22,19,0,82.0,15.0,1.7,12.0,18.0,11.7,0.0
2016,5,22,19,15,41.0,7.5,1.6,11.5,9.0,7.37,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,53.0,18.5,2.15,12.0,23.5,15.68,0.0
2016,5,23,5,30,106.0,37.0,2.3,12.0,47.0,31.57,20.88
2016,5,23,5,45,164.0,55.0,2.5,12.5,82.0,58.92,38.21
2016,5,23,6,0,222.0,73.0,2.7,13.0,117.0,93.11,63.54
2016,5,23,6,15,263.0,90.0,2.75,13.0,157.0,130.14,93.75
2016,5,23,6,30,304.0,107.0,2.8,13.0,197.0,171.86,129.15
2016,5,23,6,45,352.0,116.5,2.85,13.5,240.0,213.39,164.58
2016,5,23,7,0,400.0,126.0,2.9,14.0,283.0,260.04,204.42
2016,5,23,7,15,273.0,165.0,2.9,14.0,279.0,269.4,215.74
2016,5,23,7,30,146.0,204.0,2.9,14.0,275.0,264.52,213.15
2016,5,23,7,45,161.5,227.5,2.9,14.5,313.5,303.85,244.53
2016,5,23,8,0,177.0,251.0,2.9,15.0,352.0,344.64,276.36
2016,5,23,8,15,459.5,192.5,2.9,15.5,486.0,471.8,378.94
2016,5,23,8,30,742.0,134.0,2.9,16.0,620.0,621.17,495.5
2016,5,23,8,45,501.0,232.0,2.95,16.5,570.0,584.48,462.0
2016,5,23,9,0,260.0,330.0,3.0,17.0,520.0,523.72,410.05
2016,5,23,9,15,530.5,237.5,3.0,17.0,651.0,656.52,515.57
2016,5,23,9,30,801.0,145.0,3.0,17.0,782.0,804.02,624.73
2016,5,23,9,45,817.0,143.0,3.05,17.0,816.0,843.33,650.58
2016,5,23,10,0,833.0,141.0,3.1,17.0,850.0,881.11,676.05
2016,5,23,10,15,840.0,142.5,3.15,17.0,876.5,912.56,697.01
2016,5,23,10,30,847.0,144.0,3.2,17.0,903.0,937.16,713.25
2016,5,23,10,45,852.0,145.0,3.25,17.5,922.5,960.82,727.55
2016,5,23,11,0,857.0,146.0,3.3,18.0,942.0,981.68,739.93
2016,5,23,11,15,859.5,146.5,3.3,17.5,954.0,996.67,750.85
2016,5,23,11,30,862.0,147.0,3.3,17.0,966.0,1008.62,759.86
2016,5,23,11,45,867.0,144.5,3.35,17.0,972.0,1016.96,765.56
2016,5,23,12,0,872.0,142.0,3.4,17.0,978.0,1022.16,769.28
2016,5,23,12,15,871.5,142.0,3.45,17.0,975.5,1021.16,768.97
2016,5,23,12,30,871.0,142.0,3.5,17.0,973.0,1016.97,766.67
2016,5,23,12,45,840.0,161.0,3.55,17.0,956.0,1004.23,758.72
2016,5,23,13,0,809.0,180.0,3.6,17.0,939.0,983.32,745.33
2016,5,23,13,15,805.0,178.5,3.55,17.0,922.0,965.38,733.38
2016,5,23,13,30,801.0,177.0,3.5,17.0,905.0,944.67,719.56
2016,5,23,13,45,615.5,263.5,3.5,17.0,814.0,845.58,649.8
2016,5,23,14,0,430.0,350.0,3.5,17.0,723.0,748.21,575.91
2016,5,23,14,15,604.0,256.5,3.45,17.0,760.5,793.04,614.52
2016,5,23,14,30,778.0,163.0,3.4,17.0,798.0,822.45,638.2
2016,5,23,14,45,771.5,157.0,3.35,17.0,763.0,783.4,610.89
2016,5,23,15,0,765.0,151.0,3.3,17.0,728.0,742.59,582.62
2016,5,23,15,15,750.5,147.5,3.2,16.5,686.5,697.59,551.16
2016,5,23,15,30,736.0,144.0,3.1,16.0,645.0,650.97,517.16
2016,5,23,15,45,721.5,137.5,3.05,16.0,601.0,600.87,479.07
2016,5,23,16,0,707.0,131.0,3.0,16.0,557.0,550.55,439.96
2016,5,23,16,15,682.5,126.0,2.95,16.0,509.0,496.38,396.82
2016,5,23,16,30,658.0,121.0,2.9,16.0,461.0,443.48,353.62
2016,5,23,16,45,633.5,113.0,2.9,16.0,412.0,389.14,308.32
2016,5,23,17,0,609.0,105.0,2.9,16.0,363.0,336.62,263.32
2016,5,23,17,15,567.5,97.5,2.8,15.5,313.0,281.08,215.59
2016,5,23,17,30,526.0,90.0,2.7,15.0,263.0,229.69,170.73
2016,5,23,17,45,476.0,79.5,2.6,15.0,216.0,177.94,125.78
2016,5,23,18,0,426.0,69.0,2.5,15.0,169.0,130.99,86.15
2016,5,23,18,15,346.0,57.5,2.35,14.5,125.5,86.46,52.44
2016,5,23,18,30,266.0,46.0,2.2,14.0,82.0,50.93,29.2
2016,5,23,18,45,165.0,30.5,2.1,13.5,50.0,23.57,13.08
2016,5,23,19,0,64.0,15.0,2.0,13.0,18.0,12.79,0.0
2016,5,23,19,15,32.0,7.5,2.0,13.0,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,2.35,12.0,29.5,13.91,0.0
2016,5,24,5,30,222.0,36.0,2.5,12.0,59.0,29.96,19.62
2016,5,24,5,45,321.5,47.0,2.7,12.5,101.0,60.71,34.33
2016,5,24,6,0,421.0,58.0,2.9,13.0,143.0,103.08,63.28
2016,5,24,6,15,485.0,66.5,2.9,13.0,191.0,147.58,99.05
2016,5,24,6,30,549.0,75.0,2.9,13.0,239.0,199.27,143.35
2016,5,24,6,45,592.0,82.5,2.95,13.5,289.0,250.95,189.19
2016,5,24,7,0,635.0,90.0,3.0,14.0,339.0,307.05,238.52
2016,5,24,7,15,668.5,95.0,3.0,14.0,390.0,361.09,286.08
2016,5,24,7,30,702.0,100.0,3.0,14.0,441.0,417.97,334.89
2016,5,24,7,45,726.5,104.5,3.05,14.5,490.5,472.4,380.01
2016,5,24,8,0,751.0,109.0,3.1,15.0,540.0,528.53,425.08
2016,5,24,8,15,770.5,112.5,3.1,15.0,587.0,581.19,466.92
2016,5,24,8,30,790.0,116.0,3.1,15.0,634.0,634.13,507.91
2016,5,24,8,45,514.0,225.5,3.15,15.5,571.0,587.01,466.48
2016,5,24,9,0,238.0,335.0,3.2,16.0,508.0,508.98,400.45
2016,5,24,9,15,260.5,350.0,3.2,16.0,549.0,555.61,435.73
2016,5,24,9,30,283.0,365.0,3.2,16.0,590.0,599.84,468.19
2016,5,24,9,45,566.0,252.0,3.25,16.5,726.0,742.38,579.2
2016,5,24,10,0,849.0,139.0,3.3,17.0,862.0,889.42,683.93
2016,5,24,10,15,856.0,140.5,3.35,17.0,889.0,920.93,704.04
2016,5,24,10,30,863.0,142.0,3.4,17.0,916.0,949.96,723.35
2016,5,24,10,45,869.0,142.5,3.45,17.5,936.0,974.41,738.12
2016,5,24,11,0,875.0,143.0,3.5,18.0,956.0,996.04,750.98
2016,5,24,11,15,878.0,143.5,3.5,18.0,969.0,1011.78,760.97
2016,5,24,11,30,881.0,144.0,3.5,18.0,982.0,1024.42,769.0
2016,5,24,11,45,627.5,285.5,3.55,18.0,884.0,930.42,703.96
2016,5,24,12,0,374.0,427.0,3.6,18.0,786.0,815.97,616.62
2016,5,24,12,15,630.5,284.5,3.6,18.0,887.5,934.18,708.56
2016,5,24,12,30,887.0,142.0,3.6,18.0,989.0,1032.96,776.0
2016,5,24,12,45,882.0,143.0,3.65,18.0,978.0,1022.02,768.41
2016,5,24,13,0,877.0,144.0,3.7,18.0,967.0,1007.97,759.75
2016,5,24,13,15,873.0,143.0,3.7,18.0,950.0,989.86,748.07
2016,5,24,13,30,869.0,142.0,3.7,18.0,933.0,968.78,734.44
2016,5,24,13,45,864.0,140.0,3.7,18.0,908.5,942.92,717.57
2016,5,24,14,0,859.0,138.0,3.7,18.0,884.0,914.35,698.84
2016,5,24,14,15,851.0,136.0,3.7,18.0,853.0,880.63,676.45
2016,5,24,14,30,843.0,134.0,3.7,18.0,822.0,847.73,654.57
2016,5,24,14,45,836.0,129.5,3.7,18.0,786.5,807.62,627.39
2016,5,24,15,0,829.0,125.0,3.7,18.0,751.0,765.6,598.63
2016,5,24,15,15,815.5,122.0,3.65,17.5,709.0,718.71,566.88
2016,5,24,15,30,802.0,119.0,3.6,17.0,667.0,670.85,532.91
2016,5,24,15,45,788.0,114.5,3.6,17.0,621.5,620.45,494.65
2016,5,24,16,0,774.0,110.0,3.6,17.0,576.0,569.64,455.11
2016,5,24,16,15,751.0,105.5,3.55,16.5,527.0,513.81,411.29
2016,5,24,16,30,728.0,101.0,3.5,16.0,478.0,458.37,366.49
2016,5,24,16,45,702.0,95.5,3.45,16.0,428.0,402.33,319.25
2016,5,24,17,0,676.0,90.0,3.4,16.0,378.0,348.14,272.32
2016,5,24,17,15,636.0,84.0,3.3,15.5,327.0,290.98,222.68
2016,5,24,17,30,596.0,78.0,3.2,15.0,276.0,237.71,175.6
2016,5,24,17,45,542.5,70.5,3.15,14.5,226.5,184.21,128.95
2016,5,24,18,0,489.0,63.0,3.1,14.0,177.0,136.56,88.54
2016,5,24,18,15,407.0,53.0,2.95,13.5,132.5,89.61,52.72
2016,5,24,18,30,325.0,43.0,2.8,13.0,88.0,52.02,28.44
2016,5,24,18,45,204.5,29.5,2.65,13.0,54.0,22.7,12.62
2016,5,24,19,0,84.0,16.0,2.5,13.0,20.0,12.46,0.0
2016,5,24,19,15,42.0,8.0,2.45,12.5,10.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.5,2.25,12.0,30.0,14.3,0.0
2016,5,25,5,30,224.0,37.0,2.4,12.0,60.0,31.01,20.59
2016,5,25,5,45,321.5,48.0,2.55,12.5,102.0,61.82,35.21
2016,5,25,6,0,419.0,59.0,2.7,13.0,144.0,104.04,64.17
2016,5,25,6,15,209.5,68.5,2.7,13.0,111.0,101.31,71.81
2016,5,25,6,30,0.0,78.0,2.7,13.0,78.0,75.05,58.6
2016,5,25,6,45,0.0,94.0,2.7,13.5,94.0,90.49,71.53
2016,5,25,7,0,0.0,110.0,2.7,14.0,110.0,105.99,84.22
2016,5,25,7,15,0.0,124.5,2.7,14.0,124.5,120.11,95.71
2016,5,25,7,30,0.0,139.0,2.7,14.0,139.0,134.25,107.09
2016,5,25,7,45,2.0,157.5,2.75,14.5,159.0,153.3,122.15
2016,5,25,8,0,4.0,176.0,2.8,15.0,179.0,172.6,137.23
2016,5,25,8,15,63.0,236.5,2.9,15.0,278.0,269.13,215.33
2016,5,25,8,30,122.0,297.0,3.0,15.0,377.0,373.15,297.36
2016,5,25,8,45,464.5,212.0,3.1,15.5,546.5,539.19,431.44
2016,5,25,9,0,807.0,127.0,3.2,16.0,716.0,727.62,575.96
2016,5,25,9,15,818.5,129.5,3.25,16.0,754.5,771.64,605.65
2016,5,25,9,30,830.0,132.0,3.3,16.0,793.0,814.25,635.08
2016,5,25,9,45,851.0,126.5,3.35,16.5,829.0,852.14,659.67
2016,5,25,10,0,872.0,121.0,3.4,17.0,865.0,891.46,685.04
2016,5,25,10,15,878.5,122.5,3.45,17.0,891.5,923.15,706.18
2016,5,25,10,30,885.0,124.0,3.5,17.0,918.0,952.26,725.56
2016,5,25,10,45,888.5,125.5,3.55,17.0,937.5,975.79,741.11
2016,5,25,11,0,892.0,127.0,3.6,17.0,957.0,996.36,754.72
2016,5,25,11,15,576.0,297.0,3.6,17.0,835.5,879.42,670.92
2016,5,25,11,30,260.0,467.0,3.6,17.0,714.0,739.17,561.31
2016,5,25,11,45,582.0,296.0,3.6,17.0,853.5,895.26,683.76
2016,5,25,12,0,904.0,125.0,3.6,17.0,993.0,1037.12,781.91
2016,5,25,12,15,903.5,125.0,3.6,17.0,990.5,1036.16,780.03
2016,5,25,12,30,903.0,125.0,3.6,17.0,988.0,1031.88,777.29
2016,5,25,12,45,894.0,129.0,3.65,17.0,976.5,1019.92,769.88
2016,5,25,13,0,885.0,133.0,3.7,17.0,965.0,1004.88,760.51
2016,5,25,13,15,881.0,132.0,3.75,17.0,947.5,986.68,749.06
2016,5,25,13,30,877.0,131.0,3.8,17.0,930.0,965.49,735.6
2016,5,25,13,45,876.0,127.0,3.85,17.5,907.0,941.17,718.62
2016,5,25,14,0,875.0,123.0,3.9,18.0,884.0,913.92,699.66
2016,5,25,14,15,867.5,121.5,3.95,18.0,853.5,880.73,677.82
2016,5,25,14,30,860.0,120.0,4.0,18.0,823.0,845.24,654.23
2016,5,25,14,45,854.5,115.5,4.05,18.0,787.5,806.23,627.93
2016,5,25,15,0,849.0,111.0,4.1,18.0,752.0,765.15,599.87
2016,5,25,15,15,836.5,108.5,4.1,17.5,711.0,719.13,568.77
2016,5,25,15,30,824.0,106.0,4.1,17.0,670.0,673.19,536.82
2016,5,25,15,45,809.5,102.5,4.1,17.0,625.0,622.58,498.1
2016,5,25,16,0,795.0,99.0,4.1,17.0,580.0,571.56,458.12
2016,5,25,16,15,774.0,95.5,4.05,16.5,531.5,516.87,414.91
2016,5,25,16,30,753.0,92.0,4.0,16.0,483.0,462.92,370.96
2016,5,25,16,45,725.5,87.5,3.95,16.0,432.5,406.13,322.85
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,350.42,274.45
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,293.75,224.88
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,240.71,177.63
2016,5,25,17,45,563.0,67.0,3.6,14.5,231.0,186.0,129.88
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,137.73,88.97
2016,5,25,18,15,422.5,52.0,3.35,13.5,136.0,90.86,53.09
2016,5,25,18,30,341.0,43.0,3.2,13.0,91.0,53.28,28.86
2016,5,25,18,45,209.0,30.5,3.05,13.0,56.0,23.47,13.42
2016,5,25,19,0,77.0,18.0,2.9,13.0,21.0,15.24,0.0
2016,5,25,19,15,38.5,9.0,2.9,13.0,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,20.0,2.75,13.0,29.5,15.5,0.72
2016,5,26,5,30,178.0,40.0,2.8,13.0,59.0,33.3,20.05
2016,5,26,5,45,270.5,53.5,2.9,13.0,100.0,63.59,38.32
2016,5,26,6,0,363.0,67.0,3.0,13.0,141.0,104.23,66.78
2016,5,26,6,15,427.5,77.0,3.0,13.0,188.0,147.13,101.16
2016,5,26,6,30,492.0,87.0,3.0,13.0,235.0,198.07,144.45
2016,5,26,6,45,540.0,94.5,3.0,13.5,285.0,248.01,188.21
2016,5,26,7,0,588.0,102.0,3.0,14.0,335.0,302.98,236.06
2016,5,26,7,15,623.0,108.5,2.95,14.5,385.0,356.56,282.25
2016,5,26,7,30,658.0,115.0,2.9,15.0,435.0,413.21,329.76
2016,5,26,7,45,686.5,119.0,2.9,15.5,484.5,466.9,373.77
2016,5,26,8,0,715.0,123.0,2.9,16.0,534.0,522.41,417.9
2016,5,26,8,15,735.0,127.0,2.85,16.5,581.0,574.31,457.79
2016,5,26,8,30,755.0,131.0,2.8,17.0,628.0,626.51,496.68
2016,5,26,8,45,772.5,133.5,2.8,17.5,671.0,675.52,532.32
2016,5,26,9,0,790.0,136.0,2.8,18.0,714.0,724.16,566.25
2016,5,26,9,15,802.5,138.5,2.75,18.0,752.5,768.29,596.08
2016,5,26,9,30,815.0,141.0,2.7,18.0,791.0,811.14,624.61
2016,5,26,9,45,818.5,147.0,2.7,18.5,822.5,848.42,648.02
2016,5,26,10,0,822.0,153.0,2.7,19.0,854.0,883.41,669.61
2016,5,26,10,15,829.0,154.5,2.7,19.0,880.5,914.57,689.67
2016,5,26,10,30,836.0,156.0,2.7,19.0,907.0,943.31,708.05
2016,5,26,10,45,841.0,157.5,2.7,19.5,927.0,967.6,722.04
2016,5,26,11,0,846.0,159.0,2.7,20.0,947.0,989.1,734.15
2016,5,26,11,15,849.5,159.5,2.7,20.0,960.0,1005.21,744.13
2016,5,26,11,30,853.0,160.0,2.7,20.0,973.0,1018.29,752.24
2016,5,26,11,45,855.0,160.0,2.75,20.5,978.0,1020.18,752.18
2016,5,26,12,0,857.0,160.0,2.8,21.0,983.0,1024.89,754.18
2016,5,26,12,15,856.5,159.5,2.85,21.0,981.0,1023.48,753.69
2016,5,26,12,30,856.0,159.0,2.9,21.0,979.0,1018.94,751.32
2016,5,26,12,45,864.0,152.0,2.95,21.5,972.0,1013.26,746.88
2016,5,26,13,0,872.0,145.0,3.0,22.0,965.0,1004.25,740.37
2016,5,26,13,15,868.5,144.0,3.05,22.0,948.5,986.78,729.81
2016,5,26,13,30,865.0,143.0,3.1,22.0,932.0,966.34,717.37
2016,5,26,13,45,861.0,141.0,3.15,22.0,908.5,941.58,702.04
2016,5,26,14,0,857.0,139.0,3.2,22.0,885.0,914.08,684.84
2016,5,26,14,15,849.5,137.0,3.25,21.5,854.5,880.94,664.99
2016,5,26,14,30,842.0,135.0,3.3,21.0,824.0,848.61,645.49
2016,5,26,14,45,830.5,133.0,3.4,21.0,787.5,807.58,618.67
2016,5,26,15,0,819.0,131.0,3.5,21.0,751.0,764.96,590.42
2016,5,26,15,15,806.0,128.0,3.5,20.5,710.0,718.91,559.93
2016,5,26,15,30,793.0,125.0,3.5,20.0,669.0,671.87,527.01
2016,5,26,15,45,774.5,122.0,3.55,20.0,623.5,620.58,488.7
2016,5,26,16,0,756.0,119.0,3.6,20.0,578.0,569.31,449.44
2016,5,26,16,15,733.5,114.5,3.55,19.5,529.5,514.28,406.85
2016,5,26,16,30,711.0,110.0,3.5,19.0,481.0,460.41,363.88
2016,5,26,16,45,680.0,105.0,3.5,18.5,430.0,403.56,317.4
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,349.09,271.52
2016,5,26,17,15,608.0,94.0,3.4,17.5,328.5,293.01,223.4
2016,5,26,17,30,567.0,88.0,3.3,17.0,278.0,240.95,177.96
2016,5,26,17,45,505.5,80.5,3.25,16.5,228.5,187.22,132.01
2016,5,26,18,0,444.0,73.0,3.2,16.0,179.0,139.43,92.26
2016,5,26,18,15,362.0,61.5,3.05,15.0,134.5,93.35,57.35
2016,5,26,18,30,280.0,50.0,2.9,14.0,90.0,56.48,33.01
2016,5,26,18,45,167.5,34.0,2.75,13.5,55.5,26.3,15.85
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,15.24,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,86.5,20.5,2.2,12.0,30.0,17.32,2.2
2016,5,27,5,30,173.0,41.0,2.2,12.0,60.0,34.23,20.92
2016,5,27,5,45,268.5,55.0,2.25,12.5,102.0,64.93,39.58
2016,5,27,6,0,364.0,69.0,2.3,13.0,144.0,106.34,68.48
2016,5,27,6,15,429.5,79.5,2.25,13.5,191.5,149.96,103.17
2016,5,27,6,30,495.0,90.0,2.2,14.0,239.0,200.86,145.87
2016,5,27,6,45,549.5,96.0,2.15,14.5,290.5,252.35,190.32
2016,5,27,7,0,604.0,102.0,2.1,15.0,342.0,308.61,238.58
2016,5,27,7,15,639.0,108.0,2.0,15.5,393.0,362.53,284.44
2016,5,27,7,30,674.0,114.0,1.9,16.0,444.0,419.51,331.39
2016,5,27,7,45,705.5,117.0,1.8,16.5,494.5,474.52,375.34
2016,5,27,8,0,737.0,120.0,1.7,17.0,545.0,531.61,419.31
2016,5,27,8,15,756.5,124.0,1.6,17.5,592.0,584.23,458.28
2016,5,27,8,30,776.0,128.0,1.5,18.0,639.0,637.11,495.97
2016,5,27,8,45,795.0,129.5,1.4,18.5,683.0,687.05,530.22
2016,5,27,9,0,814.0,131.0,1.3,19.0,727.0,736.69,562.17
2016,5,27,9,15,825.0,133.0,1.25,19.5,765.0,780.06,588.62
2016,5,27,9,30,836.0,135.0,1.2,20.0,803.0,821.98,613.56
2016,5,27,9,45,852.5,132.5,1.2,21.0,837.5,859.21,634.35
2016,5,27,10,0,869.0,130.0,1.2,22.0,872.0,897.66,655.59
2016,5,27,10,15,875.0,131.5,1.2,22.5,898.5,928.81,673.02
2016,5,27,10,30,881.0,133.0,1.2,23.0,925.0,957.36,688.71
2016,5,27,10,45,887.5,132.5,1.3,24.0,945.0,981.66,701.92
2016,5,27,11,0,894.0,132.0,1.4,25.0,965.0,1003.11,713.31
2016,5,27,11,15,896.5,133.0,1.55,25.0,977.5,1019.16,724.93
2016,5,27,11,30,899.0,134.0,1.7,25.0,990.0,1032.05,734.65
2016,5,27,11,45,901.0,133.5,1.85,25.5,995.5,1039.7,739.73
2016,5,27,12,0,903.0,133.0,2.0,26.0,1001.0,1044.09,742.81
2016,5,27,12,15,902.0,132.5,2.15,26.0,998.5,1042.18,743.46
2016,5,27,12,30,901.0,132.0,2.3,26.0,996.0,1036.97,742.09
2016,5,27,12,45,898.0,132.5,2.45,26.0,985.5,1027.51,738.04
2016,5,27,13,0,895.0,133.0,2.6,26.0,975.0,1014.85,731.94
2016,5,27,13,15,891.0,132.0,2.7,26.0,957.5,996.59,721.74
2016,5,27,13,30,887.0,131.0,2.8,26.0,940.0,975.31,709.59
2016,5,27,13,45,879.5,130.5,2.95,26.0,915.0,948.37,694.07
2016,5,27,14,0,872.0,130.0,3.1,26.0,890.0,918.82,676.64
2016,5,27,14,15,864.0,128.0,3.15,25.5,859.5,884.87,656.68
2016,5,27,14,30,856.0,126.0,3.2,25.0,829.0,848.67,634.96
2016,5,27,14,45,845.0,124.5,3.3,25.0,792.0,808.49,609.25
2016,5,27,15,0,834.0,123.0,3.4,25.0,755.0,768.77,583.52
2016,5,27,15,15,820.5,120.5,3.4,24.5,713.5,722.33,553.33
2016,5,27,15,30,807.0,118.0,3.4,24.0,672.0,674.91,521.09
2016,5,27,15,45,790.0,114.5,3.45,24.0,626.5,623.52,483.38
2016,5,27,16,0,773.0,111.0,3.5,24.0,581.0,571.98,444.58
2016,5,27,16,15,751.0,107.5,3.45,23.5,532.5,517.84,403.3
2016,5,27,16,30,729.0,104.0,3.4,23.0,484.0,463.96,360.99
2016,5,27,16,45,699.0,99.0,3.35,23.0,433.5,406.66,314.19
2016,5,27,17,0,669.0,94.0,3.3,23.0,383.0,351.62,268.04
2016,5,27,17,15,630.0,88.5,3.15,22.0,332.5,295.64,221.18
2016,5,27,17,30,591.0,83.0,3.0,21.0,282.0,243.42,176.54
2016,5,27,17,45,535.5,75.0,2.85,20.5,232.5,189.15,130.47
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,140.96,90.57
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.0,94.57,55.76
2016,5,27,18,30,322.0,47.0,2.0,18.0,93.0,56.48,31.09
2016,5,27,18,45,209.5,33.0,1.7,17.0,58.0,25.42,15.03
2016,5,27,19,0,97.0,19.0,1.4,16.0,23.0,14.85,0.0
2016,5,27,19,15,48.5,9.5,1.3,15.5,11.5,9.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,0.8,14.5,31.0,14.23,1.22
2016,5,28,5,30,225.0,37.0,0.9,15.0,62.0,31.49,18.08
2016,5,28,5,45,317.5,49.0,1.05,15.5,104.0,62.96,35.77
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,105.41,64.88
2016,5,28,6,15,472.5,70.0,1.3,16.5,193.5,149.52,99.68
2016,5,28,6,30,535.0,79.0,1.4,17.0,241.0,200.64,142.35
2016,5,28,6,45,582.5,85.5,1.55,17.5,291.5,251.81,186.48
2016,5,28,7,0,630.0,92.0,1.7,18.0,342.0,307.89,234.47
2016,5,28,7,15,663.0,97.5,1.75,18.5,393.0,361.85,280.14
2016,5,28,7,30,696.0,103.0,1.8,19.0,444.0,418.62,326.79
2016,5,28,7,45,722.5,107.0,1.85,20.0,494.0,473.14,369.72
2016,5,28,8,0,749.0,111.0,1.9,21.0,544.0,529.6,412.58
2016,5,28,8,15,768.5,115.0,1.9,21.5,591.0,582.55,452.0
2016,5,28,8,30,788.0,119.0,1.9,22.0,638.0,635.8,490.38
2016,5,28,8,45,803.0,122.0,1.9,22.5,681.5,684.95,524.7
2016,5,28,9,0,818.0,125.0,1.9,23.0,725.0,733.45,556.54
2016,5,28,9,15,830.0,127.5,1.9,23.5,763.5,778.22,584.67
2016,5,28,9,30,842.0,130.0,1.9,24.0,802.0,821.61,611.4
2016,5,28,9,45,850.0,132.5,1.95,25.0,835.0,856.96,631.6
2016,5,28,10,0,858.0,135.0,2.0,26.0,868.0,892.88,651.94
2016,5,28,10,15,865.0,136.5,2.0,26.0,895.0,924.62,671.39
2016,5,28,10,30,872.0,138.0,2.0,26.0,922.0,953.86,689.18
2016,5,28,10,45,875.5,140.0,2.05,26.5,942.0,977.63,702.61
2016,5,28,11,0,879.0,142.0,2.1,27.0,962.0,998.47,714.21
2016,5,28,11,15,882.0,142.5,2.1,27.0,974.5,1014.31,723.55
2016,5,28,11,30,885.0,143.0,2.1,27.0,987.0,1027.05,731.06
2016,5,28,11,45,885.0,144.0,2.15,27.0,992.0,1034.13,735.74
2016,5,28,12,0,885.0,145.0,2.2,27.0,997.0,1037.98,738.57
2016,5,28,12,15,884.5,145.0,2.25,27.0,995.0,1037.1,738.57
2016,5,28,12,30,884.0,145.0,2.3,27.0,993.0,1033.01,736.7
2016,5,28,12,45,873.0,150.5,2.4,27.0,980.5,1020.76,730.35
2016,5,28,13,0,862.0,156.0,2.5,27.0,968.0,1005.55,722.18
2016,5,28,13,15,858.0,155.0,2.55,27.0,951.0,987.83,711.94
2016,5,28,13,30,854.0,154.0,2.6,27.0,934.0,972.09,703.01
2016,5,28,13,45,846.5,153.0,2.7,27.0,909.5,945.08,687.18
2016,5,28,14,0,839.0,152.0,2.8,27.0,885.0,915.53,669.62
2016,5,28,14,15,700.5,215.0,2.85,26.5,812.5,836.36,619.54
2016,5,28,14,30,562.0,278.0,2.9,26.0,740.0,758.68,565.59
2016,5,28,14,45,680.5,211.0,3.0,26.0,745.0,767.77,576.72
2016,5,28,15,0,799.0,144.0,3.1,26.0,750.0,763.68,576.51
2016,5,28,15,15,784.5,140.5,3.15,25.5,708.5,716.88,546.21
2016,5,28,15,30,770.0,137.0,3.2,25.0,667.0,669.28,513.47
2016,5,28,15,45,752.5,132.5,3.25,25.0,622.0,618.28,476.37
2016,5,28,16,0,735.0,128.0,3.3,25.0,577.0,566.97,438.09
2016,5,28,16,15,657.5,131.5,3.3,24.5,508.0,491.28,380.97
2016,5,28,16,30,580.0,135.0,3.3,24.0,439.0,422.03,327.48
2016,5,28,16,45,594.5,116.0,3.3,23.5,400.0,378.18,292.3
2016,5,28,17,0,609.0,97.0,3.3,23.0,361.0,332.12,253.78
2016,5,28,17,15,542.5,100.0,3.05,22.0,312.5,278.52,209.42
2016,5,28,17,30,476.0,103.0,2.8,21.0,264.0,230.6,169.48
2016,5,28,17,45,429.5,91.0,2.6,20.5,218.0,180.83,127.58
2016,5,28,18,0,383.0,79.0,2.4,20.0,172.0,136.14,90.7
2016,5,28,18,15,333.0,64.5,2.1,19.0,132.0,93.98,58.08
2016,5,28,18,30,283.0,50.0,1.8,18.0,92.0,57.55,33.0
2016,5,28,18,45,181.0,34.5,1.55,17.0,57.5,26.6,16.12
2016,5,28,19,0,79.0,19.0,1.3,16.0,23.0,16.07,0.0
2016,5,28,19,15,39.5,9.5,1.3,15.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.0,2.25,12.5,32.0,14.62,1.88
2016,5,29,5,30,235.0,38.0,2.3,13.0,64.0,32.56,18.96
2016,5,29,5,45,329.0,49.5,2.4,13.5,106.5,64.3,36.74
2016,5,29,6,0,423.0,61.0,2.5,14.0,149.0,107.12,66.33
2016,5,29,6,15,486.5,70.0,2.45,14.5,197.0,152.13,102.29
2016,5,29,6,30,550.0,79.0,2.4,15.0,245.0,204.25,146.34
2016,5,29,6,45,596.5,85.0,2.35,15.5,296.0,255.47,191.11
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,311.46,239.58
2016,5,29,7,15,439.5,145.5,2.25,16.5,331.5,318.2,250.46
2016,5,29,7,30,236.0,200.0,2.2,17.0,316.0,302.35,239.9
2016,5,29,7,45,498.0,155.0,2.15,17.5,433.0,405.94,322.33
2016,5,29,8,0,760.0,110.0,2.1,18.0,550.0,534.66,422.36
2016,5,29,8,15,779.0,113.5,2.1,18.5,597.0,587.3,461.65
2016,5,29,8,30,798.0,117.0,2.1,19.0,644.0,640.19,500.36
2016,5,29,8,45,813.0,120.0,2.1,20.0,687.0,689.75,534.5
2016,5,29,9,0,828.0,123.0,2.1,21.0,730.0,738.64,565.84
2016,5,29,9,15,839.0,125.5,2.15,21.0,769.0,783.01,595.52
2016,5,29,9,30,850.0,128.0,2.2,21.0,808.0,825.9,623.93
2016,5,29,9,45,858.0,130.5,2.3,21.5,840.5,861.57,646.38
2016,5,29,10,0,866.0,133.0,2.4,22.0,873.0,897.73,669.03
2016,5,29,10,15,872.5,134.5,2.45,22.0,900.0,929.24,689.3
2016,5,29,10,30,879.0,136.0,2.5,22.0,927.0,958.21,707.87
2016,5,29,10,45,882.0,138.0,2.65,22.5,946.0,981.65,722.35
2016,5,29,11,0,885.0,140.0,2.8,23.0,965.0,1002.14,734.94
2016,5,29,11,15,887.5,140.5,2.85,23.0,978.0,1017.59,744.83
2016,5,29,11,30,890.0,141.0,2.9,23.0,991.0,1029.91,752.82
2016,5,29,11,45,889.0,143.0,2.95,23.5,995.5,1037.04,756.1
2016,5,29,12,0,888.0,145.0,3.0,24.0,1000.0,1040.93,757.42
2016,5,29,12,15,887.5,145.0,3.0,24.0,998.0,1040.08,756.85
2016,5,29,12,30,887.0,145.0,3.0,24.0,996.0,1036.01,754.35
2016,5,29,12,45,876.5,150.0,3.05,24.0,984.0,1023.77,747.13
2016,5,29,13,0,866.0,155.0,3.1,24.0,972.0,1008.55,738.1
2016,5,29,13,15,862.5,154.0,3.15,24.0,955.5,991.3,727.8
2016,5,29,13,30,859.0,153.0,3.2,24.0,939.0,971.12,715.6
2016,5,29,13,45,853.5,151.5,3.25,24.0,915.0,950.23,702.95
2016,5,29,14,0,848.0,150.0,3.3,24.0,891.0,921.84,685.25
2016,5,29,14,15,840.5,148.0,3.3,24.0,861.0,888.7,663.99
2016,5,29,14,30,833.0,146.0,3.3,24.0,831.0,853.34,641.11
2016,5,29,14,45,823.5,142.5,3.3,24.0,795.0,812.81,614.51
2016,5,29,15,0,814.0,139.0,3.3,24.0,759.0,770.59,586.5
2016,5,29,15,15,800.5,136.0,3.25,23.5,717.5,724.49,556.29
2016,5,29,15,30,787.0,133.0,3.2,23.0,676.0,677.45,523.54
2016,5,29,15,45,771.5,128.5,3.15,23.0,631.0,626.95,486.25
2016,5,29,16,0,756.0,124.0,3.1,23.0,586.0,576.01,447.78
2016,5,29,16,15,733.0,119.5,3.05,22.5,537.0,520.98,406.03
2016,5,29,16,30,710.0,115.0,3.0,22.0,488.0,466.94,363.79
2016,5,29,16,45,682.5,109.0,2.95,21.5,438.0,410.72,318.62
2016,5,29,17,0,655.0,103.0,2.9,21.0,388.0,356.51,273.72
2016,5,29,17,15,614.5,96.5,2.75,20.5,336.5,299.75,225.84
2016,5,29,17,30,574.0,90.0,2.6,20.0,285.0,246.94,180.48
2016,5,29,17,45,520.0,81.0,2.5,19.5,235.5,192.9,134.64
2016,5,29,18,0,466.0,72.0,2.4,19.0,186.0,144.77,94.69
2016,5,29,18,15,385.0,61.5,2.25,18.0,141.0,97.52,59.03
2016,5,29,18,30,304.0,51.0,2.1,17.0,96.0,60.04,34.42
2016,5,29,18,45,194.0,35.5,2.0,16.0,60.5,27.38,16.95
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,16.88,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,8.0,1.5,11.0,9.0,7.86,0.0
2016,5,30,5,15,144.5,23.0,1.65,11.5,38.0,17.9,4.05
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,32.99,19.15
2016,5,30,5,45,359.0,48.5,1.95,13.0,110.0,66.03,37.2
2016,5,30,6,0,454.0,59.0,2.1,14.0,153.0,109.08,66.61
2016,5,30,6,15,517.0,67.0,2.05,14.5,202.0,154.77,103.16
2016,5,30,6,30,580.0,75.0,2.0,15.0,251.0,207.49,147.82
2016,5,30,6,45,625.0,80.5,2.0,15.5,302.5,259.41,193.33
2016,5,30,7,0,670.0,86.0,2.0,16.0,354.0,315.91,242.32
2016,5,30,7,15,702.5,91.0,2.0,16.5,405.5,371.25,289.69
2016,5,30,7,30,735.0,96.0,2.0,17.0,457.0,429.29,337.83
2016,5,30,7,45,760.0,99.5,2.0,18.0,507.0,485.07,382.06
2016,5,30,8,0,785.0,103.0,2.0,19.0,557.0,541.43,425.09
2016,5,30,8,15,803.5,106.5,2.0,19.5,604.5,594.93,465.26
2016,5,30,8,30,822.0,110.0,2.0,20.0,652.0,648.57,504.25
2016,5,30,8,45,836.0,112.5,2.05,20.5,695.5,697.95,539.32
2016,5,30,9,0,850.0,115.0,2.1,21.0,739.0,746.52,571.28
2016,5,30,9,15,861.0,117.0,2.1,21.5,778.0,789.18,598.18
2016,5,30,9,30,872.0,119.0,2.1,22.0,817.0,831.98,624.79
2016,5,30,9,45,877.5,122.5,2.15,22.5,849.5,869.87,648.12
2016,5,30,10,0,883.0,126.0,2.2,23.0,882.0,905.44,669.7
2016,5,30,10,15,889.0,127.5,2.25,23.5,908.5,936.97,688.44
2016,5,30,10,30,895.0,129.0,2.3,24.0,935.0,965.88,705.39
2016,5,30,10,45,899.5,130.0,2.35,24.5,955.0,990.1,719.24
2016,5,30,11,0,904.0,131.0,2.4,25.0,975.0,1011.37,731.21
2016,5,30,11,15,906.5,131.5,2.4,25.0,987.5,1027.11,740.61
2016,5,30,11,30,909.0,132.0,2.4,25.0,1000.0,1039.65,748.09
2016,5,30,11,45,909.5,132.5,2.45,25.5,1005.0,1046.95,751.45
2016,5,30,12,0,910.0,133.0,2.5,26.0,1010.0,1050.95,752.86
2016,5,30,12,15,909.5,133.0,2.5,26.0,1007.5,1050.13,752.31
2016,5,30,12,30,909.0,133.0,2.5,26.0,1005.0,1046.0,749.84
2016,5,30,12,45,904.0,134.0,2.55,26.5,994.5,1035.11,742.28
2016,5,30,13,0,899.0,135.0,2.6,27.0,984.0,1021.06,732.85
2016,5,30,13,15,895.5,134.0,2.65,27.0,966.5,1003.35,722.62
2016,5,30,13,30,892.0,133.0,2.7,27.0,949.0,982.6,710.48
2016,5,30,13,45,887.5,131.0,2.8,27.0,925.0,956.97,695.59
2016,5,30,14,0,883.0,129.0,2.9,27.0,901.0,928.56,678.78
2016,5,30,14,15,875.0,127.5,2.95,27.0,870.5,894.95,658.02
2016,5,30,14,30,867.0,126.0,3.0,27.0,840.0,859.05,635.59
2016,5,30,14,45,858.5,123.0,3.1,27.0,803.5,819.15,610.5
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,779.41,585.18
2016,5,30,15,15,837.0,117.5,3.25,26.5,725.5,732.85,555.59
2016,5,30,15,30,824.0,115.0,3.3,26.0,684.0,685.23,524.14
2016,5,30,15,45,809.0,111.0,3.4,26.0,638.5,633.99,487.18
2016,5,30,16,0,794.0,107.0,3.5,26.0,593.0,582.38,448.89
2016,5,30,16,15,772.5,103.5,3.45,25.0,544.0,527.6,408.37
2016,5,30,16,30,751.0,100.0,3.4,24.0,495.0,473.6,366.98
2016,5,30,16,45,724.5,94.5,3.4,23.5,444.5,415.67,320.6
2016,5,30,17,0,698.0,89.0,3.4,23.0,394.0,360.21,274.73
2016,5,30,17,15,660.0,84.0,3.15,22.0,343.0,303.51,227.11
2016,5,30,17,30,622.0,79.0,2.9,21.0,292.0,250.4,181.54
2016,5,30,17,45,570.5,71.5,2.7,20.5,242.0,195.7,134.77
2016,5,30,18,0,519.0,64.0,2.5,20.0,192.0,146.58,93.68
2016,5,30,18,15,440.5,55.0,2.2,19.0,146.0,98.77,57.46
2016,5,30,18,30,362.0,46.0,1.9,18.0,100.0,59.86,32.2
2016,5,30,18,45,246.0,33.5,1.6,17.5,64.0,26.01,15.82
2016,5,30,19,0,130.0,21.0,1.3,17.0,28.0,16.4,0.0
2016,5,30,19,15,65.0,10.5,1.3,16.5,14.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,39.0,17.89,4.33
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,32.41,18.35
2016,5,31,5,45,371.0,47.5,1.95,14.5,112.0,65.93,36.45
2016,5,31,6,0,464.0,58.0,2.1,15.0,155.0,109.42,66.2
2016,5,31,6,15,526.5,65.5,2.0,15.5,203.5,155.09,102.64
2016,5,31,6,30,589.0,73.0,1.9,16.0,252.0,207.72,147.11
2016,5,31,6,45,633.5,78.5,1.85,16.5,303.5,259.96,192.71
2016,5,31,7,0,678.0,84.0,1.8,17.0,355.0,316.71,241.65
2016,5,31,7,15,709.5,88.5,1.75,18.0,406.5,371.55,287.75
2016,5,31,7,30,741.0,93.0,1.7,19.0,458.0,429.72,334.81
2016,5,31,7,45,765.0,96.5,1.7,20.0,508.0,484.5,377.77
2016,5,31,8,0,789.0,100.0,1.7,21.0,558.0,540.52,419.99
2016,5,31,8,15,807.5,103.5,1.7,21.5,605.5,594.18,459.74
2016,5,31,8,30,826.0,107.0,1.7,22.0,653.0,647.97,498.29
2016,5,31,8,45,840.0,109.5,1.75,22.5,696.0,697.5,532.91
2016,5,31,9,0,854.0,112.0,1.8,23.0,739.0,744.61,563.35
2016,5,31,9,15,864.5,114.0,1.85,23.5,778.0,788.7,591.24
2016,5,31,9,30,875.0,116.0,1.9,24.0,817.0,831.2,617.69
2016,5,31,9,45,885.0,116.5,1.95,24.5,850.5,869.98,641.32
2016,5,31,10,0,895.0,117.0,2.0,25.0,884.0,906.7,663.38
2016,5,31,10,15,901.5,118.5,2.1,25.5,911.0,939.02,682.9
2016,5,31,10,30,908.0,120.0,2.2,26.0,938.0,968.71,700.65
2016,5,31,10,45,912.0,121.0,2.3,26.5,958.0,992.74,714.74
2016,5,31,11,0,916.0,122.0,2.4,27.0,978.0,1013.76,726.95
2016,5,31,11,15,918.5,122.5,2.4,27.0,991.0,1029.7,736.39
2016,5,31,11,30,921.0,123.0,2.4,27.0,1004.0,1042.4,743.91
2016,5,31,11,45,922.0,123.5,2.45,27.5,1009.5,1050.31,747.6
2016,5,31,12,0,923.0,124.0,2.5,28.0,1015.0,1054.89,749.34
2016,5,31,12,15,923.0,124.0,2.5,28.0,1013.0,1054.6,749.12
2016,5,31,12,30,923.0,124.0,2.5,28.0,1011.0,1050.95,746.96
2016,5,31,12,45,924.0,121.5,2.5,28.5,1002.0,1042.43,740.41
2016,5,31,13,0,925.0,119.0,2.5,29.0,993.0,1030.54,731.91
2016,5,31,13,15,922.0,118.5,2.55,29.0,976.5,1013.48,722.23
2016,5,31,13,30,919.0,118.0,2.6,29.0,960.0,993.26,710.62
2016,5,31,13,45,914.0,117.0,2.7,29.5,936.0,967.63,694.6
2016,5,31,14,0,909.0,116.0,2.8,30.0,912.0,939.16,676.71
2016,5,31,14,15,902.5,114.5,2.8,29.5,881.5,906.18,657.7
2016,5,31,14,30,896.0,113.0,2.8,29.0,851.0,870.74,636.89
2016,5,31,14,45,886.5,111.0,2.85,29.0,815.0,830.1,611.46
2016,5,31,15,0,877.0,109.0,2.9,29.0,779.0,787.6,584.46
2016,5,31,15,15,865.5,107.0,2.9,28.5,737.5,741.99,555.83
2016,5,31,15,30,854.0,105.0,2.9,28.0,696.0,695.11,525.81
2016,5,31,15,45,838.0,102.5,2.95,28.0,650.0,644.62,489.72
2016,5,31,16,0,822.0,100.0,3.0,28.0,604.0,592.64,451.6
2016,5,31,16,15,802.0,96.5,2.9,27.5,555.0,537.39,410.39
2016,5,31,16,30,782.0,93.0,2.8,27.0,506.0,482.71,368.34
2016,5,31,16,45,754.5,89.0,2.75,26.5,455.0,425.05,322.83
2016,5,31,17,0,727.0,85.0,2.7,26.0,404.0,368.36,276.69
2016,5,31,17,15,690.5,80.0,2.45,25.0,352.0,310.61,228.89
2016,5,31,17,30,654.0,75.0,2.2,24.0,300.0,256.27,182.85
2016,5,31,17,45,602.0,68.5,1.95,23.0,249.5,200.64,136.09
2016,5,31,18,0,550.0,62.0,1.7,22.0,199.0,150.61,94.8
2016,5,31,18,15,471.5,53.5,1.5,21.0,152.0,101.46,57.8
2016,5,31,18,30,393.0,45.0,1.3,20.0,105.0,61.2,31.88
2016,5,31,18,45,272.5,33.0,1.15,19.0,67.5,26.33,16.05
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.37,0.22
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,10.0,2.8,13.0,10.0,9.83,0.0
2016,6,1,5,15,162.0,24.0,2.9,13.5,40.5,18.7,5.11
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,34.17,19.61
2016,6,1,5,45,384.0,48.5,3.2,14.5,115.0,67.83,37.55
2016,6,1,6,0,477.0,59.0,3.4,15.0,159.0,112.03,67.87
2016,6,1,6,15,540.0,66.5,3.4,15.5,209.0,158.5,105.11
2016,6,1,6,30,603.0,74.0,3.4,16.0,259.0,211.98,150.61
2016,6,1,6,45,649.0,79.5,3.4,17.0,311.0,265.41,197.25
2016,6,1,7,0,695.0,85.0,3.4,18.0,363.0,323.51,247.36
2016,6,1,7,15,727.0,89.5,3.35,18.5,415.5,379.44,295.44
2016,6,1,7,30,759.0,94.0,3.3,19.0,468.0,438.76,344.85
2016,6,1,7,45,783.5,97.5,3.3,19.5,519.0,494.7,390.31
2016,6,1,8,0,808.0,101.0,3.3,20.0,570.0,551.91,435.29
2016,6,1,8,15,826.0,104.5,3.25,20.5,618.0,606.16,476.48
2016,6,1,8,30,844.0,108.0,3.2,21.0,666.0,660.48,516.38
2016,6,1,8,45,858.0,110.5,3.2,21.5,710.0,710.78,552.25
2016,6,1,9,0,872.0,113.0,3.2,22.0,754.0,758.64,583.76
2016,6,1,9,15,883.0,115.0,3.2,22.5,793.5,803.81,612.86
2016,6,1,9,30,894.0,117.0,3.2,23.0,833.0,847.4,640.41
2016,6,1,9,45,903.5,118.0,3.2,23.5,867.0,886.9,664.76
2016,6,1,10,0,913.0,119.0,3.2,24.0,901.0,924.27,687.39
2016,6,1,10,15,919.0,120.5,3.2,24.0,928.0,956.64,707.83
2016,6,1,10,30,925.0,122.0,3.2,24.0,955.0,986.31,726.42
2016,6,1,10,45,927.0,124.0,3.25,24.5,974.5,1009.82,739.89
2016,6,1,11,0,929.0,126.0,3.3,25.0,994.0,1030.2,751.35
2016,6,1,11,15,931.5,126.5,3.35,25.0,1007.0,1046.34,761.59
2016,6,1,11,30,934.0,127.0,3.4,25.0,1020.0,1059.2,769.83
2016,6,1,11,45,932.5,129.0,3.5,25.5,1025.0,1066.24,773.33
