Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,0,931.0,131.0,3.6,26.0,1030.0,1069.88,774.77
2016,6,1,12,15,930.5,131.0,3.65,26.0,1027.5,1069.12,774.65
2016,6,1,12,30,930.0,131.0,3.7,26.0,1025.0,1064.99,772.49
2016,6,1,12,45,915.5,138.5,3.75,26.0,1011.5,1051.11,764.15
2016,6,1,13,0,901.0,146.0,3.8,26.0,998.0,1034.17,753.96
2016,6,1,13,15,897.0,145.5,3.8,26.0,981.0,1016.56,743.04
2016,6,1,13,30,893.0,145.0,3.8,26.0,964.0,995.9,730.18
2016,6,1,13,45,884.5,145.0,3.8,26.0,938.5,968.65,712.99
2016,6,1,14,0,876.0,145.0,3.8,26.0,913.0,938.8,694.09
2016,6,1,14,15,868.5,143.0,3.75,26.0,882.5,908.97,674.87
2016,6,1,14,30,861.0,141.0,3.7,26.0,852.0,872.9,651.36
2016,6,1,14,45,849.0,139.5,3.7,26.0,814.5,831.58,624.4
2016,6,1,15,0,837.0,138.0,3.7,26.0,777.0,788.67,596.1
2016,6,1,15,15,823.5,135.0,3.65,25.5,735.5,741.79,565.61
2016,6,1,15,30,810.0,132.0,3.6,25.0,694.0,693.91,532.8
2016,6,1,15,45,792.5,128.5,3.55,25.0,647.5,642.22,494.85
2016,6,1,16,0,775.0,125.0,3.5,25.0,601.0,590.22,455.82
2016,6,1,16,15,752.5,120.5,3.35,24.5,552.0,534.62,413.73
2016,6,1,16,30,730.0,116.0,3.2,24.0,503.0,479.92,371.14
2016,6,1,16,45,559.5,132.5,3.1,23.5,411.5,381.23,294.34
2016,6,1,17,0,389.0,149.0,3.0,23.0,320.0,297.96,229.15
2016,6,1,17,15,348.0,140.0,2.8,22.0,278.5,252.24,192.3
2016,6,1,17,30,307.0,131.0,2.6,21.0,237.0,211.52,158.99
2016,6,1,17,45,281.5,112.0,2.45,20.5,197.0,169.33,123.77
2016,6,1,18,0,256.0,93.0,2.3,20.0,157.0,130.01,91.17
2016,6,1,18,15,214.0,74.5,2.05,19.0,120.0,92.25,61.65
2016,6,1,18,30,172.0,56.0,1.8,18.0,83.0,59.41,37.67
2016,6,1,18,45,106.5,38.5,1.6,17.0,53.5,32.33,21.27
2016,6,1,19,0,41.0,21.0,1.4,16.0,24.0,18.78,2.27
2016,6,1,19,15,20.5,10.5,1.4,15.5,12.0,10.32,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,2,5,15,173.0,24.0,1.75,12.5,42.0,18.69,5.43
2016,6,2,5,30,305.0,38.0,1.9,13.0,73.0,34.37,19.74
2016,6,2,5,45,400.5,48.0,2.1,13.5,117.5,68.49,37.67
2016,6,2,6,0,496.0,58.0,2.3,14.0,162.0,113.43,68.45
2016,6,2,6,15,558.5,65.0,2.2,14.5,212.0,160.37,106.14
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,214.26,152.0
2016,6,2,6,45,329.0,111.5,2.05,15.5,214.0,202.37,154.64
2016,6,2,7,0,37.0,151.0,2.0,16.0,166.0,157.62,125.22
2016,6,2,7,15,141.0,175.5,1.95,16.5,243.5,225.95,179.55
2016,6,2,7,30,245.0,200.0,1.9,17.0,321.0,306.11,242.85
2016,6,2,7,45,532.5,149.5,1.9,18.0,448.0,417.53,330.14
2016,6,2,8,0,820.0,99.0,1.9,19.0,575.0,556.37,436.35
2016,6,2,8,15,837.5,102.0,1.85,19.5,623.0,610.37,475.84
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,664.35,514.51
2016,6,2,8,45,868.5,108.0,1.8,21.0,715.0,714.08,547.88
2016,6,2,9,0,882.0,111.0,1.8,22.0,759.0,763.75,578.59
2016,6,2,9,15,892.0,113.0,1.8,22.5,798.5,808.53,606.39
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,851.64,632.62
2016,6,2,9,45,903.5,120.5,1.8,24.0,869.5,889.17,653.49
2016,6,2,10,0,905.0,126.0,1.8,25.0,901.0,924.05,672.29
2016,6,2,10,15,911.0,127.0,1.85,25.5,928.0,955.71,690.69
2016,6,2,10,30,917.0,128.0,1.9,26.0,955.0,984.69,707.28
2016,6,2,10,45,920.0,129.5,1.95,26.5,975.0,1008.49,720.55
2016,6,2,11,0,923.0,131.0,2.0,27.0,995.0,1029.22,731.93
2016,6,2,11,15,925.5,131.5,2.0,27.0,1007.5,1045.3,741.28
2016,6,2,11,30,928.0,132.0,2.0,27.0,1020.0,1058.13,748.73
2016,6,2,11,45,928.0,133.0,2.05,27.5,1025.0,1065.65,752.18
2016,6,2,12,0,928.0,134.0,2.1,28.0,1030.0,1069.8,753.71
2016,6,2,12,15,927.0,133.5,2.15,28.0,1027.0,1068.08,753.24
2016,6,2,12,30,926.0,133.0,2.2,28.0,1024.0,1063.01,750.86
2016,6,2,12,45,931.0,127.5,2.3,28.5,1016.0,1055.52,746.2
2016,6,2,13,0,936.0,122.0,2.4,29.0,1008.0,1044.56,739.44
2016,6,2,13,15,932.5,121.5,2.4,29.0,990.5,1026.95,728.99
2016,6,2,13,30,929.0,121.0,2.4,29.0,973.0,1006.17,716.66
2016,6,2,13,45,923.0,120.0,2.45,29.0,948.5,979.51,701.13
2016,6,2,14,0,917.0,119.0,2.5,29.0,924.0,950.02,683.75
2016,6,2,14,15,909.5,117.5,2.5,29.0,892.5,916.04,662.92
2016,6,2,14,30,902.0,116.0,2.5,29.0,861.0,879.65,640.41
2016,6,2,14,45,892.0,114.0,2.55,29.0,824.0,838.51,614.94
2016,6,2,15,0,882.0,112.0,2.6,29.0,787.0,795.51,587.91
2016,6,2,15,15,869.5,109.5,2.6,28.5,745.0,748.56,558.62
2016,6,2,15,30,857.0,107.0,2.6,28.0,703.0,700.42,527.98
2016,6,2,15,45,841.0,104.5,2.65,28.0,656.5,649.89,492.17
2016,6,2,16,0,825.0,102.0,2.7,28.0,610.0,597.85,454.28
2016,6,2,16,15,804.0,98.5,2.7,27.5,560.5,541.96,413.14
2016,6,2,16,30,783.0,95.0,2.7,27.0,511.0,486.73,371.1
2016,6,2,16,45,755.5,91.0,2.7,26.5,459.5,429.05,325.82
2016,6,2,17,0,728.0,87.0,2.7,26.0,408.0,372.32,279.83
2016,6,2,17,15,691.0,82.0,2.55,25.0,356.0,314.34,232.05
2016,6,2,17,30,654.0,77.0,2.4,24.0,304.0,259.81,185.98
2016,6,2,17,45,602.0,70.5,2.3,23.0,253.0,204.1,139.21
2016,6,2,18,0,550.0,64.0,2.2,22.0,202.0,153.99,97.77
2016,6,2,18,15,473.5,55.0,1.9,21.0,155.0,104.42,60.13
2016,6,2,18,30,397.0,46.0,1.6,20.0,108.0,63.52,33.34
2016,6,2,18,45,281.5,34.0,1.35,19.0,70.0,28.14,17.7
2016,6,2,19,0,166.0,22.0,1.1,18.0,32.0,17.13,2.37
2016,6,2,19,15,83.0,11.0,1.05,17.5,16.0,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,15.0,11.0,9.83,0.0
2016,6,3,5,15,184.0,23.0,0.9,15.5,42.0,17.84,5.05
2016,6,3,5,30,316.0,36.0,1.0,16.0,73.0,32.53,17.9
2016,6,3,5,45,406.5,46.0,1.1,16.5,116.5,66.97,35.75
2016,6,3,6,0,497.0,56.0,1.2,17.0,160.0,111.63,66.04
2016,6,3,6,15,557.0,63.0,1.15,17.5,209.5,158.16,102.91
2016,6,3,6,30,617.0,70.0,1.1,18.0,259.0,211.34,147.47
2016,6,3,6,45,657.5,75.5,1.1,18.5,310.5,263.87,192.9
2016,6,3,7,0,698.0,81.0,1.1,19.0,362.0,320.45,241.13
2016,6,3,7,15,728.5,85.5,1.05,19.5,413.5,376.78,288.06
2016,6,3,7,30,759.0,90.0,1.0,20.0,465.0,434.49,334.46
2016,6,3,7,45,781.5,93.5,0.95,21.0,514.5,489.36,376.35
2016,6,3,8,0,804.0,97.0,0.9,22.0,564.0,545.28,417.16
2016,6,3,8,15,821.0,100.0,0.85,23.0,611.0,598.18,453.99
2016,6,3,8,30,838.0,103.0,0.8,24.0,658.0,651.05,489.19
2016,6,3,8,45,851.0,105.5,0.8,25.0,701.5,699.2,520.03
2016,6,3,9,0,864.0,108.0,0.8,26.0,745.0,747.25,548.3
2016,6,3,9,15,874.0,110.0,0.85,27.0,783.0,791.32,573.95
2016,6,3,9,30,884.0,112.0,0.9,28.0,821.0,833.75,598.08
2016,6,3,9,45,899.0,109.5,0.95,29.0,855.5,874.02,620.42
2016,6,3,10,0,914.0,107.0,1.0,30.0,890.0,912.52,641.3
2016,6,3,10,15,919.0,108.0,0.95,30.5,916.5,943.52,656.91
2016,6,3,10,30,924.0,109.0,0.9,31.0,943.0,971.78,670.67
2016,6,3,10,45,926.5,110.5,0.9,31.5,962.5,995.29,682.38
2016,6,3,11,0,929.0,112.0,0.9,32.0,982.0,1015.69,692.24
2016,6,3,11,15,712.0,251.0,1.0,32.0,923.5,965.36,663.44
2016,6,3,11,30,495.0,390.0,1.1,32.0,865.0,897.57,617.9
2016,6,3,11,45,713.5,252.5,1.2,32.5,940.5,981.79,676.33
2016,6,3,12,0,932.0,115.0,1.3,33.0,1016.0,1054.65,718.88
2016,6,3,12,15,931.5,115.5,1.4,33.0,1014.0,1054.47,719.56
2016,6,3,12,30,931.0,116.0,1.5,33.0,1012.0,1050.92,719.18
2016,6,3,12,45,915.0,124.5,1.6,33.0,998.0,1036.7,712.46
2016,6,3,13,0,899.0,133.0,1.7,33.0,984.0,1019.45,703.97
2016,6,3,13,15,895.0,132.0,1.8,33.0,967.0,1001.45,694.98
2016,6,3,13,30,891.0,131.0,1.9,33.0,950.0,980.43,684.04
2016,6,3,13,45,885.0,130.0,2.0,33.0,925.5,954.64,670.04
2016,6,3,14,0,879.0,129.0,2.1,33.0,901.0,926.15,654.2
2016,6,3,14,15,871.0,127.5,2.15,32.5,870.5,892.85,635.95
2016,6,3,14,30,863.0,126.0,2.2,32.0,840.0,857.29,615.99
2016,6,3,14,45,722.0,182.5,2.3,32.0,762.0,774.58,563.7
2016,6,3,15,0,581.0,239.0,2.4,32.0,684.0,692.99,507.4
2016,6,3,15,15,699.0,177.5,2.4,31.5,684.5,695.23,513.49
2016,6,3,15,30,817.0,116.0,2.4,31.0,685.0,683.78,509.07
2016,6,3,15,45,800.0,113.0,2.4,31.0,639.0,632.74,472.93
2016,6,3,16,0,783.0,110.0,2.4,31.0,593.0,581.51,435.99
2016,6,3,16,15,761.5,106.0,2.35,30.5,544.5,526.88,396.24
2016,6,3,16,30,740.0,102.0,2.3,30.0,496.0,473.04,355.8
2016,6,3,16,45,711.0,98.0,2.3,29.5,445.5,416.1,311.91
2016,6,3,17,0,682.0,94.0,2.3,29.0,395.0,361.89,268.7
2016,6,3,17,15,644.0,88.0,2.05,28.0,344.5,305.03,222.61
2016,6,3,17,30,606.0,82.0,1.8,27.0,294.0,251.78,178.47
2016,6,3,17,45,553.5,75.0,1.6,26.5,244.5,198.08,133.97
2016,6,3,18,0,501.0,68.0,1.4,26.0,195.0,150.05,94.9
2016,6,3,18,15,426.0,58.5,1.3,25.0,149.5,102.83,59.75
2016,6,3,18,30,351.0,49.0,1.2,24.0,104.0,64.11,34.57
2016,6,3,18,45,244.5,35.5,1.1,23.0,67.5,29.34,18.4
2016,6,3,19,0,138.0,22.0,1.0,22.0,31.0,17.09,2.94
2016,6,3,19,15,69.0,11.0,0.95,21.5,15.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.9,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.9,18.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,16.0,0.85,18.5,16.0,15.44,3.66
2016,6,4,5,30,0.0,28.0,0.8,19.0,28.0,27.04,16.02
2016,6,4,5,45,0.0,45.5,0.75,19.5,45.5,43.48,30.18
2016,6,4,6,0,0.0,63.0,0.7,20.0,63.0,60.11,44.27
2016,6,4,6,15,0.5,82.5,0.95,20.5,82.5,78.82,59.83
2016,6,4,6,30,1.0,102.0,1.2,21.0,102.0,97.74,75.28
2016,6,4,6,45,6.5,120.5,1.45,21.5,123.0,117.34,90.86
2016,6,4,7,0,12.0,139.0,1.7,22.0,144.0,137.61,106.77
2016,6,4,7,15,48.0,172.0,1.7,22.0,195.5,184.75,143.82
2016,6,4,7,30,84.0,205.0,1.7,22.0,247.0,235.93,183.74
2016,6,4,7,45,108.5,230.0,1.7,22.5,289.5,278.91,216.45
2016,6,4,8,0,133.0,255.0,1.7,23.0,332.0,323.33,249.77
2016,6,4,8,15,372.0,217.0,1.7,23.0,458.0,441.99,341.88
2016,6,4,8,30,611.0,179.0,1.7,23.0,584.0,579.72,445.33
2016,6,4,8,45,469.0,248.0,1.7,23.5,571.0,576.44,438.32
2016,6,4,9,0,327.0,317.0,1.7,24.0,558.0,558.34,421.03
2016,6,4,9,15,230.5,350.0,1.75,24.0,524.5,527.2,396.5
2016,6,4,9,30,134.0,383.0,1.8,24.0,491.0,491.38,368.04
2016,6,4,9,45,101.0,387.0,1.9,24.0,470.5,468.83,351.06
2016,6,4,10,0,68.0,391.0,2.0,24.0,450.0,447.66,334.73
2016,6,4,10,15,62.0,398.0,2.05,24.0,453.0,451.72,337.28
2016,6,4,10,30,56.0,405.0,2.1,24.0,456.0,455.24,339.32
2016,6,4,10,45,240.0,397.0,2.15,24.5,621.0,634.12,470.83
2016,6,4,11,0,424.0,389.0,2.2,25.0,786.0,813.74,595.22
2016,6,4,11,15,329.0,432.0,2.25,25.0,743.0,766.25,558.92
2016,6,4,11,30,234.0,475.0,2.3,25.0,700.0,714.18,520.99
2016,6,4,11,45,239.0,477.0,2.4,25.5,707.5,723.25,527.06
2016,6,4,12,0,244.0,479.0,2.5,26.0,715.0,737.1,535.79
2016,6,4,12,15,186.0,480.5,2.5,26.5,660.5,674.64,490.73
2016,6,4,12,30,128.0,482.0,2.5,27.0,606.0,617.33,449.16
2016,6,4,12,45,74.0,408.5,2.5,28.0,480.5,481.64,352.69
2016,6,4,13,0,20.0,335.0,2.5,29.0,355.0,347.87,255.27
2016,6,4,13,15,199.0,368.0,2.45,29.0,552.0,569.74,419.2
2016,6,4,13,30,378.0,401.0,2.4,29.0,749.0,768.5,556.9
2016,6,4,13,45,613.0,269.5,2.4,29.5,816.5,850.42,616.31
2016,6,4,14,0,848.0,138.0,2.4,30.0,884.0,907.5,653.89
2016,6,4,14,15,840.5,136.5,2.35,30.0,854.5,875.56,633.05
2016,6,4,14,30,833.0,135.0,2.3,30.0,825.0,844.4,613.45
2016,6,4,14,45,827.5,130.5,2.3,30.0,790.5,806.41,589.6
2016,6,4,15,0,822.0,126.0,2.3,30.0,756.0,766.43,564.23
2016,6,4,15,15,809.5,123.0,2.3,29.5,715.5,721.05,535.98
2016,6,4,15,30,797.0,120.0,2.3,29.0,675.0,674.63,505.84
2016,6,4,15,45,783.0,116.0,2.3,29.0,631.0,625.43,471.03
2016,6,4,16,0,769.0,112.0,2.3,29.0,587.0,575.81,435.0
2016,6,4,16,15,748.0,108.0,2.3,28.5,539.5,522.15,395.83
2016,6,4,16,30,727.0,104.0,2.3,28.0,492.0,468.62,355.47
2016,6,4,16,45,700.5,98.5,2.3,27.5,442.5,412.62,311.96
2016,6,4,17,0,674.0,93.0,2.3,27.0,393.0,358.49,268.48
2016,6,4,17,15,637.0,87.5,2.25,26.0,342.5,302.89,223.22
2016,6,4,17,30,600.0,82.0,2.2,25.0,292.0,250.78,179.72
2016,6,4,17,45,550.5,74.5,2.15,24.0,243.5,197.59,135.42
2016,6,4,18,0,501.0,67.0,2.1,23.0,195.0,149.73,96.07
2016,6,4,18,15,429.0,57.5,2.0,22.0,150.0,102.79,60.42
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,64.0,34.64
2016,6,4,18,45,253.5,35.0,1.85,20.0,68.5,29.41,18.79
2016,6,4,19,0,150.0,22.0,1.8,19.0,32.0,17.06,3.65
2016,6,4,19,15,75.0,11.0,1.95,18.5,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,18.23,5.7
2016,6,5,5,30,299.0,37.0,1.8,14.0,72.0,33.29,18.81
2016,6,5,5,45,387.5,47.0,1.95,14.5,115.0,66.61,36.42
2016,6,5,6,0,476.0,57.0,2.1,15.0,158.0,109.92,66.13
2016,6,5,6,15,535.5,64.5,2.1,15.5,206.5,155.61,102.75
2016,6,5,6,30,595.0,72.0,2.1,16.0,255.0,207.91,147.14
2016,6,5,6,45,297.5,92.5,2.1,17.0,184.0,174.98,132.34
2016,6,5,7,0,0.0,113.0,2.1,18.0,113.0,108.81,85.03
2016,6,5,7,15,0.0,124.5,2.05,18.5,124.5,120.05,93.89
2016,6,5,7,30,0.0,136.0,2.0,19.0,136.0,131.3,102.49
2016,6,5,7,45,10.0,172.5,2.0,19.5,178.5,171.67,134.39
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,213.23,166.6
2016,6,5,8,15,61.0,253.0,2.0,20.5,292.5,283.52,221.0
2016,6,5,8,30,102.0,297.0,2.0,21.0,364.0,356.74,276.31
2016,6,5,8,45,477.0,205.0,2.05,21.5,552.0,539.22,419.0
2016,6,5,9,0,852.0,113.0,2.1,22.0,740.0,742.86,567.87
2016,6,5,9,15,862.5,115.0,2.2,22.5,778.5,786.85,594.99
2016,6,5,9,30,873.0,117.0,2.3,23.0,817.0,829.28,622.1
2016,6,5,9,45,887.5,115.0,2.45,23.5,851.5,869.28,647.68
2016,6,5,10,0,902.0,113.0,2.6,24.0,886.0,907.53,671.89
2016,6,5,10,15,907.5,114.0,2.7,24.5,913.0,938.68,690.82
2016,6,5,10,30,913.0,115.0,2.8,25.0,940.0,967.16,707.95
2016,6,5,10,45,916.0,116.5,2.9,25.5,959.5,990.94,721.99
2016,6,5,11,0,919.0,118.0,3.0,26.0,979.0,1011.69,734.08
2016,6,5,11,15,921.5,118.5,3.05,26.0,991.5,1027.79,744.26
2016,6,5,11,30,924.0,119.0,3.1,26.0,1004.0,1040.67,752.5
2016,6,5,11,45,924.5,120.0,3.15,26.0,1009.5,1048.78,757.79
2016,6,5,12,0,925.0,121.0,3.2,26.0,1015.0,1053.54,761.09
2016,6,5,12,15,924.5,121.0,3.25,26.0,1013.5,1052.95,761.09
2016,6,5,12,30,924.0,121.0,3.3,26.0,1012.0,1049.01,759.1
2016,6,5,12,45,916.0,124.5,3.35,26.0,1000.5,1037.82,752.55
2016,6,5,13,0,908.0,128.0,3.4,26.0,989.0,1023.47,744.09
2016,6,5,13,15,905.0,127.5,3.4,26.0,972.5,1006.91,733.89
2016,6,5,13,30,902.0,127.0,3.4,26.0,956.0,987.26,721.73
2016,6,5,13,45,897.5,125.5,3.4,26.0,933.0,962.22,706.09
2016,6,5,14,0,893.0,124.0,3.4,26.0,910.0,934.38,688.6
2016,6,5,14,15,886.5,122.5,3.4,26.0,880.0,902.1,668.11
2016,6,5,14,30,880.0,121.0,3.4,26.0,850.0,867.42,645.91
2016,6,5,14,45,871.5,118.5,3.4,26.0,814.5,827.89,620.25
2016,6,5,15,0,863.0,116.0,3.4,26.0,779.0,786.45,593.06
2016,6,5,15,15,851.0,113.5,3.35,25.5,738.0,740.76,563.5
2016,6,5,15,30,839.0,111.0,3.3,25.0,697.0,695.07,533.37
2016,6,5,15,45,824.5,107.5,3.3,25.0,651.5,644.26,496.34
2016,6,5,16,0,810.0,104.0,3.3,25.0,606.0,592.98,458.04
2016,6,5,16,15,789.5,100.5,3.25,24.5,557.5,538.18,416.78
2016,6,5,16,30,769.0,97.0,3.2,24.0,509.0,484.0,374.69
2016,6,5,16,45,743.5,92.5,3.15,23.5,458.5,427.49,329.52
2016,6,5,17,0,718.0,88.0,3.1,23.0,408.0,371.71,283.55
2016,6,5,17,15,682.0,83.0,2.95,22.0,356.5,314.6,235.84
2016,6,5,17,30,646.0,78.0,2.8,21.0,305.0,260.82,189.79
2016,6,5,17,45,597.0,71.0,2.7,20.5,255.0,205.67,142.49
2016,6,5,18,0,548.0,64.0,2.6,20.0,205.0,155.77,100.36
2016,6,5,18,15,475.0,55.5,2.5,19.0,158.0,106.98,62.66
2016,6,5,18,30,402.0,47.0,2.4,18.0,111.0,66.43,35.45
2016,6,5,18,45,292.5,35.0,2.3,17.5,73.0,30.41,16.71
2016,6,5,19,0,183.0,23.0,2.2,17.0,35.0,17.86,4.73
2016,6,5,19,15,91.5,11.5,2.3,16.5,17.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.83,0.0
2016,6,6,5,15,181.0,23.0,2.95,14.0,41.0,17.81,5.53
2016,6,6,5,30,302.0,36.0,3.0,14.0,71.0,32.31,17.99
2016,6,6,5,45,387.5,45.5,3.05,14.5,113.0,65.11,35.19
2016,6,6,6,0,473.0,55.0,3.1,15.0,155.0,107.55,64.34
2016,6,6,6,15,530.0,62.0,3.05,15.5,202.5,152.13,100.23
2016,6,6,6,30,587.0,69.0,3.0,16.0,250.0,203.01,143.7
2016,6,6,6,45,293.5,91.5,3.0,16.5,182.0,172.77,131.13
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,109.76,86.23
2016,6,6,7,15,10.0,146.0,2.95,17.5,151.0,144.55,114.36
2016,6,6,7,30,20.0,178.0,2.9,18.0,188.0,180.58,142.95
2016,6,6,7,45,59.0,215.0,2.9,18.5,248.5,238.08,188.41
2016,6,6,8,0,98.0,252.0,2.9,19.0,309.0,299.21,236.01
2016,6,6,8,15,448.5,178.5,2.95,19.5,472.0,449.8,356.8
2016,6,6,8,30,799.0,105.0,3.0,20.0,635.0,626.93,493.73
2016,6,6,8,45,813.0,107.0,3.05,20.5,677.0,674.66,527.64
2016,6,6,9,0,827.0,109.0,3.1,21.0,719.0,720.2,558.24
2016,6,6,9,15,837.5,111.0,3.1,21.5,756.5,763.19,586.3
2016,6,6,9,30,848.0,113.0,3.1,22.0,794.0,804.69,612.9
2016,6,6,9,45,856.0,114.5,3.15,22.5,826.0,841.88,636.43
2016,6,6,10,0,864.0,116.0,3.2,23.0,858.0,877.01,658.33
2016,6,6,10,15,870.0,117.5,3.25,23.0,884.0,908.07,678.62
2016,6,6,10,30,876.0,119.0,3.3,23.0,910.0,936.61,697.18
2016,6,6,10,45,880.0,120.0,3.35,23.5,929.5,960.08,710.96
2016,6,6,11,0,884.0,121.0,3.4,24.0,949.0,980.66,722.85
2016,6,6,11,15,887.0,121.5,3.4,24.0,962.0,996.79,732.88
2016,6,6,11,30,890.0,122.0,3.4,24.0,975.0,1009.82,740.99
2016,6,6,11,45,891.0,122.5,3.45,24.5,980.5,1017.71,744.75
2016,6,6,12,0,892.0,123.0,3.5,25.0,986.0,1022.39,746.54
2016,6,6,12,15,891.5,123.0,3.5,25.0,984.0,1021.84,746.15
2016,6,6,12,30,891.0,123.0,3.5,25.0,982.0,1018.07,743.8
2016,6,6,12,45,881.5,127.5,3.55,25.0,970.5,1006.68,736.96
2016,6,6,13,0,872.0,132.0,3.6,25.0,959.0,992.28,728.27
2016,6,6,13,15,868.5,131.5,3.6,25.0,943.0,975.81,717.94
2016,6,6,13,30,865.0,131.0,3.6,25.0,927.0,956.4,705.73
2016,6,6,13,45,859.5,130.0,3.65,25.0,904.0,931.78,690.39
2016,6,6,14,0,854.0,129.0,3.7,25.0,881.0,904.52,673.26
2016,6,6,14,15,847.0,127.0,3.7,24.5,852.0,872.45,653.79
2016,6,6,14,30,840.0,125.0,3.7,24.0,823.0,838.13,632.6
2016,6,6,14,45,830.0,123.5,3.75,24.0,788.0,799.79,607.43
2016,6,6,15,0,820.0,122.0,3.8,24.0,753.0,761.8,582.26
2016,6,6,15,15,808.0,119.0,3.8,23.5,713.0,716.96,552.81
2016,6,6,15,30,796.0,116.0,3.8,23.0,673.0,671.04,521.63
2016,6,6,15,45,780.0,113.0,3.8,23.0,629.0,621.7,484.97
2016,6,6,16,0,764.0,110.0,3.8,23.0,585.0,572.1,447.26
2016,6,6,16,15,743.5,106.5,3.75,22.0,538.0,519.52,407.82
2016,6,6,16,30,723.0,103.0,3.7,21.0,491.0,467.01,367.09
2016,6,6,16,45,697.0,98.0,3.65,20.5,442.0,411.97,322.4
2016,6,6,17,0,671.0,93.0,3.6,20.0,393.0,358.74,277.85
2016,6,6,17,15,635.0,87.5,3.55,19.5,343.5,303.63,230.86
2016,6,6,17,30,599.0,82.0,3.5,19.0,294.0,251.9,185.83
2016,6,6,17,45,551.5,74.5,3.45,18.5,245.5,199.17,140.23
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,151.53,99.68
2016,6,6,18,15,432.0,58.0,3.3,17.5,152.0,104.76,63.09
2016,6,6,18,30,360.0,49.0,3.2,17.0,107.0,66.12,36.67
2016,6,6,18,45,258.5,36.5,3.1,16.5,70.5,31.52,17.71
2016,6,6,19,0,157.0,24.0,3.0,16.0,34.0,18.65,5.73
2016,6,6,19,15,78.5,12.0,3.0,15.5,17.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,18.62,6.15
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,33.26,19.09
2016,6,7,5,45,360.0,48.0,2.45,14.5,112.0,65.58,36.56
2016,6,7,6,0,451.0,58.0,2.5,15.0,154.0,107.61,65.32
2016,6,7,6,15,510.0,65.5,2.45,15.5,201.5,151.76,100.67
2016,6,7,6,30,569.0,73.0,2.4,16.0,249.0,202.47,143.67
2016,6,7,6,45,284.5,83.5,2.4,16.5,171.5,162.44,122.76
2016,6,7,7,0,0.0,94.0,2.4,17.0,94.0,90.7,70.42
2016,6,7,7,15,3.0,127.0,2.4,17.5,128.5,123.62,97.24
2016,6,7,7,30,6.0,160.0,2.4,18.0,163.0,157.01,123.82
2016,6,7,7,45,17.0,189.5,2.4,18.5,199.0,191.53,150.9
2016,6,7,8,0,28.0,219.0,2.4,19.0,235.0,228.46,179.5
2016,6,7,8,15,74.5,259.5,2.4,19.5,307.5,297.86,233.48
2016,6,7,8,30,121.0,300.0,2.4,20.0,380.0,374.2,291.51
2016,6,7,8,45,158.5,321.5,2.4,20.5,434.0,427.79,331.21
2016,6,7,9,0,196.0,343.0,2.4,21.0,488.0,484.31,372.46
2016,6,7,9,15,523.0,231.0,2.45,21.5,644.5,641.53,493.98
2016,6,7,9,30,850.0,119.0,2.5,22.0,801.0,812.01,615.36
2016,6,7,9,45,863.5,117.5,2.6,22.5,835.0,850.91,639.0
2016,6,7,10,0,877.0,116.0,2.7,23.0,869.0,888.08,662.37
2016,6,7,10,15,883.5,117.5,2.8,23.0,896.0,919.98,683.35
2016,6,7,10,30,890.0,119.0,2.9,23.0,923.0,949.33,702.66
2016,6,7,10,45,891.5,121.5,3.0,23.5,942.0,972.26,716.33
2016,6,7,11,0,893.0,124.0,3.1,24.0,961.0,992.17,728.07
2016,6,7,11,15,896.0,124.5,3.2,24.0,974.0,1008.45,738.91
2016,6,7,11,30,899.0,125.0,3.3,24.0,987.0,1021.62,747.84
2016,6,7,11,45,900.5,125.5,3.4,24.5,993.0,1030.1,752.35
2016,6,7,12,0,902.0,126.0,3.5,25.0,999.0,1035.36,754.88
2016,6,7,12,15,902.0,126.0,3.55,24.5,997.5,1035.35,756.69
2016,6,7,12,30,902.0,126.0,3.6,24.0,996.0,1032.09,756.52
2016,6,7,12,45,901.0,125.5,3.65,24.0,987.5,1024.08,751.88
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,1012.84,745.24
2016,6,7,13,15,897.0,124.0,3.75,24.0,963.0,995.99,734.97
2016,6,7,13,30,894.0,123.0,3.8,24.0,947.0,976.09,722.74
2016,6,7,13,45,886.5,123.5,3.85,24.0,923.5,950.55,706.75
2016,6,7,14,0,879.0,124.0,3.9,24.0,900.0,922.38,688.97
2016,6,7,14,15,872.5,122.5,3.9,23.5,870.5,890.6,669.69
2016,6,7,14,30,866.0,121.0,3.9,23.0,841.0,856.46,648.61
2016,6,7,14,45,853.0,121.0,3.95,22.5,804.5,816.36,623.36
2016,6,7,15,0,840.0,121.0,4.0,22.0,768.0,776.72,598.09
2016,6,7,15,15,828.0,118.5,3.95,21.5,727.5,731.65,568.13
2016,6,7,15,30,816.0,116.0,3.9,21.0,687.0,685.44,536.56
2016,6,7,15,45,797.5,114.0,3.9,21.0,641.5,634.63,498.56
2016,6,7,16,0,779.0,112.0,3.9,21.0,596.0,583.75,459.62
2016,6,7,16,15,758.0,108.0,3.8,20.5,548.5,529.69,417.94
2016,6,7,16,30,737.0,104.0,3.7,20.0,501.0,475.72,375.13
2016,6,7,16,45,706.5,100.5,3.65,19.5,450.5,419.42,329.34
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,365.35,284.06
2016,6,7,17,15,638.5,91.5,3.5,18.5,349.5,309.43,236.3
2016,6,7,17,30,601.0,86.0,3.4,18.0,299.0,257.04,190.65
2016,6,7,17,45,545.0,79.5,3.3,17.5,249.5,203.12,144.25
2016,6,7,18,0,489.0,73.0,3.2,17.0,200.0,155.24,103.78
2016,6,7,18,15,415.0,63.0,3.05,16.5,154.5,108.03,66.77
2016,6,7,18,30,341.0,53.0,2.9,16.0,109.0,68.4,39.26
2016,6,7,18,45,234.5,39.5,2.75,15.5,72.0,34.13,19.92
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.28,7.25
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.81,0.0
2016,6,8,5,15,205.5,23.5,2.65,13.0,44.5,18.34,6.09
2016,6,8,5,30,334.0,36.0,2.7,13.0,76.0,32.57,18.08
2016,6,8,5,45,423.0,45.0,2.75,13.5,119.0,66.84,35.57
2016,6,8,6,0,512.0,54.0,2.8,14.0,162.0,111.13,65.9
2016,6,8,6,15,268.0,82.5,2.8,14.5,140.5,123.85,87.9
2016,6,8,6,30,24.0,111.0,2.8,15.0,119.0,111.0,87.44
2016,6,8,6,45,29.5,131.0,2.85,15.5,142.0,133.52,106.02
2016,6,8,7,0,35.0,151.0,2.9,16.0,165.0,156.76,124.87
2016,6,8,7,15,86.0,180.0,2.95,16.0,221.0,207.28,165.58
2016,6,8,7,30,137.0,209.0,3.0,16.0,277.0,264.35,211.49
2016,6,8,7,45,270.5,211.0,3.05,16.5,362.5,342.88,274.16
2016,6,8,8,0,404.0,213.0,3.1,17.0,448.0,435.33,347.08
2016,6,8,8,15,620.5,155.5,3.15,17.0,550.5,531.45,424.18
2016,6,8,8,30,837.0,98.0,3.2,17.0,653.0,643.02,511.93
2016,6,8,8,45,848.5,101.0,3.3,17.5,695.5,691.36,546.91
2016,6,8,9,0,860.0,104.0,3.4,18.0,738.0,738.69,579.28
2016,6,8,9,15,870.0,106.0,3.45,18.0,776.5,782.59,609.66
2016,6,8,9,30,880.0,108.0,3.5,18.0,815.0,824.89,638.63
2016,6,8,9,45,877.0,116.0,3.55,18.5,844.5,860.46,661.38
2016,6,8,10,0,874.0,124.0,3.6,19.0,874.0,893.18,681.98
2016,6,8,10,15,880.0,125.5,3.65,19.0,901.0,924.56,702.85
2016,6,8,10,30,886.0,127.0,3.7,19.0,928.0,953.39,721.92
2016,6,8,10,45,886.5,130.5,3.8,19.5,947.0,976.3,735.88
2016,6,8,11,0,887.0,134.0,3.9,20.0,966.0,996.18,747.82
2016,6,8,11,15,890.0,134.5,3.95,20.0,978.5,1012.4,758.47
2016,6,8,11,30,893.0,135.0,4.0,20.0,991.0,1025.53,767.15
2016,6,8,11,45,891.0,137.0,4.1,20.0,996.0,1032.0,771.82
2016,6,8,12,0,889.0,139.0,4.2,20.0,1001.0,1035.24,774.47
2016,6,8,12,15,889.0,139.0,4.25,20.0,999.0,1035.28,774.79
2016,6,8,12,30,889.0,139.0,4.3,20.0,997.0,1032.11,773.08
2016,6,8,12,45,860.5,156.0,4.35,20.0,980.0,1014.31,761.62
2016,6,8,13,0,832.0,173.0,4.4,20.0,963.0,999.83,752.5
2016,6,8,13,15,658.5,270.0,4.4,20.0,888.5,921.1,698.54
2016,6,8,13,30,485.0,367.0,4.4,20.0,814.0,840.52,637.35
2016,6,8,13,45,652.0,265.0,4.4,20.0,850.0,882.7,673.68
2016,6,8,14,0,819.0,163.0,4.4,20.0,886.0,911.64,695.33
2016,6,8,14,15,811.0,161.0,4.35,19.5,856.5,879.33,674.4
2016,6,8,14,30,803.0,159.0,4.3,19.0,827.0,844.92,652.38
2016,6,8,14,45,796.0,154.0,4.25,19.0,792.5,806.39,625.96
2016,6,8,15,0,789.0,149.0,4.2,19.0,758.0,766.06,598.08
2016,6,8,15,15,702.5,171.0,4.1,18.5,692.0,693.52,545.74
2016,6,8,15,30,616.0,193.0,4.0,18.0,626.0,624.91,494.16
2016,6,8,15,45,677.5,161.5,3.95,18.0,608.5,605.06,480.36
2016,6,8,16,0,739.0,130.0,3.9,18.0,591.0,578.1,460.11
2016,6,8,16,15,716.5,125.5,3.85,17.5,543.0,524.39,418.3
2016,6,8,16,30,694.0,121.0,3.8,17.0,495.0,471.63,376.16
2016,6,8,16,45,686.0,102.5,3.75,17.0,442.0,412.83,327.59
2016,6,8,17,0,678.0,84.0,3.7,17.0,389.0,354.08,277.62
2016,6,8,17,15,606.5,91.5,3.6,16.5,339.5,299.08,230.56
2016,6,8,17,30,535.0,99.0,3.5,16.0,290.0,251.13,189.14
2016,6,8,17,45,497.0,88.0,3.45,15.5,243.5,200.67,145.12
2016,6,8,18,0,459.0,77.0,3.4,15.0,197.0,154.31,105.13
2016,6,8,18,15,390.5,66.0,3.3,14.5,152.5,107.62,68.03
2016,6,8,18,30,322.0,55.0,3.2,14.0,108.0,69.32,40.95
2016,6,8,18,45,229.5,40.5,3.1,14.0,72.0,35.26,20.85
2016,6,8,19,0,137.0,26.0,3.0,14.0,36.0,20.24,7.68
2016,6,8,19,15,68.5,13.0,2.95,14.0,18.0,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,14.0,12.0,10.81,0.0
2016,6,9,5,15,144.0,26.0,3.2,14.0,41.5,20.28,7.33
2016,6,9,5,30,251.0,41.0,3.3,14.0,71.0,35.43,21.08
2016,6,9,5,45,344.0,52.0,3.45,14.0,113.5,67.48,38.82
2016,6,9,6,0,437.0,63.0,3.6,14.0,156.0,110.43,68.6
2016,6,9,6,15,218.5,68.5,3.6,14.0,115.0,102.02,71.86
2016,6,9,6,30,0.0,74.0,3.6,14.0,74.0,71.29,55.2
2016,6,9,6,45,0.0,88.5,3.6,14.5,88.5,85.26,66.85
2016,6,9,7,0,0.0,103.0,3.6,15.0,103.0,99.28,78.29
2016,6,9,7,15,7.5,138.0,3.55,15.0,141.5,135.9,108.4
2016,6,9,7,30,15.0,173.0,3.5,15.0,180.0,173.49,138.93
2016,6,9,7,45,9.5,174.0,3.5,15.5,178.5,172.82,137.65
2016,6,9,8,0,4.0,175.0,3.5,16.0,177.0,171.47,135.83
2016,6,9,8,15,52.0,235.5,3.45,16.5,269.5,260.82,207.49
2016,6,9,8,30,100.0,296.0,3.4,17.0,362.0,354.13,280.27
2016,6,9,8,45,122.5,320.0,3.4,17.5,407.0,401.21,315.6
2016,6,9,9,0,145.0,344.0,3.4,18.0,452.0,447.66,350.08
2016,6,9,9,15,498.0,235.0,3.4,18.5,630.5,625.69,491.18
2016,6,9,9,30,851.0,126.0,3.4,19.0,809.0,819.11,632.79
2016,6,9,9,45,865.0,124.5,3.4,19.5,843.5,858.52,656.73
2016,6,9,10,0,879.0,123.0,3.4,20.0,878.0,896.22,680.32
2016,6,9,10,15,885.5,124.0,3.4,20.0,904.5,927.71,700.74
2016,6,9,10,30,892.0,125.0,3.4,20.0,931.0,956.67,719.4
2016,6,9,10,45,900.0,123.5,3.45,20.5,952.0,981.84,734.42
2016,6,9,11,0,908.0,122.0,3.5,21.0,973.0,1004.22,747.57
2016,6,9,11,15,910.5,122.5,3.5,21.0,986.0,1020.3,757.62
2016,6,9,11,30,913.0,123.0,3.5,21.0,999.0,1033.2,765.69
2016,6,9,11,45,916.5,121.5,3.55,21.0,1005.0,1041.86,771.45
2016,6,9,12,0,920.0,120.0,3.6,21.0,1011.0,1047.25,775.21
2016,6,9,12,15,919.5,120.0,3.65,21.0,1009.0,1046.83,775.26
2016,6,9,12,30,919.0,120.0,3.7,21.0,1007.0,1043.09,773.28
2016,6,9,12,45,920.0,117.5,3.8,21.0,998.5,1035.02,768.9
2016,6,9,13,0,921.0,115.0,3.9,21.0,990.0,1023.62,762.4
2016,6,9,13,15,917.5,114.5,3.95,21.0,973.5,1006.58,751.87
2016,6,9,13,30,914.0,114.0,4.0,21.0,957.0,986.44,739.31
2016,6,9,13,45,909.5,112.5,4.1,21.0,933.5,961.35,723.7
2016,6,9,14,0,905.0,111.0,4.2,21.0,910.0,933.41,706.1
2016,6,9,14,15,898.0,109.5,4.2,20.5,880.0,900.57,685.81
2016,6,9,14,30,891.0,108.0,4.2,20.0,850.0,865.33,663.67
2016,6,9,14,45,881.5,106.5,4.25,20.0,814.0,825.82,637.27
2016,6,9,15,0,872.0,105.0,4.3,20.0,778.0,784.45,609.29
2016,6,9,15,15,860.5,103.0,4.3,19.5,737.5,739.46,579.3
2016,6,9,15,30,849.0,101.0,4.3,19.0,697.0,693.21,547.91
2016,6,9,15,45,831.5,99.5,4.3,19.0,651.5,643.25,510.53
2016,6,9,16,0,814.0,98.0,4.3,19.0,606.0,592.03,470.88
2016,6,9,16,15,794.5,94.5,4.2,18.5,558.0,537.73,428.47
2016,6,9,16,30,775.0,91.0,4.1,18.0,510.0,483.93,385.25
2016,6,9,16,45,748.0,87.5,4.1,17.5,460.0,427.51,338.82
2016,6,9,17,0,721.0,84.0,4.1,17.0,410.0,372.9,292.45
2016,6,9,17,15,686.5,79.5,4.0,16.5,359.0,315.71,242.87
2016,6,9,17,30,652.0,75.0,3.9,16.0,308.0,262.6,195.75
2016,6,9,17,45,601.0,69.5,3.85,15.5,258.0,207.99,147.77
2016,6,9,18,0,550.0,64.0,3.8,15.0,208.0,158.8,105.22
2016,6,9,18,15,479.5,56.0,3.65,14.5,162.0,110.4,66.51
2016,6,9,18,30,409.0,48.0,3.5,14.0,116.0,69.94,38.26
2016,6,9,18,45,301.0,37.0,3.4,14.0,78.0,34.01,18.9
2016,6,9,19,0,193.0,26.0,3.3,14.0,40.0,20.22,8.03
2016,6,9,19,15,96.5,13.0,3.25,13.5,20.0,12.78,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,17.36,5.51
2016,6,10,5,30,354.0,34.0,3.3,14.0,76.0,30.67,16.39
2016,6,10,5,45,438.0,42.5,3.55,14.5,119.0,65.19,33.58
2016,6,10,6,0,522.0,51.0,3.8,15.0,162.0,109.14,63.59
2016,6,10,6,15,577.0,57.0,3.85,15.5,210.0,154.98,100.68
2016,6,10,6,30,632.0,63.0,3.9,16.0,258.0,206.87,145.41
2016,6,10,6,45,669.5,68.0,4.0,16.5,308.0,258.61,191.66
2016,6,10,7,0,707.0,73.0,4.1,17.0,358.0,315.08,241.61
2016,6,10,7,15,735.0,77.0,4.1,17.0,408.0,369.12,289.44
2016,6,10,7,30,763.0,81.0,4.1,17.0,458.0,425.33,337.95
2016,6,10,7,45,782.0,85.0,4.15,17.5,506.5,478.96,382.59
2016,6,10,8,0,801.0,89.0,4.2,18.0,555.0,533.32,426.39
2016,6,10,8,15,817.0,91.5,4.2,18.5,601.0,584.84,466.69
2016,6,10,8,30,833.0,94.0,4.2,19.0,647.0,635.65,505.26
2016,6,10,8,45,844.0,97.5,4.2,19.5,689.0,683.96,540.39
2016,6,10,9,0,855.0,101.0,4.2,20.0,731.0,731.23,572.53
2016,6,10,9,15,865.0,103.0,4.2,20.0,769.0,774.95,602.72
2016,6,10,9,30,875.0,105.0,4.2,20.0,807.0,817.09,631.5
2016,6,10,9,45,884.5,105.0,4.2,20.5,840.0,854.99,655.76
2016,6,10,10,0,894.0,105.0,4.2,21.0,873.0,890.85,678.34
2016,6,10,10,15,900.5,106.5,4.2,21.0,900.0,923.28,699.67
2016,6,10,10,30,907.0,108.0,4.2,21.0,927.0,953.14,719.16
2016,6,10,10,45,911.0,109.0,4.25,21.0,947.5,977.38,735.08
2016,6,10,11,0,915.0,110.0,4.3,21.0,968.0,998.65,749.04
2016,6,10,11,15,918.5,110.5,4.3,21.0,981.5,1015.85,760.04
2016,6,10,11,30,922.0,111.0,4.3,21.0,995.0,1029.88,768.99
2016,6,10,11,45,923.5,111.0,4.35,21.5,1001.5,1038.16,773.02
2016,6,10,12,0,925.0,111.0,4.4,22.0,1008.0,1043.12,774.96
2016,6,10,12,15,926.0,111.0,4.4,22.0,1007.5,1044.26,775.68
2016,6,10,12,30,927.0,111.0,4.4,22.0,1007.0,1042.04,774.3
2016,6,10,12,45,909.5,122.0,4.45,22.0,994.0,1029.21,766.26
2016,6,10,13,0,892.0,133.0,4.5,22.0,981.0,1013.36,756.44
2016,6,10,13,15,889.5,132.0,4.5,21.5,965.5,997.26,747.64
2016,6,10,13,30,887.0,131.0,4.5,21.0,950.0,978.12,736.79
2016,6,10,13,45,884.0,129.0,4.55,21.0,928.0,954.56,721.9
2016,6,10,14,0,881.0,127.0,4.6,21.0,906.0,928.15,705.03
2016,6,10,14,15,874.5,125.5,4.6,21.0,877.0,896.46,684.05
2016,6,10,14,30,868.0,124.0,4.6,21.0,848.0,862.4,661.35
2016,6,10,14,45,859.5,122.0,4.6,21.0,813.0,824.01,635.44
2016,6,10,15,0,851.0,120.0,4.6,21.0,778.0,783.74,608.0
2016,6,10,15,15,839.0,117.5,4.55,20.5,737.0,740.34,578.91
2016,6,10,15,30,827.0,115.0,4.5,20.0,696.0,693.79,546.94
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.0,643.21,508.62
2016,6,10,16,0,795.0,109.0,4.4,20.0,606.0,592.3,469.23
2016,6,10,16,15,774.5,105.5,4.3,19.5,558.0,538.33,427.24
2016,6,10,16,30,754.0,102.0,4.2,19.0,510.0,484.99,384.6
2016,6,10,16,45,724.5,98.5,4.15,18.5,459.5,427.66,337.72
2016,6,10,17,0,695.0,95.0,4.1,18.0,409.0,373.07,291.71
2016,6,10,17,15,658.5,89.5,3.95,17.5,358.0,316.45,243.03
2016,6,10,17,30,622.0,84.0,3.8,17.0,307.0,263.23,196.32
2016,6,10,17,45,569.0,77.5,3.65,16.5,257.0,208.75,148.95
2016,6,10,18,0,516.0,71.0,3.5,16.0,207.0,159.95,107.18
2016,6,10,18,15,443.5,62.0,3.3,15.5,161.0,112.16,69.25
2016,6,10,18,30,371.0,53.0,3.1,15.0,115.0,72.57,41.55
2016,6,10,18,45,263.0,40.5,2.9,14.5,77.0,36.46,21.08
2016,6,10,19,0,155.0,28.0,2.7,14.0,39.0,21.85,9.46
2016,6,10,19,15,77.5,14.0,2.7,13.5,19.5,13.76,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.5,20.69,7.75
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,36.05,21.86
2016,6,11,5,45,345.0,52.5,0.9,13.5,114.0,67.71,39.14
2016,6,11,6,0,441.0,63.0,1.0,14.0,157.0,110.54,68.38
2016,6,11,6,15,502.5,71.5,1.05,14.5,205.5,155.39,103.98
2016,6,11,6,30,564.0,80.0,1.1,15.0,254.0,207.09,147.36
2016,6,11,6,45,613.5,85.0,1.15,16.0,305.5,258.61,191.49
2016,6,11,7,0,663.0,90.0,1.2,17.0,357.0,315.2,239.37
2016,6,11,7,15,695.0,94.5,1.35,17.5,408.0,369.18,285.29
2016,6,11,7,30,727.0,99.0,1.5,18.0,459.0,425.81,332.16
2016,6,11,7,45,752.5,102.5,1.65,19.0,509.0,481.25,376.17
2016,6,11,8,0,778.0,106.0,1.8,20.0,559.0,537.28,419.2
2016,6,11,8,15,796.0,109.5,1.8,20.5,606.0,589.97,458.52
2016,6,11,8,30,814.0,113.0,1.8,21.0,653.0,642.8,496.67
2016,6,11,8,45,828.0,115.5,1.85,22.0,696.0,691.73,530.21
2016,6,11,9,0,842.0,118.0,1.9,23.0,739.0,739.92,560.86
2016,6,11,9,15,852.5,120.5,1.85,23.5,777.5,782.45,586.97
2016,6,11,9,30,863.0,123.0,1.8,24.0,816.0,825.07,612.65
2016,6,11,9,45,868.5,126.5,1.8,25.0,848.0,862.75,633.82
2016,6,11,10,0,874.0,130.0,1.8,26.0,880.0,898.17,653.15
2016,6,11,10,15,879.5,131.5,1.75,26.0,906.5,929.18,671.39
2016,6,11,10,30,885.0,133.0,1.7,26.0,933.0,957.61,687.85
