Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,887.5,135.0,1.65,26.5,952.5,980.99,699.63
2016,6,11,11,0,890.0,137.0,1.6,27.0,972.0,1001.4,709.49
2016,6,11,11,15,892.5,137.5,1.65,27.0,984.5,1017.28,719.38
2016,6,11,11,30,895.0,138.0,1.7,27.0,997.0,1030.06,727.48
2016,6,11,11,45,894.5,139.0,1.8,27.5,1002.0,1037.16,731.46
2016,6,11,12,0,894.0,140.0,1.9,28.0,1007.0,1041.05,733.57
2016,6,11,12,15,893.5,140.0,2.05,28.0,1005.0,1040.72,735.24
2016,6,11,12,30,893.0,140.0,2.2,28.0,1003.0,1037.17,734.95
2016,6,11,12,45,898.0,134.5,2.35,28.0,996.0,1030.39,732.65
2016,6,11,13,0,903.0,129.0,2.5,28.0,989.0,1020.28,728.26
2016,6,11,13,15,899.5,128.5,2.55,28.0,972.0,1003.61,718.72
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,983.89,707.3
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.5,957.19,691.82
2016,6,11,14,0,876.0,131.0,2.8,28.0,906.0,927.95,674.61
2016,6,11,14,15,700.0,214.0,2.8,27.5,820.5,838.5,617.71
2016,6,11,14,30,524.0,297.0,2.8,27.0,735.0,748.66,554.61
2016,6,11,14,45,501.0,287.5,2.85,27.0,691.5,701.5,523.2
2016,6,11,15,0,478.0,278.0,2.9,27.0,648.0,654.5,491.03
2016,6,11,15,15,524.0,244.5,2.95,26.5,630.5,635.01,480.3
2016,6,11,15,30,570.0,211.0,3.0,26.0,613.0,610.51,465.31
2016,6,11,15,45,670.0,164.5,3.15,25.5,606.5,604.68,464.22
2016,6,11,16,0,770.0,118.0,3.3,25.0,600.0,586.84,453.34
2016,6,11,16,15,749.0,114.0,3.35,24.5,552.5,533.28,413.2
2016,6,11,16,30,728.0,110.0,3.4,24.0,505.0,479.81,372.02
2016,6,11,16,45,699.5,105.5,3.5,23.5,455.0,423.88,327.71
2016,6,11,17,0,671.0,101.0,3.6,23.0,405.0,369.98,283.6
2016,6,11,17,15,634.5,95.0,3.6,22.0,354.5,314.12,237.28
2016,6,11,17,30,598.0,89.0,3.6,21.0,304.0,261.67,192.69
2016,6,11,17,45,549.5,81.0,3.6,20.5,255.0,208.09,146.86
2016,6,11,18,0,501.0,73.0,3.6,20.0,206.0,159.7,106.0
2016,6,11,18,15,431.5,63.0,3.5,19.0,160.5,112.1,68.76
2016,6,11,18,30,362.0,53.0,3.4,18.0,115.0,71.68,40.54
2016,6,11,18,45,264.0,40.0,3.3,17.5,77.5,36.41,20.55
2016,6,11,19,0,166.0,27.0,3.2,17.0,40.0,20.99,8.97
2016,6,11,19,15,83.0,13.5,3.1,16.5,20.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.5,3.35,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,11.0,3.5,13.0,11.0,10.81,0.0
2016,6,12,5,15,124.5,27.0,3.65,13.5,40.5,21.11,7.91
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,36.5,22.32
2016,6,12,5,45,323.5,54.0,3.95,14.5,112.5,67.44,39.52
2016,6,12,6,0,422.0,65.0,4.1,15.0,155.0,109.96,68.62
2016,6,12,6,15,483.5,73.5,4.05,15.5,203.0,153.7,103.46
2016,6,12,6,30,545.0,82.0,4.0,16.0,251.0,204.3,146.23
2016,6,12,6,45,599.5,86.5,4.0,16.5,302.5,255.7,190.97
2016,6,12,7,0,654.0,91.0,4.0,17.0,354.0,312.73,240.41
2016,6,12,7,15,685.5,96.0,3.9,17.5,405.0,366.5,286.9
2016,6,12,7,30,717.0,101.0,3.8,18.0,456.0,422.89,334.28
2016,6,12,7,45,746.0,103.0,3.7,18.5,506.0,478.07,379.38
2016,6,12,8,0,775.0,105.0,3.6,19.0,556.0,534.2,423.82
2016,6,12,8,15,793.0,108.5,3.5,19.5,603.0,586.73,464.07
2016,6,12,8,30,811.0,112.0,3.4,20.0,650.0,639.42,503.12
2016,6,12,8,45,827.0,113.5,3.3,20.5,693.5,688.58,538.42
2016,6,12,9,0,843.0,115.0,3.2,21.0,737.0,737.17,570.79
2016,6,12,9,15,854.0,117.0,3.2,21.5,775.0,779.71,598.37
2016,6,12,9,30,865.0,119.0,3.2,22.0,813.0,822.3,625.6
2016,6,12,9,45,880.5,116.5,3.2,22.5,848.0,862.47,650.76
2016,6,12,10,0,896.0,114.0,3.2,23.0,883.0,900.99,674.47
2016,6,12,10,15,901.5,115.5,3.25,23.0,910.0,932.63,694.98
2016,6,12,10,30,907.0,117.0,3.3,23.0,937.0,961.64,713.72
2016,6,12,10,45,912.0,117.0,3.35,23.5,957.0,985.89,727.89
2016,6,12,11,0,917.0,117.0,3.4,24.0,977.0,1007.2,740.12
2016,6,12,11,15,919.5,117.5,3.5,24.0,990.0,1023.53,750.94
2016,6,12,11,30,922.0,118.0,3.6,24.0,1003.0,1036.65,759.8
2016,6,12,11,45,922.5,118.5,3.7,24.5,1008.5,1044.51,763.84
2016,6,12,12,0,923.0,119.0,3.8,25.0,1014.0,1049.06,765.85
2016,6,12,12,15,922.5,119.0,3.85,25.0,1012.0,1048.78,765.97
2016,6,12,12,30,922.0,119.0,3.9,25.0,1010.0,1045.18,764.07
2016,6,12,12,45,913.0,123.0,4.0,25.0,998.5,1033.85,757.57
2016,6,12,13,0,904.0,127.0,4.1,25.0,987.0,1019.39,749.11
2016,6,12,13,15,900.5,126.0,4.1,25.0,970.5,1002.25,738.32
2016,6,12,13,30,897.0,125.0,4.1,25.0,954.0,982.06,725.57
2016,6,12,13,45,892.0,123.5,4.15,25.0,930.5,957.02,709.9
2016,6,12,14,0,887.0,122.0,4.2,25.0,907.0,929.21,692.34
2016,6,12,14,15,879.5,120.5,4.2,24.5,877.5,896.58,672.51
2016,6,12,14,30,872.0,119.0,4.2,24.0,848.0,861.61,650.89
2016,6,12,14,45,862.5,117.0,4.2,24.0,812.0,822.37,624.84
2016,6,12,15,0,853.0,115.0,4.2,24.0,776.0,781.3,597.3
2016,6,12,15,15,841.0,113.0,4.15,23.5,735.5,736.79,567.97
2016,6,12,15,30,829.0,111.0,4.1,23.0,695.0,692.29,538.23
2016,6,12,15,45,813.0,108.0,4.05,23.0,650.0,641.69,500.61
2016,6,12,16,0,797.0,105.0,4.0,23.0,605.0,590.76,461.86
2016,6,12,16,15,777.0,101.5,3.95,22.5,557.5,537.03,420.87
2016,6,12,16,30,757.0,98.0,3.9,22.0,510.0,483.87,379.09
2016,6,12,16,45,730.0,94.0,3.85,22.0,459.5,427.87,333.21
2016,6,12,17,0,703.0,90.0,3.8,22.0,409.0,372.73,286.9
2016,6,12,17,15,668.0,85.0,3.65,21.0,358.5,316.71,239.87
2016,6,12,17,30,633.0,80.0,3.5,20.0,308.0,263.9,194.41
2016,6,12,17,45,582.0,73.5,3.4,19.5,258.5,209.24,147.33
2016,6,12,18,0,531.0,67.0,3.3,19.0,209.0,160.01,105.48
2016,6,12,18,15,462.0,58.5,3.1,18.5,163.0,112.18,67.64
2016,6,12,18,30,393.0,50.0,2.9,18.0,117.0,72.11,39.69
2016,6,12,18,45,289.5,38.5,2.7,17.5,79.0,36.31,19.98
2016,6,12,19,0,186.0,27.0,2.5,17.0,41.0,20.96,9.2
2016,6,12,19,15,93.0,13.5,2.55,16.5,20.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.45,6.83
2016,6,13,5,30,271.0,39.0,3.0,13.0,71.0,33.5,19.7
2016,6,13,5,45,363.5,48.5,3.05,13.5,113.5,65.43,36.66
2016,6,13,6,0,456.0,58.0,3.1,14.0,156.0,107.07,64.98
2016,6,13,6,15,514.5,66.0,3.05,14.5,203.0,151.68,100.77
2016,6,13,6,30,573.0,74.0,3.0,15.0,250.0,202.77,144.3
2016,6,13,6,45,621.5,78.0,3.0,15.5,301.0,253.44,188.86
2016,6,13,7,0,670.0,82.0,3.0,16.0,352.0,309.04,237.44
2016,6,13,7,15,700.5,86.5,3.0,16.5,402.5,362.7,284.02
2016,6,13,7,30,731.0,91.0,3.0,17.0,453.0,419.68,332.0
2016,6,13,7,45,759.0,93.0,3.05,17.5,503.0,474.18,376.83
2016,6,13,8,0,787.0,95.0,3.1,18.0,553.0,530.34,421.63
2016,6,13,8,15,805.0,98.0,3.2,18.0,599.5,582.9,463.35
2016,6,13,8,30,823.0,101.0,3.3,18.0,646.0,635.59,504.2
2016,6,13,8,45,839.0,102.0,3.4,18.5,690.0,683.73,539.69
2016,6,13,9,0,855.0,103.0,3.5,19.0,734.0,731.97,572.71
2016,6,13,9,15,866.0,105.0,3.6,19.0,772.5,776.5,603.74
2016,6,13,9,30,877.0,107.0,3.7,19.0,811.0,819.53,633.46
2016,6,13,9,45,890.5,106.0,3.8,19.5,845.5,859.92,659.85
2016,6,13,10,0,904.0,105.0,3.9,20.0,880.0,898.52,684.75
2016,6,13,10,15,910.5,106.0,4.0,20.0,908.0,930.81,706.44
2016,6,13,10,30,917.0,107.0,4.1,20.0,936.0,960.5,726.36
2016,6,13,10,45,921.5,108.0,4.25,20.0,957.0,985.53,743.41
2016,6,13,11,0,926.0,109.0,4.4,20.0,978.0,1007.58,758.43
2016,6,13,11,15,929.5,109.5,4.55,20.0,992.0,1025.06,771.04
2016,6,13,11,30,933.0,110.0,4.7,20.0,1006.0,1039.33,781.6
2016,6,13,11,45,933.5,111.5,4.85,20.0,1012.5,1048.34,788.72
2016,6,13,12,0,934.0,113.0,5.0,20.0,1019.0,1053.99,793.69
2016,6,13,12,15,934.0,113.0,5.05,19.5,1017.5,1054.26,795.83
2016,6,13,12,30,934.0,113.0,5.1,19.0,1016.0,1051.17,795.82
2016,6,13,12,45,926.5,116.5,5.15,19.0,1005.5,1040.8,789.39
2016,6,13,13,0,919.0,120.0,5.2,19.0,995.0,1027.23,780.88
2016,6,13,13,15,915.5,119.5,5.15,19.0,978.5,1010.42,769.43
2016,6,13,13,30,912.0,119.0,5.1,19.0,962.0,990.52,755.94
2016,6,13,13,45,908.5,117.0,5.05,19.0,939.0,966.1,739.38
2016,6,13,14,0,905.0,115.0,5.0,19.0,916.0,938.79,720.86
2016,6,13,14,15,897.5,113.5,4.95,18.5,886.0,905.71,699.63
2016,6,13,14,30,890.0,112.0,4.9,18.0,856.0,870.24,676.58
2016,6,13,14,45,878.5,111.5,4.9,18.0,819.5,830.32,649.14
2016,6,13,15,0,867.0,111.0,4.9,18.0,783.0,788.67,620.25
2016,6,13,15,15,854.5,109.0,4.85,17.5,742.5,743.28,589.23
2016,6,13,15,30,842.0,107.0,4.8,17.0,702.0,696.72,556.91
2016,6,13,15,45,822.5,106.0,4.8,17.0,656.0,646.46,518.61
2016,6,13,16,0,803.0,105.0,4.8,17.0,610.0,595.02,478.26
2016,6,13,16,15,783.5,101.5,4.7,16.5,562.0,541.3,435.79
2016,6,13,16,30,764.0,98.0,4.6,16.0,514.0,488.09,392.54
2016,6,13,16,45,744.0,92.0,4.6,16.0,465.0,432.94,346.07
2016,6,13,17,0,724.0,86.0,4.6,16.0,416.0,378.89,299.23
2016,6,13,17,15,690.0,81.0,4.55,15.5,365.0,321.17,248.97
2016,6,13,17,30,656.0,76.0,4.5,15.0,314.0,267.47,201.1
2016,6,13,17,45,611.0,70.0,4.45,15.0,264.5,213.46,152.79
2016,6,13,18,0,566.0,64.0,4.4,15.0,215.0,164.19,109.39
2016,6,13,18,15,498.0,56.0,4.25,14.5,168.5,114.97,69.56
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,73.38,39.98
2016,6,13,18,45,316.0,38.0,3.95,13.5,82.5,36.68,20.1
2016,6,13,19,0,202.0,28.0,3.8,13.0,43.0,21.77,10.22
2016,6,13,19,15,101.0,14.0,3.8,13.0,21.5,13.76,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,38.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,151.0,25.5,3.55,12.5,41.5,19.87,7.06
2016,6,14,5,30,264.0,40.0,3.6,13.0,71.0,34.1,20.32
2016,6,14,5,45,365.5,49.0,3.65,13.5,114.0,65.83,36.97
2016,6,14,6,0,467.0,58.0,3.7,14.0,157.0,108.13,65.4
2016,6,14,6,15,526.0,65.0,3.7,14.0,205.0,152.43,101.15
2016,6,14,6,30,585.0,72.0,3.7,14.0,253.0,203.27,144.96
2016,6,14,6,45,636.5,75.0,3.75,14.5,304.5,254.45,190.26
2016,6,14,7,0,688.0,78.0,3.8,15.0,356.0,310.86,239.96
2016,6,14,7,15,717.5,82.5,3.85,15.5,406.0,366.0,288.31
2016,6,14,7,30,747.0,87.0,3.9,16.0,456.0,422.41,336.5
2016,6,14,7,45,669.5,119.0,3.95,16.5,475.5,454.19,363.72
2016,6,14,8,0,592.0,151.0,4.0,17.0,495.0,477.94,382.92
2016,6,14,8,15,711.5,124.0,4.0,17.0,571.5,552.35,442.92
2016,6,14,8,30,831.0,97.0,4.0,17.0,648.0,635.58,508.5
2016,6,14,8,45,844.0,99.5,4.05,17.5,690.5,684.21,544.26
2016,6,14,9,0,857.0,102.0,4.1,18.0,733.0,731.98,577.12
2016,6,14,9,15,867.0,104.0,4.1,18.0,771.5,775.83,607.6
2016,6,14,9,30,877.0,106.0,4.1,18.0,810.0,818.11,636.65
2016,6,14,9,45,886.5,106.5,4.15,18.5,843.0,856.67,661.76
2016,6,14,10,0,896.0,107.0,4.2,19.0,876.0,893.2,685.19
2016,6,14,10,15,902.0,108.0,4.25,19.0,902.5,924.84,706.38
2016,6,14,10,30,908.0,109.0,4.3,19.0,929.0,953.89,725.74
2016,6,14,10,45,912.0,110.0,4.35,19.5,949.5,978.29,740.49
2016,6,14,11,0,916.0,111.0,4.4,20.0,970.0,999.73,753.16
2016,6,14,11,15,918.5,111.5,4.45,20.0,983.0,1016.12,764.11
2016,6,14,11,30,921.0,112.0,4.5,20.0,996.0,1029.32,773.02
2016,6,14,11,45,921.5,112.5,4.6,20.0,1001.5,1037.27,779.0
2016,6,14,12,0,922.0,113.0,4.7,20.0,1007.0,1041.91,782.88
2016,6,14,12,15,921.5,113.0,4.75,20.0,1005.5,1041.72,783.17
2016,6,14,12,30,921.0,113.0,4.8,20.0,1004.0,1038.22,781.35
2016,6,14,12,45,919.0,113.0,4.85,20.0,995.0,1029.91,776.4
2016,6,14,13,0,917.0,113.0,4.9,20.0,986.0,1018.35,769.33
2016,6,14,13,15,914.0,112.5,4.95,19.5,970.0,1002.11,760.64
2016,6,14,13,30,911.0,112.0,5.0,19.0,954.0,982.75,749.82
2016,6,14,13,45,905.0,111.5,5.05,19.0,931.0,957.59,733.47
2016,6,14,14,0,899.0,111.0,5.1,19.0,908.0,929.66,715.16
2016,6,14,14,15,892.5,109.5,5.05,18.5,878.5,897.66,694.62
2016,6,14,14,30,886.0,108.0,5.0,18.0,849.0,863.24,672.2
2016,6,14,14,45,879.0,105.5,5.0,18.0,814.0,825.14,645.98
2016,6,14,15,0,872.0,103.0,5.0,18.0,779.0,785.01,618.09
2016,6,14,15,15,860.5,101.0,4.9,17.5,739.0,740.22,587.19
2016,6,14,15,30,849.0,99.0,4.8,17.0,699.0,694.15,554.97
2016,6,14,15,45,837.5,95.0,4.75,17.0,655.0,645.04,517.84
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,595.12,478.57
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,541.76,436.46
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,488.45,393.14
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.0,433.02,346.27
2016,6,14,17,0,740.0,79.0,4.6,16.0,416.0,379.1,299.4
2016,6,14,17,15,507.0,105.0,4.55,15.5,323.5,280.95,219.42
2016,6,14,17,30,274.0,131.0,4.5,15.0,231.0,206.28,160.44
2016,6,14,17,45,422.0,96.5,4.5,14.5,223.0,192.94,142.62
2016,6,14,18,0,570.0,62.0,4.5,14.0,215.0,163.62,109.27
2016,6,14,18,15,502.0,54.5,4.35,13.5,169.0,114.59,69.35
2016,6,14,18,30,434.0,47.0,4.2,13.0,123.0,73.19,39.74
2016,6,14,18,45,315.5,37.5,4.05,13.0,83.5,36.52,19.85
2016,6,14,19,0,197.0,28.0,3.9,13.0,44.0,21.75,10.39
2016,6,14,19,15,98.5,14.0,3.85,12.5,22.0,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,19.88,7.01
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,33.29,19.7
2016,6,15,5,45,384.0,47.5,3.9,12.5,116.0,65.34,36.13
2016,6,15,6,0,484.0,56.0,4.1,13.0,159.0,107.95,64.8
2016,6,15,6,15,542.5,63.0,4.15,13.5,207.0,153.07,101.2
2016,6,15,6,30,601.0,70.0,4.2,14.0,255.0,204.66,145.6
2016,6,15,6,45,647.5,73.5,4.3,14.5,306.0,255.72,191.18
2016,6,15,7,0,694.0,77.0,4.4,15.0,357.0,311.47,240.71
2016,6,15,7,15,517.0,130.0,4.45,15.5,354.0,330.77,262.35
2016,6,15,7,30,340.0,183.0,4.5,16.0,351.0,330.33,264.71
2016,6,15,7,45,571.0,136.5,4.6,16.5,453.5,421.9,339.41
2016,6,15,8,0,802.0,90.0,4.7,17.0,556.0,532.57,428.79
2016,6,15,8,15,818.5,92.5,4.75,17.0,602.5,584.43,470.59
2016,6,15,8,30,835.0,95.0,4.8,17.0,649.0,635.66,511.17
2016,6,15,8,45,850.5,96.0,4.9,17.5,692.0,684.68,547.98
2016,6,15,9,0,866.0,97.0,5.0,18.0,735.0,733.04,581.95
2016,6,15,9,15,875.5,99.0,5.0,18.0,773.0,776.88,612.86
2016,6,15,9,30,885.0,101.0,5.0,18.0,811.0,819.09,642.3
2016,6,15,9,45,893.0,102.0,5.05,18.0,844.0,857.18,668.81
2016,6,15,10,0,901.0,103.0,5.1,18.0,877.0,893.13,693.67
2016,6,15,10,15,907.0,104.5,5.1,18.0,904.0,925.46,715.55
2016,6,15,10,30,913.0,106.0,5.1,18.0,931.0,955.17,735.51
2016,6,15,10,45,916.5,107.0,5.2,18.5,951.0,979.25,750.77
2016,6,15,11,0,920.0,108.0,5.3,19.0,971.0,1000.32,763.97
2016,6,15,11,15,923.0,108.5,5.3,19.0,984.5,1017.31,775.14
2016,6,15,11,30,926.0,109.0,5.3,19.0,998.0,1031.1,784.19
2016,6,15,11,45,927.0,110.0,5.3,19.0,1004.5,1040.14,790.08
2016,6,15,12,0,928.0,111.0,5.3,19.0,1011.0,1045.86,793.83
2016,6,15,12,15,928.0,110.5,5.3,19.0,1009.5,1045.72,793.68
2016,6,15,12,30,928.0,110.0,5.3,19.0,1008.0,1042.23,791.39
2016,6,15,12,45,918.0,116.0,5.3,19.0,997.5,1032.04,784.62
2016,6,15,13,0,908.0,122.0,5.3,19.0,987.0,1018.72,775.82
2016,6,15,13,15,905.0,121.0,5.25,19.0,971.0,1002.15,764.5
2016,6,15,13,30,902.0,120.0,5.2,19.0,955.0,982.5,751.14
2016,6,15,13,45,901.0,117.0,5.2,19.0,933.5,959.71,736.01
2016,6,15,14,0,900.0,114.0,5.2,19.0,912.0,933.93,718.82
2016,6,15,14,15,893.5,112.5,5.15,18.5,882.5,901.95,698.26
2016,6,15,14,30,887.0,111.0,5.1,18.0,853.0,867.54,675.85
2016,6,15,14,45,882.0,107.0,5.05,18.0,818.5,829.56,649.42
2016,6,15,15,0,877.0,103.0,5.0,18.0,784.0,789.4,621.26
2016,6,15,15,15,866.0,101.0,4.9,18.0,744.0,744.82,589.41
2016,6,15,15,30,855.0,99.0,4.8,18.0,704.0,698.9,556.34
2016,6,15,15,45,844.0,95.0,4.75,18.0,660.0,649.88,519.53
2016,6,15,16,0,833.0,91.0,4.7,18.0,616.0,599.99,480.48
2016,6,15,16,15,814.5,88.0,4.6,17.5,568.0,546.32,438.2
2016,6,15,16,30,796.0,85.0,4.5,17.0,520.0,492.67,394.74
2016,6,15,16,45,775.5,80.5,4.4,17.0,470.5,437.22,347.93
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,382.87,300.81
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,326.29,251.39
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,272.54,203.45
2016,6,15,17,45,650.0,62.0,3.75,15.5,269.5,216.46,153.62
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,165.78,108.96
2016,6,15,18,15,543.5,49.5,3.2,14.5,173.0,115.85,68.26
2016,6,15,18,30,478.0,43.0,2.8,14.0,126.0,73.22,37.86
2016,6,15,18,45,380.5,34.0,2.4,13.5,86.5,34.95,17.36
2016,6,15,19,0,283.0,25.0,2.0,13.0,47.0,19.25,8.72
2016,6,15,19,15,141.5,12.5,1.8,12.5,23.5,12.29,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.81,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,42.0,18.22,5.83
2016,6,16,5,30,300.0,36.0,0.6,14.0,72.0,30.99,20.88
2016,6,16,5,45,390.0,45.0,0.6,14.5,114.0,63.07,33.84
2016,6,16,6,0,480.0,54.0,0.6,15.0,156.0,105.24,62.03
2016,6,16,6,15,537.5,60.5,0.55,15.5,203.0,149.44,96.91
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,199.99,139.19
2016,6,16,6,45,637.0,72.0,0.45,16.5,300.0,250.83,182.91
2016,6,16,7,0,679.0,77.0,0.4,17.0,350.0,305.9,229.48
2016,6,16,7,15,708.5,81.0,0.4,17.5,400.0,360.01,274.57
2016,6,16,7,30,738.0,85.0,0.4,18.0,450.0,415.42,319.22
2016,6,16,7,45,760.5,88.5,0.4,18.5,498.5,468.97,360.94
2016,6,16,8,0,783.0,92.0,0.4,19.0,547.0,523.65,401.95
2016,6,16,8,15,800.5,95.0,0.5,19.0,593.0,575.71,441.48
2016,6,16,8,30,818.0,98.0,0.6,19.0,639.0,627.86,480.16
2016,6,16,8,45,832.0,100.0,0.75,19.5,681.5,675.5,514.39
2016,6,16,9,0,846.0,102.0,0.9,20.0,724.0,723.02,546.21
2016,6,16,9,15,856.0,104.0,1.05,20.5,762.0,766.47,574.86
2016,6,16,9,30,866.0,106.0,1.2,21.0,800.0,808.39,602.21
2016,6,16,9,45,882.5,102.0,1.35,21.5,835.0,847.95,627.73
2016,6,16,10,0,899.0,98.0,1.5,22.0,870.0,885.94,652.01
2016,6,16,10,15,904.5,99.0,1.65,22.0,896.0,917.28,673.09
2016,6,16,10,30,910.0,100.0,1.8,22.0,922.0,946.0,692.5
2016,6,16,10,45,915.0,100.0,1.95,22.5,942.5,970.45,707.8
2016,6,16,11,0,920.0,100.0,2.1,23.0,963.0,991.98,721.22
2016,6,16,11,15,922.0,100.5,2.25,23.0,976.0,1008.03,732.56
2016,6,16,11,30,924.0,101.0,2.4,23.0,989.0,1020.87,741.94
2016,6,16,11,45,925.5,101.0,2.55,23.0,994.5,1029.43,748.66
2016,6,16,12,0,927.0,101.0,2.7,23.0,1000.0,1034.68,753.35
2016,6,16,12,15,926.5,101.0,2.85,23.0,998.5,1034.59,754.67
2016,6,16,12,30,926.0,101.0,3.0,23.0,997.0,1031.17,753.92
2016,6,16,12,45,925.0,100.5,3.15,23.0,988.5,1023.41,750.4
2016,6,16,13,0,924.0,100.0,3.3,23.0,980.0,1012.35,744.75
2016,6,16,13,15,921.0,99.0,3.35,23.0,964.0,995.59,734.61
2016,6,16,13,30,918.0,98.0,3.4,23.0,948.0,975.69,722.46
2016,6,16,13,45,915.0,96.5,3.5,23.0,925.5,952.25,708.28
2016,6,16,14,0,912.0,95.0,3.6,23.0,903.0,925.87,692.07
2016,6,16,14,15,906.0,93.5,3.65,23.0,874.5,894.04,671.77
2016,6,16,14,30,900.0,92.0,3.7,23.0,846.0,859.72,649.63
2016,6,16,14,45,893.0,90.0,3.8,23.0,811.5,821.75,625.01
2016,6,16,15,0,886.0,88.0,3.9,23.0,777.0,781.7,598.64
2016,6,16,15,15,876.0,86.0,3.9,22.5,737.5,737.56,569.74
2016,6,16,15,30,866.0,84.0,3.9,22.0,698.0,691.99,539.35
2016,6,16,15,45,854.0,81.5,3.95,22.0,654.0,643.4,504.67
2016,6,16,16,0,842.0,79.0,4.0,22.0,610.0,594.02,467.1
2016,6,16,16,15,825.0,76.5,4.0,21.5,563.0,541.27,426.66
2016,6,16,16,30,808.0,74.0,4.0,21.0,516.0,488.71,385.04
2016,6,16,16,45,786.5,70.5,4.0,21.0,467.0,432.91,338.94
2016,6,16,17,0,765.0,67.0,4.0,21.0,418.0,378.63,292.74
2016,6,16,17,15,735.0,63.5,3.85,20.5,368.0,322.77,244.63
2016,6,16,17,30,705.0,60.0,3.7,20.0,318.0,269.48,197.65
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,215.23,149.92
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,165.3,106.43
2016,6,16,18,15,560.0,45.5,3.15,18.5,173.5,114.82,65.63
2016,6,16,18,30,498.0,40.0,2.8,18.0,127.0,72.45,35.76
2016,6,16,18,45,400.0,31.5,2.45,17.5,87.5,33.46,15.33
2016,6,16,19,0,302.0,23.0,2.1,17.0,48.0,17.32,7.2
2016,6,16,19,15,151.0,11.5,1.9,16.5,24.0,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,6,17,5,15,237.5,21.0,1.1,14.5,43.5,16.0,4.27
2016,6,17,5,30,365.0,31.0,1.3,15.0,74.0,26.58,16.99
2016,6,17,5,45,446.0,38.5,1.5,16.0,115.5,60.23,29.43
2016,6,17,6,0,527.0,46.0,1.7,17.0,157.0,102.91,57.71
2016,6,17,6,15,580.0,51.5,1.7,17.0,204.0,147.91,93.68
2016,6,17,6,30,633.0,57.0,1.7,17.0,251.0,199.89,138.14
2016,6,17,6,45,391.0,109.0,1.75,17.5,236.0,215.1,161.66
2016,6,17,7,0,149.0,161.0,1.8,18.0,221.0,204.62,160.17
2016,6,17,7,15,455.0,116.5,1.85,18.5,334.0,292.68,228.13
2016,6,17,7,30,761.0,72.0,1.9,19.0,447.0,412.18,321.98
2016,6,17,7,45,781.5,75.0,1.95,19.5,495.0,465.34,364.86
2016,6,17,8,0,802.0,78.0,2.0,20.0,543.0,519.54,407.47
2016,6,17,8,15,818.0,80.0,2.05,20.5,588.5,570.27,446.19
2016,6,17,8,30,834.0,82.0,2.1,21.0,634.0,620.91,483.67
2016,6,17,8,45,847.0,84.0,2.2,21.5,676.0,669.17,517.86
2016,6,17,9,0,860.0,86.0,2.3,22.0,718.0,716.57,549.55
2016,6,17,9,15,869.5,87.5,2.4,22.0,755.5,759.68,578.89
2016,6,17,9,30,879.0,89.0,2.5,22.0,793.0,801.19,606.92
2016,6,17,9,45,469.0,235.5,2.65,22.5,613.0,637.38,486.49
2016,6,17,10,0,59.0,382.0,2.8,23.0,433.0,429.96,323.89
2016,6,17,10,15,56.5,392.0,2.9,23.0,442.0,439.96,331.78
2016,6,17,10,30,54.0,402.0,3.0,23.0,451.0,449.64,338.48
2016,6,17,10,45,55.5,413.5,3.15,23.5,465.0,464.31,348.38
2016,6,17,11,0,57.0,425.0,3.3,24.0,479.0,478.84,358.14
2016,6,17,11,15,59.5,434.0,3.4,24.0,490.5,491.65,367.31
2016,6,17,11,30,62.0,443.0,3.5,24.0,502.0,504.26,376.38
2016,6,17,11,45,182.0,453.5,3.65,24.5,629.5,641.46,477.47
2016,6,17,12,0,302.0,464.0,3.8,25.0,757.0,779.0,574.83
2016,6,17,12,15,176.5,448.5,3.9,25.0,620.0,631.94,468.92
2016,6,17,12,30,51.0,433.0,4.0,25.0,483.0,483.96,360.11
2016,6,17,12,45,166.0,446.0,4.1,25.0,605.0,616.75,459.99
2016,6,17,13,0,281.0,459.0,4.2,25.0,727.0,746.14,553.57
2016,6,17,13,15,225.0,459.5,4.25,24.5,672.0,682.49,508.32
2016,6,17,13,30,169.0,460.0,4.3,24.0,617.0,625.08,467.64
2016,6,17,13,45,149.5,446.5,4.35,24.0,583.0,588.96,442.1
2016,6,17,14,0,130.0,433.0,4.4,24.0,549.0,553.19,416.52
2016,6,17,14,15,113.0,413.5,4.4,23.5,512.0,514.16,389.18
2016,6,17,14,30,96.0,394.0,4.4,23.0,475.0,471.64,358.96
2016,6,17,14,45,57.0,332.0,4.4,23.0,380.0,374.1,286.15
2016,6,17,15,0,18.0,270.0,4.4,23.0,285.0,276.79,212.0
2016,6,17,15,15,9.0,192.5,4.35,22.5,200.0,193.52,148.4
2016,6,17,15,30,0.0,115.0,4.3,22.0,115.0,111.4,84.04
2016,6,17,15,45,151.5,189.0,4.3,22.0,284.5,286.02,225.44
2016,6,17,16,0,303.0,263.0,4.3,22.0,454.0,444.92,348.57
2016,6,17,16,15,196.0,247.5,4.2,21.5,367.5,352.17,276.18
2016,6,17,16,30,89.0,232.0,4.1,21.0,281.0,270.24,212.09
2016,6,17,16,45,122.0,210.5,4.05,20.5,271.0,260.26,205.0
2016,6,17,17,0,155.0,189.0,4.0,20.0,261.0,245.48,193.23
2016,6,17,17,15,78.5,154.5,3.9,19.5,191.0,175.9,138.05
2016,6,17,17,30,2.0,120.0,3.8,19.0,121.0,115.65,90.57
2016,6,17,17,45,1.0,101.5,3.7,18.5,102.0,97.39,75.85
2016,6,17,18,0,0.0,83.0,3.6,18.0,83.0,79.33,60.97
2016,6,17,18,15,0.0,65.5,3.4,17.5,65.5,62.55,46.84
2016,6,17,18,30,0.0,48.0,3.2,17.0,48.0,45.93,32.63
2016,6,17,18,45,0.0,33.0,3.05,16.5,33.0,31.75,20.3
2016,6,17,19,0,0.0,18.0,2.9,16.0,18.0,17.37,7.38
2016,6,17,19,15,0.0,9.0,2.75,15.5,9.0,8.85,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,6,18,5,15,227.5,21.0,1.45,13.5,43.5,16.03,4.18
2016,6,18,5,30,358.0,32.0,1.6,14.0,74.0,27.18,17.56
2016,6,18,5,45,443.0,39.5,1.75,14.5,116.5,60.63,30.14
2016,6,18,6,0,528.0,47.0,1.9,15.0,159.0,103.57,58.7
2016,6,18,6,15,584.0,53.0,1.95,15.5,207.0,149.57,95.44
2016,6,18,6,30,640.0,59.0,2.0,16.0,255.0,202.97,140.99
2016,6,18,6,45,679.0,63.5,2.1,16.5,305.5,254.7,186.84
2016,6,18,7,0,718.0,68.0,2.2,17.0,356.0,310.32,235.71
2016,6,18,7,15,747.5,71.5,2.2,17.5,407.0,364.86,282.91
2016,6,18,7,30,777.0,75.0,2.2,18.0,458.0,421.75,330.63
2016,6,18,7,45,798.5,78.5,2.25,18.5,507.5,476.75,375.55
2016,6,18,8,0,820.0,82.0,2.3,19.0,557.0,532.83,419.82
2016,6,18,8,15,837.5,84.5,2.3,19.5,604.5,585.85,460.25
2016,6,18,8,30,855.0,87.0,2.3,20.0,652.0,638.9,499.38
2016,6,18,8,45,868.5,89.0,2.3,20.5,696.0,688.46,534.15
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,737.16,566.1
2016,6,18,9,15,892.5,93.0,2.25,21.5,779.0,782.45,594.72
2016,6,18,9,30,903.0,95.0,2.2,22.0,818.0,826.16,621.7
2016,6,18,9,45,906.5,99.0,2.2,22.5,851.0,864.23,644.8
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,899.82,665.99
2016,6,18,10,15,916.5,104.5,2.15,23.0,911.5,932.96,686.16
2016,6,18,10,30,923.0,106.0,2.1,23.0,939.0,963.48,704.45
2016,6,18,10,45,929.0,105.5,2.1,23.5,960.5,988.74,718.4
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,1011.07,730.45
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,1028.41,740.77
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,1042.51,749.15
2016,6,18,11,45,943.5,106.0,2.15,24.5,1017.0,1052.29,754.08
2016,6,18,12,0,946.0,106.0,2.2,25.0,1024.0,1058.72,757.02
2016,6,18,12,15,946.0,106.0,2.25,25.0,1023.0,1059.24,757.86
2016,6,18,12,30,946.0,106.0,2.3,25.0,1022.0,1056.35,756.73
2016,6,18,12,45,947.5,103.5,2.4,25.5,1014.0,1049.01,752.01
2016,6,18,13,0,949.0,101.0,2.5,26.0,1006.0,1038.24,745.2
2016,6,18,13,15,946.5,100.5,2.55,26.0,990.5,1022.22,736.07
2016,6,18,13,30,944.0,100.0,2.6,26.0,975.0,1002.97,724.93
2016,6,18,13,45,938.5,100.0,2.65,26.0,952.0,978.27,710.3
2016,6,18,14,0,933.0,100.0,2.7,26.0,929.0,950.68,693.76
2016,6,18,14,15,927.5,98.5,2.7,26.0,900.0,918.81,673.92
2016,6,18,14,30,922.0,97.0,2.7,26.0,871.0,884.33,652.28
2016,6,18,14,45,913.5,96.5,2.7,26.0,835.5,846.0,627.91
2016,6,18,15,0,905.0,96.0,2.7,26.0,800.0,805.63,601.95
2016,6,18,15,15,894.5,94.0,2.7,25.5,759.5,760.43,573.52
2016,6,18,15,30,884.0,92.0,2.7,25.0,719.0,713.78,543.59
2016,6,18,15,45,868.5,90.5,2.7,25.0,674.0,663.14,508.36
2016,6,18,16,0,853.0,89.0,2.7,25.0,629.0,611.98,470.61
2016,6,18,16,15,835.0,86.0,2.7,24.5,580.5,557.63,430.35
2016,6,18,16,30,817.0,83.0,2.7,24.0,532.0,503.29,388.72
2016,6,18,16,45,791.5,80.5,2.7,24.0,481.0,446.49,343.13
2016,6,18,17,0,766.0,78.0,2.7,24.0,430.0,391.24,297.43
2016,6,18,17,15,734.0,73.5,2.55,23.5,378.5,333.54,249.08
2016,6,18,17,30,702.0,69.0,2.4,23.0,327.0,278.65,201.94
2016,6,18,17,45,657.5,64.0,2.3,22.5,276.5,221.97,153.37
2016,6,18,18,0,613.0,59.0,2.2,22.0,226.0,171.05,110.01
2016,6,18,18,15,547.5,52.0,1.95,21.0,178.0,120.24,69.81
2016,6,18,18,30,482.0,45.0,1.7,20.0,130.0,76.75,39.37
2016,6,18,18,45,383.0,35.5,1.5,19.0,90.0,37.48,18.37
2016,6,18,19,0,284.0,26.0,1.3,18.0,50.0,20.07,9.41
2016,6,18,19,15,142.0,13.0,1.25,17.5,25.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,6,19,5,15,238.5,22.0,0.9,15.5,44.5,17.02,4.54
2016,6,19,5,30,375.0,33.0,1.0,16.0,76.0,27.94,18.04
2016,6,19,5,45,460.0,41.0,1.1,16.5,120.0,62.71,31.14
2016,6,19,6,0,545.0,49.0,1.2,17.0,164.0,107.0,60.31
2016,6,19,6,15,600.0,55.0,1.3,17.5,212.5,153.75,97.26
2016,6,19,6,30,655.0,61.0,1.4,18.0,261.0,206.53,141.88
2016,6,19,6,45,693.0,65.5,1.5,19.0,312.0,260.08,188.36
2016,6,19,7,0,731.0,70.0,1.6,20.0,363.0,316.11,236.43
2016,6,19,7,15,700.0,83.5,1.7,20.5,394.5,356.61,272.8
2016,6,19,7,30,669.0,97.0,1.8,21.0,426.0,394.22,305.3
2016,6,19,7,45,747.0,90.5,1.9,22.0,494.0,462.66,358.99
2016,6,19,8,0,825.0,84.0,2.0,23.0,562.0,536.89,415.39
2016,6,19,8,15,841.5,87.0,1.95,23.0,609.0,590.16,455.61
2016,6,19,8,30,858.0,90.0,1.9,23.0,656.0,643.28,494.59
2016,6,19,8,45,869.0,92.5,1.9,23.5,699.0,691.79,527.97
2016,6,19,9,0,880.0,95.0,1.9,24.0,742.0,739.23,558.31
2016,6,19,9,15,890.0,97.0,1.8,24.5,780.5,784.09,585.48
2016,6,19,9,30,900.0,99.0,1.7,25.0,819.0,827.34,610.89
2016,6,19,9,45,915.0,95.5,1.6,25.5,854.0,867.37,633.53
2016,6,19,10,0,930.0,92.0,1.5,26.0,889.0,905.64,654.48
2016,6,19,10,15,935.5,93.0,1.4,26.5,916.5,937.98,671.15
2016,6,19,10,30,941.0,94.0,1.3,27.0,944.0,967.59,685.76
2016,6,19,10,45,942.5,96.5,1.25,27.5,964.0,992.08,697.73
2016,6,19,11,0,944.0,99.0,1.2,28.0,984.0,1013.42,707.67
2016,6,19,11,15,946.5,99.5,1.2,28.0,997.5,1030.46,717.27
2016,6,19,11,30,949.0,100.0,1.2,28.0,1011.0,1044.21,725.0
2016,6,19,11,45,946.0,103.0,1.3,28.5,1016.0,1051.66,729.42
2016,6,19,12,0,943.0,106.0,1.4,29.0,1021.0,1055.67,731.88
2016,6,19,12,15,943.0,106.0,1.55,29.0,1019.5,1056.24,734.6
2016,6,19,12,30,943.0,106.0,1.7,29.0,1018.0,1053.41,735.25
2016,6,19,12,45,930.5,112.5,1.9,29.0,1006.5,1041.34,730.89
2016,6,19,13,0,918.0,119.0,2.1,29.0,995.0,1026.13,724.44
2016,6,19,13,15,915.0,118.5,2.2,29.0,979.0,1010.12,716.18
2016,6,19,13,30,912.0,118.0,2.3,29.0,963.0,990.98,705.9
2016,6,19,13,45,912.0,114.0,2.45,29.0,941.5,968.08,693.65
2016,6,19,14,0,912.0,110.0,2.6,29.0,920.0,942.11,679.26
2016,6,19,14,15,906.0,108.5,2.7,28.5,890.5,910.41,661.86
2016,6,19,14,30,900.0,107.0,2.8,28.0,861.0,876.21,642.54
2016,6,19,14,45,642.5,215.0,2.9,28.0,742.0,748.31,556.65
2016,6,19,15,0,385.0,323.0,3.0,28.0,623.0,625.29,466.14
2016,6,19,15,15,626.0,210.0,3.05,27.5,667.5,680.48,513.1
2016,6,19,15,30,867.0,97.0,3.1,27.0,712.0,707.48,537.3
2016,6,19,15,45,662.0,159.0,3.2,27.0,611.0,597.79,456.3
2016,6,19,16,0,457.0,221.0,3.3,27.0,510.0,500.56,382.56
2016,6,19,16,15,630.5,153.5,3.3,26.5,519.0,510.1,392.17
2016,6,19,16,30,804.0,86.0,3.3,26.0,528.0,500.25,385.04
2016,6,19,16,45,778.0,83.0,3.3,26.0,477.5,443.36,339.28
2016,6,19,17,0,752.0,80.0,3.3,26.0,427.0,388.11,293.73
2016,6,19,17,15,720.0,76.0,3.15,25.0,376.0,331.63,247.05
2016,6,19,17,30,688.0,72.0,3.0,24.0,325.0,276.78,200.54
2016,6,19,17,45,642.0,67.0,2.95,23.5,274.5,221.58,153.32
2016,6,19,18,0,596.0,62.0,2.9,23.0,224.0,171.18,110.56
2016,6,19,18,15,530.5,54.5,2.6,22.0,177.0,120.77,70.75
2016,6,19,18,30,465.0,47.0,2.3,21.0,130.0,77.69,40.54
2016,6,19,18,45,367.0,37.0,2.0,20.0,90.0,38.83,19.47
2016,6,19,19,0,269.0,27.0,1.7,19.0,50.0,21.0,10.13
2016,6,19,19,15,134.5,13.5,1.6,18.5,25.0,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,252.0,22.0,1.65,13.5,46.5,17.05,4.43
2016,6,20,5,30,395.0,33.0,1.8,14.0,79.0,27.76,18.0
2016,6,20,5,45,485.5,40.5,2.0,15.0,124.0,63.41,31.17
2016,6,20,6,0,576.0,48.0,2.2,16.0,169.0,109.2,61.13
2016,6,20,6,15,631.5,53.5,2.2,16.5,219.0,158.62,100.49
2016,6,20,6,30,687.0,59.0,2.2,17.0,269.0,212.59,146.52
2016,6,20,6,45,727.0,62.5,2.2,17.5,321.0,266.16,193.88
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,323.69,244.25
2016,6,20,7,15,794.0,69.5,2.25,18.5,425.0,379.86,292.85
2016,6,20,7,30,821.0,73.0,2.3,19.0,477.0,438.07,341.65
2016,6,20,7,45,842.5,75.5,2.4,20.0,527.5,494.72,387.15
2016,6,20,8,0,864.0,78.0,2.5,21.0,578.0,551.63,431.21
2016,6,20,8,15,879.0,80.5,2.5,21.5,625.5,605.3,471.84
2016,6,20,8,30,894.0,83.0,2.5,22.0,673.0,658.7,510.91
2016,6,20,8,45,906.5,84.0,2.55,22.5,716.5,708.32,545.44
2016,6,20,9,0,919.0,85.0,2.6,23.0,760.0,756.92,577.27
2016,6,20,9,15,927.0,87.0,2.6,23.5,798.5,801.81,605.71
2016,6,20,9,30,935.0,89.0,2.6,24.0,837.0,844.85,632.43
2016,6,20,9,45,927.0,98.5,2.65,24.5,866.5,880.04,653.86
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,911.93,672.95
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,943.54,691.32
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,972.45,707.76
2016,6,20,10,45,932.5,111.0,2.75,26.5,969.0,997.08,721.78
2016,6,20,11,0,936.0,112.0,2.8,27.0,989.0,1018.67,733.85
2016,6,20,11,15,938.0,112.5,2.8,27.0,1002.5,1035.13,743.7
2016,6,20,11,30,940.0,113.0,2.8,27.0,1016.0,1048.33,751.58
2016,6,20,11,45,942.0,112.5,2.85,27.5,1022.0,1057.2,755.8
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,1062.71,758.03
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,1062.82,758.5
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,1059.54,756.98
2016,6,20,12,45,946.5,108.5,3.15,28.0,1018.0,1053.31,754.59
2016,6,20,13,0,950.0,105.0,3.3,28.0,1011.0,1043.61,750.04
2016,6,20,13,15,947.5,104.5,3.4,28.0,995.0,1027.68,741.11
2016,6,20,13,30,945.0,104.0,3.5,28.0,979.0,1008.5,730.14
2016,6,20,13,45,940.5,103.0,3.6,28.0,956.5,983.79,715.55
2016,6,20,14,0,936.0,102.0,3.7,28.0,934.0,956.12,698.96
2016,6,20,14,15,930.5,101.0,3.75,27.5,905.0,924.76,680.87
2016,6,20,14,30,925.0,100.0,3.8,27.0,876.0,890.78,660.84
2016,6,20,14,45,915.5,99.5,3.85,27.0,840.5,851.59,635.74
2016,6,20,15,0,906.0,99.0,3.9,27.0,805.0,810.43,609.04
2016,6,20,15,15,896.0,97.0,3.9,26.5,764.5,765.61,580.44
2016,6,20,15,30,886.0,95.0,3.9,26.0,724.0,719.29,550.32
2016,6,20,15,45,872.0,93.0,3.9,25.5,679.5,669.08,515.94
2016,6,20,16,0,858.0,91.0,3.9,25.0,635.0,618.19,478.85
2016,6,20,16,15,517.5,163.5,3.8,24.5,484.5,455.33,354.0
2016,6,20,16,30,177.0,236.0,3.7,24.0,334.0,320.81,248.78
2016,6,20,16,45,151.0,213.5,3.6,23.5,291.5,276.85,215.27
2016,6,20,17,0,125.0,191.0,3.5,23.0,249.0,235.5,183.12
2016,6,20,17,15,104.5,167.5,3.35,22.0,212.0,197.92,153.84
2016,6,20,17,30,84.0,144.0,3.2,21.0,175.0,162.6,125.98
2016,6,20,17,45,75.0,123.5,3.05,20.5,148.0,135.57,104.01
2016,6,20,18,0,66.0,103.0,2.9,20.0,121.0,109.64,82.76
2016,6,20,18,15,281.0,74.0,2.6,19.0,127.5,104.94,69.41
2016,6,20,18,30,496.0,45.0,2.3,18.0,134.0,78.68,40.66
2016,6,20,18,45,394.0,36.0,2.0,17.5,93.0,38.88,19.13
2016,6,20,19,0,292.0,27.0,1.7,17.0,52.0,20.97,10.3
2016,6,20,19,15,146.0,13.5,1.7,16.5,26.0,13.27,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,93.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,229.5,22.0,1.75,14.5,44.0,17.09,4.17
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,27.25,17.46
