Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,45,459.5,40.5,2.05,15.5,119.5,61.42,30.42
2016,6,21,6,0,553.0,48.0,2.2,16.0,164.0,106.05,59.52
2016,6,21,6,15,609.0,53.5,2.2,16.5,213.0,152.84,96.63
2016,6,21,6,30,665.0,59.0,2.2,17.0,262.0,207.03,142.71
2016,6,21,6,45,708.5,62.5,2.2,18.0,314.0,260.34,189.29
2016,6,21,7,0,752.0,66.0,2.2,19.0,366.0,318.02,239.08
2016,6,21,7,15,779.0,69.5,2.2,19.5,417.0,373.37,286.76
2016,6,21,7,30,806.0,73.0,2.2,20.0,468.0,430.78,334.64
2016,6,21,7,45,828.0,75.0,2.25,21.0,518.0,486.41,379.05
2016,6,21,8,0,850.0,77.0,2.3,22.0,568.0,542.37,422.08
2016,6,21,8,15,865.0,79.5,2.3,22.5,615.0,595.38,462.01
2016,6,21,8,30,880.0,82.0,2.3,23.0,662.0,648.13,500.44
2016,6,21,8,45,891.5,83.5,2.35,23.5,705.0,696.97,534.32
2016,6,21,9,0,903.0,85.0,2.4,24.0,748.0,744.74,565.47
2016,6,21,9,15,911.5,87.0,2.4,24.5,786.5,789.41,593.65
2016,6,21,9,30,920.0,89.0,2.4,25.0,825.0,832.31,620.17
2016,6,21,9,45,921.0,93.5,2.45,25.5,856.5,869.49,642.86
2016,6,21,10,0,922.0,98.0,2.5,26.0,888.0,904.0,663.58
2016,6,21,10,15,927.0,99.0,2.5,26.5,914.5,935.74,681.9
2016,6,21,10,30,932.0,100.0,2.5,27.0,941.0,964.76,698.3
2016,6,21,10,45,934.0,101.5,2.5,27.5,961.0,988.6,711.27
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,1009.33,722.26
2016,6,21,11,15,938.5,103.5,2.5,28.5,994.0,1026.34,730.9
2016,6,21,11,30,941.0,104.0,2.5,29.0,1007.0,1040.09,737.55
2016,6,21,11,45,940.5,105.0,2.55,29.5,1013.0,1048.05,741.18
2016,6,21,12,0,940.0,106.0,2.6,30.0,1019.0,1052.61,742.84
2016,6,21,12,15,940.0,106.0,2.65,30.0,1017.5,1053.27,743.69
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,1050.55,742.57
2016,6,21,12,45,934.5,108.0,2.8,30.5,1006.5,1041.0,736.3
2016,6,21,13,0,929.0,110.0,2.9,31.0,997.0,1028.19,728.09
2016,6,21,13,15,926.0,109.5,2.95,31.0,981.0,1012.11,718.91
2016,6,21,13,30,923.0,109.0,3.0,31.0,965.0,992.87,707.78
2016,6,21,13,45,918.5,108.0,3.15,31.0,942.0,968.66,694.23
2016,6,21,14,0,914.0,107.0,3.3,31.0,919.0,941.56,678.69
2016,6,21,14,15,907.5,105.5,3.4,30.5,890.0,909.45,660.72
2016,6,21,14,30,901.0,104.0,3.5,30.0,861.0,874.84,640.84
2016,6,21,14,45,893.0,102.5,3.6,30.0,826.0,836.69,617.01
2016,6,21,15,0,885.0,101.0,3.7,30.0,791.0,796.53,591.53
2016,6,21,15,15,874.5,99.0,3.75,29.0,751.0,752.18,564.86
2016,6,21,15,30,864.0,97.0,3.8,28.0,711.0,706.42,536.6
2016,6,21,15,45,850.5,94.5,3.9,27.5,667.0,657.0,503.17
2016,6,21,16,0,837.0,92.0,4.0,27.0,623.0,606.91,467.15
2016,6,21,16,15,819.5,89.0,3.95,26.0,575.5,553.71,428.14
2016,6,21,16,30,802.0,86.0,3.9,25.0,528.0,500.37,387.64
2016,6,21,16,45,779.5,82.5,3.9,24.5,478.0,444.7,343.27
2016,6,21,17,0,757.0,79.0,3.9,24.0,428.0,390.29,298.47
2016,6,21,17,15,726.0,75.0,3.8,23.0,377.5,333.88,251.32
2016,6,21,17,30,695.0,71.0,3.7,22.0,327.0,280.15,205.15
2016,6,21,17,45,651.5,65.5,3.6,21.5,277.0,223.5,156.12
2016,6,21,18,0,608.0,60.0,3.5,21.0,227.0,172.52,112.26
2016,6,21,18,15,544.0,53.0,3.35,20.0,179.5,122.03,71.86
2016,6,21,18,30,480.0,46.0,3.2,19.0,132.0,78.7,41.04
2016,6,21,18,45,379.5,37.0,3.05,18.0,91.5,39.74,19.89
2016,6,21,19,0,279.0,28.0,2.9,17.0,51.0,21.91,11.07
2016,6,21,19,15,139.5,14.0,2.9,16.5,25.5,13.76,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,3.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,248.5,22.0,3.6,13.5,45.0,17.14,3.95
2016,6,22,5,30,393.0,33.0,3.7,14.0,77.0,27.03,17.31
2016,6,22,5,45,476.5,41.0,3.85,14.5,121.5,62.47,30.98
2016,6,22,6,0,560.0,49.0,4.0,15.0,166.0,107.28,60.55
2016,6,22,6,15,616.5,54.5,4.0,15.0,215.5,154.51,98.41
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,209.22,145.71
2016,6,22,6,45,710.5,64.5,4.0,15.5,316.5,262.25,193.37
2016,6,22,7,0,748.0,69.0,4.0,16.0,368.0,319.0,243.99
2016,6,22,7,15,776.0,73.0,4.0,16.5,419.5,375.03,293.36
2016,6,22,7,30,804.0,77.0,4.0,17.0,471.0,433.24,343.14
2016,6,22,7,45,827.0,79.0,4.0,17.5,521.5,488.88,389.5
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,545.74,435.32
2016,6,22,8,15,865.5,83.5,4.0,18.5,619.5,599.07,477.01
2016,6,22,8,30,881.0,86.0,4.0,19.0,667.0,652.2,517.26
2016,6,22,8,45,895.0,87.0,4.05,19.5,711.0,702.33,553.58
2016,6,22,9,0,909.0,88.0,4.1,20.0,755.0,751.59,587.05
2016,6,22,9,15,918.5,89.5,4.1,20.0,794.0,796.8,618.07
2016,6,22,9,30,928.0,91.0,4.1,20.0,833.0,840.29,647.55
2016,6,22,9,45,936.0,91.5,4.1,20.5,866.5,879.57,672.51
2016,6,22,10,0,944.0,92.0,4.1,21.0,900.0,916.6,695.63
2016,6,22,10,15,949.0,93.0,4.05,21.0,927.5,949.01,716.45
2016,6,22,10,30,954.0,94.0,4.0,21.0,955.0,978.63,735.27
2016,6,22,10,45,958.5,94.5,4.0,21.5,976.0,1004.34,750.26
2016,6,22,11,0,963.0,95.0,4.0,22.0,997.0,1026.97,763.14
2016,6,22,11,15,965.5,95.5,4.0,22.0,1010.5,1044.44,774.09
2016,6,22,11,30,968.0,96.0,4.0,22.0,1024.0,1058.56,782.93
2016,6,22,11,45,969.0,96.0,4.0,22.0,1030.5,1067.27,788.3
2016,6,22,12,0,970.0,96.0,4.0,22.0,1037.0,1072.5,791.54
2016,6,22,12,15,970.0,96.0,4.0,22.0,1036.0,1073.23,791.95
2016,6,22,12,30,970.0,96.0,4.0,22.0,1035.0,1070.47,790.22
2016,6,22,12,45,960.0,101.5,4.0,22.0,1024.0,1059.87,783.45
2016,6,22,13,0,950.0,107.0,4.0,22.0,1013.0,1045.98,774.67
2016,6,22,13,15,947.0,106.5,4.0,22.0,997.0,1029.65,764.37
2016,6,22,13,30,944.0,106.0,4.0,22.0,981.0,1010.09,752.0
2016,6,22,13,45,939.0,105.5,4.0,22.0,958.0,985.53,736.32
2016,6,22,14,0,934.0,105.0,4.0,22.0,935.0,958.04,718.68
2016,6,22,14,15,928.0,104.0,4.0,21.5,906.0,926.36,699.5
2016,6,22,14,30,922.0,103.0,4.0,21.0,877.0,892.1,678.4
2016,6,22,14,45,912.5,101.5,4.0,21.0,841.0,852.06,651.77
2016,6,22,15,0,903.0,100.0,4.0,21.0,805.0,810.04,623.56
2016,6,22,15,15,892.5,98.5,4.0,20.5,764.5,765.52,594.41
2016,6,22,15,30,882.0,97.0,4.0,20.0,724.0,719.55,563.74
2016,6,22,15,45,868.0,94.5,4.0,19.5,679.0,669.03,528.24
2016,6,22,16,0,854.0,92.0,4.0,19.0,634.0,617.85,490.04
2016,6,22,16,15,836.0,89.0,4.0,18.5,585.5,563.56,448.28
2016,6,22,16,30,818.0,86.0,4.0,18.0,537.0,509.15,405.1
2016,6,22,16,45,794.5,82.5,4.0,18.0,486.5,452.2,357.85
2016,6,22,17,0,771.0,79.0,4.0,18.0,436.0,396.58,310.36
2016,6,22,17,15,738.5,75.0,3.95,17.5,384.0,338.87,260.6
2016,6,22,17,30,706.0,71.0,3.9,17.0,332.0,283.99,212.1
2016,6,22,17,45,659.5,66.0,3.85,16.5,281.0,226.44,161.43
2016,6,22,18,0,613.0,61.0,3.8,16.0,230.0,174.88,116.3
2016,6,22,18,15,547.5,54.0,3.7,15.5,182.0,123.86,74.55
2016,6,22,18,30,482.0,47.0,3.6,15.0,134.0,80.16,42.82
2016,6,22,18,45,374.5,38.0,3.5,14.5,93.0,40.83,21.08
2016,6,22,19,0,267.0,29.0,3.4,14.0,52.0,22.87,12.05
2016,6,22,19,15,133.5,14.5,3.35,13.5,26.0,11.17,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.1,12.0,13.0,9.83,0.0
2016,6,23,5,15,250.5,21.0,3.2,12.5,44.5,16.22,3.17
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,25.71,16.24
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,60.73,29.47
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,105.98,58.95
2016,6,23,6,15,633.0,51.5,3.65,14.5,215.5,155.23,98.43
2016,6,23,6,30,688.0,57.0,3.7,15.0,265.0,209.04,144.87
2016,6,23,6,45,729.0,60.5,3.75,15.5,317.5,262.85,193.17
2016,6,23,7,0,770.0,64.0,3.8,16.0,370.0,320.75,244.79
2016,6,23,7,15,797.5,67.0,3.75,16.5,422.0,376.74,294.21
2016,6,23,7,30,825.0,70.0,3.7,17.0,474.0,435.49,344.42
2016,6,23,7,45,847.0,72.0,3.7,17.5,524.5,491.46,391.04
2016,6,23,8,0,869.0,74.0,3.7,18.0,575.0,548.37,436.87
2016,6,23,8,15,884.0,76.5,3.65,18.5,623.0,602.32,478.81
2016,6,23,8,30,899.0,79.0,3.6,19.0,671.0,656.0,519.16
2016,6,23,8,45,911.5,80.5,3.6,20.0,715.0,706.41,553.99
2016,6,23,9,0,924.0,82.0,3.6,21.0,759.0,755.8,585.93
2016,6,23,9,15,933.0,83.5,3.6,21.5,798.0,801.25,615.54
2016,6,23,9,30,942.0,85.0,3.6,22.0,837.0,844.9,643.46
2016,6,23,9,45,944.0,89.0,3.6,22.5,869.5,883.26,667.32
2016,6,23,10,0,946.0,93.0,3.6,23.0,902.0,918.94,689.11
2016,6,23,10,15,950.0,94.0,3.6,23.0,928.5,950.56,709.31
2016,6,23,10,30,954.0,95.0,3.6,23.0,955.0,979.33,727.55
2016,6,23,10,45,956.0,96.0,3.65,23.5,974.5,1003.24,741.44
2016,6,23,11,0,958.0,97.0,3.7,24.0,994.0,1023.97,753.24
2016,6,23,11,15,959.0,97.5,3.75,24.0,1006.5,1039.95,763.44
2016,6,23,11,30,960.0,98.0,3.8,24.0,1019.0,1052.56,771.57
2016,6,23,11,45,959.5,98.0,3.9,24.5,1023.5,1059.75,775.11
2016,6,23,12,0,959.0,98.0,4.0,25.0,1028.0,1063.49,776.53
2016,6,23,12,15,957.5,98.0,4.05,25.0,1025.5,1062.76,776.34
2016,6,23,12,30,956.0,98.0,4.1,25.0,1023.0,1058.58,774.04
2016,6,23,12,45,952.5,98.0,4.2,25.0,1013.5,1048.98,768.65
2016,6,23,13,0,949.0,98.0,4.3,25.0,1004.0,1036.02,761.14
2016,6,23,13,15,945.5,97.5,4.35,25.0,987.5,1019.26,750.88
2016,6,23,13,30,942.0,97.0,4.4,25.0,971.0,999.29,738.55
2016,6,23,13,45,938.0,96.0,4.45,25.0,948.0,975.24,723.5
2016,6,23,14,0,934.0,95.0,4.5,25.0,925.0,948.2,706.45
2016,6,23,14,15,928.5,93.5,4.5,24.5,896.5,916.49,687.26
2016,6,23,14,30,923.0,92.0,4.5,24.0,868.0,882.17,666.2
2016,6,23,14,45,917.5,89.5,4.55,24.0,833.5,844.39,641.54
2016,6,23,15,0,912.0,87.0,4.6,24.0,799.0,804.34,615.06
2016,6,23,15,15,902.5,85.5,4.6,23.5,759.0,760.26,586.3
2016,6,23,15,30,893.0,84.0,4.6,23.0,719.0,714.62,555.97
2016,6,23,15,45,883.5,80.5,4.65,22.5,675.5,665.62,522.5
2016,6,23,16,0,874.0,77.0,4.7,22.0,632.0,615.53,485.4
2016,6,23,16,15,856.5,74.5,4.65,21.5,583.5,561.05,443.42
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,506.72,400.25
2016,6,23,16,45,817.5,69.0,4.55,20.5,485.0,450.44,354.22
2016,6,23,17,0,796.0,66.0,4.5,20.0,435.0,394.45,306.98
2016,6,23,17,15,766.0,62.5,4.35,19.5,383.5,336.85,257.13
2016,6,23,17,30,736.0,59.0,4.2,19.0,332.0,281.78,208.31
2016,6,23,17,45,691.0,55.5,4.1,18.5,281.0,225.75,158.79
2016,6,23,18,0,646.0,52.0,4.0,18.0,230.0,174.37,113.77
2016,6,23,18,15,584.5,46.5,3.8,17.5,182.5,123.65,72.21
2016,6,23,18,30,523.0,41.0,3.6,17.0,135.0,78.25,39.26
2016,6,23,18,45,417.0,33.5,3.45,16.5,93.5,38.04,17.7
2016,6,23,19,0,311.0,26.0,3.3,16.0,52.0,19.93,9.7
2016,6,23,19,15,155.5,13.0,3.25,15.5,26.0,9.77,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,105.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,252.0,20.5,2.8,13.5,44.0,15.79,2.57
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,24.38,15.01
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,59.66,28.66
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,104.5,57.84
2016,6,24,6,15,627.0,51.5,3.15,15.5,214.0,153.61,96.86
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,207.49,142.97
2016,6,24,6,45,720.5,62.0,3.1,16.5,315.5,261.28,191.02
2016,6,24,7,0,757.0,67.0,3.1,17.0,367.0,318.68,241.87
2016,6,24,7,15,491.0,133.0,3.05,17.5,338.0,319.82,250.36
2016,6,24,7,30,225.0,199.0,3.0,18.0,309.0,292.58,231.72
2016,6,24,7,45,234.0,221.0,2.95,18.5,346.0,331.33,262.44
2016,6,24,8,0,243.0,243.0,2.9,19.0,383.0,370.77,292.76
2016,6,24,8,15,565.0,165.0,2.85,19.0,526.5,501.52,397.15
2016,6,24,8,30,887.0,87.0,2.8,19.0,670.0,655.79,516.49
2016,6,24,8,45,898.0,89.5,2.8,19.5,714.0,705.71,551.22
2016,6,24,9,0,909.0,92.0,2.8,20.0,758.0,754.51,583.49
2016,6,24,9,15,918.5,94.0,2.8,20.5,797.5,800.3,613.05
2016,6,24,9,30,928.0,96.0,2.8,21.0,837.0,844.38,640.95
2016,6,24,9,45,935.5,97.0,2.85,21.5,870.5,883.84,665.63
2016,6,24,10,0,943.0,98.0,2.9,22.0,904.0,921.02,688.53
2016,6,24,10,15,948.0,99.0,2.9,22.5,931.5,953.49,707.68
2016,6,24,10,30,953.0,100.0,2.9,23.0,959.0,983.19,724.86
2016,6,24,10,45,956.0,101.5,2.95,23.5,979.5,1008.57,739.54
2016,6,24,11,0,959.0,103.0,3.0,24.0,1000.0,1030.82,752.18
2016,6,24,11,15,961.0,103.5,3.05,24.5,1013.5,1047.84,761.46
2016,6,24,11,30,963.0,104.0,3.1,25.0,1027.0,1061.51,768.67
2016,6,24,11,45,963.0,104.5,3.15,25.5,1033.0,1069.78,772.52
2016,6,24,12,0,963.0,105.0,3.2,26.0,1039.0,1074.59,774.29
2016,6,24,12,15,962.5,105.0,3.3,26.0,1037.5,1074.91,775.3
2016,6,24,12,30,962.0,105.0,3.4,26.0,1036.0,1071.77,774.21
2016,6,24,12,45,952.5,109.5,3.5,26.5,1025.0,1060.77,766.67
2016,6,24,13,0,943.0,114.0,3.6,27.0,1014.0,1046.51,757.15
2016,6,24,13,15,940.0,113.5,3.7,27.0,998.0,1030.37,747.98
2016,6,24,13,30,937.0,113.0,3.8,27.0,982.0,1011.02,736.72
2016,6,24,13,45,932.5,111.5,3.9,27.0,959.0,986.13,721.82
2016,6,24,14,0,928.0,110.0,4.0,27.0,936.0,958.31,704.93
2016,6,24,14,15,921.5,109.0,4.0,26.5,906.5,926.42,686.03
2016,6,24,14,30,915.0,108.0,4.0,26.0,877.0,891.99,665.25
2016,6,24,14,45,906.0,106.5,4.05,26.0,841.5,852.64,639.86
2016,6,24,15,0,897.0,105.0,4.1,26.0,806.0,811.3,612.84
2016,6,24,15,15,886.5,103.0,4.1,25.5,765.5,766.54,584.08
2016,6,24,15,30,876.0,101.0,4.1,25.0,725.0,720.33,553.84
2016,6,24,15,45,861.0,98.5,4.1,25.0,679.5,669.43,517.62
2016,6,24,16,0,846.0,96.0,4.1,25.0,634.0,618.39,479.4
2016,6,24,16,15,828.0,93.0,4.05,24.5,586.0,564.1,438.53
2016,6,24,16,30,810.0,90.0,4.0,24.0,538.0,510.07,396.59
2016,6,24,16,45,785.0,87.0,3.95,23.5,487.0,453.29,351.22
2016,6,24,17,0,760.0,84.0,3.9,23.0,436.0,398.01,305.63
2016,6,24,17,15,727.5,79.5,3.75,22.0,384.5,340.32,257.41
2016,6,24,17,30,695.0,75.0,3.6,21.0,333.0,284.29,209.35
2016,6,24,17,45,649.0,69.5,3.45,20.5,281.5,228.04,160.58
2016,6,24,18,0,603.0,64.0,3.3,20.0,230.0,176.6,116.29
2016,6,24,18,15,535.5,57.0,3.0,19.0,182.0,125.74,75.54
2016,6,24,18,30,468.0,50.0,2.7,18.0,134.0,82.45,44.6
2016,6,24,18,45,365.0,39.5,2.45,17.5,93.0,42.46,22.08
2016,6,24,19,0,262.0,29.0,2.2,17.0,52.0,22.83,11.91
2016,6,24,19,15,131.0,14.5,2.1,16.5,26.0,11.15,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,210.0,22.0,1.5,13.5,42.0,17.29,2.94
2016,6,25,5,30,351.0,34.0,1.7,14.0,73.0,26.74,16.99
2016,6,25,5,45,445.0,42.0,1.9,15.0,117.0,60.21,30.46
2016,6,25,6,0,539.0,50.0,2.1,16.0,161.0,104.22,58.68
2016,6,25,6,15,597.5,56.5,2.05,16.5,210.5,151.43,95.73
2016,6,25,6,30,656.0,63.0,2.0,17.0,260.0,205.1,141.03
2016,6,25,6,45,698.5,67.0,2.0,17.5,312.0,259.38,188.61
2016,6,25,7,0,741.0,71.0,2.0,18.0,364.0,316.6,238.44
2016,6,25,7,15,770.0,75.0,2.05,19.0,416.0,372.64,286.2
2016,6,25,7,30,799.0,79.0,2.1,20.0,468.0,430.97,334.23
2016,6,25,7,45,822.0,81.5,2.15,21.0,519.0,486.89,378.8
2016,6,25,8,0,845.0,84.0,2.2,22.0,570.0,544.02,422.6
2016,6,25,8,15,861.5,87.0,2.3,22.5,618.0,598.27,463.78
2016,6,25,8,30,878.0,90.0,2.4,23.0,666.0,652.44,503.66
2016,6,25,8,45,891.5,91.5,2.5,24.0,710.5,702.69,538.2
2016,6,25,9,0,905.0,93.0,2.6,25.0,755.0,752.05,569.58
2016,6,25,9,15,915.0,95.0,2.65,25.5,794.5,798.1,598.93
2016,6,25,9,30,925.0,97.0,2.7,26.0,834.0,842.49,626.73
2016,6,25,9,45,928.0,101.0,2.75,26.5,867.0,881.17,650.35
2016,6,25,10,0,931.0,105.0,2.8,27.0,900.0,917.3,672.06
2016,6,25,10,15,936.5,106.0,2.85,27.5,928.0,949.93,691.29
2016,6,25,10,30,942.0,107.0,2.9,28.0,956.0,979.84,708.64
2016,6,25,10,45,946.0,108.0,2.95,29.0,977.0,1005.47,721.72
2016,6,25,11,0,950.0,109.0,3.0,30.0,998.0,1028.03,732.78
2016,6,25,11,15,952.5,109.5,3.05,30.0,1012.0,1045.45,743.54
2016,6,25,11,30,955.0,110.0,3.1,30.0,1026.0,1059.56,752.35
2016,6,25,11,45,956.0,110.5,3.15,30.0,1032.5,1068.81,758.22
2016,6,25,12,0,957.0,111.0,3.2,30.0,1039.0,1074.63,762.08
2016,6,25,12,15,956.5,111.0,3.25,30.0,1037.5,1075.0,762.67
2016,6,25,12,30,956.0,111.0,3.3,30.0,1036.0,1071.92,761.24
2016,6,25,12,45,956.0,109.5,3.4,30.0,1028.0,1064.38,757.53
2016,6,25,13,0,956.0,108.0,3.5,30.0,1020.0,1053.41,751.74
2016,6,25,13,15,953.0,107.5,3.55,30.0,1004.0,1037.13,742.26
2016,6,25,13,30,950.0,107.0,3.6,30.0,988.0,1017.59,730.77
2016,6,25,13,45,945.0,106.0,3.7,30.0,965.0,992.52,716.07
2016,6,25,14,0,940.0,105.0,3.8,30.0,942.0,964.48,699.37
2016,6,25,14,15,934.0,104.0,3.85,29.5,912.5,932.74,681.22
2016,6,25,14,30,928.0,103.0,3.9,29.0,883.0,898.39,661.13
2016,6,25,14,45,919.5,101.5,3.95,29.0,847.0,859.05,636.14
2016,6,25,15,0,911.0,100.0,4.0,29.0,811.0,817.64,609.5
2016,6,25,15,15,900.5,98.0,3.95,28.5,770.5,772.37,580.66
2016,6,25,15,30,890.0,96.0,3.9,28.0,730.0,725.6,550.36
2016,6,25,15,45,876.5,93.5,3.9,27.5,684.5,675.11,516.27
2016,6,25,16,0,863.0,91.0,3.9,27.0,639.0,623.87,479.34
2016,6,25,16,15,845.0,88.0,3.85,26.5,590.5,569.08,438.52
2016,6,25,16,30,827.0,85.0,3.8,26.0,542.0,514.31,396.43
2016,6,25,16,45,804.0,81.5,3.75,25.5,491.0,457.11,351.14
2016,6,25,17,0,781.0,78.0,3.7,25.0,440.0,401.18,305.39
2016,6,25,17,15,749.5,74.0,3.5,24.0,388.0,343.24,257.23
2016,6,25,17,30,718.0,70.0,3.3,23.0,336.0,288.0,210.01
2016,6,25,17,45,674.0,65.0,3.15,22.5,285.0,230.36,160.33
2016,6,25,18,0,630.0,60.0,3.0,22.0,234.0,178.39,115.75
2016,6,25,18,15,565.0,53.0,2.7,21.0,185.5,126.36,74.16
2016,6,25,18,30,500.0,46.0,2.4,20.0,137.0,81.59,42.26
2016,6,25,18,45,398.0,37.0,2.15,19.0,95.0,41.22,20.21
2016,6,25,19,0,296.0,28.0,1.9,18.0,53.0,21.83,11.11
2016,6,25,19,15,148.0,14.0,1.95,17.5,26.5,10.68,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,38.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,76.0,9.0,2.0,14.0,11.0,8.85,0.0
2016,6,26,5,15,214.0,21.0,2.1,14.5,41.5,16.37,1.98
2016,6,26,5,30,352.0,33.0,2.2,15.0,72.0,25.39,15.72
2016,6,26,5,45,442.5,41.0,2.3,15.5,115.0,58.65,29.32
2016,6,26,6,0,533.0,49.0,2.4,16.0,158.0,102.05,57.18
2016,6,26,6,15,590.0,55.0,2.3,16.5,207.0,148.14,93.33
2016,6,26,6,30,647.0,61.0,2.2,17.0,256.0,200.53,137.64
2016,6,26,6,45,688.5,65.5,2.15,17.5,307.0,254.46,184.97
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,311.27,234.49
2016,6,26,7,15,758.5,73.5,2.1,19.0,409.0,366.01,281.24
2016,6,26,7,30,787.0,77.0,2.1,20.0,460.0,423.01,328.24
2016,6,26,7,45,809.0,80.0,2.1,21.0,510.0,478.32,372.28
2016,6,26,8,0,831.0,83.0,2.1,22.0,560.0,534.77,415.45
2016,6,26,8,15,847.0,85.5,2.1,22.5,607.0,587.56,455.18
2016,6,26,8,30,863.0,88.0,2.1,23.0,654.0,640.25,493.5
2016,6,26,8,45,876.0,90.0,2.15,23.5,697.5,690.02,528.45
2016,6,26,9,0,889.0,92.0,2.2,24.0,741.0,738.9,560.33
2016,6,26,9,15,898.0,93.5,2.2,24.5,780.0,783.07,588.08
2016,6,26,9,30,907.0,95.0,2.2,25.0,819.0,825.56,614.25
2016,6,26,9,45,916.0,95.5,2.25,25.5,852.5,865.12,638.48
2016,6,26,10,0,925.0,96.0,2.3,26.0,886.0,902.56,661.07
2016,6,26,10,15,930.0,97.0,2.35,26.5,913.0,934.61,679.92
2016,6,26,10,30,935.0,98.0,2.4,27.0,940.0,963.94,696.93
2016,6,26,10,45,937.5,99.5,2.45,27.5,960.0,988.56,710.84
2016,6,26,11,0,940.0,101.0,2.5,28.0,980.0,1010.08,722.8
2016,6,26,11,15,942.0,101.5,2.55,28.0,993.5,1026.91,733.27
2016,6,26,11,30,944.0,102.0,2.6,28.0,1007.0,1040.46,741.8
2016,6,26,11,45,943.5,102.5,2.65,28.5,1012.5,1048.18,745.29
2016,6,26,12,0,943.0,103.0,2.7,29.0,1018.0,1052.5,746.79
2016,6,26,12,15,942.0,103.0,2.75,29.5,1016.5,1052.4,745.65
2016,6,26,12,30,941.0,103.0,2.8,30.0,1015.0,1048.9,742.53
2016,6,26,12,45,926.5,111.0,2.9,30.5,1002.0,1036.7,734.54
2016,6,26,13,0,912.0,119.0,3.0,31.0,989.0,1021.38,724.7
2016,6,26,13,15,908.5,118.5,3.1,31.0,973.0,1005.26,715.85
2016,6,26,13,30,905.0,118.0,3.2,31.0,957.0,986.05,705.01
2016,6,26,13,45,899.5,117.0,3.3,31.0,934.0,961.46,690.7
2016,6,26,14,0,894.0,116.0,3.4,31.0,911.0,934.09,674.51
2016,6,26,14,15,887.0,114.5,3.5,30.5,881.5,902.23,656.57
2016,6,26,14,30,880.0,113.0,3.6,30.0,852.0,867.96,636.79
2016,6,26,14,45,870.0,111.5,3.7,30.0,817.0,829.0,612.29
2016,6,26,15,0,860.0,110.0,3.8,30.0,782.0,788.19,586.24
2016,6,26,15,15,848.5,108.0,3.85,29.5,742.0,744.15,558.53
2016,6,26,15,30,837.0,106.0,3.9,29.0,702.0,698.81,529.43
2016,6,26,15,45,821.5,103.5,3.95,29.0,658.0,650.13,495.09
2016,6,26,16,0,806.0,101.0,4.0,29.0,614.0,599.83,458.1
2016,6,26,16,15,787.0,98.0,3.95,28.0,566.5,546.86,419.65
2016,6,26,16,30,768.0,95.0,3.9,27.0,519.0,494.3,380.14
2016,6,26,16,45,743.0,91.0,3.9,26.5,469.5,438.63,336.28
2016,6,26,17,0,718.0,87.0,3.9,26.0,420.0,384.51,292.28
2016,6,26,17,15,685.0,82.5,3.75,25.0,370.0,327.77,245.51
2016,6,26,17,30,652.0,78.0,3.6,24.0,320.0,274.87,200.66
2016,6,26,17,45,607.0,72.0,3.45,23.0,270.5,220.67,154.59
2016,6,26,18,0,562.0,66.0,3.3,22.0,221.0,171.19,112.69
2016,6,26,18,15,497.5,58.0,3.1,21.0,175.0,121.98,73.51
2016,6,26,18,30,433.0,50.0,2.9,20.0,129.0,80.0,43.5
2016,6,26,18,45,338.0,39.5,2.7,19.5,89.5,42.05,21.9
2016,6,26,19,0,243.0,29.0,2.5,19.0,50.0,22.8,11.8
2016,6,26,19,15,121.5,14.5,2.5,18.5,25.0,11.29,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,11.32,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,23.45,14.06
2016,6,27,5,45,445.5,39.5,1.75,15.5,113.0,56.91,27.95
2016,6,27,6,0,532.0,48.0,1.8,16.0,156.0,100.42,55.88
2016,6,27,6,15,588.5,54.0,1.75,16.5,204.5,146.32,91.76
2016,6,27,6,30,645.0,60.0,1.7,17.0,253.0,198.46,135.75
2016,6,27,6,45,684.0,64.5,1.7,17.5,303.5,251.55,182.33
2016,6,27,7,0,723.0,69.0,1.7,18.0,354.0,307.26,230.89
2016,6,27,7,15,751.5,73.0,1.7,19.0,404.5,362.11,277.53
2016,6,27,7,30,780.0,77.0,1.7,20.0,455.0,419.24,324.38
2016,6,27,7,45,800.5,80.0,1.7,21.0,504.5,473.46,367.36
2016,6,27,8,0,821.0,83.0,1.7,22.0,554.0,528.58,409.31
2016,6,27,8,15,837.5,86.0,1.8,23.0,601.0,581.81,448.72
2016,6,27,8,30,854.0,89.0,1.9,24.0,648.0,634.9,486.68
2016,6,27,8,45,866.0,91.5,2.05,25.0,691.5,684.13,520.72
2016,6,27,9,0,878.0,94.0,2.2,26.0,735.0,732.4,551.55
2016,6,27,9,15,888.0,95.5,2.3,26.5,773.5,776.94,580.09
2016,6,27,9,30,898.0,97.0,2.4,27.0,812.0,819.9,607.21
2016,6,27,9,45,892.0,106.0,2.5,28.0,842.0,855.28,627.73
2016,6,27,10,0,886.0,115.0,2.6,29.0,872.0,887.6,646.03
2016,6,27,10,15,892.5,116.5,2.65,29.5,899.5,920.44,665.4
2016,6,27,10,30,899.0,118.0,2.7,30.0,927.0,950.75,682.98
2016,6,27,10,45,902.5,119.5,2.8,30.5,947.5,975.55,697.37
2016,6,27,11,0,906.0,121.0,2.9,31.0,968.0,997.41,709.9
2016,6,27,11,15,909.0,121.5,2.9,31.5,982.0,1014.73,718.75
2016,6,27,11,30,912.0,122.0,2.9,32.0,996.0,1028.91,725.68
2016,6,27,11,45,913.0,122.5,2.95,32.5,1002.5,1037.9,729.88
2016,6,27,12,0,914.0,123.0,3.0,33.0,1009.0,1043.61,732.17
2016,6,27,12,15,914.0,123.0,3.05,33.0,1008.0,1044.53,733.09
2016,6,27,12,30,914.0,123.0,3.1,33.0,1007.0,1042.16,732.1
2016,6,27,12,45,915.5,120.5,3.2,33.0,1000.0,1035.47,728.95
2016,6,27,13,0,917.0,118.0,3.3,33.0,993.0,1025.46,723.81
2016,6,27,13,15,914.5,117.5,3.4,32.5,978.0,1010.28,716.92
2016,6,27,13,30,912.0,117.0,3.5,32.0,963.0,991.96,708.04
2016,6,27,13,45,908.5,115.5,3.6,32.0,941.0,968.63,694.46
2016,6,27,14,0,905.0,114.0,3.7,32.0,919.0,942.38,678.96
2016,6,27,14,15,898.5,112.5,3.75,31.5,890.5,910.7,660.85
2016,6,27,14,30,892.0,111.0,3.8,31.0,862.0,876.53,640.92
2016,6,27,14,45,885.5,108.5,3.85,31.0,827.5,839.05,617.26
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,799.45,591.93
2016,6,27,15,15,868.0,104.0,3.9,30.5,753.0,755.06,563.98
2016,6,27,15,30,857.0,102.0,3.9,30.0,713.0,709.3,534.63
2016,6,27,15,45,844.5,99.0,3.95,30.0,669.0,660.4,500.67
2016,6,27,16,0,832.0,96.0,4.0,30.0,625.0,611.18,464.66
2016,6,27,16,15,813.5,93.0,3.95,29.5,577.5,557.27,424.9
2016,6,27,16,30,795.0,90.0,3.9,29.0,530.0,503.68,384.14
2016,6,27,16,45,773.5,85.5,3.85,28.5,480.0,447.77,340.38
2016,6,27,17,0,752.0,81.0,3.8,28.0,430.0,393.01,296.11
2016,6,27,17,15,720.0,77.0,3.65,27.0,379.0,336.38,249.65
2016,6,27,17,30,688.0,73.0,3.5,26.0,328.0,281.37,203.33
2016,6,27,17,45,646.5,67.0,3.35,25.0,278.0,226.08,156.43
2016,6,27,18,0,605.0,61.0,3.2,24.0,228.0,175.1,113.28
2016,6,27,18,15,540.5,54.0,2.9,23.0,180.5,124.43,73.07
2016,6,27,18,30,476.0,47.0,2.6,22.0,133.0,80.98,42.25
2016,6,27,18,45,379.5,37.5,2.3,21.0,92.5,41.51,20.45
2016,6,27,19,0,283.0,28.0,2.0,20.0,52.0,21.82,11.0
2016,6,27,19,15,141.5,14.0,2.0,19.5,26.0,10.67,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.0,17.0,2.2,14.5,32.5,12.69,0.0
2016,6,28,5,30,288.0,34.0,2.2,15.0,65.0,26.4,16.46
2016,6,28,5,45,378.0,44.0,2.25,15.5,107.0,57.09,30.3
2016,6,28,6,0,468.0,54.0,2.3,16.0,149.0,98.58,57.11
2016,6,28,6,15,527.5,61.0,2.25,16.5,196.0,142.34,91.09
2016,6,28,6,30,587.0,68.0,2.2,17.0,243.0,192.72,133.27
2016,6,28,6,45,631.5,73.5,2.15,17.5,293.5,243.97,177.93
2016,6,28,7,0,676.0,79.0,2.1,18.0,344.0,299.77,226.25
2016,6,28,7,15,706.5,83.5,2.05,19.0,394.5,353.54,271.9
2016,6,28,7,30,737.0,88.0,2.0,20.0,445.0,410.7,318.7
2016,6,28,7,45,761.5,91.0,2.0,21.0,494.5,464.72,361.63
2016,6,28,8,0,786.0,94.0,2.0,22.0,544.0,520.11,403.98
2016,6,28,8,15,804.0,97.0,2.0,22.5,591.0,572.77,443.58
2016,6,28,8,30,822.0,100.0,2.0,23.0,638.0,625.62,482.02
2016,6,28,8,45,836.5,102.0,2.05,23.5,681.5,674.04,516.45
2016,6,28,9,0,851.0,104.0,2.1,24.0,725.0,722.42,548.38
2016,6,28,9,15,861.5,106.5,2.1,24.5,763.5,767.33,576.76
2016,6,28,9,30,872.0,109.0,2.1,25.0,802.0,810.75,603.65
2016,6,28,9,45,882.5,109.0,2.15,25.5,836.5,849.96,627.72
2016,6,28,10,0,893.0,109.0,2.2,26.0,871.0,887.23,650.28
2016,6,28,10,15,899.5,110.0,2.3,26.5,898.5,919.81,670.0
2016,6,28,10,30,906.0,111.0,2.4,27.0,926.0,949.84,688.0
2016,6,28,10,45,910.0,112.0,2.5,27.5,947.0,974.81,702.68
2016,6,28,11,0,914.0,113.0,2.6,28.0,968.0,996.85,715.5
2016,6,28,11,15,917.0,113.5,2.7,28.0,981.5,1014.34,726.9
2016,6,28,11,30,920.0,114.0,2.8,28.0,995.0,1028.68,736.42
2016,6,28,11,45,921.0,114.5,2.9,28.5,1001.5,1037.78,741.25
2016,6,28,12,0,922.0,115.0,3.0,29.0,1008.0,1043.58,744.1
2016,6,28,12,15,922.0,115.0,3.1,29.0,1007.5,1044.56,745.5
2016,6,28,12,30,922.0,115.0,3.2,29.0,1007.0,1042.2,744.92
2016,6,28,12,45,911.0,121.0,3.3,29.0,996.5,1031.63,739.2
2016,6,28,13,0,900.0,127.0,3.4,29.0,986.0,1017.94,731.59
2016,6,28,13,15,897.0,126.0,3.45,28.5,970.5,1002.04,723.69
2016,6,28,13,30,894.0,125.0,3.5,28.0,955.0,983.07,713.79
2016,6,28,13,45,890.0,123.5,3.55,28.0,933.0,959.67,699.58
2016,6,28,14,0,886.0,122.0,3.6,28.0,911.0,933.44,683.5
2016,6,28,14,15,879.5,120.5,3.55,27.5,882.5,902.3,664.83
2016,6,28,14,30,873.0,119.0,3.5,27.0,854.0,868.72,644.41
2016,6,28,14,45,866.0,116.5,3.5,27.0,819.5,831.48,620.34
2016,6,28,15,0,859.0,114.0,3.5,27.0,785.0,792.19,594.69
2016,6,28,15,15,847.5,112.0,3.45,26.5,745.5,748.2,566.43
2016,6,28,15,30,836.0,110.0,3.4,26.0,706.0,704.17,537.74
2016,6,28,15,45,823.5,106.0,3.35,26.0,662.5,654.81,502.43
2016,6,28,16,0,811.0,102.0,3.3,26.0,619.0,604.74,465.29
2016,6,28,16,15,792.0,99.0,3.25,25.0,571.5,551.52,426.51
2016,6,28,16,30,773.0,96.0,3.2,24.0,524.0,498.69,386.63
2016,6,28,16,45,751.5,91.0,3.15,23.5,474.5,443.37,342.77
2016,6,28,17,0,730.0,86.0,3.1,23.0,425.0,389.23,298.43
2016,6,28,17,15,697.5,81.5,3.0,22.0,374.5,332.01,250.98
2016,6,28,17,30,665.0,77.0,2.9,21.0,324.0,278.54,205.31
2016,6,28,17,45,623.0,70.5,2.85,20.5,274.5,223.85,158.01
2016,6,28,18,0,581.0,64.0,2.8,20.0,225.0,173.53,114.7
2016,6,28,18,15,516.0,56.5,2.75,19.0,178.0,123.6,74.62
2016,6,28,18,30,451.0,49.0,2.7,18.0,131.0,80.96,43.89
2016,6,28,18,45,354.5,39.0,2.65,17.5,91.0,42.35,21.9
2016,6,28,19,0,258.0,29.0,2.6,17.0,51.0,22.8,11.93
2016,6,28,19,15,129.0,14.5,2.6,16.5,25.5,11.14,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,11.4,0.0
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,23.6,14.13
2016,6,29,5,45,456.0,39.0,3.45,14.5,114.0,55.95,27.28
2016,6,29,6,0,547.0,47.0,3.5,15.0,158.0,99.88,55.13
2016,6,29,6,15,605.0,53.0,3.5,15.0,207.0,146.76,92.06
2016,6,29,6,30,663.0,59.0,3.5,15.0,256.0,201.33,138.83
2016,6,29,6,45,422.0,106.5,3.55,15.5,240.5,216.8,163.5
2016,6,29,7,0,181.0,154.0,3.6,16.0,225.0,206.81,163.11
2016,6,29,7,15,491.0,114.5,3.6,16.5,344.0,299.7,235.85
2016,6,29,7,30,801.0,75.0,3.6,17.0,463.0,424.94,335.99
2016,6,29,7,45,824.0,77.5,3.6,17.5,513.5,480.99,382.44
2016,6,29,8,0,847.0,80.0,3.6,18.0,564.0,538.29,428.61
2016,6,29,8,15,863.5,82.5,3.6,18.5,612.0,592.22,470.74
2016,6,29,8,30,880.0,85.0,3.6,19.0,660.0,646.07,511.49
2016,6,29,8,45,893.0,87.0,3.65,19.5,704.0,696.7,548.34
2016,6,29,9,0,906.0,89.0,3.7,20.0,748.0,746.4,582.02
2016,6,29,9,15,915.5,90.5,3.7,20.5,788.0,791.75,611.83
2016,6,29,9,30,925.0,92.0,3.7,21.0,828.0,835.42,640.01
2016,6,29,9,45,927.5,96.5,3.75,21.5,860.5,874.39,664.78
2016,6,29,10,0,930.0,101.0,3.8,22.0,893.0,910.77,687.54
2016,6,29,10,15,935.5,102.5,3.8,22.0,921.5,944.07,709.08
2016,6,29,10,30,941.0,104.0,3.8,22.0,950.0,974.66,728.7
2016,6,29,10,45,945.5,104.5,3.85,22.0,971.5,1000.43,745.38
2016,6,29,11,0,950.0,105.0,3.9,22.0,993.0,1023.16,760.08
2016,6,29,11,15,953.0,105.5,3.9,22.0,1007.0,1041.27,771.43
2016,6,29,11,30,956.0,106.0,3.9,22.0,1021.0,1056.09,780.7
2016,6,29,11,45,957.5,106.0,3.95,22.5,1028.0,1065.54,785.38
2016,6,29,12,0,959.0,106.0,4.0,23.0,1035.0,1071.56,787.93
2016,6,29,12,15,959.0,106.0,4.05,22.5,1034.5,1072.62,790.43
2016,6,29,12,30,959.0,106.0,4.1,22.0,1034.0,1070.22,790.79
2016,6,29,12,45,951.0,110.5,4.15,22.0,1024.0,1060.95,785.23
2016,6,29,13,0,943.0,115.0,4.2,22.0,1014.0,1048.38,777.61
2016,6,29,13,15,940.5,114.0,4.2,21.5,999.0,1032.41,768.99
2016,6,29,13,30,938.0,113.0,4.2,21.0,984.0,1013.21,758.24
2016,6,29,13,45,933.5,112.5,4.25,21.0,961.5,989.49,743.3
2016,6,29,14,0,929.0,112.0,4.3,21.0,939.0,962.81,726.36
2016,6,29,14,15,923.0,110.5,4.25,20.5,910.0,930.97,706.66
2016,6,29,14,30,917.0,109.0,4.2,20.0,881.0,896.54,685.04
2016,6,29,14,45,909.0,107.5,4.2,20.0,845.5,858.05,659.35
2016,6,29,15,0,901.0,106.0,4.2,20.0,810.0,817.47,632.0
2016,6,29,15,15,890.5,104.0,4.15,19.5,769.5,772.62,602.28
2016,6,29,15,30,880.0,102.0,4.1,19.0,729.0,726.3,571.09
2016,6,29,15,45,866.0,99.0,4.05,19.0,684.0,675.41,534.06
2016,6,29,16,0,852.0,96.0,4.0,19.0,639.0,624.3,494.86
2016,6,29,16,15,834.0,93.5,3.95,18.5,590.5,570.21,453.28
2016,6,29,16,30,816.0,91.0,3.9,18.0,542.0,516.35,410.57
2016,6,29,16,45,792.5,87.0,3.85,17.5,491.0,458.9,363.74
2016,6,29,17,0,769.0,83.0,3.8,17.0,440.0,402.77,316.5
2016,6,29,17,15,736.5,78.5,3.75,16.5,388.0,344.5,266.31
2016,6,29,17,30,704.0,74.0,3.7,16.0,336.0,287.89,216.39
2016,6,29,17,45,659.0,68.5,3.65,15.5,285.0,231.26,166.28
2016,6,29,18,0,614.0,63.0,3.6,15.0,234.0,179.29,120.56
2016,6,29,18,15,547.5,56.0,3.5,14.5,185.5,127.76,78.11
2016,6,29,18,30,481.0,49.0,3.4,14.0,137.0,83.68,45.7
2016,6,29,18,45,379.0,39.0,3.35,13.5,95.0,43.22,22.46
2016,6,29,19,0,277.0,29.0,3.3,13.0,53.0,22.81,12.18
2016,6,29,19,15,138.5,14.5,3.25,13.0,26.5,11.14,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.5,33.0,12.8,0.0
2016,6,30,5,30,305.0,34.0,2.9,14.0,66.0,26.6,16.57
2016,6,30,5,45,401.0,43.5,2.95,14.5,109.0,56.88,29.85
2016,6,30,6,0,497.0,53.0,3.0,15.0,152.0,99.62,57.06
2016,6,30,6,15,558.5,60.0,2.9,15.0,201.0,145.2,92.64
2016,6,30,6,30,620.0,67.0,2.8,15.0,250.0,197.63,137.11
2016,6,30,6,45,324.0,104.5,2.75,15.5,202.0,187.77,142.23
2016,6,30,7,0,28.0,142.0,2.7,16.0,154.0,145.15,115.31
2016,6,30,7,15,397.0,114.0,2.6,16.5,305.0,262.89,206.95
2016,6,30,7,30,766.0,86.0,2.5,17.0,456.0,419.93,330.65
2016,6,30,7,45,540.0,156.5,2.45,18.0,431.5,418.07,330.19
2016,6,30,8,0,314.0,227.0,2.4,19.0,407.0,392.17,308.82
2016,6,30,8,15,579.5,164.0,2.3,19.5,529.5,506.39,398.55
2016,6,30,8,30,845.0,101.0,2.2,20.0,652.0,639.96,499.58
2016,6,30,8,45,856.0,105.0,2.1,20.5,695.5,689.09,533.38
2016,6,30,9,0,867.0,109.0,2.0,21.0,739.0,737.86,564.88
2016,6,30,9,15,877.5,111.0,1.95,21.5,779.0,783.0,593.09
2016,6,30,9,30,888.0,113.0,1.9,22.0,819.0,826.61,619.71
2016,6,30,9,45,897.5,114.0,1.9,23.0,853.5,866.64,642.65
2016,6,30,10,0,907.0,115.0,1.9,24.0,888.0,904.64,663.83
2016,6,30,10,15,913.0,116.5,1.95,24.0,916.0,937.77,684.7
2016,6,30,10,30,919.0,118.0,2.0,24.0,944.0,968.29,703.85
2016,6,30,10,45,923.0,119.5,2.1,24.5,965.0,994.16,719.2
2016,6,30,11,0,927.0,121.0,2.2,25.0,986.0,1017.04,732.65
2016,6,30,11,15,929.5,121.5,2.3,25.0,1000.0,1034.35,744.05
2016,6,30,11,30,932.0,122.0,2.4,25.0,1014.0,1048.43,753.54
2016,6,30,11,45,933.0,122.5,2.5,25.5,1021.0,1057.72,758.64
2016,6,30,12,0,934.0,123.0,2.6,26.0,1028.0,1063.67,761.73
2016,6,30,12,15,934.0,123.0,2.65,26.0,1027.0,1064.74,762.84
2016,6,30,12,30,934.0,123.0,2.7,26.0,1026.0,1062.45,761.96
2016,6,30,12,45,923.0,128.5,2.8,26.5,1015.0,1051.35,754.64
2016,6,30,13,0,912.0,134.0,2.9,27.0,1004.0,1037.1,745.44
2016,6,30,13,15,908.5,133.5,2.95,27.0,988.0,1021.12,736.21
2016,6,30,13,30,905.0,133.0,3.0,27.0,972.0,1002.05,725.03
2016,6,30,13,45,899.5,131.5,3.15,27.0,949.0,977.09,710.83
2016,6,30,14,0,894.0,130.0,3.3,27.0,926.0,949.32,694.65
2016,6,30,14,15,887.0,128.5,3.35,27.0,896.5,917.56,675.0
2016,6,30,14,30,880.0,127.0,3.4,27.0,867.0,883.36,653.6
2016,6,30,14,45,870.0,125.5,3.45,27.0,831.5,844.45,628.83
2016,6,30,15,0,860.0,124.0,3.5,27.0,796.0,803.67,602.53
2016,6,30,15,15,847.5,121.5,3.45,26.5,755.5,760.19,574.75
2016,6,30,15,30,835.0,119.0,3.4,26.0,715.0,713.33,544.17
2016,6,30,15,45,819.0,116.0,3.4,25.5,669.5,662.69,508.89
2016,6,30,16,0,803.0,113.0,3.4,25.0,624.0,611.63,472.07
2016,6,30,16,15,782.5,109.5,3.35,24.5,575.5,557.37,431.62
2016,6,30,16,30,762.0,106.0,3.3,24.0,527.0,503.66,390.37
2016,6,30,16,45,734.5,101.5,3.3,23.5,476.5,445.75,344.76
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,390.26,299.61
2016,6,30,17,15,671.5,92.0,3.2,22.0,374.5,333.47,252.68
2016,6,30,17,30,636.0,87.0,3.1,21.0,323.0,279.89,207.18
2016,6,30,17,45,587.5,80.0,3.05,20.5,272.5,224.55,159.8
2016,6,30,18,0,539.0,73.0,3.0,20.0,222.0,174.34,117.06
2016,6,30,18,15,469.5,64.0,2.95,19.0,175.0,124.58,77.43
2016,6,30,18,30,400.0,55.0,2.9,18.0,128.0,82.67,47.24
2016,6,30,18,45,297.5,43.0,2.85,17.5,88.0,44.08,24.35
2016,6,30,19,0,195.0,31.0,2.8,17.0,48.0,24.08,12.87
2016,6,30,19,15,97.5,15.5,2.85,16.5,24.0,12.12,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
