Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,3.35,13.5,31.0,13.53,0.0
2016,7,1,5,30,258.0,35.0,3.4,14.0,62.0,26.97,16.8
2016,7,1,5,45,354.0,45.5,3.5,14.5,104.0,56.01,30.65
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,96.98,56.89
2016,7,1,6,15,513.0,64.0,3.6,15.5,194.0,141.08,91.0
2016,7,1,6,30,576.0,72.0,3.6,16.0,242.0,192.23,133.86
2016,7,1,6,45,622.5,77.5,3.65,16.5,292.5,243.36,178.73
2016,7,1,7,0,669.0,83.0,3.7,17.0,343.0,299.29,227.74
2016,7,1,7,15,701.0,88.0,3.65,17.5,394.5,353.77,275.2
2016,7,1,7,30,733.0,93.0,3.6,18.0,446.0,410.97,323.67
2016,7,1,7,45,758.5,96.5,3.55,18.5,496.0,466.69,369.64
2016,7,1,8,0,784.0,100.0,3.5,19.0,546.0,523.04,414.65
2016,7,1,8,15,803.0,103.0,3.5,19.5,593.5,576.3,456.02
2016,7,1,8,30,822.0,106.0,3.5,20.0,641.0,629.84,496.35
2016,7,1,8,45,837.0,108.5,3.5,20.5,685.5,680.18,533.15
2016,7,1,9,0,852.0,111.0,3.5,21.0,730.0,728.5,566.27
2016,7,1,9,15,863.0,113.0,3.45,21.5,769.5,773.46,595.57
2016,7,1,9,30,874.0,115.0,3.4,22.0,809.0,816.98,623.35
2016,7,1,9,45,883.0,116.5,3.4,22.5,843.0,856.65,648.28
2016,7,1,10,0,892.0,118.0,3.4,23.0,877.0,894.31,671.53
2016,7,1,10,15,898.5,119.5,3.4,23.0,905.0,927.5,692.85
2016,7,1,10,30,905.0,121.0,3.4,23.0,933.0,958.16,712.38
2016,7,1,10,45,909.5,122.0,3.45,23.5,954.5,983.73,727.42
2016,7,1,11,0,914.0,123.0,3.5,24.0,976.0,1006.38,740.51
2016,7,1,11,15,916.5,124.0,3.55,24.0,990.0,1024.03,751.81
2016,7,1,11,30,919.0,125.0,3.6,24.0,1004.0,1038.51,761.14
2016,7,1,11,45,920.5,125.0,3.7,24.5,1011.0,1047.74,766.03
2016,7,1,12,0,922.0,125.0,3.8,25.0,1018.0,1053.66,768.89
2016,7,1,12,15,922.0,125.0,3.85,25.0,1017.5,1054.77,769.88
2016,7,1,12,30,922.0,125.0,3.9,25.0,1017.0,1052.54,768.84
2016,7,1,12,45,917.5,126.5,4.0,25.0,1008.0,1044.01,764.16
2016,7,1,13,0,913.0,128.0,4.1,25.0,999.0,1032.24,757.46
2016,7,1,13,15,909.5,127.5,4.1,25.0,983.0,1016.29,747.44
2016,7,1,13,30,906.0,127.0,4.1,25.0,967.0,997.22,735.46
2016,7,1,13,45,901.5,125.5,4.15,25.0,944.5,973.2,720.51
2016,7,1,14,0,897.0,124.0,4.2,25.0,922.0,946.32,703.64
2016,7,1,14,15,890.0,122.5,4.2,24.5,893.0,914.49,684.45
2016,7,1,14,30,883.0,121.0,4.2,24.0,864.0,880.23,663.44
2016,7,1,14,45,874.0,119.0,4.25,24.0,828.5,841.56,638.12
2016,7,1,15,0,865.0,117.0,4.3,24.0,793.0,800.95,611.21
2016,7,1,15,15,853.0,114.5,4.25,23.5,752.5,755.86,581.61
2016,7,1,15,30,841.0,112.0,4.2,23.0,712.0,710.82,551.64
2016,7,1,15,45,825.5,109.5,4.2,22.5,667.5,660.77,516.21
2016,7,1,16,0,810.0,107.0,4.2,22.0,623.0,610.25,478.93
2016,7,1,16,15,790.5,103.5,4.15,21.0,574.5,556.24,438.66
2016,7,1,16,30,771.0,100.0,4.1,20.0,526.0,502.67,397.32
2016,7,1,16,45,744.5,96.0,4.05,19.5,475.5,446.04,351.5
2016,7,1,17,0,718.0,92.0,4.0,19.0,425.0,390.19,304.96
2016,7,1,17,15,683.5,87.0,3.9,18.5,374.0,333.18,256.33
2016,7,1,17,30,649.0,82.0,3.8,18.0,323.0,279.26,209.23
2016,7,1,17,45,601.5,75.5,3.7,17.5,272.5,223.93,160.98
2016,7,1,18,0,554.0,69.0,3.6,17.0,222.0,173.61,117.37
2016,7,1,18,15,486.0,61.0,3.5,16.5,175.0,124.16,77.18
2016,7,1,18,30,418.0,53.0,3.4,16.0,128.0,82.37,46.67
2016,7,1,18,45,315.5,41.5,3.3,16.0,88.0,43.88,23.96
2016,7,1,19,0,213.0,30.0,3.2,16.0,48.0,23.26,12.27
2016,7,1,19,15,106.5,15.0,3.1,15.5,24.0,11.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,3.15,13.5,29.5,13.14,0.0
2016,7,2,5,30,250.0,34.0,3.3,14.0,59.0,26.19,16.06
2016,7,2,5,45,338.0,45.5,3.45,14.5,100.0,54.8,30.26
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,94.92,56.21
2016,7,2,6,15,488.0,65.5,3.6,15.5,188.0,137.94,89.42
2016,7,2,6,30,550.0,74.0,3.6,16.0,235.0,187.92,131.18
2016,7,2,6,45,591.0,81.0,3.65,16.5,284.5,237.55,174.81
2016,7,2,7,0,632.0,88.0,3.7,17.0,334.0,291.42,222.06
2016,7,2,7,15,665.0,93.5,3.7,17.5,384.0,344.8,268.48
2016,7,2,7,30,698.0,99.0,3.7,18.0,434.0,401.05,316.14
2016,7,2,7,45,720.5,104.5,3.7,18.5,483.0,454.83,360.64
2016,7,2,8,0,743.0,110.0,3.7,19.0,532.0,509.88,404.76
2016,7,2,8,15,762.5,113.5,3.65,19.5,579.0,562.51,445.63
2016,7,2,8,30,782.0,117.0,3.6,20.0,626.0,615.03,485.18
2016,7,2,8,45,795.0,121.0,3.55,20.5,669.0,663.81,520.75
2016,7,2,9,0,808.0,125.0,3.5,21.0,712.0,711.91,554.41
2016,7,2,9,15,820.0,128.0,3.5,21.5,751.0,757.3,584.42
2016,7,2,9,30,832.0,131.0,3.5,22.0,790.0,801.45,613.08
2016,7,2,9,45,840.5,133.5,3.55,22.5,823.5,840.69,638.17
2016,7,2,10,0,849.0,136.0,3.6,23.0,857.0,874.77,659.44
2016,7,2,10,15,856.0,137.5,3.6,23.5,885.0,907.23,679.17
2016,7,2,10,30,863.0,139.0,3.6,24.0,913.0,937.3,697.12
2016,7,2,10,45,867.0,140.5,3.65,24.5,934.0,962.0,711.67
2016,7,2,11,0,871.0,142.0,3.7,25.0,955.0,983.89,724.36
2016,7,2,11,15,874.5,143.0,3.75,25.0,969.0,1001.89,735.93
2016,7,2,11,30,878.0,144.0,3.8,25.0,983.0,1016.88,745.62
2016,7,2,11,45,879.0,144.5,3.9,25.0,990.0,1025.8,751.76
2016,7,2,12,0,880.0,145.0,4.0,25.0,997.0,1031.56,755.99
2016,7,2,12,15,880.0,145.5,4.05,25.0,996.5,1033.14,757.27
2016,7,2,12,30,880.0,146.0,4.1,25.0,996.0,1031.55,756.61
2016,7,2,12,45,884.0,141.5,4.2,25.5,990.0,1025.8,752.16
2016,7,2,13,0,888.0,137.0,4.3,26.0,984.0,1016.78,745.69
2016,7,2,13,15,885.0,136.0,4.35,25.5,968.5,1001.17,737.58
2016,7,2,13,30,882.0,135.0,4.4,25.0,953.0,982.53,727.49
2016,7,2,13,45,877.0,134.0,4.45,25.0,931.0,959.05,712.74
2016,7,2,14,0,872.0,133.0,4.5,25.0,909.0,932.81,696.06
2016,7,2,14,15,865.0,131.5,4.5,24.5,880.0,901.68,677.21
2016,7,2,14,30,858.0,130.0,4.5,24.0,851.0,868.17,656.58
2016,7,2,14,45,849.0,127.5,4.55,24.0,816.5,829.82,631.41
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,791.82,606.25
2016,7,2,15,15,828.0,122.5,4.55,23.5,742.5,747.32,576.78
2016,7,2,15,30,816.0,120.0,4.5,23.0,703.0,701.61,546.07
2016,7,2,15,45,801.0,117.0,4.5,22.5,658.5,652.44,510.75
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,602.8,474.01
2016,7,2,16,15,766.5,110.0,4.4,21.5,566.5,549.39,433.05
2016,7,2,16,30,747.0,106.0,4.3,21.0,519.0,496.46,391.33
2016,7,2,16,45,721.5,101.5,4.25,20.5,469.5,440.23,345.98
2016,7,2,17,0,696.0,97.0,4.2,20.0,420.0,386.21,301.06
2016,7,2,17,15,662.0,91.0,4.1,19.5,369.5,329.52,252.93
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,275.9,206.35
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,221.58,159.15
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,172.12,116.45
2016,7,2,18,15,470.0,62.0,3.65,17.5,173.5,122.96,76.59
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,81.24,46.09
2016,7,2,18,45,309.5,41.0,3.4,16.5,87.5,43.25,23.5
2016,7,2,19,0,215.0,29.0,3.3,16.0,48.0,22.44,11.6
2016,7,2,19,15,107.5,14.5,3.15,15.5,24.0,11.3,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.75,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,25.9,15.74
2016,7,3,5,45,350.5,44.0,2.95,14.5,100.5,53.51,28.98
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,94.1,54.89
2016,7,3,6,15,504.0,63.0,3.1,15.5,189.0,137.48,88.27
2016,7,3,6,30,566.0,71.0,3.1,16.0,236.0,187.81,130.32
2016,7,3,6,45,374.5,111.5,3.1,16.5,229.0,206.87,155.76
2016,7,3,7,0,183.0,152.0,3.1,17.0,222.0,204.8,160.61
2016,7,3,7,15,450.5,123.0,3.1,17.5,330.0,290.59,227.58
2016,7,3,7,30,718.0,94.0,3.1,18.0,438.0,404.07,317.87
2016,7,3,7,45,741.5,98.5,3.15,19.0,487.5,459.07,362.34
2016,7,3,8,0,765.0,103.0,3.2,20.0,537.0,514.53,405.88
2016,7,3,8,15,784.0,106.5,3.2,20.5,584.0,567.43,446.73
2016,7,3,8,30,803.0,110.0,3.2,21.0,631.0,620.65,486.58
2016,7,3,8,45,816.5,113.0,3.2,21.5,674.5,669.71,522.21
2016,7,3,9,0,830.0,116.0,3.2,22.0,718.0,718.09,555.53
2016,7,3,9,15,841.5,118.5,3.2,22.5,757.0,763.49,585.21
2016,7,3,9,30,853.0,121.0,3.2,23.0,796.0,805.33,611.93
2016,7,3,9,45,880.0,112.5,3.25,23.5,835.0,849.3,640.03
2016,7,3,10,0,907.0,104.0,3.3,24.0,874.0,892.38,667.13
2016,7,3,10,15,913.0,105.0,3.3,24.0,902.0,925.16,688.0
2016,7,3,10,30,919.0,106.0,3.3,24.0,930.0,955.32,707.11
2016,7,3,10,45,922.5,107.0,3.35,24.5,951.0,980.37,721.72
2016,7,3,11,0,926.0,108.0,3.4,25.0,972.0,1002.41,734.36
2016,7,3,11,15,928.5,109.0,3.45,25.0,986.0,1020.36,745.81
2016,7,3,11,30,931.0,110.0,3.5,25.0,1000.0,1035.09,755.26
2016,7,3,11,45,932.0,110.5,3.55,25.5,1006.5,1044.52,759.89
2016,7,3,12,0,933.0,111.0,3.6,26.0,1013.0,1050.6,762.47
2016,7,3,12,15,933.0,111.0,3.65,26.0,1012.5,1051.8,763.53
2016,7,3,12,30,933.0,111.0,3.7,26.0,1012.0,1049.62,762.55
2016,7,3,12,45,915.5,120.5,3.75,26.5,999.0,1036.25,752.94
2016,7,3,13,0,898.0,130.0,3.8,27.0,986.0,1019.79,741.5
2016,7,3,13,15,895.0,129.5,3.85,27.0,971.0,1004.58,732.43
2016,7,3,13,30,892.0,129.0,3.9,27.0,956.0,986.29,721.36
2016,7,3,13,45,887.0,127.5,3.95,27.0,933.5,962.13,706.45
2016,7,3,14,0,882.0,126.0,4.0,27.0,911.0,935.18,689.68
2016,7,3,14,15,875.5,124.5,4.0,26.5,882.0,904.23,671.23
2016,7,3,14,30,869.0,123.0,4.0,26.0,853.0,870.85,650.98
2016,7,3,14,45,860.5,120.5,4.0,26.0,818.5,832.56,625.92
2016,7,3,15,0,852.0,118.0,4.0,26.0,784.0,792.34,599.32
2016,7,3,15,15,840.0,115.5,3.95,25.5,744.0,747.76,570.34
2016,7,3,15,30,828.0,113.0,3.9,25.0,704.0,703.29,541.03
2016,7,3,15,45,814.0,110.0,3.9,25.0,660.0,654.27,505.67
2016,7,3,16,0,800.0,107.0,3.9,25.0,616.0,604.68,468.63
2016,7,3,16,15,780.5,103.5,3.85,24.5,568.5,551.11,428.41
2016,7,3,16,30,761.0,100.0,3.8,24.0,521.0,498.01,387.33
2016,7,3,16,45,737.0,95.0,3.75,23.5,471.5,442.02,342.81
2016,7,3,17,0,713.0,90.0,3.7,23.0,422.0,386.59,297.39
2016,7,3,17,15,679.5,85.0,3.6,22.0,371.0,330.18,250.49
2016,7,3,17,30,646.0,80.0,3.5,21.0,320.0,276.74,204.82
2016,7,3,17,45,601.5,73.5,3.4,20.5,270.5,222.29,157.76
2016,7,3,18,0,557.0,67.0,3.3,20.0,221.0,172.52,114.98
2016,7,3,18,15,491.5,59.0,3.15,19.0,174.5,123.2,75.37
2016,7,3,18,30,426.0,51.0,3.0,18.0,128.0,81.25,45.03
2016,7,3,18,45,330.5,39.5,2.9,17.5,88.0,42.47,22.33
2016,7,3,19,0,235.0,28.0,2.8,17.0,48.0,21.89,11.07
2016,7,3,19,15,117.5,14.0,2.8,16.5,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.0,11.65,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,60.0,24.04,14.11
2016,7,4,5,45,383.5,40.5,3.05,14.5,101.5,51.19,26.32
2016,7,4,6,0,479.0,50.0,3.2,15.0,143.0,92.5,52.06
2016,7,4,6,15,540.0,57.0,3.2,15.5,190.5,136.78,86.11
2016,7,4,6,30,601.0,64.0,3.2,16.0,238.0,187.86,128.98
2016,7,4,6,45,348.5,108.5,3.2,16.5,214.0,196.65,148.15
2016,7,4,7,0,96.0,153.0,3.2,17.0,190.0,177.44,140.06
2016,7,4,7,15,425.5,117.0,3.15,17.5,316.0,274.93,215.46
2016,7,4,7,30,755.0,81.0,3.1,18.0,442.0,407.25,320.26
2016,7,4,7,45,780.5,83.5,3.1,18.5,492.5,462.24,365.5
2016,7,4,8,0,806.0,86.0,3.1,19.0,543.0,518.69,410.74
2016,7,4,8,15,823.5,89.0,3.1,19.5,590.5,572.16,452.27
2016,7,4,8,30,841.0,92.0,3.1,20.0,638.0,625.22,492.2
2016,7,4,8,45,856.5,93.5,3.15,21.0,682.0,675.48,528.1
2016,7,4,9,0,872.0,95.0,3.2,22.0,726.0,725.13,560.58
2016,7,4,9,15,882.5,97.0,3.25,22.5,766.0,770.62,590.47
2016,7,4,9,30,893.0,99.0,3.3,23.0,806.0,814.58,618.88
2016,7,4,9,45,889.5,107.5,3.35,23.5,837.0,851.74,642.23
2016,7,4,10,0,886.0,116.0,3.4,24.0,868.0,886.01,663.41
2016,7,4,10,15,892.5,117.5,3.5,24.0,896.0,919.18,685.32
2016,7,4,10,30,899.0,119.0,3.6,24.0,924.0,949.83,705.5
2016,7,4,10,45,902.5,120.5,3.7,24.5,945.0,974.98,720.59
2016,7,4,11,0,906.0,122.0,3.8,25.0,966.0,997.18,733.75
2016,7,4,11,15,909.0,123.0,3.9,25.0,980.5,1015.35,745.73
2016,7,4,11,30,912.0,124.0,4.0,25.0,995.0,1030.36,755.74
2016,7,4,11,45,912.0,125.5,4.1,25.0,1001.5,1039.68,762.13
2016,7,4,12,0,912.0,127.0,4.2,25.0,1008.0,1045.7,766.5
2016,7,4,12,15,912.0,127.0,4.25,25.0,1007.5,1046.91,767.52
2016,7,4,12,30,912.0,127.0,4.3,25.0,1007.0,1044.82,766.52
2016,7,4,12,45,917.0,122.0,4.35,25.0,1001.0,1039.37,763.44
2016,7,4,13,0,922.0,117.0,4.4,25.0,995.0,1030.52,758.24
2016,7,4,13,15,919.0,116.0,4.4,25.0,980.0,1014.51,748.1
2016,7,4,13,30,916.0,115.0,4.4,25.0,965.0,995.33,735.97
2016,7,4,13,45,912.0,114.0,4.45,25.0,942.5,972.14,721.48
2016,7,4,14,0,908.0,113.0,4.5,25.0,920.0,946.03,705.02
2016,7,4,14,15,901.5,111.5,4.45,24.5,891.5,914.4,685.63
2016,7,4,14,30,895.0,110.0,4.4,24.0,863.0,880.26,664.39
2016,7,4,14,45,886.5,108.5,4.4,24.0,828.0,842.14,639.17
2016,7,4,15,0,878.0,107.0,4.4,24.0,793.0,802.0,612.35
2016,7,4,15,15,866.5,105.0,4.35,23.5,753.0,757.31,583.0
2016,7,4,15,30,855.0,103.0,4.3,23.0,713.0,711.26,552.28
2016,7,4,15,45,840.5,100.5,4.25,23.0,668.0,661.61,516.43
2016,7,4,16,0,826.0,98.0,4.2,23.0,623.0,611.89,478.7
2016,7,4,16,15,807.5,94.5,4.15,22.5,575.0,557.67,437.56
2016,7,4,16,30,789.0,91.0,4.1,22.0,527.0,503.77,395.41
2016,7,4,16,45,763.5,87.5,4.05,21.5,477.0,447.17,349.86
2016,7,4,17,0,738.0,84.0,4.0,21.0,427.0,392.12,304.15
2016,7,4,17,15,705.0,79.5,3.85,20.0,376.0,334.19,255.44
2016,7,4,17,30,672.0,75.0,3.7,19.0,325.0,280.02,208.56
2016,7,4,17,45,624.0,69.5,3.6,18.5,274.0,224.23,159.92
2016,7,4,18,0,576.0,64.0,3.5,18.0,223.0,173.46,115.94
2016,7,4,18,15,510.5,56.5,3.4,17.5,176.0,123.55,75.3
2016,7,4,18,30,445.0,49.0,3.3,17.0,129.0,80.99,44.26
2016,7,4,18,45,342.5,38.5,3.2,16.5,89.0,41.88,21.71
2016,7,4,19,0,240.0,28.0,3.1,16.0,49.0,21.93,11.09
2016,7,4,19,15,120.0,14.0,3.0,15.5,24.5,13.76,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.5,29.5,11.71,0.0
2016,7,5,5,30,281.0,31.0,3.0,14.0,59.0,24.14,14.08
2016,7,5,5,45,380.5,40.5,3.1,14.5,100.5,50.56,26.05
2016,7,5,6,0,480.0,50.0,3.2,15.0,142.0,91.99,51.64
2016,7,5,6,15,541.0,56.5,3.2,15.5,189.5,135.79,85.19
2016,7,5,6,30,602.0,63.0,3.2,16.0,237.0,186.4,127.65
2016,7,5,6,45,314.5,101.0,3.2,16.5,193.5,180.12,135.56
2016,7,5,7,0,27.0,139.0,3.2,17.0,150.0,141.83,112.27
2016,7,5,7,15,77.5,168.5,3.15,17.5,205.0,191.05,151.62
2016,7,5,7,30,128.0,198.0,3.1,18.0,260.0,246.76,195.91
2016,7,5,7,45,467.0,142.0,3.1,18.5,400.5,366.33,291.24
2016,7,5,8,0,806.0,86.0,3.1,19.0,541.0,517.98,410.68
2016,7,5,8,15,824.0,88.5,3.1,19.0,588.5,571.27,452.47
2016,7,5,8,30,842.0,91.0,3.1,19.0,636.0,624.2,493.36
2016,7,5,8,45,857.0,92.5,3.1,19.5,680.0,674.21,530.05
2016,7,5,9,0,872.0,94.0,3.1,20.0,724.0,723.56,563.36
2016,7,5,9,15,883.0,96.0,3.15,20.5,764.0,769.47,593.76
2016,7,5,9,30,894.0,98.0,3.2,21.0,804.0,813.89,622.7
2016,7,5,9,45,904.0,98.5,3.3,21.5,838.5,854.25,648.71
2016,7,5,10,0,914.0,99.0,3.4,22.0,873.0,892.6,673.1
2016,7,5,10,15,920.0,100.0,3.5,22.0,901.5,925.68,695.06
2016,7,5,10,30,926.0,101.0,3.6,22.0,930.0,956.12,715.22
2016,7,5,10,45,930.0,102.5,3.7,22.5,951.5,982.41,731.18
2016,7,5,11,0,934.0,104.0,3.8,23.0,973.0,1005.68,745.13
2016,7,5,11,15,937.0,104.5,3.9,23.0,987.5,1023.84,757.17
2016,7,5,11,30,940.0,105.0,4.0,23.0,1002.0,1038.76,767.18
2016,7,5,11,45,940.0,106.0,4.15,23.0,1009.0,1047.87,773.81
2016,7,5,12,0,940.0,107.0,4.3,23.0,1016.0,1053.59,778.33
2016,7,5,12,15,940.0,107.0,4.35,22.5,1015.5,1054.88,780.92
2016,7,5,12,30,940.0,107.0,4.4,22.0,1015.0,1052.75,781.4
2016,7,5,12,45,932.0,111.5,4.5,22.0,1005.5,1043.82,776.33
2016,7,5,13,0,924.0,116.0,4.6,22.0,996.0,1031.63,769.49
2016,7,5,13,15,921.0,115.0,4.6,22.0,980.5,1015.62,759.23
2016,7,5,13,30,918.0,114.0,4.6,22.0,965.0,996.43,746.92
2016,7,5,13,45,914.0,113.0,4.65,22.0,943.0,973.22,732.34
2016,7,5,14,0,910.0,112.0,4.7,22.0,921.0,947.07,715.74
2016,7,5,14,15,903.5,110.5,4.7,21.5,892.0,915.4,696.28
2016,7,5,14,30,897.0,109.0,4.7,21.0,863.0,881.21,674.91
2016,7,5,14,45,889.0,107.0,4.7,21.0,828.5,842.93,649.14
2016,7,5,15,0,881.0,105.0,4.7,21.0,794.0,802.6,621.73
2016,7,5,15,15,870.5,103.0,4.65,20.5,754.0,758.54,592.27
2016,7,5,15,30,860.0,101.0,4.6,20.0,714.0,713.03,561.37
2016,7,5,15,45,846.5,98.0,4.6,19.5,670.0,663.31,526.2
2016,7,5,16,0,833.0,95.0,4.6,19.0,626.0,613.4,488.72
2016,7,5,16,15,815.5,92.0,4.55,18.5,578.0,559.92,447.23
2016,7,5,16,30,798.0,89.0,4.5,18.0,530.0,506.64,404.65
2016,7,5,16,45,776.0,85.0,4.45,18.0,480.5,450.7,358.0
2016,7,5,17,0,754.0,81.0,4.4,18.0,431.0,395.94,311.07
2016,7,5,17,15,722.0,77.0,4.3,17.5,380.0,339.0,261.85
2016,7,5,17,30,690.0,73.0,4.2,17.0,329.0,283.71,212.99
2016,7,5,17,45,646.0,67.5,4.15,16.5,278.5,227.93,163.64
2016,7,5,18,0,602.0,62.0,4.1,16.0,228.0,176.71,118.59
2016,7,5,18,15,537.0,55.0,4.0,15.5,180.0,125.88,76.72
2016,7,5,18,30,472.0,48.0,3.9,15.0,132.0,82.34,44.7
2016,7,5,18,45,365.0,38.0,3.8,14.5,91.0,42.07,21.62
2016,7,5,19,0,258.0,28.0,3.7,14.0,50.0,21.98,11.16
2016,7,5,19,15,129.0,14.0,3.6,13.5,25.0,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,16.0,3.65,14.0,28.0,12.42,0.0
2016,7,6,5,30,245.0,32.0,3.7,14.0,56.0,24.7,14.41
2016,7,6,5,45,340.0,43.0,3.75,14.0,96.5,50.72,27.5
2016,7,6,6,0,435.0,54.0,3.8,14.0,137.0,90.77,52.75
2016,7,6,6,15,498.5,61.5,3.8,14.5,184.0,133.34,85.31
2016,7,6,6,30,562.0,69.0,3.8,15.0,231.0,183.03,126.87
2016,7,6,6,45,609.0,74.5,3.8,15.5,281.0,233.37,171.17
2016,7,6,7,0,656.0,80.0,3.8,16.0,331.0,288.6,219.82
2016,7,6,7,15,688.0,84.5,3.75,16.5,381.0,341.86,266.63
2016,7,6,7,30,720.0,89.0,3.7,17.0,431.0,398.72,315.21
2016,7,6,7,45,747.5,91.5,3.65,17.5,481.0,452.92,360.42
2016,7,6,8,0,775.0,94.0,3.6,18.0,531.0,508.85,405.59
2016,7,6,8,15,793.0,97.0,3.55,18.0,578.0,561.19,447.42
2016,7,6,8,30,811.0,100.0,3.5,18.0,625.0,613.76,488.29
2016,7,6,8,45,829.0,101.0,3.5,18.5,669.5,663.31,525.11
2016,7,6,9,0,847.0,102.0,3.5,19.0,714.0,713.17,559.72
2016,7,6,9,15,858.0,104.0,3.55,19.5,753.0,758.12,589.85
2016,7,6,9,30,869.0,106.0,3.6,20.0,792.0,801.66,618.56
2016,7,6,9,45,876.5,108.0,3.65,20.5,825.5,840.64,643.69
2016,7,6,10,0,884.0,110.0,3.7,21.0,859.0,877.53,667.13
2016,7,6,10,15,890.5,111.5,3.75,21.0,887.0,910.74,689.13
2016,7,6,10,30,897.0,113.0,3.8,21.0,915.0,941.43,709.37
2016,7,6,10,45,904.5,112.0,3.85,21.5,937.0,967.86,725.3
2016,7,6,11,0,912.0,111.0,3.9,22.0,959.0,991.51,739.32
2016,7,6,11,15,915.0,111.5,3.95,22.0,973.5,1009.37,750.91
2016,7,6,11,30,918.0,112.0,4.0,22.0,988.0,1024.05,760.51
2016,7,6,11,45,922.0,110.5,4.05,22.0,996.0,1034.47,767.39
2016,7,6,12,0,926.0,109.0,4.1,22.0,1004.0,1041.6,772.22
2016,7,6,12,15,926.0,109.0,4.15,22.0,1003.5,1042.91,773.31
2016,7,6,12,30,926.0,109.0,4.2,22.0,1003.0,1040.85,772.33
2016,7,6,12,45,921.5,110.5,4.3,22.0,994.0,1032.47,767.57
2016,7,6,13,0,917.0,112.0,4.4,22.0,985.0,1020.83,760.74
2016,7,6,13,15,914.0,111.0,4.45,21.5,969.5,1004.93,752.26
2016,7,6,13,30,911.0,110.0,4.5,21.0,954.0,985.87,741.92
2016,7,6,13,45,905.5,109.5,4.55,21.0,931.5,961.92,726.77
2016,7,6,14,0,900.0,109.0,4.6,21.0,909.0,935.13,709.65
2016,7,6,14,15,893.5,107.5,4.6,21.0,880.0,903.73,688.89
2016,7,6,14,30,887.0,106.0,4.6,21.0,851.0,869.85,666.33
2016,7,6,14,45,877.0,105.0,4.6,21.0,816.0,831.27,640.32
2016,7,6,15,0,867.0,104.0,4.6,21.0,781.0,790.81,612.77
2016,7,6,15,15,855.5,102.0,4.5,20.5,741.0,746.53,582.84
2016,7,6,15,30,844.0,100.0,4.4,20.0,701.0,700.93,551.59
2016,7,6,15,45,828.5,97.5,4.35,19.5,656.5,651.08,516.05
2016,7,6,16,0,813.0,95.0,4.3,19.0,612.0,601.24,478.49
2016,7,6,16,15,794.5,92.0,4.2,18.5,565.0,548.14,437.26
2016,7,6,16,30,776.0,89.0,4.1,18.0,518.0,495.35,395.13
2016,7,6,16,45,752.0,85.5,4.05,17.5,468.5,440.08,349.85
2016,7,6,17,0,728.0,82.0,4.0,17.0,419.0,386.22,304.33
2016,7,6,17,15,695.5,77.5,3.9,16.5,369.0,329.96,255.72
2016,7,6,17,30,663.0,73.0,3.8,16.0,319.0,275.45,207.56
2016,7,6,17,45,618.5,67.5,3.7,15.5,269.5,221.0,159.34
2016,7,6,18,0,574.0,62.0,3.6,15.0,220.0,171.2,115.51
2016,7,6,18,15,509.0,54.5,3.5,14.5,173.5,121.43,74.49
2016,7,6,18,30,444.0,47.0,3.4,14.0,127.0,78.96,43.16
2016,7,6,18,45,345.0,37.0,3.35,14.0,87.5,40.47,20.78
2016,7,6,19,0,246.0,27.0,3.3,14.0,48.0,21.03,10.35
2016,7,6,19,15,123.0,13.5,3.25,13.5,24.0,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,14.0,3.3,14.0,28.0,10.47,0.0
2016,7,7,5,30,296.0,28.0,3.3,14.0,56.0,21.44,11.64
2016,7,7,5,45,392.5,36.5,3.35,14.5,97.0,46.24,22.57
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,86.88,47.13
2016,7,7,6,15,549.5,51.5,3.35,15.0,185.0,130.98,80.91
2016,7,7,6,30,610.0,58.0,3.3,15.0,232.0,181.83,123.89
2016,7,7,6,45,372.5,104.5,3.3,15.5,217.5,198.03,148.98
2016,7,7,7,0,135.0,151.0,3.3,16.0,203.0,187.71,148.22
2016,7,7,7,15,260.5,157.5,3.35,16.5,275.0,249.95,197.86
2016,7,7,7,30,386.0,164.0,3.4,17.0,347.0,326.27,259.22
2016,7,7,7,45,355.0,192.5,3.45,17.5,375.0,359.25,286.11
2016,7,7,8,0,324.0,221.0,3.5,18.0,403.0,389.88,310.12
2016,7,7,8,15,576.0,155.0,3.55,18.0,513.0,492.3,393.04
2016,7,7,8,30,828.0,89.0,3.6,18.0,623.0,612.13,488.17
2016,7,7,8,45,845.0,89.5,3.65,18.5,667.5,661.91,525.06
2016,7,7,9,0,862.0,90.0,3.7,19.0,712.0,711.24,559.1
2016,7,7,9,15,872.5,92.0,3.75,19.0,751.0,756.45,590.64
2016,7,7,9,30,883.0,94.0,3.8,19.0,790.0,800.17,620.8
2016,7,7,9,45,890.5,95.5,3.9,19.5,823.5,839.17,646.38
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,876.04,670.23
2016,7,7,10,15,904.0,98.5,4.05,20.0,885.0,909.26,692.43
2016,7,7,10,30,910.0,100.0,4.1,20.0,913.0,939.9,712.8
2016,7,7,10,45,913.5,101.0,4.2,20.5,934.0,964.94,728.19
2016,7,7,11,0,917.0,102.0,4.3,21.0,955.0,987.0,741.57
2016,7,7,11,15,920.0,103.0,4.3,21.0,969.5,1005.5,753.43
2016,7,7,11,30,923.0,104.0,4.3,21.0,984.0,1020.8,763.21
2016,7,7,11,45,923.5,104.5,4.35,21.0,990.5,1029.84,769.2
2016,7,7,12,0,924.0,105.0,4.4,21.0,997.0,1035.55,773.11
2016,7,7,12,15,924.0,105.0,4.35,21.0,997.0,1036.89,773.61
2016,7,7,12,30,924.0,105.0,4.3,21.0,997.0,1034.86,772.0
2016,7,7,12,45,912.5,111.5,4.3,21.0,986.5,1024.64,765.34
2016,7,7,13,0,901.0,118.0,4.3,21.0,976.0,1011.26,756.72
2016,7,7,13,15,898.0,117.5,4.2,20.5,961.0,996.1,747.83
2016,7,7,13,30,895.0,117.0,4.1,20.0,946.0,977.84,736.9
2016,7,7,13,45,892.0,115.0,4.1,20.0,924.5,955.05,722.1
2016,7,7,14,0,889.0,113.0,4.1,20.0,903.0,929.34,705.35
2016,7,7,14,15,882.5,111.5,4.05,20.0,874.5,898.25,684.58
2016,7,7,14,30,876.0,110.0,4.0,20.0,846.0,864.69,662.07
2016,7,7,14,45,869.0,107.5,4.0,20.0,812.0,827.43,637.08
2016,7,7,15,0,862.0,105.0,4.0,20.0,778.0,788.09,610.43
2016,7,7,15,15,851.0,103.0,4.0,19.5,738.5,744.37,581.49
2016,7,7,15,30,840.0,101.0,4.0,19.0,699.0,699.29,551.12
2016,7,7,15,45,827.5,97.5,4.0,19.0,655.5,650.58,515.65
2016,7,7,16,0,815.0,94.0,4.0,19.0,612.0,601.62,478.09
2016,7,7,16,15,797.0,91.0,4.0,18.5,565.0,548.69,437.34
2016,7,7,16,30,779.0,88.0,4.0,18.0,518.0,496.03,395.52
2016,7,7,16,45,756.5,84.0,4.05,17.5,469.0,440.78,350.42
2016,7,7,17,0,734.0,80.0,4.1,17.0,420.0,386.79,304.87
2016,7,7,17,15,702.5,75.5,4.05,16.5,370.0,330.56,256.22
2016,7,7,17,30,671.0,71.0,4.0,16.0,320.0,275.98,207.91
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.5,221.72,159.66
2016,7,7,18,0,587.0,60.0,3.9,15.0,221.0,171.81,115.54
2016,7,7,18,15,522.5,53.0,3.75,14.5,174.5,121.86,74.27
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,79.14,42.77
2016,7,7,18,45,360.0,36.0,3.5,13.5,88.0,39.91,20.1
2016,7,7,19,0,262.0,26.0,3.4,13.0,48.0,20.11,9.59
2016,7,7,19,15,131.0,13.0,3.35,13.0,24.0,12.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.07,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,20.59,10.82
2016,7,8,5,45,396.5,35.0,3.45,14.5,95.5,44.46,21.2
2016,7,8,6,0,496.0,43.0,3.6,15.0,136.0,85.02,45.36
2016,7,8,6,15,555.0,49.0,3.55,15.0,183.0,128.75,78.79
2016,7,8,6,30,614.0,55.0,3.5,15.0,230.0,179.05,121.37
2016,7,8,6,45,641.5,62.5,3.5,15.5,277.0,228.92,166.28
2016,7,8,7,0,669.0,70.0,3.5,16.0,324.0,282.58,214.38
2016,7,8,7,15,699.5,74.5,3.45,16.5,373.5,335.8,261.34
2016,7,8,7,30,730.0,79.0,3.4,17.0,423.0,391.61,309.23
2016,7,8,7,45,755.0,81.5,3.35,17.5,472.0,445.11,354.01
2016,7,8,8,0,780.0,84.0,3.3,18.0,521.0,500.08,398.5
2016,7,8,8,15,797.0,86.5,3.25,18.5,567.0,551.6,438.91
2016,7,8,8,30,814.0,89.0,3.2,19.0,613.0,602.73,477.75
2016,7,8,8,45,833.5,88.0,3.2,19.5,657.0,652.08,514.36
2016,7,8,9,0,853.0,87.0,3.2,20.0,701.0,701.21,547.87
2016,7,8,9,15,863.0,89.0,3.2,20.5,739.5,745.71,577.33
2016,7,8,9,30,873.0,91.0,3.2,21.0,778.0,788.72,605.27
2016,7,8,9,45,883.0,90.5,3.25,21.5,811.5,827.44,630.1
2016,7,8,10,0,893.0,90.0,3.3,22.0,845.0,864.23,653.33
2016,7,8,10,15,899.0,91.0,3.35,22.0,872.5,896.83,674.79
2016,7,8,10,30,905.0,92.0,3.4,22.0,900.0,926.88,694.47
2016,7,8,10,45,910.0,92.0,3.45,22.5,921.5,952.24,709.61
2016,7,8,11,0,915.0,92.0,3.5,23.0,943.0,974.7,722.79
2016,7,8,11,15,918.0,92.5,3.55,23.0,957.0,992.7,734.43
2016,7,8,11,30,921.0,93.0,3.6,23.0,971.0,1007.52,744.08
2016,7,8,11,45,922.5,93.5,3.65,23.5,978.0,1017.59,749.24
2016,7,8,12,0,924.0,94.0,3.7,24.0,985.0,1024.34,752.33
2016,7,8,12,15,924.0,94.0,3.75,24.0,985.0,1025.71,753.48
2016,7,8,12,30,924.0,94.0,3.8,24.0,985.0,1023.71,752.57
2016,7,8,12,45,916.5,98.0,3.9,24.0,976.0,1014.98,747.68
2016,7,8,13,0,909.0,102.0,4.0,24.0,967.0,1003.04,740.76
2016,7,8,13,15,906.0,101.5,4.05,24.0,952.0,987.78,731.4
2016,7,8,13,30,903.0,101.0,4.1,24.0,937.0,969.4,720.01
2016,7,8,13,45,899.5,100.0,4.15,24.0,915.5,946.99,705.95
2016,7,8,14,0,896.0,99.0,4.2,24.0,894.0,921.68,689.91
2016,7,8,14,15,890.0,97.5,4.2,23.5,866.0,890.84,671.13
2016,7,8,14,30,884.0,96.0,4.2,23.0,838.0,857.5,650.47
2016,7,8,14,45,876.0,94.5,4.25,23.0,804.5,820.16,625.8
2016,7,8,15,0,868.0,93.0,4.3,23.0,771.0,780.81,599.48
2016,7,8,15,15,857.5,91.0,4.3,22.5,732.0,737.24,570.82
2016,7,8,15,30,847.0,89.0,4.3,22.0,693.0,692.26,540.69
2016,7,8,15,45,834.5,87.0,4.3,22.0,649.5,644.77,506.75
2016,7,8,16,0,822.0,85.0,4.3,22.0,606.0,596.49,469.88
2016,7,8,16,15,804.5,82.0,4.2,21.5,559.5,543.82,429.4
2016,7,8,16,30,787.0,79.0,4.1,21.0,513.0,491.19,387.76
2016,7,8,16,45,765.5,75.5,4.1,21.0,464.5,436.52,342.74
2016,7,8,17,0,744.0,72.0,4.1,21.0,416.0,383.0,297.37
2016,7,8,17,15,713.5,68.0,3.9,20.5,366.5,327.11,249.46
2016,7,8,17,30,683.0,64.0,3.7,20.0,317.0,273.83,202.68
2016,7,8,17,45,642.5,59.0,3.55,19.5,268.0,219.91,155.25
2016,7,8,18,0,602.0,54.0,3.4,19.0,219.0,168.95,110.77
2016,7,8,18,15,539.0,48.0,3.2,18.5,172.5,119.35,70.3
2016,7,8,18,30,476.0,42.0,3.0,18.0,126.0,76.79,39.45
2016,7,8,18,45,380.5,33.0,2.9,17.5,87.0,37.6,17.51
2016,7,8,19,0,285.0,24.0,2.8,17.0,48.0,18.25,7.87
2016,7,8,19,15,142.5,12.0,2.75,16.5,24.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,8.8,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,17.9,8.44
2016,7,9,5,45,432.0,31.5,2.15,16.5,95.5,42.06,18.42
2016,7,9,6,0,522.0,39.0,2.3,17.0,136.0,84.43,43.51
2016,7,9,6,15,579.5,44.0,2.4,17.5,182.5,128.19,76.38
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,178.38,118.28
2016,7,9,6,45,675.5,53.0,2.6,18.5,278.0,228.86,162.91
2016,7,9,7,0,714.0,57.0,2.7,19.0,327.0,283.26,211.02
2016,7,9,7,15,742.5,60.5,2.8,19.5,377.0,337.11,258.29
2016,7,9,7,30,771.0,64.0,2.9,20.0,427.0,393.3,306.25
2016,7,9,7,45,791.5,66.5,3.0,20.5,475.0,447.16,351.11
2016,7,9,8,0,812.0,69.0,3.1,21.0,523.0,501.3,394.81
2016,7,9,8,15,828.0,71.5,3.2,21.5,569.5,553.51,435.71
2016,7,9,8,30,844.0,74.0,3.3,22.0,616.0,605.69,475.37
2016,7,9,8,45,856.0,76.0,3.4,22.5,659.0,654.4,511.0
2016,7,9,9,0,868.0,78.0,3.5,23.0,702.0,702.2,543.48
2016,7,9,9,15,878.0,79.5,3.6,23.0,741.0,746.83,574.34
2016,7,9,9,30,888.0,81.0,3.7,23.0,780.0,789.93,603.85
2016,7,9,9,45,890.0,86.0,3.8,23.5,812.0,828.24,628.57
2016,7,9,10,0,892.0,91.0,3.9,24.0,844.0,864.04,651.36
2016,7,9,10,15,898.5,92.0,4.0,24.0,872.0,897.12,673.41
2016,7,9,10,30,905.0,93.0,4.1,24.0,900.0,927.65,693.71
2016,7,9,10,45,909.5,93.5,4.2,24.5,921.5,953.11,709.17
2016,7,9,11,0,914.0,94.0,4.3,25.0,943.0,975.64,722.67
2016,7,9,11,15,917.0,94.5,4.35,25.0,957.5,993.66,734.34
2016,7,9,11,30,920.0,95.0,4.4,25.0,972.0,1008.51,744.0
2016,7,9,11,45,923.0,94.5,4.5,25.0,979.5,1019.08,751.21
2016,7,9,12,0,926.0,94.0,4.6,25.0,987.0,1026.34,756.53
2016,7,9,12,15,926.5,94.0,4.7,24.5,987.0,1028.25,760.12
2016,7,9,12,30,927.0,94.0,4.8,24.0,987.0,1026.78,761.6
2016,7,9,12,45,924.5,94.5,4.9,24.0,979.5,1019.46,757.74
2016,7,9,13,0,922.0,95.0,5.0,24.0,972.0,1008.82,751.73
2016,7,9,13,15,919.5,94.5,5.05,24.0,957.0,993.89,742.5
2016,7,9,13,30,917.0,94.0,5.1,24.0,942.0,975.77,731.17
2016,7,9,13,45,915.0,92.0,5.15,24.0,921.0,953.47,717.01
2016,7,9,14,0,913.0,90.0,5.2,24.0,900.0,928.13,700.77
2016,7,9,14,15,907.0,88.5,5.2,23.5,872.0,896.85,681.39
2016,7,9,14,30,901.0,87.0,5.2,23.0,844.0,862.99,660.07
2016,7,9,14,45,895.5,84.5,5.2,23.0,810.0,826.13,635.13
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,787.02,608.43
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.0,743.87,579.5
2016,7,9,15,30,871.0,79.0,5.1,22.0,698.0,699.16,549.06
2016,7,9,15,45,859.0,76.5,5.1,21.5,655.0,650.45,515.35
2016,7,9,16,0,847.0,74.0,5.1,21.0,612.0,600.86,477.96
2016,7,9,16,15,831.5,72.0,5.0,20.5,566.0,549.16,437.54
2016,7,9,16,30,816.0,70.0,4.9,20.0,520.0,497.41,395.9
2016,7,9,16,45,794.5,67.5,4.85,20.0,471.0,442.53,349.98
2016,7,9,17,0,773.0,65.0,4.8,20.0,422.0,388.05,303.18
2016,7,9,17,15,746.0,61.5,4.7,19.0,373.0,332.38,255.31
2016,7,9,17,30,719.0,58.0,4.6,18.0,324.0,278.92,208.0
2016,7,9,17,45,677.5,54.5,4.5,17.5,274.5,224.23,159.15
2016,7,9,18,0,636.0,51.0,4.4,17.0,225.0,173.82,114.44
2016,7,9,18,15,578.0,45.5,4.2,16.5,178.5,123.64,72.77
2016,7,9,18,30,520.0,40.0,4.0,16.0,132.0,78.51,39.52
2016,7,9,18,45,417.0,32.0,3.8,15.5,91.0,37.61,17.04
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,18.31,7.88
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.5,3.05,13.5,28.0,10.2,0.0
2016,7,10,5,30,325.0,27.0,3.2,14.0,56.0,20.81,10.66
2016,7,10,5,45,423.0,35.0,3.4,14.5,98.0,44.33,20.92
2016,7,10,6,0,521.0,43.0,3.6,15.0,140.0,86.0,45.3
2016,7,10,6,15,582.5,49.0,3.55,15.5,188.0,131.41,79.56
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,184.88,124.35
2016,7,10,6,45,684.5,60.0,3.5,16.5,287.0,237.29,170.91
2016,7,10,7,0,725.0,65.0,3.5,17.0,338.0,293.85,221.18
2016,7,10,7,15,755.0,68.5,3.5,17.5,389.5,348.93,269.85
2016,7,10,7,30,785.0,72.0,3.5,18.0,441.0,406.5,319.31
2016,7,10,7,45,807.5,75.0,3.5,18.5,491.0,462.2,365.9
2016,7,10,8,0,830.0,78.0,3.5,19.0,541.0,519.15,411.94
2016,7,10,8,15,847.5,80.5,3.5,19.5,589.5,573.2,454.3
2016,7,10,8,30,865.0,83.0,3.5,20.0,638.0,627.33,495.37
2016,7,10,8,45,879.5,84.5,3.55,20.5,682.5,678.23,532.9
2016,7,10,9,0,894.0,86.0,3.6,21.0,727.0,728.38,566.94
2016,7,10,9,15,904.5,88.0,3.65,21.5,767.5,775.04,597.91
2016,7,10,9,30,915.0,90.0,3.7,22.0,808.0,820.12,627.32
2016,7,10,9,45,924.0,91.0,3.75,22.5,843.0,861.13,653.52
2016,7,10,10,0,933.0,92.0,3.8,23.0,878.0,900.02,677.97
2016,7,10,10,15,939.0,93.0,3.85,23.0,907.0,933.9,700.14
2016,7,10,10,30,945.0,94.0,3.9,23.0,936.0,965.09,720.45
2016,7,10,10,45,949.0,95.0,3.95,23.5,958.0,991.55,736.12
2016,7,10,11,0,953.0,96.0,4.0,24.0,980.0,1014.93,749.73
2016,7,10,11,15,956.0,96.5,4.05,24.0,995.0,1033.63,761.73
2016,7,10,11,30,959.0,97.0,4.1,24.0,1010.0,1049.0,771.65
2016,7,10,11,45,960.0,97.5,4.2,24.5,1017.5,1058.99,776.96
2016,7,10,12,0,961.0,98.0,4.3,25.0,1025.0,1065.49,780.1
2016,7,10,12,15,961.5,98.0,4.35,25.0,1025.0,1067.49,781.63
2016,7,10,12,30,962.0,98.0,4.4,25.0,1025.0,1065.97,781.01
2016,7,10,12,45,954.5,102.5,4.5,25.0,1015.5,1057.58,776.3
2016,7,10,13,0,947.0,107.0,4.6,25.0,1006.0,1045.82,769.66
2016,7,10,13,15,944.5,106.0,4.6,25.0,991.0,1030.07,759.74
2016,7,10,13,30,942.0,105.0,4.6,25.0,976.0,1011.05,747.74
2016,7,10,13,45,939.5,103.0,4.6,25.0,954.5,987.8,732.97
2016,7,10,14,0,937.0,101.0,4.6,25.0,933.0,961.44,716.14
2016,7,10,14,15,931.5,100.0,4.55,25.0,904.0,930.47,695.79
2016,7,10,14,30,926.0,99.0,4.5,25.0,875.0,896.81,673.59
2016,7,10,14,45,919.5,97.0,4.5,25.0,840.5,858.8,648.66
2016,7,10,15,0,913.0,95.0,4.5,25.0,806.0,818.53,621.97
2016,7,10,15,15,903.0,93.0,4.4,24.5,766.0,773.58,592.48
2016,7,10,15,30,893.0,91.0,4.3,24.0,726.0,727.04,561.52
2016,7,10,15,45,881.0,88.5,4.25,24.0,681.5,677.32,526.53
2016,7,10,16,0,869.0,86.0,4.2,24.0,637.0,626.66,488.33
2016,7,10,16,15,852.0,83.0,4.1,23.5,588.5,571.97,446.9
2016,7,10,16,30,835.0,80.0,4.0,23.0,540.0,517.33,404.24
2016,7,10,16,45,812.5,77.0,3.95,23.0,489.0,460.05,357.58
2016,7,10,17,0,790.0,74.0,3.9,23.0,438.0,404.07,310.63
2016,7,10,17,15,759.0,70.0,3.75,22.5,386.0,345.45,260.96
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,289.46,212.29
2016,7,10,17,45,684.5,61.0,3.5,21.5,282.5,232.22,162.49
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,179.51,116.86
2016,7,10,18,15,575.5,49.5,3.05,20.0,182.0,125.58,73.35
2016,7,10,18,30,510.0,43.0,2.7,19.0,133.0,80.27,40.86
2016,7,10,18,45,403.5,34.5,2.35,18.0,91.5,39.36,18.6
2016,7,10,19,0,297.0,26.0,2.0,17.0,50.0,20.3,9.08
2016,7,10,19,15,148.5,13.0,2.0,16.5,25.0,12.78,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
