Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,12.78,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,19.95,9.81
2016,7,11,5,45,407.0,35.0,1.45,15.0,94.5,43.15,20.54
2016,7,11,6,0,505.0,44.0,1.6,16.0,136.0,84.76,44.79
2016,7,11,6,15,567.5,50.0,1.55,16.5,184.0,129.37,78.0
2016,7,11,6,30,630.0,56.0,1.5,17.0,232.0,180.97,120.61
2016,7,11,6,45,672.5,61.0,1.5,18.0,283.0,234.34,166.82
2016,7,11,7,0,715.0,66.0,1.5,19.0,334.0,290.87,215.55
2016,7,11,7,15,745.0,69.5,1.6,19.5,385.0,345.43,262.77
2016,7,11,7,30,775.0,73.0,1.7,20.0,436.0,402.48,310.76
2016,7,11,7,45,798.0,76.0,1.8,21.0,486.0,457.93,355.48
2016,7,11,8,0,821.0,79.0,1.9,22.0,536.0,514.68,399.56
2016,7,11,8,15,837.5,82.0,1.95,22.5,583.5,568.26,440.36
2016,7,11,8,30,854.0,85.0,2.0,23.0,631.0,621.84,479.84
2016,7,11,8,45,867.5,86.5,2.15,24.0,675.5,671.62,515.03
2016,7,11,9,0,881.0,88.0,2.3,25.0,720.0,720.6,546.7
2016,7,11,9,15,891.0,90.0,2.35,25.5,759.5,766.39,576.04
2016,7,11,9,30,901.0,92.0,2.4,26.0,799.0,810.61,603.87
2016,7,11,9,45,900.0,98.5,2.5,26.5,830.5,848.52,627.46
2016,7,11,10,0,899.0,105.0,2.6,27.0,862.0,883.68,649.06
2016,7,11,10,15,905.0,106.5,2.65,27.0,890.5,917.13,670.31
2016,7,11,10,30,911.0,108.0,2.7,27.0,919.0,947.98,689.8
2016,7,11,10,45,915.0,109.0,2.75,27.5,940.0,973.71,704.54
2016,7,11,11,0,919.0,110.0,2.8,28.0,961.0,996.46,717.37
2016,7,11,11,15,921.5,111.0,2.85,28.0,976.0,1014.67,728.76
2016,7,11,11,30,924.0,112.0,2.9,28.0,991.0,1029.66,738.21
2016,7,11,11,45,925.0,112.5,2.95,28.0,998.0,1039.36,744.41
2016,7,11,12,0,926.0,113.0,3.0,28.0,1005.0,1045.71,748.64
2016,7,11,12,15,926.5,113.0,3.05,28.0,1005.0,1047.68,750.23
2016,7,11,12,30,927.0,113.0,3.1,28.0,1005.0,1046.26,749.81
2016,7,11,12,45,930.5,109.5,3.2,28.0,999.0,1040.89,747.43
2016,7,11,13,0,934.0,106.0,3.3,28.0,993.0,1032.08,742.93
2016,7,11,13,15,932.0,105.0,3.4,28.0,978.5,1017.0,734.49
2016,7,11,13,30,930.0,104.0,3.5,28.0,964.0,998.67,723.98
2016,7,11,13,45,926.5,103.0,3.6,28.0,942.5,975.75,710.48
2016,7,11,14,0,923.0,102.0,3.7,28.0,921.0,949.81,694.95
2016,7,11,14,15,918.0,100.5,3.75,27.5,893.0,919.14,677.25
2016,7,11,14,30,913.0,99.0,3.8,27.0,865.0,885.8,657.58
2016,7,11,14,45,906.0,97.5,3.85,27.0,831.0,848.31,633.59
2016,7,11,15,0,899.0,96.0,3.9,27.0,797.0,808.63,607.87
2016,7,11,15,15,890.0,94.0,3.9,26.5,757.5,764.94,580.02
2016,7,11,15,30,881.0,92.0,3.9,26.0,718.0,719.62,550.6
2016,7,11,15,45,869.5,89.5,3.95,26.0,674.5,670.73,516.79
2016,7,11,16,0,858.0,87.0,4.0,26.0,631.0,620.88,479.81
2016,7,11,16,15,842.0,84.0,3.95,25.5,583.0,567.25,439.63
2016,7,11,16,30,826.0,81.0,3.9,25.0,535.0,513.5,398.09
2016,7,11,16,45,806.0,77.5,3.85,24.5,485.5,457.44,353.42
2016,7,11,17,0,786.0,74.0,3.8,24.0,436.0,402.3,308.0
2016,7,11,17,15,755.5,70.0,3.65,23.0,384.5,344.04,259.32
2016,7,11,17,30,725.0,66.0,3.5,22.0,333.0,288.37,211.42
2016,7,11,17,45,684.5,61.0,3.4,21.5,282.0,232.03,162.27
2016,7,11,18,0,644.0,56.0,3.3,21.0,231.0,179.88,117.0
2016,7,11,18,15,579.0,49.5,3.15,20.0,182.0,125.85,73.42
2016,7,11,18,30,514.0,43.0,3.0,19.0,133.0,80.38,40.83
2016,7,11,18,45,410.5,34.0,2.85,18.0,91.0,38.89,18.18
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,19.4,8.22
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,12.29,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.3,14.0,26.5,12.29,0.0
2016,7,12,5,30,335.0,25.0,3.4,14.0,53.0,19.11,8.91
2016,7,12,5,45,432.0,32.5,3.55,14.5,94.5,41.11,18.57
2016,7,12,6,0,529.0,40.0,3.7,15.0,136.0,82.49,42.22
2016,7,12,6,15,589.0,46.0,3.7,15.5,184.0,129.25,77.41
2016,7,12,6,30,649.0,52.0,3.7,16.0,232.0,181.35,121.06
2016,7,12,6,45,689.5,56.0,3.7,16.5,282.5,233.02,167.1
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,288.84,216.94
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,344.01,266.4
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,401.61,316.8
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,457.46,363.97
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,513.72,409.99
2016,7,12,8,15,849.0,75.5,3.8,18.5,583.0,567.64,452.66
2016,7,12,8,30,866.0,78.0,3.8,19.0,631.0,621.59,494.01
2016,7,12,8,45,878.5,80.5,3.8,19.5,675.5,672.29,531.49
2016,7,12,9,0,891.0,83.0,3.8,20.0,720.0,722.09,565.4
2016,7,12,9,15,902.0,84.5,3.8,20.0,760.0,768.57,597.46
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,813.54,628.08
2016,7,12,9,45,920.5,87.5,3.8,20.5,835.0,853.85,653.85
2016,7,12,10,0,928.0,89.0,3.8,21.0,870.0,891.94,677.77
2016,7,12,10,15,934.5,90.0,3.8,21.0,899.0,926.22,700.15
2016,7,12,10,30,941.0,91.0,3.8,21.0,928.0,957.85,720.63
2016,7,12,10,45,945.5,92.0,3.85,21.5,950.5,984.78,736.78
2016,7,12,11,0,950.0,93.0,3.9,22.0,973.0,1008.66,750.86
2016,7,12,11,15,953.5,93.5,3.9,22.0,988.5,1027.88,762.97
2016,7,12,11,30,957.0,94.0,3.9,22.0,1004.0,1043.8,772.98
2016,7,12,11,45,959.0,94.5,3.95,22.0,1012.0,1054.84,780.21
2016,7,12,12,0,961.0,95.0,4.0,22.0,1020.0,1062.42,785.31
2016,7,12,12,15,962.0,95.5,4.0,22.0,1021.0,1065.48,787.22
2016,7,12,12,30,963.0,96.0,4.0,22.0,1022.0,1065.03,786.96
2016,7,12,12,45,954.0,101.5,4.0,22.5,1013.0,1056.2,779.8
2016,7,12,13,0,945.0,107.0,4.0,23.0,1004.0,1044.03,770.63
2016,7,12,13,15,943.0,106.5,4.05,23.0,989.5,1029.33,761.74
2016,7,12,13,30,941.0,106.0,4.1,23.0,975.0,1011.33,750.73
2016,7,12,13,45,938.5,104.5,4.15,23.0,953.5,988.62,736.6
2016,7,12,14,0,936.0,103.0,4.2,23.0,932.0,962.81,720.39
2016,7,12,14,15,930.5,101.5,4.2,22.5,903.5,931.34,701.39
2016,7,12,14,30,925.0,100.0,4.2,22.0,875.0,897.19,680.4
2016,7,12,14,45,918.0,98.5,4.25,22.0,840.5,859.29,655.56
2016,7,12,15,0,911.0,97.0,4.3,22.0,806.0,819.16,628.92
2016,7,12,15,15,900.5,95.0,4.2,21.5,765.5,773.86,598.92
2016,7,12,15,30,890.0,93.0,4.1,21.0,725.0,727.03,567.43
2016,7,12,15,45,877.5,90.5,4.1,21.0,680.0,677.05,531.98
2016,7,12,16,0,865.0,88.0,4.1,21.0,635.0,626.19,493.37
2016,7,12,16,15,847.5,85.0,4.0,20.5,586.5,571.33,451.36
2016,7,12,16,30,830.0,82.0,3.9,20.0,538.0,516.51,408.09
2016,7,12,16,45,807.5,78.5,3.8,20.0,487.0,459.03,360.72
2016,7,12,17,0,785.0,75.0,3.7,20.0,436.0,402.74,312.99
2016,7,12,17,15,753.5,71.0,3.55,19.5,384.0,344.14,262.83
2016,7,12,17,30,722.0,67.0,3.4,19.0,332.0,288.23,213.74
2016,7,12,17,45,679.0,62.0,3.25,18.5,280.5,231.4,163.73
2016,7,12,18,0,636.0,57.0,3.1,18.0,229.0,177.75,116.87
2016,7,12,18,15,569.5,50.0,2.85,17.5,180.0,124.74,73.61
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,79.21,40.66
2016,7,12,18,45,396.0,34.0,2.35,16.5,89.5,38.26,18.18
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,19.47,8.1
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,12.29,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,19.22,8.75
2016,7,13,5,45,420.5,34.0,2.5,14.5,94.5,41.49,19.42
2016,7,13,6,0,522.0,43.0,2.6,15.0,137.0,83.94,43.79
2016,7,13,6,15,585.5,49.0,2.55,15.5,185.5,129.54,77.69
2016,7,13,6,30,649.0,55.0,2.5,16.0,234.0,183.47,122.48
2016,7,13,6,45,692.0,59.5,2.45,17.0,286.0,236.28,168.74
2016,7,13,7,0,735.0,64.0,2.4,18.0,338.0,293.53,218.76
2016,7,13,7,15,765.5,68.0,2.35,18.5,390.0,349.89,267.93
2016,7,13,7,30,796.0,72.0,2.3,19.0,442.0,408.79,317.75
2016,7,13,7,45,819.0,75.0,2.25,19.5,493.0,465.4,364.24
2016,7,13,8,0,842.0,78.0,2.2,20.0,544.0,523.28,410.01
2016,7,13,8,15,859.0,80.5,2.15,21.0,592.5,577.76,450.73
2016,7,13,8,30,876.0,83.0,2.1,22.0,641.0,632.25,489.79
2016,7,13,8,45,889.0,85.0,2.05,23.0,686.0,683.3,524.82
2016,7,13,9,0,902.0,87.0,2.0,24.0,731.0,733.45,555.88
2016,7,13,9,15,912.0,89.0,2.0,24.5,771.0,780.21,585.28
2016,7,13,9,30,922.0,91.0,2.0,25.0,811.0,825.33,613.06
2016,7,13,9,45,916.5,100.0,2.0,25.5,842.5,862.93,635.38
2016,7,13,10,0,911.0,109.0,2.0,26.0,874.0,897.41,655.42
2016,7,13,10,15,917.5,110.0,1.95,26.5,903.0,931.25,674.3
2016,7,13,10,30,924.0,111.0,1.9,27.0,932.0,962.48,691.22
2016,7,13,10,45,928.5,112.0,1.85,28.0,954.0,989.06,703.61
2016,7,13,11,0,933.0,113.0,1.8,29.0,976.0,1012.64,713.95
2016,7,13,11,15,936.0,113.5,1.85,29.5,991.0,1031.13,723.83
2016,7,13,11,30,939.0,114.0,1.9,30.0,1006.0,1046.37,731.79
2016,7,13,11,45,940.5,114.5,2.0,30.5,1013.5,1056.77,737.53
2016,7,13,12,0,942.0,115.0,2.1,31.0,1021.0,1063.77,741.31
2016,7,13,12,15,942.0,115.0,2.2,31.0,1020.5,1065.31,743.36
2016,7,13,12,30,942.0,115.0,2.3,31.0,1020.0,1063.41,743.42
2016,7,13,12,45,941.5,114.0,2.45,31.0,1012.5,1056.55,741.07
2016,7,13,13,0,941.0,113.0,2.6,31.0,1005.0,1046.26,736.63
2016,7,13,13,15,938.0,112.5,2.7,31.0,990.0,1030.66,728.37
2016,7,13,13,30,935.0,112.0,2.8,31.0,975.0,1011.79,718.09
2016,7,13,13,45,930.5,111.0,2.9,31.0,952.5,987.84,704.56
2016,7,13,14,0,926.0,110.0,3.0,31.0,930.0,960.89,689.05
2016,7,13,14,15,919.5,108.5,3.05,31.0,900.5,928.8,669.72
2016,7,13,14,30,913.0,107.0,3.1,31.0,871.0,894.1,648.59
2016,7,13,14,45,904.0,105.5,3.2,31.0,835.5,854.93,624.59
2016,7,13,15,0,895.0,104.0,3.3,31.0,800.0,813.7,598.9
2016,7,13,15,15,884.0,102.0,3.3,30.5,759.5,768.62,570.9
2016,7,13,15,30,873.0,100.0,3.3,30.0,719.0,722.07,541.42
2016,7,13,15,45,858.0,98.0,3.35,29.5,674.0,671.63,508.07
2016,7,13,16,0,843.0,96.0,3.4,29.0,629.0,621.19,472.41
2016,7,13,16,15,824.5,92.5,3.35,28.5,580.0,565.95,431.88
2016,7,13,16,30,806.0,89.0,3.3,28.0,531.0,510.97,390.25
2016,7,13,16,45,781.5,85.5,3.3,27.5,480.5,453.72,345.63
2016,7,13,17,0,757.0,82.0,3.3,27.0,430.0,397.89,300.62
2016,7,13,17,15,724.0,77.5,3.15,26.0,378.0,339.69,252.9
2016,7,13,17,30,691.0,73.0,3.0,25.0,326.0,283.3,205.39
2016,7,13,17,45,645.5,67.5,2.95,24.5,274.5,226.88,157.26
2016,7,13,18,0,600.0,62.0,2.9,24.0,223.0,175.23,113.42
2016,7,13,18,15,531.0,54.5,2.55,23.0,175.0,123.38,72.48
2016,7,13,18,30,462.0,47.0,2.2,22.0,127.0,79.33,41.47
2016,7,13,18,45,355.5,36.5,1.9,21.0,86.0,39.3,19.45
2016,7,13,19,0,249.0,26.0,1.6,20.0,45.0,20.53,8.36
2016,7,13,19,15,124.5,13.0,1.7,19.5,22.5,12.78,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,1.95,14.5,24.5,12.78,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,20.3,9.19
2016,7,14,5,45,391.5,35.0,2.3,16.0,91.0,40.9,19.67
2016,7,14,6,0,500.0,44.0,2.5,17.0,133.0,82.23,42.98
2016,7,14,6,15,565.0,51.0,2.45,17.5,181.5,127.71,76.41
2016,7,14,6,30,630.0,58.0,2.4,18.0,230.0,180.51,119.73
2016,7,14,6,45,677.0,62.0,2.35,19.0,282.0,234.07,165.97
2016,7,14,7,0,724.0,66.0,2.3,20.0,334.0,291.26,215.33
2016,7,14,7,15,755.0,70.0,2.3,20.5,386.5,347.22,263.79
2016,7,14,7,30,786.0,74.0,2.3,21.0,439.0,405.8,313.03
2016,7,14,7,45,810.5,77.0,2.35,22.0,490.0,462.64,358.9
2016,7,14,8,0,835.0,80.0,2.4,23.0,541.0,520.89,404.11
2016,7,14,8,15,852.5,82.5,2.35,23.5,590.0,575.36,445.38
2016,7,14,8,30,870.0,85.0,2.3,24.0,639.0,629.9,485.22
2016,7,14,8,45,884.0,87.0,2.3,25.0,684.0,681.4,520.77
2016,7,14,9,0,898.0,89.0,2.3,26.0,729.0,732.1,552.62
2016,7,14,9,15,908.5,91.0,2.3,26.5,769.5,779.13,582.2
2016,7,14,9,30,919.0,93.0,2.3,27.0,810.0,824.57,610.19
2016,7,14,9,45,926.0,95.0,2.35,28.0,845.0,865.3,633.75
2016,7,14,10,0,933.0,97.0,2.4,29.0,880.0,903.76,655.45
2016,7,14,10,15,939.0,98.0,2.4,29.5,909.0,937.85,674.91
2016,7,14,10,30,945.0,99.0,2.4,30.0,938.0,969.23,692.47
2016,7,14,10,45,949.0,100.0,2.4,30.5,960.0,995.88,706.9
2016,7,14,11,0,953.0,101.0,2.4,31.0,982.0,1019.43,719.35
2016,7,14,11,15,956.0,102.0,2.45,31.0,997.0,1038.8,731.19
2016,7,14,11,30,959.0,103.0,2.5,31.0,1012.0,1054.84,741.08
2016,7,14,11,45,960.5,103.5,2.6,31.5,1019.5,1065.46,746.75
2016,7,14,12,0,962.0,104.0,2.7,32.0,1027.0,1072.6,750.38
2016,7,14,12,15,961.5,104.0,2.8,32.0,1027.0,1073.7,751.94
2016,7,14,12,30,961.0,104.0,2.9,32.0,1027.0,1071.28,751.46
2016,7,14,12,45,952.5,108.5,3.0,32.0,1017.5,1061.96,746.8
2016,7,14,13,0,944.0,113.0,3.1,32.0,1008.0,1049.28,740.14
2016,7,14,13,15,941.0,112.5,3.2,32.0,992.5,1033.64,731.67
2016,7,14,13,30,938.0,112.0,3.3,32.0,977.0,1014.73,721.14
2016,7,14,13,45,932.5,111.0,3.4,32.0,954.0,989.78,706.76
2016,7,14,14,0,927.0,110.0,3.5,32.0,931.0,961.87,690.41
2016,7,14,14,15,920.5,109.0,3.55,31.5,901.5,930.24,672.6
2016,7,14,14,30,914.0,108.0,3.6,31.0,872.0,896.02,652.87
2016,7,14,14,45,904.5,106.5,3.65,30.5,836.5,856.38,629.27
2016,7,14,15,0,895.0,105.0,3.7,30.0,801.0,814.72,603.96
2016,7,14,15,15,884.0,103.0,3.7,29.5,760.0,769.61,575.65
2016,7,14,15,30,873.0,101.0,3.7,29.0,719.0,723.03,545.85
2016,7,14,15,45,858.0,98.5,3.7,29.0,673.5,672.06,510.57
2016,7,14,16,0,843.0,96.0,3.7,29.0,628.0,621.1,473.23
2016,7,14,16,15,824.0,93.0,3.65,28.0,579.5,566.05,433.53
2016,7,14,16,30,805.0,90.0,3.6,27.0,531.0,511.3,392.62
2016,7,14,16,45,780.0,86.0,3.6,26.5,479.5,453.33,347.17
2016,7,14,17,0,755.0,82.0,3.6,26.0,428.0,396.83,301.36
2016,7,14,17,15,721.5,77.5,3.5,25.0,376.0,338.53,253.32
2016,7,14,17,30,688.0,73.0,3.4,24.0,324.0,282.11,205.54
2016,7,14,17,45,641.0,67.5,3.35,23.0,272.5,225.46,157.3
2016,7,14,18,0,594.0,62.0,3.3,22.0,221.0,173.75,113.41
2016,7,14,18,15,524.5,54.5,3.2,21.0,173.0,122.18,72.41
2016,7,14,18,30,455.0,47.0,3.1,20.0,125.0,78.47,41.46
2016,7,14,18,45,348.0,36.5,3.05,19.0,84.5,38.87,19.53
2016,7,14,19,0,241.0,26.0,3.0,18.0,44.0,20.63,8.19
2016,7,14,19,15,120.5,13.0,3.0,17.5,22.0,12.78,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,12.29,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,19.44,8.25
2016,7,15,5,45,394.5,34.0,3.25,14.5,89.5,39.48,18.83
2016,7,15,6,0,499.0,43.0,3.4,15.0,131.0,80.51,42.05
2016,7,15,6,15,564.0,49.5,3.35,15.5,179.5,125.41,75.16
2016,7,15,6,30,629.0,56.0,3.3,16.0,228.0,177.61,118.38
2016,7,15,6,45,329.5,95.0,3.3,16.5,187.0,174.66,130.07
2016,7,15,7,0,30.0,134.0,3.3,17.0,146.0,137.78,108.92
2016,7,15,7,15,406.0,103.5,3.2,17.5,290.0,249.99,195.3
2016,7,15,7,30,782.0,73.0,3.1,18.0,434.0,402.35,315.58
2016,7,15,7,45,806.5,76.0,3.05,19.0,485.0,459.01,361.72
2016,7,15,8,0,831.0,79.0,3.0,20.0,536.0,517.08,407.54
2016,7,15,8,15,848.5,81.5,2.95,20.5,584.5,571.39,449.64
2016,7,15,8,30,866.0,84.0,2.9,21.0,633.0,625.78,490.35
2016,7,15,8,45,880.0,86.0,2.9,21.5,678.5,677.14,527.72
2016,7,15,9,0,894.0,88.0,2.9,22.0,724.0,727.71,561.51
2016,7,15,9,15,904.5,89.5,2.9,22.5,764.5,774.11,591.58
2016,7,15,9,30,915.0,91.0,2.9,23.0,805.0,818.93,620.07
2016,7,15,9,45,920.5,94.5,2.95,24.0,839.5,859.87,644.53
2016,7,15,10,0,926.0,98.0,3.0,25.0,874.0,898.44,667.02
2016,7,15,10,15,932.5,99.0,3.05,25.0,903.0,932.81,689.07
2016,7,15,10,30,939.0,100.0,3.1,25.0,932.0,964.53,709.32
2016,7,15,10,45,944.0,100.5,3.2,25.5,954.5,991.5,725.39
2016,7,15,11,0,949.0,101.0,3.3,26.0,977.0,1015.45,739.48
2016,7,15,11,15,952.0,101.5,3.4,26.0,992.5,1034.28,751.76
2016,7,15,11,30,955.0,102.0,3.5,26.0,1008.0,1049.79,762.01
2016,7,15,11,45,957.5,102.0,3.6,26.5,1016.0,1060.89,768.01
2016,7,15,12,0,960.0,102.0,3.7,27.0,1024.0,1068.53,771.9
2016,7,15,12,15,960.5,102.0,3.75,27.0,1024.0,1070.66,773.52
2016,7,15,12,30,961.0,102.0,3.8,27.0,1024.0,1069.26,773.03
2016,7,15,12,45,954.0,105.5,3.85,27.0,1015.0,1060.43,767.9
2016,7,15,13,0,947.0,109.0,3.9,27.0,1006.0,1048.22,760.71
2016,7,15,13,15,944.0,108.5,3.9,27.0,990.5,1032.55,751.04
2016,7,15,13,30,941.0,108.0,3.9,27.0,975.0,1013.58,739.3
2016,7,15,13,45,938.0,106.0,3.9,27.0,953.0,989.89,724.53
2016,7,15,14,0,935.0,104.0,3.9,27.0,931.0,963.1,707.74
2016,7,15,14,15,929.0,102.5,3.9,27.0,902.0,931.18,687.51
2016,7,15,14,30,923.0,101.0,3.9,27.0,873.0,896.61,665.44
2016,7,15,14,45,914.5,100.0,3.95,27.0,837.5,858.0,640.72
2016,7,15,15,0,906.0,99.0,4.0,27.0,802.0,817.25,614.32
2016,7,15,15,15,895.0,97.0,4.0,26.5,761.0,771.7,585.22
2016,7,15,15,30,884.0,95.0,4.0,26.0,720.0,724.66,554.61
2016,7,15,15,45,868.0,93.5,4.0,26.0,674.5,673.54,518.88
2016,7,15,16,0,852.0,92.0,4.0,26.0,629.0,621.85,480.4
2016,7,15,16,15,833.5,89.0,3.95,25.5,580.0,567.23,439.51
2016,7,15,16,30,815.0,86.0,3.9,25.0,531.0,512.26,397.07
2016,7,15,16,45,787.0,83.5,3.85,24.5,479.5,453.86,350.67
2016,7,15,17,0,759.0,81.0,3.8,24.0,428.0,397.23,304.21
2016,7,15,17,15,725.0,76.5,3.7,23.0,375.5,338.51,255.37
2016,7,15,17,30,691.0,72.0,3.6,22.0,323.0,281.73,206.85
2016,7,15,17,45,638.0,67.5,3.55,21.5,271.0,224.38,157.47
2016,7,15,18,0,585.0,63.0,3.5,21.0,219.0,172.62,113.28
2016,7,15,18,15,514.0,55.5,3.4,20.0,171.0,121.35,72.47
2016,7,15,18,30,443.0,48.0,3.3,19.0,123.0,78.14,41.87
2016,7,15,18,45,329.5,37.0,3.25,18.5,82.5,38.63,19.82
2016,7,15,19,0,216.0,26.0,3.2,18.0,42.0,20.73,7.86
2016,7,15,19,15,108.0,13.0,3.2,17.5,21.0,12.78,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,12.78,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,20.55,8.55
2016,7,16,5,45,360.0,35.5,3.85,15.5,86.0,39.34,19.54
2016,7,16,6,0,472.0,45.0,4.0,16.0,127.0,79.43,42.12
2016,7,16,6,15,539.0,52.0,3.9,16.5,175.0,123.51,74.37
2016,7,16,6,30,606.0,59.0,3.8,17.0,223.0,175.16,116.77
2016,7,16,6,45,368.5,101.5,3.75,17.5,207.5,190.3,141.16
2016,7,16,7,0,131.0,144.0,3.7,18.0,192.0,178.62,139.75
2016,7,16,7,15,447.0,110.5,3.65,18.5,310.0,271.28,211.05
2016,7,16,7,30,763.0,77.0,3.6,19.0,428.0,397.64,311.23
2016,7,16,7,45,790.5,79.0,3.55,19.5,479.5,453.76,357.78
2016,7,16,8,0,818.0,81.0,3.5,20.0,531.0,511.56,404.38
2016,7,16,8,15,836.0,83.5,3.5,20.5,579.0,565.59,446.7
2016,7,16,8,30,854.0,86.0,3.5,21.0,627.0,619.74,487.76
2016,7,16,8,45,870.5,87.0,3.5,21.5,672.5,671.25,525.68
2016,7,16,9,0,887.0,88.0,3.5,22.0,718.0,722.22,560.26
2016,7,16,9,15,898.0,90.0,3.5,22.5,758.5,769.26,591.17
2016,7,16,9,30,909.0,92.0,3.5,23.0,799.0,814.79,620.52
2016,7,16,9,45,914.5,95.0,3.55,23.5,833.5,855.05,646.05
2016,7,16,10,0,920.0,98.0,3.6,24.0,868.0,892.97,669.71
2016,7,16,10,15,926.5,99.0,3.65,24.0,897.0,927.21,692.01
2016,7,16,10,30,933.0,100.0,3.7,24.0,926.0,958.81,712.48
2016,7,16,10,45,937.5,101.0,3.75,24.5,948.0,985.73,728.38
2016,7,16,11,0,942.0,102.0,3.8,25.0,970.0,1009.62,742.24
2016,7,16,11,15,945.0,102.5,3.85,25.0,985.5,1028.37,754.21
2016,7,16,11,30,948.0,103.0,3.9,25.0,1001.0,1043.83,764.13
2016,7,16,11,45,949.5,103.5,4.0,25.5,1009.0,1054.41,769.81
2016,7,16,12,0,951.0,104.0,4.1,26.0,1017.0,1061.54,773.36
2016,7,16,12,15,951.5,104.5,4.15,26.0,1017.0,1064.18,775.3
2016,7,16,12,30,952.0,105.0,4.2,26.0,1017.0,1063.32,775.11
2016,7,16,12,45,947.0,107.5,4.3,26.0,1009.0,1055.53,770.85
2016,7,16,13,0,942.0,110.0,4.4,26.0,1001.0,1044.34,764.5
2016,7,16,13,15,939.5,109.0,4.4,25.5,986.0,1028.71,756.19
2016,7,16,13,30,937.0,108.0,4.4,25.0,971.0,1009.79,745.76
2016,7,16,13,45,933.5,107.0,4.45,25.0,949.5,986.72,731.41
2016,7,16,14,0,930.0,106.0,4.5,25.0,928.0,960.59,715.01
2016,7,16,14,15,924.5,105.0,4.45,25.0,899.0,929.75,694.9
2016,7,16,14,30,919.0,104.0,4.4,25.0,870.0,896.23,672.93
2016,7,16,14,45,910.5,102.5,4.4,25.0,835.0,857.21,647.3
2016,7,16,15,0,902.0,101.0,4.4,25.0,800.0,816.07,620.01
2016,7,16,15,15,891.5,99.0,4.35,24.5,760.0,771.02,590.68
2016,7,16,15,30,881.0,97.0,4.3,24.0,720.0,724.44,559.84
2016,7,16,15,45,866.5,95.0,4.25,24.0,674.5,673.9,523.9
2016,7,16,16,0,852.0,93.0,4.2,24.0,629.0,622.67,485.24
2016,7,16,16,15,834.0,90.0,4.1,23.5,580.5,568.32,444.05
2016,7,16,16,30,816.0,87.0,4.0,23.0,532.0,513.54,401.28
2016,7,16,16,45,791.5,83.5,3.95,22.5,480.5,455.68,354.89
2016,7,16,17,0,767.0,80.0,3.9,22.0,429.0,399.23,308.13
2016,7,16,17,15,733.5,75.5,3.8,21.0,377.0,340.23,258.61
2016,7,16,17,30,700.0,71.0,3.7,20.0,325.0,284.18,210.17
2016,7,16,17,45,654.0,65.5,3.6,19.5,273.5,226.05,159.48
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,173.8,114.17
2016,7,16,18,15,537.5,53.0,3.4,18.5,173.5,121.8,72.25
2016,7,16,18,30,467.0,46.0,3.3,18.0,125.0,77.8,40.91
2016,7,16,18,45,357.0,35.5,3.2,17.5,84.0,37.58,18.74
2016,7,16,19,0,247.0,25.0,3.1,17.0,43.0,19.83,6.88
2016,7,16,19,15,123.5,12.5,3.05,16.5,21.5,12.29,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,148.5,12.0,3.55,14.0,23.0,11.8,0.0
2016,7,17,5,30,297.0,24.0,3.6,14.0,46.0,18.72,6.87
2016,7,17,5,45,408.0,32.0,3.7,14.5,87.5,36.81,16.93
2016,7,17,6,0,519.0,40.0,3.8,15.0,129.0,77.96,39.35
2016,7,17,6,15,583.5,46.5,3.8,15.5,178.0,125.08,74.0
2016,7,17,6,30,648.0,53.0,3.8,16.0,227.0,178.05,117.85
2016,7,17,6,45,682.5,59.5,3.8,16.5,277.0,230.59,164.71
2016,7,17,7,0,717.0,66.0,3.8,17.0,327.0,286.67,214.89
2016,7,17,7,15,748.5,70.0,3.8,17.0,379.0,342.49,264.85
2016,7,17,7,30,780.0,74.0,3.8,17.0,431.0,400.99,315.99
2016,7,17,7,45,807.0,75.5,3.8,17.5,482.5,457.27,363.53
2016,7,17,8,0,834.0,77.0,3.8,18.0,534.0,515.22,410.87
2016,7,17,8,15,851.0,79.5,3.85,18.5,582.5,569.47,453.97
2016,7,17,8,30,868.0,82.0,3.9,19.0,631.0,623.75,495.76
2016,7,17,8,45,884.5,82.5,3.95,19.5,676.0,675.42,534.45
2016,7,17,9,0,901.0,83.0,4.0,20.0,721.0,726.52,569.56
2016,7,17,9,15,910.5,85.0,4.0,20.0,761.5,773.06,601.69
2016,7,17,9,30,920.0,87.0,4.0,20.0,802.0,817.93,632.28
2016,7,17,9,45,915.5,95.5,4.05,20.5,833.5,856.03,656.76
2016,7,17,10,0,911.0,104.0,4.1,21.0,865.0,891.06,678.89
2016,7,17,10,15,917.0,105.0,4.1,21.0,894.0,924.64,700.92
2016,7,17,10,30,923.0,106.0,4.1,21.0,923.0,955.57,721.04
2016,7,17,10,45,926.0,108.0,4.2,21.5,944.0,981.92,737.16
2016,7,17,11,0,929.0,110.0,4.3,22.0,965.0,1005.19,751.19
2016,7,17,11,15,931.5,110.5,4.35,22.0,980.0,1023.28,762.95
2016,7,17,11,30,934.0,111.0,4.4,22.0,995.0,1038.1,772.62
2016,7,17,11,45,934.5,112.0,4.5,22.0,1002.0,1048.09,779.57
2016,7,17,12,0,935.0,113.0,4.6,22.0,1009.0,1054.67,784.67
2016,7,17,12,15,934.5,113.0,4.6,22.0,1008.5,1055.79,785.31
2016,7,17,12,30,934.0,113.0,4.6,22.0,1008.0,1053.46,783.82
2016,7,17,12,45,928.5,115.0,4.7,22.0,998.5,1044.77,779.14
2016,7,17,13,0,923.0,117.0,4.8,22.0,989.0,1032.75,772.33
2016,7,17,13,15,919.5,116.5,4.8,21.5,974.0,1016.9,763.65
2016,7,17,13,30,916.0,116.0,4.8,21.0,959.0,997.86,752.84
2016,7,17,13,45,913.5,113.5,4.85,21.0,937.0,974.62,738.09
2016,7,17,14,0,911.0,111.0,4.9,21.0,915.0,948.33,721.23
2016,7,17,14,15,904.0,109.5,4.9,20.5,885.5,916.14,701.24
2016,7,17,14,30,897.0,108.0,4.9,20.0,856.0,881.42,679.31
2016,7,17,14,45,890.5,105.0,4.95,20.0,821.5,843.23,653.69
2016,7,17,15,0,884.0,102.0,5.0,20.0,787.0,802.83,626.26
2016,7,17,15,15,872.5,100.0,4.95,19.5,746.5,757.7,595.75
2016,7,17,15,30,861.0,98.0,4.9,19.0,706.0,711.16,563.81
2016,7,17,15,45,848.0,95.0,4.85,19.0,661.5,661.45,527.18
2016,7,17,16,0,835.0,92.0,4.8,19.0,617.0,610.95,487.9
2016,7,17,16,15,816.5,89.0,4.7,18.5,568.5,557.1,445.79
2016,7,17,16,30,798.0,86.0,4.6,18.0,520.0,502.9,402.21
2016,7,17,16,45,775.5,81.5,4.6,17.5,469.5,445.87,355.31
2016,7,17,17,0,753.0,77.0,4.6,17.0,419.0,390.08,307.91
2016,7,17,17,15,720.0,73.0,4.5,16.5,368.0,332.5,257.73
2016,7,17,17,30,687.0,69.0,4.4,16.0,317.0,277.83,208.94
2016,7,17,17,45,642.0,63.5,4.35,16.0,266.5,220.71,157.85
2016,7,17,18,0,597.0,58.0,4.3,16.0,216.0,169.33,112.33
2016,7,17,18,15,528.0,51.0,4.15,15.5,168.5,118.19,70.55
2016,7,17,18,30,459.0,44.0,4.0,15.0,121.0,74.86,39.36
2016,7,17,18,45,347.5,34.0,3.9,14.5,81.0,35.59,17.7
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,18.94,5.95
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,11.8,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.5,12.5,3.35,13.0,21.0,12.29,0.0
2016,7,18,5,30,241.0,25.0,3.4,13.0,42.0,19.83,7.08
2016,7,18,5,45,359.0,33.5,3.5,13.5,82.5,36.37,17.79
2016,7,18,6,0,477.0,42.0,3.6,14.0,123.0,75.68,39.35
2016,7,18,6,15,542.5,49.0,3.55,14.5,170.5,119.72,71.56
2016,7,18,6,30,608.0,56.0,3.5,15.0,218.0,171.16,114.04
2016,7,18,6,45,653.5,60.5,3.5,15.5,268.0,223.49,160.25
2016,7,18,7,0,699.0,65.0,3.5,16.0,318.0,279.36,209.98
2016,7,18,7,15,729.5,69.0,3.45,16.5,369.0,333.83,258.41
2016,7,18,7,30,760.0,73.0,3.4,17.0,420.0,390.91,307.77
2016,7,18,7,45,784.5,75.5,3.35,17.5,470.0,445.99,354.18
2016,7,18,8,0,809.0,78.0,3.3,18.0,520.0,502.48,400.15
2016,7,18,8,15,826.0,80.5,3.25,18.0,567.0,555.56,442.83
2016,7,18,8,30,843.0,83.0,3.2,18.0,614.0,608.69,484.29
2016,7,18,8,45,858.5,84.0,3.2,18.5,658.5,659.1,521.82
2016,7,18,9,0,874.0,85.0,3.2,19.0,703.0,708.92,555.98
2016,7,18,9,15,884.0,86.5,3.2,19.5,742.5,754.26,586.05
2016,7,18,9,30,894.0,88.0,3.2,20.0,782.0,798.03,614.55
2016,7,18,9,45,899.0,91.0,3.25,20.5,815.5,837.45,639.85
2016,7,18,10,0,904.0,94.0,3.3,21.0,849.0,874.52,663.27
2016,7,18,10,15,910.0,95.5,3.35,21.0,877.5,908.44,685.63
2016,7,18,10,30,916.0,97.0,3.4,21.0,906.0,939.74,706.16
2016,7,18,10,45,920.5,97.5,3.45,21.5,927.5,965.83,721.75
2016,7,18,11,0,925.0,98.0,3.5,22.0,949.0,988.94,735.33
2016,7,18,11,15,928.0,98.5,3.6,22.0,963.5,1007.49,747.69
2016,7,18,11,30,931.0,99.0,3.7,22.0,978.0,1022.79,758.0
2016,7,18,11,45,932.0,99.5,3.8,22.5,985.5,1032.77,763.44
2016,7,18,12,0,933.0,100.0,3.9,23.0,993.0,1039.35,766.74
2016,7,18,12,15,933.0,100.0,3.95,23.0,993.0,1040.99,768.05
2016,7,18,12,30,933.0,100.0,4.0,23.0,993.0,1039.18,767.24
2016,7,18,12,45,935.5,97.5,4.1,23.0,986.5,1033.85,764.57
2016,7,18,13,0,938.0,95.0,4.2,23.0,980.0,1025.05,759.69
2016,7,18,13,15,935.5,94.0,4.25,22.5,965.5,1009.46,751.53
2016,7,18,13,30,933.0,93.0,4.3,22.0,951.0,990.58,741.2
2016,7,18,13,45,931.0,91.0,4.4,22.0,929.5,967.94,727.18
2016,7,18,14,0,929.0,89.0,4.5,22.0,908.0,942.18,711.15
2016,7,18,14,15,923.5,88.0,4.45,22.0,880.0,911.33,690.56
2016,7,18,14,30,918.0,87.0,4.4,22.0,852.0,877.81,668.19
2016,7,18,14,45,913.0,84.5,4.4,22.0,818.0,840.64,643.37
2016,7,18,15,0,908.0,82.0,4.4,22.0,784.0,801.1,616.78
2016,7,18,15,15,898.5,80.5,4.35,21.5,744.5,757.04,587.66
2016,7,18,15,30,889.0,79.0,4.3,21.0,705.0,711.35,556.94
2016,7,18,15,45,878.5,76.0,4.25,21.0,661.5,662.07,522.08
2016,7,18,16,0,868.0,73.0,4.2,21.0,618.0,611.71,483.5
2016,7,18,16,15,851.5,71.0,4.1,20.5,570.0,558.14,442.16
2016,7,18,16,30,835.0,69.0,4.0,20.0,522.0,504.57,399.53
2016,7,18,16,45,815.5,65.5,3.95,20.0,472.5,448.34,352.88
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,392.95,305.55
2016,7,18,17,15,766.5,59.0,3.75,19.5,371.5,334.78,255.3
2016,7,18,17,30,737.0,56.0,3.6,19.0,320.0,279.66,206.4
2016,7,18,17,45,696.0,51.5,3.5,18.5,269.5,222.92,156.07
2016,7,18,18,0,655.0,47.0,3.4,18.0,219.0,170.44,109.87
2016,7,18,18,15,591.5,41.5,3.2,17.5,171.5,118.43,67.38
2016,7,18,18,30,528.0,36.0,3.0,17.0,124.0,73.62,35.5
2016,7,18,18,45,419.5,28.0,2.9,16.5,83.0,32.72,14.3
2016,7,18,19,0,311.0,20.0,2.8,16.0,42.0,15.19,3.1
2016,7,18,19,15,155.5,10.0,2.75,15.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.0,10.5,2.2,13.0,22.0,10.32,0.0
2016,7,19,5,30,328.0,21.0,2.4,13.0,44.0,16.07,4.11
2016,7,19,5,45,436.0,28.5,2.6,13.5,85.5,34.55,15.28
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,76.08,37.22
2016,7,19,6,15,606.5,41.5,2.75,14.5,175.5,121.79,70.43
2016,7,19,6,30,669.0,47.0,2.7,15.0,224.0,174.6,114.23
2016,7,19,6,45,710.5,51.0,2.7,15.5,275.0,227.58,161.39
2016,7,19,7,0,752.0,55.0,2.7,16.0,326.0,284.86,212.62
2016,7,19,7,15,781.0,58.0,2.7,16.5,378.0,340.66,262.34
2016,7,19,7,30,810.0,61.0,2.7,17.0,430.0,399.44,313.15
2016,7,19,7,45,831.0,63.5,2.7,17.5,480.0,455.26,360.15
2016,7,19,8,0,852.0,66.0,2.7,18.0,530.0,512.04,406.26
2016,7,19,8,15,868.0,68.5,2.7,18.5,578.0,566.66,449.14
2016,7,19,8,30,884.0,71.0,2.7,19.0,626.0,621.19,490.48
2016,7,19,8,45,895.0,73.0,2.75,19.5,670.5,671.54,527.39
2016,7,19,9,0,906.0,75.0,2.8,20.0,715.0,720.81,560.61
2016,7,19,9,15,915.0,76.5,2.85,20.5,754.5,766.75,590.9
2016,7,19,9,30,924.0,78.0,2.9,21.0,794.0,810.97,619.56
2016,7,19,9,45,924.5,84.0,2.95,21.5,827.0,850.9,644.87
2016,7,19,10,0,925.0,90.0,3.0,22.0,860.0,888.1,668.05
2016,7,19,10,15,930.5,91.0,3.05,22.0,888.5,921.73,689.94
2016,7,19,10,30,936.0,92.0,3.1,22.0,917.0,952.65,709.95
2016,7,19,10,45,938.0,94.0,3.15,22.5,938.5,978.45,725.14
2016,7,19,11,0,940.0,96.0,3.2,23.0,960.0,1001.09,738.24
2016,7,19,11,15,942.5,96.5,3.25,23.0,974.5,1019.43,749.97
2016,7,19,11,30,945.0,97.0,3.3,23.0,989.0,1034.45,759.65
2016,7,19,11,45,947.0,96.5,3.4,23.5,996.5,1044.56,765.15
2016,7,19,12,0,949.0,96.0,3.5,24.0,1004.0,1051.21,768.53
2016,7,19,12,15,949.0,96.0,3.55,24.0,1004.0,1052.89,769.89
2016,7,19,12,30,949.0,96.0,3.6,24.0,1004.0,1051.06,769.13
2016,7,19,12,45,941.0,100.5,3.7,24.0,994.5,1042.38,764.4
2016,7,19,13,0,933.0,105.0,3.8,24.0,985.0,1030.36,757.59
2016,7,19,13,15,930.0,104.5,3.85,24.0,970.0,1014.86,748.21
2016,7,19,13,30,927.0,104.0,3.9,24.0,955.0,996.1,736.74
2016,7,19,13,45,925.0,101.5,3.95,24.0,933.5,973.06,722.45
2016,7,19,14,0,923.0,99.0,4.0,24.0,912.0,946.92,706.07
2016,7,19,14,15,917.0,97.5,4.0,24.0,883.0,915.25,685.64
2016,7,19,14,30,911.0,96.0,4.0,24.0,854.0,880.95,663.34
2016,7,19,14,45,905.0,93.5,4.05,24.0,819.5,843.16,638.73
2016,7,19,15,0,899.0,91.0,4.1,24.0,785.0,803.09,612.3
2016,7,19,15,15,888.5,89.0,4.1,23.5,745.0,758.07,583.03
2016,7,19,15,30,878.0,87.0,4.1,23.0,705.0,711.53,552.2
2016,7,19,15,45,868.0,83.5,4.1,22.5,661.0,662.49,518.69
2016,7,19,16,0,858.0,80.0,4.1,22.0,617.0,612.36,481.64
2016,7,19,16,15,840.5,77.5,4.05,21.5,569.0,558.13,440.15
2016,7,19,16,30,823.0,75.0,4.0,21.0,521.0,504.01,397.44
2016,7,19,16,45,804.0,71.0,4.0,21.0,471.5,447.75,351.07
2016,7,19,17,0,785.0,67.0,4.0,21.0,422.0,392.37,304.03
2016,7,19,17,15,754.5,63.5,3.9,20.5,370.5,334.46,254.27
2016,7,19,17,30,724.0,60.0,3.8,20.0,319.0,279.14,205.5
2016,7,19,17,45,684.0,55.0,3.7,19.5,268.5,222.84,155.75
2016,7,19,18,0,644.0,50.0,3.6,19.0,218.0,170.7,110.04
2016,7,19,18,15,578.5,44.0,3.35,18.0,170.0,118.56,67.91
2016,7,19,18,30,513.0,38.0,3.1,17.0,122.0,72.46,35.19
2016,7,19,18,45,407.0,29.5,2.9,16.5,81.5,31.88,14.03
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,16.23,3.07
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,10.32,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,9.83,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,16.56,3.69
2016,7,20,5,45,435.0,27.5,2.55,14.5,84.0,32.9,14.2
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,74.02,35.64
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,119.53,68.41
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,172.19,111.85
2016,7,20,6,45,708.5,50.0,2.8,16.5,272.0,225.25,158.86
2016,7,20,7,0,751.0,54.0,2.8,17.0,323.0,282.72,210.07
2016,7,20,7,15,780.0,57.0,2.75,17.5,375.0,339.26,260.22
2016,7,20,7,30,809.0,60.0,2.7,18.0,427.0,397.22,310.19
2016,7,20,7,45,831.0,62.5,2.65,18.5,477.5,453.49,357.31
2016,7,20,8,0,853.0,65.0,2.6,19.0,528.0,510.82,403.55
2016,7,20,8,15,869.5,67.0,2.55,19.5,576.5,565.31,445.98
2016,7,20,8,30,886.0,69.0,2.5,20.0,625.0,619.75,486.85
2016,7,20,8,45,898.5,71.0,2.5,20.5,669.5,671.23,524.07
2016,7,20,9,0,911.0,73.0,2.5,21.0,714.0,721.76,557.64
2016,7,20,9,15,920.5,74.5,2.5,21.5,754.5,768.33,587.77
2016,7,20,9,30,930.0,76.0,2.5,22.0,795.0,813.21,616.22
2016,7,20,9,45,927.5,83.5,2.5,23.0,828.0,852.49,639.16
2016,7,20,10,0,925.0,91.0,2.5,24.0,861.0,888.82,659.74
2016,7,20,10,15,931.0,92.0,2.55,24.0,890.0,922.93,681.59
2016,7,20,10,30,937.0,93.0,2.6,24.0,919.0,954.36,701.6
2016,7,20,10,45,942.5,93.0,2.65,24.5,941.5,981.44,717.35
2016,7,20,11,0,948.0,93.0,2.7,25.0,964.0,1005.5,731.12
2016,7,20,11,15,951.0,93.5,2.75,25.0,979.0,1024.48,743.09
2016,7,20,11,30,954.0,94.0,2.8,25.0,994.0,1040.13,753.03
2016,7,20,11,45,957.0,93.5,2.85,25.5,1002.0,1051.34,758.75
2016,7,20,12,0,960.0,93.0,2.9,26.0,1010.0,1059.07,762.38
2016,7,20,12,15,960.5,93.0,2.95,26.0,1010.5,1061.28,764.13
2016,7,20,12,30,961.0,93.0,3.0,26.0,1011.0,1059.93,763.77
2016,7,20,12,45,959.5,93.0,3.15,26.5,1003.5,1053.04,759.4
2016,7,20,13,0,958.0,93.0,3.3,27.0,996.0,1042.63,752.85
2016,7,20,13,15,955.5,92.5,3.4,27.0,981.0,1027.28,744.24
2016,7,20,13,30,953.0,92.0,3.5,27.0,966.0,1008.56,733.5
2016,7,20,13,45,950.0,91.0,3.6,27.0,944.0,985.58,719.96
2016,7,20,14,0,947.0,90.0,3.7,27.0,922.0,959.45,704.31
2016,7,20,14,15,941.0,89.0,3.75,26.5,893.5,927.63,685.84
2016,7,20,14,30,935.0,88.0,3.8,26.0,865.0,893.1,665.36
2016,7,20,14,45,928.0,86.5,3.9,26.0,830.0,854.69,640.95
2016,7,20,15,0,921.0,85.0,4.0,26.0,795.0,814.0,614.69
2016,7,20,15,15,911.0,83.0,4.05,25.5,754.5,768.47,585.65
2016,7,20,15,30,901.0,81.0,4.1,25.0,714.0,721.31,554.95
2016,7,20,15,45,888.5,79.0,4.15,24.5,669.0,671.12,521.32
2016,7,20,16,0,876.0,77.0,4.2,24.0,624.0,620.0,483.93
2016,7,20,16,15,859.0,74.5,4.15,23.5,575.5,565.15,442.3
2016,7,20,16,30,842.0,72.0,4.1,23.0,527.0,510.33,399.35
2016,7,20,16,45,820.0,69.0,4.1,22.5,476.0,452.98,353.1
2016,7,20,17,0,798.0,66.0,4.1,22.0,425.0,396.18,305.74
2016,7,20,17,15,767.0,62.5,4.0,21.0,373.0,337.37,255.86
