Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,30,736.0,59.0,3.9,20.0,321.0,281.18,206.8
2016,7,20,17,45,693.0,54.5,3.85,19.5,270.0,223.95,156.3
2016,7,20,18,0,650.0,50.0,3.8,19.0,219.0,171.22,110.17
2016,7,20,18,15,583.5,44.0,3.65,18.0,170.5,118.63,67.75
2016,7,20,18,30,517.0,38.0,3.5,17.0,122.0,72.2,34.94
2016,7,20,18,45,407.0,29.5,3.35,16.5,81.0,31.4,13.88
2016,7,20,19,0,297.0,21.0,3.2,16.0,40.0,16.33,2.37
2016,7,20,19,15,148.5,10.5,3.1,15.5,20.0,10.32,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.5,2.5,13.5,20.5,10.32,0.0
2016,7,21,5,30,310.0,21.0,2.7,14.0,41.0,16.29,2.73
2016,7,21,5,45,420.0,29.0,2.95,14.5,82.5,31.85,13.9
2016,7,21,6,0,530.0,37.0,3.2,15.0,124.0,74.46,36.51
2016,7,21,6,15,594.5,42.5,3.2,15.5,172.0,119.54,68.77
2016,7,21,6,30,659.0,48.0,3.2,16.0,220.0,171.98,111.9
2016,7,21,6,45,357.5,92.0,3.25,16.5,188.0,176.51,130.3
2016,7,21,7,0,56.0,136.0,3.3,17.0,156.0,147.38,116.25
2016,7,21,7,15,258.0,137.0,3.3,17.5,251.0,225.97,177.57
2016,7,21,7,30,460.0,138.0,3.3,18.0,346.0,326.88,257.99
2016,7,21,7,45,654.0,103.0,3.3,18.5,436.5,410.03,324.97
2016,7,21,8,0,848.0,68.0,3.3,19.0,527.0,510.58,405.13
2016,7,21,8,15,864.0,70.5,3.3,19.5,575.0,565.1,447.91
2016,7,21,8,30,880.0,73.0,3.3,20.0,623.0,619.54,489.41
2016,7,21,8,45,892.0,74.5,3.3,20.5,667.5,669.96,526.54
2016,7,21,9,0,904.0,76.0,3.3,21.0,712.0,719.39,559.83
2016,7,21,9,15,913.5,77.5,3.3,21.5,752.0,765.73,590.3
2016,7,21,9,30,923.0,79.0,3.3,22.0,792.0,810.38,619.1
2016,7,21,9,45,929.5,81.0,3.35,22.5,826.0,851.19,645.06
2016,7,21,10,0,936.0,83.0,3.4,23.0,860.0,889.66,669.16
2016,7,21,10,15,941.5,84.0,3.4,23.0,889.0,923.7,691.04
2016,7,21,10,30,947.0,85.0,3.4,23.0,918.0,954.99,710.98
2016,7,21,10,45,952.0,85.0,3.45,23.5,940.5,981.87,726.87
2016,7,21,11,0,957.0,85.0,3.5,24.0,963.0,1005.67,740.69
2016,7,21,11,15,960.0,85.5,3.6,24.0,978.0,1024.84,753.31
2016,7,21,11,30,963.0,86.0,3.7,24.0,993.0,1040.63,763.83
2016,7,21,11,45,965.0,86.0,3.8,24.5,1001.0,1051.46,769.72
2016,7,21,12,0,967.0,86.0,3.9,25.0,1009.0,1058.76,773.42
2016,7,21,12,15,967.5,86.0,4.0,25.0,1009.5,1060.99,775.46
2016,7,21,12,30,968.0,86.0,4.1,25.0,1010.0,1059.64,775.3
2016,7,21,12,45,957.5,92.5,4.25,25.0,1000.5,1050.47,770.46
2016,7,21,13,0,947.0,99.0,4.4,25.0,991.0,1037.9,763.48
2016,7,21,13,15,944.5,98.5,4.45,24.5,976.5,1022.69,755.68
2016,7,21,13,30,942.0,98.0,4.5,24.0,962.0,1004.14,745.63
2016,7,21,13,45,941.0,95.5,4.6,24.0,940.5,981.69,732.2
2016,7,21,14,0,940.0,93.0,4.7,24.0,919.0,956.02,716.53
2016,7,21,14,15,934.5,92.0,4.65,23.5,890.5,924.81,697.25
2016,7,21,14,30,929.0,91.0,4.6,23.0,862.0,890.87,675.99
2016,7,21,14,45,925.5,87.5,4.6,23.0,828.0,853.44,651.17
2016,7,21,15,0,922.0,84.0,4.6,23.0,794.0,813.49,624.39
2016,7,21,15,15,912.5,82.5,4.5,22.5,754.0,768.77,594.6
2016,7,21,15,30,903.0,81.0,4.4,22.0,714.0,722.38,563.26
2016,7,21,15,45,894.0,77.0,4.35,22.0,670.0,672.31,527.92
2016,7,21,16,0,885.0,73.0,4.3,22.0,626.0,621.01,488.84
2016,7,21,16,15,869.0,71.0,4.15,21.5,577.0,566.77,447.05
2016,7,21,16,30,853.0,69.0,4.0,21.0,528.0,512.45,403.91
2016,7,21,16,45,834.0,65.0,3.9,20.5,477.5,454.89,356.98
2016,7,21,17,0,815.0,61.0,3.8,20.0,427.0,398.1,309.1
2016,7,21,17,15,785.5,58.0,3.65,19.5,375.0,338.83,257.89
2016,7,21,17,30,756.0,55.0,3.5,19.0,323.0,282.58,207.93
2016,7,21,17,45,715.0,50.5,3.4,18.5,271.5,224.73,156.58
2016,7,21,18,0,674.0,46.0,3.3,18.0,220.0,171.15,109.42
2016,7,21,18,15,609.0,40.5,3.05,17.5,171.0,117.92,66.15
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,72.11,33.98
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,30.53,13.11
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,15.79,1.22
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,10.0,2.0,13.5,20.0,9.83,0.0
2016,7,22,5,30,319.0,20.0,2.3,14.0,40.0,16.83,2.02
2016,7,22,5,45,428.0,28.0,2.6,15.0,81.0,32.0,14.18
2016,7,22,6,0,537.0,36.0,2.9,16.0,122.0,73.26,35.25
2016,7,22,6,15,602.5,41.5,2.9,16.5,171.0,118.83,67.53
2016,7,22,6,30,668.0,47.0,2.9,17.0,220.0,171.87,110.87
2016,7,22,6,45,711.0,51.0,2.9,17.5,271.5,225.17,157.87
2016,7,22,7,0,754.0,55.0,2.9,18.0,323.0,282.95,209.19
2016,7,22,7,15,784.5,58.5,2.85,18.5,375.5,339.99,259.61
2016,7,22,7,30,815.0,62.0,2.8,19.0,428.0,400.12,311.17
2016,7,22,7,45,837.0,64.5,2.8,19.5,479.5,456.81,358.61
2016,7,22,8,0,859.0,67.0,2.8,20.0,531.0,514.55,405.21
2016,7,22,8,15,876.0,69.0,2.8,20.5,580.0,569.72,448.28
2016,7,22,8,30,893.0,71.0,2.8,21.0,629.0,624.89,489.88
2016,7,22,8,45,905.5,73.0,2.85,22.0,674.5,676.8,526.75
2016,7,22,9,0,918.0,75.0,2.9,23.0,720.0,727.74,559.73
2016,7,22,9,15,928.0,77.0,2.9,23.5,761.0,775.59,590.69
2016,7,22,9,30,938.0,79.0,2.9,24.0,802.0,821.77,619.96
2016,7,22,9,45,933.0,87.5,2.95,24.5,834.5,860.42,643.96
2016,7,22,10,0,928.0,96.0,3.0,25.0,867.0,895.91,665.62
2016,7,22,10,15,934.5,97.5,3.0,25.5,896.0,931.15,686.59
2016,7,22,10,30,941.0,99.0,3.0,26.0,925.0,963.72,705.56
2016,7,22,10,45,946.5,99.0,3.05,26.5,948.0,990.97,721.31
2016,7,22,11,0,952.0,99.0,3.1,27.0,971.0,1015.17,735.08
2016,7,22,11,15,955.0,99.5,3.1,27.0,986.0,1034.28,746.63
2016,7,22,11,30,958.0,100.0,3.1,27.0,1001.0,1050.02,756.13
2016,7,22,11,45,960.0,99.5,3.15,27.5,1009.0,1060.31,761.18
2016,7,22,12,0,962.0,99.0,3.2,28.0,1017.0,1067.08,764.14
2016,7,22,12,15,962.0,99.0,3.25,28.0,1017.0,1068.81,765.55
2016,7,22,12,30,962.0,99.0,3.3,28.0,1017.0,1066.97,764.85
2016,7,22,12,45,960.0,99.0,3.35,28.5,1009.0,1059.57,759.23
2016,7,22,13,0,958.0,99.0,3.4,29.0,1001.0,1048.65,751.53
2016,7,22,13,15,955.0,98.5,3.45,29.0,985.0,1032.8,742.28
2016,7,22,13,30,952.0,98.0,3.5,29.0,969.0,1013.58,730.95
2016,7,22,13,45,948.0,97.0,3.55,29.0,946.5,989.64,716.6
2016,7,22,14,0,944.0,96.0,3.6,29.0,924.0,962.6,700.22
2016,7,22,14,15,937.5,95.0,3.6,28.5,894.5,930.36,681.41
2016,7,22,14,30,931.0,94.0,3.6,28.0,865.0,895.44,660.67
2016,7,22,14,45,922.5,92.5,3.65,28.0,829.5,855.85,635.54
2016,7,22,15,0,914.0,91.0,3.7,28.0,794.0,814.1,608.69
2016,7,22,15,15,903.5,89.0,3.7,27.5,753.0,768.38,579.71
2016,7,22,15,30,893.0,87.0,3.7,27.0,712.0,721.09,549.15
2016,7,22,15,45,877.0,86.0,3.7,26.5,666.0,669.85,514.74
2016,7,22,16,0,861.0,85.0,3.7,26.0,620.0,618.02,477.17
2016,7,22,16,15,843.0,82.0,3.65,25.5,571.5,562.7,435.76
2016,7,22,16,30,825.0,79.0,3.6,25.0,523.0,507.57,393.14
2016,7,22,16,45,799.0,76.5,3.6,24.5,471.5,449.39,346.85
2016,7,22,17,0,773.0,74.0,3.6,24.0,420.0,392.75,300.24
2016,7,22,17,15,740.0,70.0,3.45,23.0,367.5,333.97,251.04
2016,7,22,17,30,707.0,66.0,3.3,22.0,315.0,278.09,202.91
2016,7,22,17,45,658.0,61.0,3.2,21.5,263.5,219.39,152.15
2016,7,22,18,0,609.0,56.0,3.1,21.0,212.0,166.83,107.1
2016,7,22,18,15,537.5,49.0,2.9,20.0,163.5,114.83,65.98
2016,7,22,18,30,466.0,42.0,2.7,19.0,115.0,70.99,35.71
2016,7,22,18,45,345.0,31.5,2.5,18.5,75.0,31.17,14.83
2016,7,22,19,0,224.0,21.0,2.3,18.0,35.0,16.56,0.36
2016,7,22,19,15,112.0,10.5,2.3,17.5,17.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,1.45,14.5,17.5,10.32,0.0
2016,7,23,5,30,225.0,21.0,1.6,15.0,35.0,16.53,0.69
2016,7,23,5,45,344.5,31.0,1.75,15.5,75.0,31.1,14.82
2016,7,23,6,0,464.0,41.0,1.9,16.0,115.0,70.44,35.73
2016,7,23,6,15,535.5,48.5,1.75,16.5,163.0,114.73,66.95
2016,7,23,6,30,607.0,56.0,1.6,17.0,211.0,167.18,109.08
2016,7,23,6,45,657.5,60.5,1.5,18.0,263.0,220.62,154.83
2016,7,23,7,0,708.0,65.0,1.4,19.0,315.0,278.22,204.25
2016,7,23,7,15,741.0,69.0,1.35,20.0,367.5,334.19,252.02
2016,7,23,7,30,774.0,73.0,1.3,21.0,420.0,393.04,300.49
2016,7,23,7,45,799.5,76.0,1.3,22.0,471.5,450.01,345.91
2016,7,23,8,0,825.0,79.0,1.3,23.0,523.0,508.48,390.59
2016,7,23,8,15,843.0,82.0,1.45,23.5,572.0,563.59,432.72
2016,7,23,8,30,861.0,85.0,1.6,24.0,621.0,618.9,473.74
2016,7,23,8,45,874.0,87.5,1.75,25.0,666.0,670.26,509.84
2016,7,23,9,0,887.0,90.0,1.9,26.0,711.0,720.76,542.71
2016,7,23,9,15,897.5,92.0,2.05,26.5,751.5,767.78,573.24
2016,7,23,9,30,908.0,94.0,2.2,27.0,792.0,813.23,602.35
2016,7,23,9,45,917.0,94.5,2.35,28.0,827.5,854.11,626.85
2016,7,23,10,0,926.0,95.0,2.5,29.0,863.0,892.86,649.64
2016,7,23,10,15,932.0,96.5,2.6,29.5,892.0,927.64,670.51
2016,7,23,10,30,938.0,98.0,2.7,30.0,921.0,959.72,689.53
2016,7,23,10,45,934.5,103.5,2.85,31.0,941.0,984.16,702.58
2016,7,23,11,0,931.0,109.0,3.0,32.0,961.0,1005.18,713.45
2016,7,23,11,15,934.0,110.0,3.05,32.0,976.0,1024.48,725.35
2016,7,23,11,30,937.0,111.0,3.1,32.0,991.0,1040.48,735.25
2016,7,23,11,45,933.5,114.5,3.2,32.5,997.0,1049.2,739.62
2016,7,23,12,0,930.0,118.0,3.3,33.0,1003.0,1054.42,741.94
2016,7,23,12,15,930.5,118.0,3.4,33.0,1003.5,1056.59,744.0
2016,7,23,12,30,931.0,118.0,3.5,33.0,1004.0,1055.31,744.01
2016,7,23,12,45,927.0,119.0,3.6,33.0,995.5,1047.12,739.79
2016,7,23,13,0,923.0,120.0,3.7,33.0,987.0,1035.55,733.56
2016,7,23,13,15,920.5,119.5,3.75,32.5,972.5,1020.63,726.41
2016,7,23,13,30,918.0,119.0,3.8,32.0,958.0,1002.44,717.21
2016,7,23,13,45,914.5,117.5,3.85,32.0,936.0,979.13,703.26
2016,7,23,14,0,911.0,116.0,3.9,32.0,914.0,952.8,687.36
2016,7,23,14,15,905.0,114.5,3.9,31.5,885.5,921.34,669.14
2016,7,23,14,30,899.0,113.0,3.9,31.0,857.0,887.27,649.05
2016,7,23,14,45,896.5,108.0,3.95,31.0,823.0,850.06,625.62
2016,7,23,15,0,894.0,103.0,4.0,31.0,789.0,810.33,600.26
2016,7,23,15,15,883.0,101.0,3.95,30.5,748.5,764.96,571.52
2016,7,23,15,30,872.0,99.0,3.9,30.0,708.0,718.1,541.33
2016,7,23,15,45,863.0,94.5,3.9,29.5,664.0,668.78,508.21
2016,7,23,16,0,854.0,90.0,3.9,29.0,620.0,618.27,472.11
2016,7,23,16,15,836.0,87.0,3.8,28.5,571.0,563.61,431.48
2016,7,23,16,30,818.0,84.0,3.7,28.0,522.0,508.46,389.23
2016,7,23,16,45,796.0,79.5,3.65,27.5,471.0,450.4,343.53
2016,7,23,17,0,774.0,75.0,3.6,27.0,420.0,393.5,297.21
2016,7,23,17,15,741.0,71.0,3.45,26.0,367.5,334.63,248.5
2016,7,23,17,30,708.0,67.0,3.3,25.0,315.0,278.66,200.85
2016,7,23,17,45,660.0,61.5,3.15,24.0,263.5,219.65,150.66
2016,7,23,18,0,612.0,56.0,3.0,23.0,212.0,166.68,105.9
2016,7,23,18,15,539.0,49.0,2.85,22.0,163.5,114.36,64.98
2016,7,23,18,30,466.0,42.0,2.7,21.0,115.0,70.38,35.02
2016,7,23,18,45,342.0,31.5,2.55,20.0,74.5,30.65,14.59
2016,7,23,19,0,218.0,21.0,2.4,19.0,34.0,16.69,0.0
2016,7,23,19,15,109.0,10.5,2.45,18.5,17.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.5,10.5,2.4,14.5,16.5,10.32,0.0
2016,7,24,5,30,189.0,21.0,2.5,15.0,33.0,16.66,0.0
2016,7,24,5,45,307.5,32.5,2.6,15.5,72.0,31.44,15.75
2016,7,24,6,0,426.0,44.0,2.7,16.0,111.0,69.9,36.78
2016,7,24,6,15,500.5,52.0,2.65,16.5,158.5,112.84,66.93
2016,7,24,6,30,575.0,60.0,2.6,17.0,206.0,164.31,108.14
2016,7,24,6,45,628.0,65.0,2.6,18.0,258.0,215.99,152.47
2016,7,24,7,0,681.0,70.0,2.6,19.0,310.0,273.33,202.0
2016,7,24,7,15,716.0,74.5,2.6,19.5,362.0,330.04,251.34
2016,7,24,7,30,751.0,79.0,2.6,20.0,414.0,388.91,301.28
2016,7,24,7,45,778.0,82.5,2.65,21.0,466.0,445.92,347.86
2016,7,24,8,0,805.0,86.0,2.7,22.0,518.0,504.63,394.04
2016,7,24,8,15,824.5,89.0,2.7,22.5,567.0,559.99,436.75
2016,7,24,8,30,844.0,92.0,2.7,23.0,616.0,615.7,478.28
2016,7,24,8,45,858.0,94.5,2.7,24.0,661.0,666.28,513.83
2016,7,24,9,0,872.0,97.0,2.7,25.0,706.0,716.85,546.91
2016,7,24,9,15,883.5,99.0,2.65,25.5,747.0,764.04,576.89
2016,7,24,9,30,895.0,101.0,2.6,26.0,788.0,809.79,605.28
2016,7,24,9,45,897.0,106.5,2.6,26.5,822.0,849.61,629.5
2016,7,24,10,0,899.0,112.0,2.6,27.0,856.0,886.87,651.72
2016,7,24,10,15,906.0,113.5,2.6,27.5,885.0,921.77,672.13
2016,7,24,10,30,913.0,115.0,2.6,28.0,914.0,954.1,690.67
2016,7,24,10,45,909.5,121.0,2.65,28.5,934.5,978.45,704.37
2016,7,24,11,0,906.0,127.0,2.7,29.0,955.0,999.46,715.99
2016,7,24,11,15,909.5,128.0,2.75,29.5,970.0,1018.84,726.6
2016,7,24,11,30,913.0,129.0,2.8,30.0,985.0,1035.03,735.23
2016,7,24,11,45,907.5,134.0,2.85,30.5,991.0,1043.03,738.8
2016,7,24,12,0,902.0,139.0,2.9,31.0,997.0,1047.59,740.37
2016,7,24,12,15,902.0,139.0,2.9,31.0,996.5,1049.21,741.29
2016,7,24,12,30,902.0,139.0,2.9,31.0,996.0,1047.49,740.25
2016,7,24,12,45,900.0,138.5,2.9,31.5,988.5,1039.91,734.21
2016,7,24,13,0,898.0,138.0,2.9,32.0,981.0,1029.04,726.28
2016,7,24,13,15,894.5,137.0,2.95,31.5,965.5,1012.95,718.56
2016,7,24,13,30,891.0,136.0,3.0,31.0,950.0,993.72,708.87
2016,7,24,13,45,880.5,138.0,3.1,31.0,925.5,967.91,693.93
2016,7,24,14,0,870.0,140.0,3.2,31.0,901.0,939.48,677.22
2016,7,24,14,15,862.5,138.0,3.25,30.5,871.5,907.26,658.9
2016,7,24,14,30,855.0,136.0,3.3,30.0,842.0,876.07,641.07
2016,7,24,14,45,848.0,132.0,3.35,30.0,807.0,837.19,616.6
2016,7,24,15,0,841.0,128.0,3.4,30.0,772.0,796.24,590.49
2016,7,24,15,15,827.5,125.5,3.45,29.5,731.0,750.1,561.63
2016,7,24,15,30,814.0,123.0,3.5,29.0,690.0,702.81,531.29
2016,7,24,15,45,805.0,116.5,3.55,29.0,646.5,653.55,496.36
2016,7,24,16,0,796.0,110.0,3.6,29.0,603.0,603.24,459.75
2016,7,24,16,15,775.0,106.0,3.6,28.0,554.0,547.88,419.83
2016,7,24,16,30,754.0,102.0,3.6,27.0,505.0,493.11,378.88
2016,7,24,16,45,733.5,95.0,3.6,26.5,455.0,435.86,333.91
2016,7,24,17,0,713.0,88.0,3.6,26.0,405.0,380.16,288.62
2016,7,24,17,15,676.0,83.0,3.55,25.0,353.0,321.97,240.67
2016,7,24,17,30,639.0,78.0,3.5,24.0,301.0,267.2,194.28
2016,7,24,17,45,593.0,70.0,3.45,23.0,250.5,210.99,146.53
2016,7,24,18,0,547.0,62.0,3.4,22.0,200.0,159.74,103.29
2016,7,24,18,15,471.5,53.5,3.35,21.0,153.0,109.38,64.07
2016,7,24,18,30,396.0,45.0,3.3,20.0,106.0,67.7,35.59
2016,7,24,18,45,282.0,32.5,3.25,19.0,68.0,30.29,15.21
2016,7,24,19,0,168.0,20.0,3.2,18.0,30.0,15.82,0.0
2016,7,24,19,15,84.0,10.0,3.2,17.5,15.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,73.5,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,147.0,20.0,2.7,14.0,28.0,15.62,0.0
2016,7,25,5,45,254.0,34.0,2.85,14.5,65.5,31.16,16.39
2016,7,25,6,0,361.0,48.0,3.0,15.0,103.0,68.58,38.29
2016,7,25,6,15,435.0,58.0,3.0,15.5,150.0,109.58,67.31
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,159.12,106.92
2016,7,25,6,45,560.5,76.0,3.0,16.5,247.5,209.63,150.39
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,265.72,199.19
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,320.91,247.23
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,379.66,297.11
2016,7,25,7,45,711.5,103.5,2.9,19.0,452.5,434.98,342.48
2016,7,25,8,0,735.0,110.0,2.9,20.0,503.0,491.76,387.33
2016,7,25,8,15,757.0,114.0,2.9,20.5,552.0,546.36,429.77
2016,7,25,8,30,779.0,118.0,2.9,21.0,601.0,601.68,471.41
2016,7,25,8,45,789.0,124.5,2.95,22.0,644.5,651.85,507.11
2016,7,25,9,0,799.0,131.0,3.0,23.0,688.0,701.11,541.01
2016,7,25,9,15,812.5,134.0,3.0,23.5,729.0,748.28,572.36
2016,7,25,9,30,826.0,137.0,3.0,24.0,770.0,794.35,601.92
2016,7,25,9,45,848.5,133.0,3.0,25.0,809.0,839.28,628.99
2016,7,25,10,0,871.0,129.0,3.0,26.0,848.0,879.87,652.58
2016,7,25,10,15,878.5,130.5,3.0,26.5,877.5,914.42,673.07
2016,7,25,10,30,886.0,132.0,3.0,27.0,907.0,946.5,691.78
2016,7,25,10,45,888.5,134.5,3.05,27.5,928.5,972.29,706.61
2016,7,25,11,0,891.0,137.0,3.1,28.0,950.0,995.08,719.51
2016,7,25,11,15,894.5,138.0,3.15,28.5,965.5,1014.23,730.08
2016,7,25,11,30,898.0,139.0,3.2,29.0,981.0,1030.24,738.69
2016,7,25,11,45,899.0,140.0,3.25,29.5,988.5,1040.53,743.74
2016,7,25,12,0,900.0,141.0,3.3,30.0,996.0,1047.51,746.81
2016,7,25,12,15,900.0,141.0,3.35,30.0,996.0,1049.14,748.13
2016,7,25,12,30,900.0,141.0,3.4,30.0,996.0,1047.41,747.47
2016,7,25,12,45,900.0,139.5,3.45,30.0,988.5,1040.82,743.86
2016,7,25,13,0,900.0,138.0,3.5,30.0,981.0,1030.89,738.25
2016,7,25,13,15,896.5,137.0,3.55,30.0,966.0,1014.76,728.77
2016,7,25,13,30,893.0,136.0,3.6,30.0,951.0,995.47,717.33
2016,7,25,13,45,887.0,135.5,3.65,30.0,928.0,971.29,702.75
2016,7,25,14,0,881.0,135.0,3.7,30.0,905.0,944.27,686.31
2016,7,25,14,15,874.0,133.0,3.75,29.5,875.5,912.16,667.79
2016,7,25,14,30,867.0,131.0,3.8,29.0,846.0,877.58,647.42
2016,7,25,14,45,861.5,126.5,3.85,29.0,811.5,839.41,623.11
2016,7,25,15,0,856.0,122.0,3.9,29.0,777.0,801.49,598.75
2016,7,25,15,15,843.5,119.5,3.9,28.5,736.0,755.48,569.45
2016,7,25,15,30,831.0,117.0,3.9,28.0,695.0,708.21,538.81
2016,7,25,15,45,823.5,110.5,3.9,28.0,651.5,659.14,503.69
2016,7,25,16,0,816.0,104.0,3.9,28.0,608.0,608.86,466.65
2016,7,25,16,15,795.5,100.5,3.85,27.0,558.5,553.3,426.17
2016,7,25,16,30,775.0,97.0,3.8,26.0,509.0,498.24,384.61
2016,7,25,16,45,757.0,90.0,3.75,25.5,459.5,441.61,339.68
2016,7,25,17,0,739.0,83.0,3.7,25.0,410.0,385.8,293.88
2016,7,25,17,15,703.5,78.0,3.6,24.0,357.5,326.02,244.27
2016,7,25,17,30,668.0,73.0,3.5,23.0,305.0,270.18,196.59
2016,7,25,17,45,624.0,65.5,3.4,22.5,254.0,213.35,147.55
2016,7,25,18,0,580.0,58.0,3.3,22.0,203.0,161.21,103.06
2016,7,25,18,15,504.5,50.0,3.15,21.0,155.0,109.54,62.77
2016,7,25,18,30,429.0,42.0,3.0,20.0,107.0,66.52,33.59
2016,7,25,18,45,311.5,30.5,2.85,19.5,68.5,28.3,13.55
2016,7,25,19,0,194.0,19.0,2.7,19.0,30.0,14.97,0.0
2016,7,25,19,15,97.0,9.5,2.65,18.5,15.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.0,9.5,1.2,15.5,14.0,9.34,0.0
2016,7,26,5,30,160.0,19.0,1.4,16.0,28.0,14.94,0.0
2016,7,26,5,45,270.0,32.0,1.65,16.5,65.5,29.57,14.98
2016,7,26,6,0,380.0,45.0,1.9,17.0,103.0,66.5,35.68
2016,7,26,6,15,454.0,55.0,1.8,18.0,150.0,108.54,64.9
2016,7,26,6,30,528.0,65.0,1.7,19.0,197.0,159.09,104.58
2016,7,26,6,45,578.5,72.5,1.6,20.0,247.5,209.93,147.37
2016,7,26,7,0,629.0,80.0,1.5,21.0,298.0,266.22,194.93
2016,7,26,7,15,666.0,85.5,1.4,22.0,350.0,321.0,240.89
2016,7,26,7,30,703.0,91.0,1.3,23.0,402.0,379.2,288.06
2016,7,26,7,45,728.5,96.0,1.25,24.0,452.5,434.75,331.68
2016,7,26,8,0,754.0,101.0,1.2,25.0,503.0,492.32,374.96
2016,7,26,8,15,774.5,105.0,1.15,26.0,552.0,546.84,414.2
2016,7,26,8,30,795.0,109.0,1.1,27.0,601.0,601.91,452.11
2016,7,26,8,45,809.0,113.0,1.1,28.0,645.5,652.95,486.05
2016,7,26,9,0,823.0,117.0,1.1,29.0,690.0,703.38,518.2
2016,7,26,9,15,835.5,120.0,1.1,29.5,730.5,750.8,546.94
2016,7,26,9,30,848.0,123.0,1.1,30.0,771.0,796.98,574.3
2016,7,26,9,45,859.5,123.5,1.1,31.0,807.0,835.42,595.02
2016,7,26,10,0,871.0,124.0,1.1,32.0,843.0,874.55,615.81
2016,7,26,10,15,878.0,126.0,1.1,32.5,872.0,909.19,634.68
2016,7,26,10,30,885.0,128.0,1.1,33.0,901.0,941.35,651.84
2016,7,26,10,45,888.5,130.0,1.1,34.0,923.0,967.57,663.91
2016,7,26,11,0,892.0,132.0,1.1,35.0,945.0,990.83,674.13
2016,7,26,11,15,895.5,133.0,1.2,35.0,960.0,1010.02,686.41
2016,7,26,11,30,899.0,134.0,1.3,35.0,975.0,1026.06,696.93
2016,7,26,11,45,899.5,134.5,1.45,35.5,982.0,1035.38,702.92
2016,7,26,12,0,900.0,135.0,1.6,36.0,989.0,1041.36,706.98
2016,7,26,12,15,900.0,135.0,1.75,36.0,989.0,1042.98,709.94
2016,7,26,12,30,900.0,135.0,1.9,36.0,989.0,1041.25,710.94
2016,7,26,12,45,897.0,135.5,2.05,36.0,981.0,1033.68,708.44
2016,7,26,13,0,894.0,136.0,2.2,36.0,973.0,1022.83,703.96
2016,7,26,13,15,891.0,135.0,2.3,36.0,957.5,1007.23,696.03
2016,7,26,13,30,888.0,134.0,2.4,36.0,942.0,988.49,686.18
2016,7,26,13,45,883.5,132.5,2.5,36.0,920.0,964.77,673.21
2016,7,26,14,0,879.0,131.0,2.6,36.0,898.0,938.16,658.35
2016,7,26,14,15,871.5,129.0,2.65,35.5,868.5,905.63,640.55
2016,7,26,14,30,864.0,127.0,2.7,35.0,839.0,870.66,620.98
2016,7,26,14,45,856.5,124.0,2.75,35.0,804.0,832.42,597.76
2016,7,26,15,0,849.0,121.0,2.8,35.0,769.0,794.57,574.56
2016,7,26,15,15,836.0,118.0,2.8,34.5,728.0,747.91,546.02
2016,7,26,15,30,823.0,115.0,2.8,34.0,687.0,700.06,516.21
2016,7,26,15,45,809.0,111.0,2.85,34.0,642.0,649.57,481.5
2016,7,26,16,0,795.0,107.0,2.9,34.0,597.0,598.47,445.29
2016,7,26,16,15,774.0,103.5,2.9,33.5,548.0,543.59,405.97
2016,7,26,16,30,753.0,100.0,2.9,33.0,499.0,489.3,365.78
2016,7,26,16,45,726.5,95.0,2.9,32.5,448.5,431.3,321.54
2016,7,26,17,0,700.0,90.0,2.9,32.0,398.0,375.45,277.46
2016,7,26,17,15,663.0,84.0,2.75,31.0,346.0,316.95,230.55
2016,7,26,17,30,626.0,78.0,2.6,30.0,294.0,261.88,185.21
2016,7,26,17,45,574.0,71.0,2.5,29.0,243.5,205.96,139.22
2016,7,26,18,0,522.0,64.0,2.4,28.0,193.0,155.69,98.25
2016,7,26,18,15,446.5,54.0,2.05,26.5,146.5,105.44,60.41
2016,7,26,18,30,371.0,44.0,1.7,25.0,100.0,63.89,32.83
2016,7,26,18,45,258.0,31.0,1.4,24.0,62.5,27.7,13.38
2016,7,26,19,0,145.0,18.0,1.1,23.0,25.0,14.05,0.0
2016,7,26,19,15,72.5,9.0,1.1,22.5,12.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,74.0,15.0,2.1,18.0,19.0,11.56,0.0
2016,7,27,5,45,157.5,32.5,2.25,18.5,52.5,27.85,14.56
2016,7,27,6,0,241.0,50.0,2.4,19.0,86.0,60.4,35.34
2016,7,27,6,15,307.0,64.5,2.3,19.5,128.5,97.74,61.95
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,142.68,97.1
2016,7,27,6,45,431.0,89.0,2.15,21.0,219.5,188.94,135.01
2016,7,27,7,0,489.0,99.0,2.1,22.0,268.0,241.57,178.57
2016,7,27,7,15,528.0,107.5,2.05,23.0,317.0,293.4,221.6
2016,7,27,7,30,567.0,116.0,2.0,24.0,366.0,347.97,265.75
2016,7,27,7,45,603.0,120.5,2.0,25.0,415.5,400.76,307.43
2016,7,27,8,0,639.0,125.0,2.0,26.0,465.0,456.47,349.96
2016,7,27,8,15,662.0,130.5,2.0,26.5,512.0,508.45,389.04
2016,7,27,8,30,685.0,136.0,2.0,27.0,559.0,561.45,427.65
2016,7,27,8,45,706.0,139.5,2.0,28.0,603.0,611.84,462.37
2016,7,27,9,0,727.0,143.0,2.0,29.0,647.0,662.48,496.1
2016,7,27,9,15,741.5,146.5,2.0,29.5,686.5,708.24,526.4
2016,7,27,9,30,756.0,150.0,2.0,30.0,726.0,752.03,553.52
2016,7,27,9,45,752.0,160.5,2.05,31.0,756.5,787.52,573.91
2016,7,27,10,0,748.0,171.0,2.1,32.0,787.0,820.44,592.35
2016,7,27,10,15,756.5,174.0,2.15,32.5,815.5,854.22,612.33
2016,7,27,10,30,765.0,177.0,2.2,33.0,844.0,885.96,630.82
2016,7,27,10,45,773.5,177.5,2.25,33.5,866.5,912.95,646.18
2016,7,27,11,0,782.0,178.0,2.3,34.0,889.0,937.56,659.99
2016,7,27,11,15,786.0,179.0,2.4,34.0,904.0,955.76,671.62
2016,7,27,11,30,790.0,180.0,2.5,34.0,919.0,971.15,681.62
2016,7,27,11,45,795.5,178.5,2.65,34.5,927.5,982.6,688.28
2016,7,27,12,0,801.0,177.0,2.8,35.0,936.0,991.09,693.17
2016,7,27,12,15,801.0,177.0,2.9,35.0,936.0,992.57,694.79
2016,7,27,12,30,801.0,177.0,3.0,35.0,936.0,990.98,694.64
2016,7,27,12,45,810.5,169.5,3.1,35.0,932.0,988.08,693.78
2016,7,27,13,0,820.0,162.0,3.2,35.0,928.0,981.93,690.95
2016,7,27,13,15,816.0,161.0,3.3,34.5,913.5,966.05,683.46
2016,7,27,13,30,812.0,160.0,3.4,34.0,899.0,947.27,674.15
2016,7,27,13,45,811.0,156.0,3.55,34.0,878.0,925.42,661.74
2016,7,27,14,0,810.0,152.0,3.7,34.0,857.0,900.74,647.41
2016,7,27,14,15,801.5,150.0,3.75,33.5,828.5,868.76,628.94
2016,7,27,14,30,793.0,148.0,3.8,33.0,800.0,834.6,608.84
2016,7,27,14,45,789.5,141.5,3.9,33.0,767.0,797.96,585.83
2016,7,27,15,0,786.0,135.0,4.0,33.0,734.0,759.17,561.1
2016,7,27,15,15,772.0,132.0,4.0,32.5,694.0,714.16,532.51
2016,7,27,15,30,758.0,129.0,4.0,32.0,654.0,668.18,502.06
2016,7,27,15,45,749.0,122.0,4.0,31.5,611.5,620.74,469.18
2016,7,27,16,0,740.0,115.0,4.0,31.0,569.0,572.38,434.67
2016,7,27,16,15,718.0,110.5,3.95,30.0,521.5,518.35,395.54
2016,7,27,16,30,696.0,106.0,3.9,29.0,474.0,465.15,355.67
2016,7,27,16,45,676.5,98.5,3.85,28.5,426.0,411.17,313.23
2016,7,27,17,0,657.0,91.0,3.8,28.0,378.0,358.3,270.3
2016,7,27,17,15,619.0,85.0,3.65,27.0,328.0,301.78,223.98
2016,7,27,17,30,581.0,79.0,3.5,26.0,278.0,248.87,179.55
2016,7,27,17,45,537.5,70.5,3.4,25.5,230.5,196.06,134.76
2016,7,27,18,0,494.0,62.0,3.3,25.0,183.0,147.97,94.49
2016,7,27,18,15,420.5,52.5,3.15,24.0,138.5,100.13,57.94
2016,7,27,18,30,347.0,43.0,3.0,23.0,94.0,60.77,31.56
2016,7,27,18,45,244.0,30.0,2.9,22.0,59.0,26.18,12.58
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.26,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,8.5,2.3,15.5,12.5,8.36,0.0
2016,7,28,5,30,163.0,17.0,2.3,16.0,25.0,13.23,0.0
2016,7,28,5,45,274.0,29.0,2.3,16.5,61.0,25.95,12.39
2016,7,28,6,0,385.0,41.0,2.3,17.0,97.0,61.95,31.98
2016,7,28,6,15,457.5,49.0,2.25,17.5,142.5,102.04,59.53
2016,7,28,6,30,530.0,57.0,2.2,18.0,188.0,150.46,97.8
2016,7,28,6,45,288.5,93.0,2.2,18.5,166.5,158.29,116.08
2016,7,28,7,0,47.0,129.0,2.2,19.0,145.0,137.82,107.59
2016,7,28,7,15,67.0,153.5,2.15,20.0,180.5,171.64,134.49
2016,7,28,7,30,87.0,178.0,2.1,21.0,216.0,207.79,162.74
2016,7,28,7,45,87.5,200.5,2.1,22.0,242.5,235.26,183.7
2016,7,28,8,0,88.0,223.0,2.1,23.0,269.0,262.76,204.14
2016,7,28,8,15,438.5,159.0,2.1,23.5,424.5,408.97,319.21
2016,7,28,8,30,789.0,95.0,2.1,24.0,580.0,583.01,451.15
2016,7,28,8,45,803.0,98.0,2.1,25.0,623.5,632.78,485.02
2016,7,28,9,0,817.0,101.0,2.1,26.0,667.0,680.44,516.48
2016,7,28,9,15,828.5,103.5,2.15,26.5,706.5,726.03,545.87
2016,7,28,9,30,840.0,106.0,2.2,27.0,746.0,770.3,573.91
2016,7,28,9,45,849.5,107.5,2.25,28.0,780.0,810.36,597.54
2016,7,28,10,0,859.0,109.0,2.3,29.0,814.0,848.51,619.52
2016,7,28,10,15,865.5,110.5,2.4,29.5,842.5,881.89,639.74
2016,7,28,10,30,872.0,112.0,2.5,30.0,871.0,912.79,658.24
2016,7,28,10,45,871.5,115.5,2.6,30.5,891.0,936.55,672.08
2016,7,28,11,0,871.0,119.0,2.7,31.0,911.0,957.24,683.98
2016,7,28,11,15,874.0,120.0,2.8,31.0,925.5,975.63,695.86
2016,7,28,11,30,877.0,121.0,2.9,31.0,940.0,990.92,705.87
2016,7,28,11,45,874.0,124.5,3.05,31.5,945.5,999.63,710.77
2016,7,28,12,0,871.0,128.0,3.2,32.0,951.0,1005.03,713.68
2016,7,28,12,15,870.5,128.0,3.3,32.0,951.0,1006.09,715.01
2016,7,28,12,30,870.0,128.0,3.4,32.0,951.0,1003.9,714.39
2016,7,28,12,45,863.5,130.0,3.5,32.0,942.0,994.52,709.3
2016,7,28,13,0,857.0,132.0,3.6,32.0,933.0,982.03,702.32
2016,7,28,13,15,853.5,131.5,3.65,32.0,918.0,966.89,693.37
2016,7,28,13,30,850.0,131.0,3.7,32.0,903.0,948.74,682.54
2016,7,28,13,45,843.5,130.5,3.75,32.0,880.5,924.88,668.0
2016,7,28,14,0,837.0,130.0,3.8,32.0,858.0,898.34,651.71
2016,7,28,14,15,829.5,128.0,3.85,31.5,829.5,866.87,633.38
2016,7,28,14,30,822.0,126.0,3.9,31.0,801.0,833.1,613.31
2016,7,28,14,45,813.5,123.0,3.95,31.0,766.5,798.21,591.04
2016,7,28,15,0,805.0,120.0,4.0,31.0,732.0,758.21,565.05
2016,7,28,15,15,792.5,117.5,3.95,30.5,692.5,714.09,536.67
2016,7,28,15,30,780.0,115.0,3.9,30.0,653.0,668.83,506.91
2016,7,28,15,45,767.5,110.0,3.9,29.5,610.0,620.12,472.75
2016,7,28,16,0,755.0,105.0,3.9,29.0,567.0,570.78,437.14
2016,7,28,16,15,734.0,101.0,3.8,28.5,520.0,517.27,397.11
2016,7,28,16,30,713.0,97.0,3.7,28.0,473.0,464.45,356.42
2016,7,28,16,45,690.0,91.0,3.65,27.5,424.5,409.1,312.69
2016,7,28,17,0,667.0,85.0,3.6,27.0,376.0,355.6,269.04
2016,7,28,17,15,630.0,79.5,3.5,26.0,326.0,299.42,222.71
2016,7,28,17,30,593.0,74.0,3.4,25.0,276.0,246.71,178.13
2016,7,28,17,45,545.5,66.5,3.3,24.5,228.0,193.3,132.7
2016,7,28,18,0,498.0,59.0,3.2,24.0,180.0,145.06,92.27
2016,7,28,18,15,424.5,50.0,3.1,23.0,135.5,97.56,55.92
2016,7,28,18,30,351.0,41.0,3.0,22.0,91.0,58.53,29.89
2016,7,28,18,45,244.5,28.5,2.9,21.5,56.5,24.32,13.38
2016,7,28,19,0,138.0,16.0,2.8,21.0,22.0,12.42,0.0
2016,7,28,19,15,69.0,8.0,2.8,20.5,11.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.0,8.5,6.88,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,17.0,10.81,0.0
2016,7,29,5,45,150.5,31.0,2.3,16.5,49.0,25.96,13.27
2016,7,29,6,0,228.0,48.0,2.3,17.0,81.0,57.07,33.45
2016,7,29,6,15,294.0,63.0,2.3,17.5,123.0,93.98,59.87
2016,7,29,6,30,360.0,78.0,2.3,18.0,165.0,138.53,94.89
2016,7,29,6,45,200.5,102.5,2.3,19.0,153.0,145.88,108.67
2016,7,29,7,0,41.0,127.0,2.3,20.0,141.0,134.14,104.36
2016,7,29,7,15,81.5,153.0,2.3,20.5,186.5,176.21,137.74
2016,7,29,7,30,122.0,179.0,2.3,21.0,232.0,224.07,175.52
2016,7,29,7,45,184.5,198.0,2.3,22.0,290.0,278.86,217.98
2016,7,29,8,0,247.0,217.0,2.3,23.0,348.0,342.07,266.3
2016,7,29,8,15,451.0,180.5,2.3,23.5,447.0,437.12,340.06
2016,7,29,8,30,655.0,144.0,2.3,24.0,546.0,550.44,425.93
2016,7,29,8,45,679.5,146.0,2.3,25.0,590.5,600.32,460.71
2016,7,29,9,0,704.0,148.0,2.3,26.0,635.0,650.81,495.19
2016,7,29,9,15,718.5,152.0,2.35,26.5,674.0,696.21,526.21
2016,7,29,9,30,733.0,156.0,2.4,27.0,713.0,740.83,555.3
2016,7,29,9,45,764.5,147.5,2.45,28.0,752.5,784.16,581.55
2016,7,29,10,0,796.0,139.0,2.5,29.0,792.0,828.48,607.97
2016,7,29,10,15,804.0,141.0,2.55,29.5,820.5,862.22,628.19
2016,7,29,10,30,812.0,143.0,2.6,30.0,849.0,893.75,646.87
2016,7,29,10,45,819.5,143.5,2.7,30.5,871.5,920.86,662.97
2016,7,29,11,0,827.0,144.0,2.8,31.0,894.0,940.41,674.17
2016,7,29,11,15,831.0,144.5,2.85,31.0,909.0,958.54,685.55
2016,7,29,11,30,835.0,145.0,2.9,31.0,924.0,973.76,695.13
2016,7,29,11,45,839.0,144.5,3.0,31.5,932.0,984.97,701.25
2016,7,29,12,0,843.0,144.0,3.1,32.0,940.0,993.1,705.51
2016,7,29,12,15,843.0,144.0,3.15,32.0,940.5,994.61,706.73
2016,7,29,12,30,843.0,144.0,3.2,32.0,941.0,992.95,706.1
2016,7,29,12,45,853.0,136.0,3.3,32.0,937.0,989.99,705.14
2016,7,29,13,0,863.0,128.0,3.4,32.0,933.0,983.66,702.11
2016,7,29,13,15,860.0,127.5,3.45,32.0,918.0,968.9,693.42
2016,7,29,13,30,857.0,127.0,3.5,32.0,903.0,951.09,682.87
2016,7,29,13,45,852.0,125.5,3.6,32.0,881.5,927.44,668.85
2016,7,29,14,0,847.0,124.0,3.7,32.0,860.0,901.01,652.98
2016,7,29,14,15,840.0,122.5,3.75,31.5,831.5,870.18,635.13
2016,7,29,14,30,833.0,121.0,3.8,31.0,803.0,836.98,615.51
2016,7,29,14,45,823.5,118.5,3.85,31.0,768.5,798.52,590.87
2016,7,29,15,0,814.0,116.0,3.9,31.0,734.0,760.62,566.41
2016,7,29,15,15,801.5,113.5,3.9,30.5,694.5,716.11,537.97
2016,7,29,15,30,789.0,111.0,3.9,30.0,655.0,670.44,508.27
2016,7,29,15,45,772.5,108.0,3.9,29.5,611.0,620.73,473.28
2016,7,29,16,0,756.0,105.0,3.9,29.0,567.0,570.7,437.09
2016,7,29,16,15,734.5,101.5,3.85,28.5,519.5,517.34,397.22
2016,7,29,16,30,713.0,98.0,3.8,28.0,472.0,464.31,356.42
2016,7,29,16,45,683.0,94.0,3.8,27.5,422.5,408.14,312.07
2016,7,29,17,0,653.0,90.0,3.8,27.0,373.0,354.15,268.1
2016,7,29,17,15,615.0,84.0,3.7,26.0,323.0,297.85,221.72
2016,7,29,17,30,577.0,78.0,3.6,25.0,273.0,245.16,177.25
2016,7,29,17,45,520.5,71.0,3.5,24.0,224.0,191.04,131.91
2016,7,29,18,0,464.0,64.0,3.4,23.0,175.0,143.12,92.38
2016,7,29,18,15,390.0,53.0,3.25,22.0,131.0,95.65,56.05
2016,7,29,18,30,316.0,42.0,3.1,21.0,87.0,56.73,29.84
2016,7,29,18,45,210.0,28.5,3.0,20.5,53.0,23.5,12.56
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.69,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.5,10.5,7.37,0.0
2016,7,30,5,30,124.0,15.0,2.2,16.0,21.0,11.67,0.0
2016,7,30,5,45,232.5,28.5,2.25,16.5,56.0,24.38,13.67
2016,7,30,6,0,341.0,42.0,2.3,17.0,91.0,59.08,31.33
2016,7,30,6,15,416.0,52.0,2.3,17.5,135.5,98.74,58.56
2016,7,30,6,30,491.0,62.0,2.3,18.0,180.0,147.08,96.47
2016,7,30,6,45,245.5,84.5,2.3,19.0,143.5,139.31,101.74
2016,7,30,7,0,0.0,107.0,2.3,20.0,107.0,102.96,79.88
2016,7,30,7,15,0.0,119.0,2.3,20.5,119.0,114.75,89.25
2016,7,30,7,30,0.0,131.0,2.3,21.0,131.0,126.54,98.35
2016,7,30,7,45,12.5,162.5,2.3,22.0,169.5,162.92,126.75
2016,7,30,8,0,25.0,194.0,2.3,23.0,208.0,200.77,155.75
2016,7,30,8,15,397.5,149.5,2.3,23.5,391.5,376.03,294.8
2016,7,30,8,30,770.0,105.0,2.3,24.0,575.0,580.68,450.11
2016,7,30,8,45,786.5,108.0,2.35,25.0,620.0,631.33,484.83
2016,7,30,9,0,803.0,111.0,2.4,26.0,665.0,681.63,519.05
2016,7,30,9,15,816.0,113.5,2.5,26.5,705.0,728.2,549.54
2016,7,30,9,30,829.0,116.0,2.6,27.0,745.0,773.6,578.82
2016,7,30,9,45,850.0,112.0,2.75,28.0,783.0,814.75,603.94
2016,7,30,10,0,871.0,108.0,2.9,29.0,821.0,857.16,629.56
2016,7,30,10,15,878.0,109.5,3.05,29.0,850.0,891.4,652.01
2016,7,30,10,30,885.0,111.0,3.2,29.0,879.0,923.14,672.84
2016,7,30,10,45,886.5,114.5,3.35,29.5,900.5,949.13,688.53
2016,7,30,11,0,888.0,118.0,3.5,30.0,922.0,972.07,702.24
2016,7,30,11,15,891.5,118.5,3.65,30.0,937.0,990.74,714.65
2016,7,30,11,30,895.0,119.0,3.8,30.0,952.0,1006.25,725.12
2016,7,30,11,45,891.5,123.0,3.95,30.0,958.5,1015.16,731.43
2016,7,30,12,0,888.0,127.0,4.1,30.0,965.0,1020.67,735.69
2016,7,30,12,15,888.0,127.0,4.15,30.0,965.0,1022.24,736.92
2016,7,30,12,30,888.0,127.0,4.2,30.0,965.0,1020.48,736.14
2016,7,30,12,45,874.5,134.5,4.3,30.0,954.0,1009.61,729.85
2016,7,30,13,0,861.0,142.0,4.4,30.0,943.0,995.64,721.66
