Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,15,857.5,141.5,4.4,30.0,928.0,980.39,712.17
2016,7,30,13,30,854.0,141.0,4.4,30.0,913.0,962.11,700.76
2016,7,30,13,45,849.5,139.0,4.4,30.0,891.5,938.44,685.84
2016,7,30,14,0,845.0,137.0,4.4,30.0,870.0,911.98,669.1
2016,7,30,14,15,838.0,135.5,4.4,29.5,841.5,885.0,653.3
2016,7,30,14,30,831.0,134.0,4.4,29.0,813.0,851.44,632.91
2016,7,30,14,45,828.0,128.0,4.4,29.0,779.5,814.3,608.67
2016,7,30,15,0,825.0,122.0,4.4,29.0,746.0,774.86,582.66
2016,7,30,15,15,812.5,119.5,4.3,28.5,706.0,729.85,553.29
2016,7,30,15,30,800.0,117.0,4.2,28.0,666.0,683.64,522.47
2016,7,30,15,45,794.0,109.5,4.15,27.5,624.0,635.64,488.51
2016,7,30,16,0,788.0,102.0,4.1,27.0,582.0,586.35,452.62
2016,7,30,16,15,767.5,98.5,4.05,26.5,533.5,531.95,411.65
2016,7,30,16,30,747.0,95.0,4.0,26.0,485.0,478.12,369.85
2016,7,30,16,45,731.5,87.0,3.95,25.5,436.5,422.88,325.69
2016,7,30,17,0,716.0,79.0,3.9,25.0,388.0,368.24,280.5
2016,7,30,17,15,680.0,74.0,3.8,24.0,337.0,309.55,231.48
2016,7,30,17,30,644.0,69.0,3.7,23.0,286.0,254.87,184.54
2016,7,30,17,45,603.0,61.5,3.6,22.5,237.0,200.16,137.09
2016,7,30,18,0,562.0,54.0,3.5,22.0,188.0,149.85,94.12
2016,7,30,18,15,486.0,46.0,3.4,21.0,141.5,99.54,55.41
2016,7,30,18,30,410.0,38.0,3.3,20.0,95.0,57.99,28.09
2016,7,30,18,45,295.5,26.5,3.25,19.0,58.5,21.69,10.97
2016,7,30,19,0,181.0,15.0,3.2,18.0,22.0,14.74,0.0
2016,7,30,19,15,90.5,7.5,3.15,17.5,11.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.5,1.85,14.5,10.5,7.37,0.0
2016,7,31,5,30,145.0,15.0,2.0,15.0,21.0,11.64,0.0
2016,7,31,5,45,259.0,27.5,2.15,15.5,56.5,23.27,12.62
2016,7,31,6,0,373.0,40.0,2.3,16.0,92.0,58.72,30.19
2016,7,31,6,15,448.5,49.5,2.25,16.5,138.0,99.73,58.2
2016,7,31,6,30,524.0,59.0,2.2,17.0,184.0,149.47,97.36
2016,7,31,6,45,275.0,90.5,2.2,17.5,157.5,151.88,111.58
2016,7,31,7,0,26.0,122.0,2.2,18.0,131.0,124.99,98.01
2016,7,31,7,15,64.5,149.0,2.15,18.5,176.0,166.38,131.09
2016,7,31,7,30,103.0,176.0,2.1,19.0,221.0,213.43,168.45
2016,7,31,7,45,148.5,199.0,2.1,20.0,272.0,263.22,207.25
2016,7,31,8,0,194.0,222.0,2.1,21.0,323.0,317.76,249.12
2016,7,31,8,15,486.0,163.5,2.1,21.5,451.0,439.4,344.65
2016,7,31,8,30,778.0,105.0,2.1,22.0,579.0,585.11,455.66
2016,7,31,8,45,783.5,112.5,2.15,23.0,621.0,633.54,489.09
2016,7,31,9,0,789.0,120.0,2.2,24.0,663.0,680.66,521.11
2016,7,31,9,15,802.0,123.0,2.25,24.5,703.0,727.22,551.79
2016,7,31,9,30,815.0,126.0,2.3,25.0,743.0,772.66,580.9
2016,7,31,9,45,794.0,145.0,2.4,26.0,769.0,805.3,600.07
2016,7,31,10,0,773.0,164.0,2.5,27.0,795.0,833.95,616.42
2016,7,31,10,15,781.5,166.0,2.6,27.0,824.0,867.55,638.45
2016,7,31,10,30,790.0,168.0,2.7,27.0,853.0,899.02,658.96
2016,7,31,10,45,784.0,177.0,2.8,27.5,871.0,921.77,672.38
2016,7,31,11,0,778.0,186.0,2.9,28.0,889.0,941.43,683.86
2016,7,31,11,15,782.0,187.5,2.95,28.0,904.5,960.12,695.74
2016,7,31,11,30,786.0,189.0,3.0,28.0,920.0,976.01,705.88
2016,7,31,11,45,781.5,193.5,3.15,28.5,925.0,983.59,710.12
2016,7,31,12,0,777.0,198.0,3.3,29.0,930.0,988.1,712.49
2016,7,31,12,15,777.0,198.5,3.35,29.0,930.5,990.02,714.01
2016,7,31,12,30,777.0,199.0,3.4,29.0,931.0,988.92,713.7
2016,7,31,12,45,823.5,168.5,3.5,29.0,938.5,999.38,721.35
2016,7,31,13,0,870.0,138.0,3.6,29.0,946.0,1000.19,722.78
2016,7,31,13,15,866.5,137.0,3.65,29.0,931.0,984.29,713.18
2016,7,31,13,30,863.0,136.0,3.7,29.0,916.0,965.31,701.75
2016,7,31,13,45,855.5,136.0,3.8,29.0,892.5,940.65,686.9
2016,7,31,14,0,848.0,136.0,3.9,29.0,869.0,913.3,670.21
2016,7,31,14,15,840.0,134.0,3.95,28.5,840.0,880.96,651.14
2016,7,31,14,30,832.0,132.0,4.0,28.0,811.0,849.74,632.63
2016,7,31,14,45,822.5,129.5,4.05,28.0,776.0,810.82,607.38
2016,7,31,15,0,813.0,127.0,4.1,28.0,741.0,770.06,580.64
2016,7,31,15,15,799.5,124.0,4.1,27.5,700.5,724.2,550.93
2016,7,31,15,30,786.0,121.0,4.1,27.0,660.0,677.27,519.5
2016,7,31,15,45,773.0,116.0,4.15,26.5,616.0,627.8,484.47
2016,7,31,16,0,760.0,111.0,4.2,26.0,572.0,577.72,447.93
2016,7,31,16,15,737.5,107.0,4.15,25.0,523.5,522.99,407.3
2016,7,31,16,30,715.0,103.0,4.1,24.0,475.0,468.76,365.65
2016,7,31,16,45,693.5,96.0,4.05,23.5,426.0,413.25,320.96
2016,7,31,17,0,672.0,89.0,4.0,23.0,377.0,359.03,275.9
2016,7,31,17,15,633.5,83.0,3.9,22.0,326.0,301.51,227.64
2016,7,31,17,30,595.0,77.0,3.8,21.0,275.0,247.66,181.36
2016,7,31,17,45,550.0,68.0,3.7,20.5,226.5,193.3,134.32
2016,7,31,18,0,505.0,59.0,3.6,20.0,178.0,143.85,92.23
2016,7,31,18,15,427.0,49.5,3.45,19.0,132.5,95.21,54.82
2016,7,31,18,30,349.0,40.0,3.3,18.0,87.0,55.6,28.52
2016,7,31,18,45,239.5,27.0,3.15,17.5,53.0,21.51,10.58
2016,7,31,19,0,130.0,14.0,3.0,17.0,19.0,13.76,0.0
2016,7,31,19,15,65.0,7.0,2.9,16.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.65,14.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,1.8,15.0,21.0,13.76,0.0
2016,8,1,5,45,305.0,24.0,1.95,15.5,57.5,19.8,9.65
2016,8,1,6,0,429.0,34.0,2.1,16.0,94.0,55.93,26.18
2016,8,1,6,15,503.5,41.5,2.1,16.5,140.0,98.04,54.45
2016,8,1,6,30,578.0,49.0,2.1,17.0,186.0,148.71,94.42
2016,8,1,6,45,291.5,80.5,2.1,17.5,150.0,145.94,106.07
2016,8,1,7,0,5.0,112.0,2.1,18.0,114.0,109.17,85.5
2016,8,1,7,15,23.0,138.0,2.05,18.5,148.0,140.94,111.03
2016,8,1,7,30,41.0,164.0,2.0,19.0,182.0,175.66,138.59
2016,8,1,7,45,97.5,193.5,2.0,20.0,242.5,232.95,183.45
2016,8,1,8,0,154.0,223.0,2.0,21.0,303.0,298.34,233.86
2016,8,1,8,15,200.0,242.0,2.0,21.5,357.0,351.67,274.54
2016,8,1,8,30,246.0,261.0,2.0,22.0,411.0,412.15,319.91
2016,8,1,8,45,554.0,172.0,2.0,22.5,542.5,543.29,421.7
2016,8,1,9,0,862.0,83.0,2.0,23.0,674.0,691.85,531.02
2016,8,1,9,15,873.0,84.5,2.05,23.5,714.0,738.03,560.15
2016,8,1,9,30,884.0,86.0,2.1,24.0,754.0,782.74,588.65
2016,8,1,9,45,884.5,92.5,2.2,25.0,787.0,822.32,612.47
2016,8,1,10,0,885.0,99.0,2.3,26.0,820.0,859.25,634.21
2016,8,1,10,15,891.5,100.0,2.4,26.5,849.0,893.0,654.86
2016,8,1,10,30,898.0,101.0,2.5,27.0,878.0,924.17,673.72
2016,8,1,10,45,903.0,102.0,2.6,27.5,900.0,951.2,689.81
2016,8,1,11,0,908.0,103.0,2.7,28.0,922.0,975.28,703.98
2016,8,1,11,15,911.0,103.5,2.8,28.0,937.0,993.81,716.03
2016,8,1,11,30,914.0,104.0,2.9,28.0,952.0,1009.1,726.12
2016,8,1,11,45,916.0,104.5,3.0,28.5,960.0,1020.06,732.11
2016,8,1,12,0,918.0,105.0,3.1,29.0,968.0,1027.62,736.04
2016,8,1,12,15,918.0,105.0,3.15,29.0,968.0,1029.23,737.36
2016,8,1,12,30,918.0,105.0,3.2,29.0,968.0,1027.37,736.63
2016,8,1,12,45,914.5,106.0,3.3,29.0,959.5,1019.61,732.65
2016,8,1,13,0,911.0,107.0,3.4,29.0,951.0,1008.49,726.62
2016,8,1,13,15,908.0,106.5,3.5,29.0,936.0,993.0,717.83
2016,8,1,13,30,905.0,106.0,3.6,29.0,921.0,974.27,706.97
2016,8,1,13,45,902.5,103.5,3.7,29.0,899.5,950.8,693.0
2016,8,1,14,0,900.0,101.0,3.8,29.0,878.0,924.27,676.96
2016,8,1,14,15,893.5,100.0,3.85,28.5,849.0,892.82,658.61
2016,8,1,14,30,887.0,99.0,3.9,28.0,820.0,858.8,638.33
2016,8,1,14,45,881.0,96.0,3.95,28.0,786.0,820.73,613.79
2016,8,1,15,0,875.0,93.0,4.0,28.0,752.0,780.4,587.48
2016,8,1,15,15,864.0,91.0,4.0,27.5,711.5,735.35,558.49
2016,8,1,15,30,853.0,89.0,4.0,27.0,671.0,688.86,528.01
2016,8,1,15,45,840.5,86.0,4.05,26.5,627.0,639.16,493.78
2016,8,1,16,0,828.0,83.0,4.1,26.0,583.0,588.63,456.8
2016,8,1,16,15,809.0,80.0,4.1,25.0,534.5,534.35,416.46
2016,8,1,16,30,790.0,77.0,4.1,24.0,486.0,479.69,374.33
2016,8,1,16,45,766.0,73.0,4.1,23.5,436.0,422.38,327.93
2016,8,1,17,0,742.0,69.0,4.1,23.0,386.0,366.5,281.13
2016,8,1,17,15,707.5,65.0,4.0,22.0,334.5,308.73,232.05
2016,8,1,17,30,673.0,61.0,3.9,21.0,283.0,254.1,184.4
2016,8,1,17,45,624.0,55.5,3.85,20.0,233.0,197.11,134.99
2016,8,1,18,0,575.0,50.0,3.8,19.0,183.0,146.25,91.58
2016,8,1,18,15,497.5,42.5,3.7,18.0,137.0,95.72,52.5
2016,8,1,18,30,420.0,35.0,3.6,17.0,91.0,54.12,25.4
2016,8,1,18,45,293.0,24.0,3.5,16.5,55.0,18.29,7.83
2016,8,1,19,0,166.0,13.0,3.4,16.0,19.0,12.78,0.0
2016,8,1,19,15,83.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.0,7.0,2.0,13.5,10.0,6.88,0.0
2016,8,2,5,30,168.0,14.0,2.2,14.0,20.0,13.76,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,57.0,20.29,9.78
2016,8,2,6,0,427.0,36.0,2.6,15.0,94.0,57.15,27.49
2016,8,2,6,15,505.5,43.5,2.6,15.5,141.0,99.56,55.85
2016,8,2,6,30,584.0,51.0,2.6,16.0,188.0,151.02,96.43
2016,8,2,6,45,356.0,90.0,2.6,16.5,180.0,169.73,123.85
2016,8,2,7,0,128.0,129.0,2.6,17.0,172.0,161.67,126.02
2016,8,2,7,15,99.0,150.0,2.6,17.5,186.5,180.1,142.27
2016,8,2,7,30,70.0,171.0,2.6,18.0,201.0,194.07,153.93
2016,8,2,7,45,192.0,186.5,2.6,19.0,283.0,270.76,214.55
2016,8,2,8,0,314.0,202.0,2.6,20.0,365.0,361.01,284.99
2016,8,2,8,15,587.0,141.5,2.6,20.5,483.0,475.19,374.94
2016,8,2,8,30,860.0,81.0,2.6,21.0,601.0,608.65,477.53
2016,8,2,8,45,876.0,83.0,2.6,21.5,648.0,661.85,515.9
2016,8,2,9,0,892.0,85.0,2.6,22.0,695.0,714.45,551.66
2016,8,2,9,15,903.5,86.5,2.6,22.5,736.5,762.31,582.7
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,808.65,612.16
2016,8,2,9,45,919.0,92.5,2.65,24.0,813.0,850.19,636.97
2016,8,2,10,0,923.0,97.0,2.7,25.0,848.0,889.22,659.7
2016,8,2,10,15,930.0,98.0,2.75,25.0,878.0,924.59,682.33
2016,8,2,10,30,937.0,99.0,2.8,25.0,908.0,957.28,703.14
2016,8,2,10,45,941.5,100.5,2.85,25.5,931.0,985.3,719.44
2016,8,2,11,0,946.0,102.0,2.9,26.0,954.0,1010.21,733.7
2016,8,2,11,15,949.0,102.5,2.95,26.0,970.0,1029.38,745.74
2016,8,2,11,30,952.0,103.0,3.0,26.0,986.0,1045.16,755.72
2016,8,2,11,45,953.0,104.0,3.05,26.5,993.5,1055.99,761.16
2016,8,2,12,0,954.0,105.0,3.1,27.0,1001.0,1063.26,764.46
2016,8,2,12,15,954.0,105.0,3.15,27.0,1001.0,1064.91,765.83
2016,8,2,12,30,954.0,105.0,3.2,27.0,1001.0,1062.96,765.07
2016,8,2,12,45,947.5,108.0,3.25,27.5,991.5,1054.06,758.51
2016,8,2,13,0,941.0,111.0,3.3,28.0,982.0,1041.7,749.9
2016,8,2,13,15,937.5,110.0,3.35,28.0,966.0,1024.77,739.96
2016,8,2,13,30,934.0,109.0,3.4,28.0,950.0,1004.51,727.93
2016,8,2,13,45,929.0,108.0,3.45,28.0,926.5,979.62,712.92
2016,8,2,14,0,924.0,107.0,3.5,28.0,903.0,951.69,695.89
2016,8,2,14,15,916.5,105.5,3.5,27.5,872.5,918.13,676.1
2016,8,2,14,30,909.0,104.0,3.5,27.0,842.0,881.98,654.4
2016,8,2,14,45,901.0,101.5,3.5,27.0,806.0,841.99,628.6
2016,8,2,15,0,893.0,99.0,3.5,27.0,770.0,799.82,601.09
2016,8,2,15,15,880.5,97.0,3.5,26.5,728.0,752.88,571.09
2016,8,2,15,30,868.0,95.0,3.5,26.0,686.0,704.58,539.62
2016,8,2,15,45,852.5,92.5,3.5,26.0,639.5,652.69,502.7
2016,8,2,16,0,837.0,90.0,3.5,26.0,593.0,601.05,464.13
2016,8,2,16,15,816.5,86.5,3.45,25.5,543.5,544.17,421.35
2016,8,2,16,30,796.0,83.0,3.4,25.0,494.0,487.78,377.55
2016,8,2,16,45,767.0,79.5,3.4,24.5,441.5,428.34,330.06
2016,8,2,17,0,738.0,76.0,3.4,24.0,389.0,370.85,282.55
2016,8,2,17,15,700.5,71.5,3.35,23.0,336.5,311.72,232.97
2016,8,2,17,30,663.0,67.0,3.3,22.0,284.0,255.2,184.35
2016,8,2,17,45,605.0,61.0,3.25,21.5,232.5,197.06,134.49
2016,8,2,18,0,547.0,55.0,3.2,21.0,181.0,145.27,91.02
2016,8,2,18,15,463.5,46.5,3.15,20.0,134.0,94.79,52.72
2016,8,2,18,30,380.0,38.0,3.1,19.0,87.0,53.99,26.48
2016,8,2,18,45,242.5,25.5,3.1,18.5,52.0,19.9,8.41
2016,8,2,19,0,105.0,13.0,3.1,18.0,17.0,12.78,0.0
2016,8,2,19,15,52.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,2.05,14.5,9.0,0.0,0.0
2016,8,3,5,30,105.0,14.0,2.2,15.0,18.0,13.76,0.0
2016,8,3,5,45,236.0,27.0,2.4,15.5,53.5,21.71,10.42
2016,8,3,6,0,367.0,40.0,2.6,16.0,89.0,56.96,29.24
2016,8,3,6,15,450.0,49.0,2.55,16.5,135.5,97.79,56.52
2016,8,3,6,30,533.0,58.0,2.5,17.0,182.0,148.27,95.8
2016,8,3,6,45,361.5,91.5,2.45,17.5,185.0,172.09,125.0
2016,8,3,7,0,190.0,125.0,2.4,18.0,188.0,176.22,135.75
2016,8,3,7,15,457.5,103.0,2.35,18.5,289.0,260.22,200.36
2016,8,3,7,30,725.0,81.0,2.3,19.0,390.0,373.85,290.15
2016,8,3,7,45,754.0,85.0,2.25,20.0,442.0,431.21,336.83
2016,8,3,8,0,783.0,89.0,2.2,21.0,494.0,490.54,383.45
2016,8,3,8,15,804.0,92.0,2.2,21.5,543.5,546.04,426.37
2016,8,3,8,30,825.0,95.0,2.2,22.0,593.0,602.07,468.22
2016,8,3,8,45,840.5,98.0,2.2,23.0,639.0,654.73,505.26
2016,8,3,9,0,856.0,101.0,2.2,24.0,685.0,705.24,538.8
2016,8,3,9,15,868.5,103.5,2.2,24.5,726.5,753.42,569.67
2016,8,3,9,30,881.0,106.0,2.2,25.0,768.0,800.25,599.03
2016,8,3,9,45,894.0,105.5,2.25,25.5,805.0,842.8,625.42
2016,8,3,10,0,907.0,105.0,2.3,26.0,842.0,883.53,650.28
2016,8,3,10,15,914.0,106.5,2.4,26.5,872.0,918.95,671.83
2016,8,3,10,30,921.0,108.0,2.5,27.0,902.0,951.74,691.57
2016,8,3,10,45,920.5,112.5,2.6,27.5,923.0,977.82,706.88
2016,8,3,11,0,920.0,117.0,2.7,28.0,944.0,1000.62,720.13
2016,8,3,11,15,923.5,117.5,2.85,28.0,959.5,1019.85,733.03
2016,8,3,11,30,927.0,118.0,3.0,28.0,975.0,1035.78,743.93
2016,8,3,11,45,924.5,121.0,3.15,28.5,982.0,1044.95,749.13
2016,8,3,12,0,922.0,124.0,3.3,29.0,989.0,1050.6,752.22
2016,8,3,12,15,922.5,124.0,3.45,29.0,989.0,1052.67,754.63
2016,8,3,12,30,923.0,124.0,3.6,29.0,989.0,1051.25,754.92
2016,8,3,12,45,921.0,124.0,3.75,29.0,981.0,1043.87,751.48
2016,8,3,13,0,919.0,124.0,3.9,29.0,973.0,1033.05,745.9
2016,8,3,13,15,916.0,123.0,4.0,28.5,957.5,1016.87,738.05
2016,8,3,13,30,913.0,122.0,4.1,28.0,942.0,997.41,728.06
2016,8,3,13,45,908.0,121.0,4.2,27.5,919.0,972.9,714.69
2016,8,3,14,0,903.0,120.0,4.3,27.0,896.0,945.41,699.23
2016,8,3,14,15,896.0,118.5,4.35,26.5,866.0,912.82,679.91
2016,8,3,14,30,889.0,117.0,4.4,26.0,836.0,877.65,658.66
2016,8,3,14,45,884.0,112.5,4.45,26.0,801.0,838.67,633.25
2016,8,3,15,0,879.0,108.0,4.5,26.0,766.0,797.35,605.97
2016,8,3,15,15,866.5,105.5,4.45,25.0,724.5,750.39,576.3
2016,8,3,15,30,854.0,103.0,4.4,24.0,683.0,702.09,545.14
2016,8,3,15,45,844.5,97.5,4.35,23.5,638.0,652.83,509.99
2016,8,3,16,0,835.0,92.0,4.3,23.0,593.0,600.88,471.37
2016,8,3,16,15,814.0,89.0,4.2,22.0,543.0,544.29,428.66
2016,8,3,16,30,793.0,86.0,4.1,21.0,493.0,488.22,384.85
2016,8,3,16,45,770.0,80.5,4.05,20.5,441.5,429.56,336.86
2016,8,3,17,0,747.0,75.0,4.0,20.0,390.0,372.23,288.39
2016,8,3,17,15,709.0,70.5,3.85,19.5,337.0,312.44,236.72
2016,8,3,17,30,671.0,66.0,3.7,19.0,284.0,255.32,186.37
2016,8,3,17,45,619.0,59.5,3.6,18.5,232.5,197.64,135.95
2016,8,3,18,0,567.0,53.0,3.5,18.0,181.0,145.64,91.49
2016,8,3,18,15,483.5,44.5,3.35,17.5,134.0,94.13,51.92
2016,8,3,18,30,400.0,36.0,3.2,17.0,87.0,52.32,24.97
2016,8,3,18,45,261.0,24.0,3.1,16.5,51.5,18.62,7.01
2016,8,3,19,0,122.0,12.0,3.0,16.0,16.0,11.8,0.0
2016,8,3,19,15,61.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,4,5,45,268.0,25.0,2.7,14.5,53.0,19.46,8.41
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,55.7,27.28
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.0,97.47,54.98
2016,8,4,6,30,567.0,53.0,2.9,16.0,183.0,148.69,95.07
2016,8,4,6,45,283.5,68.5,2.9,16.5,133.5,131.77,95.01
2016,8,4,7,0,0.0,84.0,2.9,17.0,84.0,81.04,62.65
2016,8,4,7,15,0.0,97.0,2.9,17.0,97.0,93.67,73.12
2016,8,4,7,30,0.0,110.0,2.9,17.0,110.0,106.33,83.39
2016,8,4,7,45,8.5,146.0,2.95,17.5,151.0,145.17,114.79
2016,8,4,8,0,17.0,182.0,3.0,18.0,192.0,185.1,146.53
2016,8,4,8,15,22.0,204.0,3.05,18.5,217.0,210.44,166.1
2016,8,4,8,30,27.0,226.0,3.1,19.0,242.0,238.66,187.71
2016,8,4,8,45,92.0,269.0,3.15,19.5,330.5,325.7,256.07
2016,8,4,9,0,157.0,312.0,3.2,20.0,419.0,422.53,330.07
2016,8,4,9,15,524.5,203.5,3.25,20.5,592.0,601.18,471.21
2016,8,4,9,30,892.0,95.0,3.3,21.0,765.0,797.16,614.18
2016,8,4,9,45,898.5,97.5,3.4,21.5,799.5,837.9,639.48
2016,8,4,10,0,905.0,100.0,3.5,22.0,834.0,876.34,664.05
2016,8,4,10,15,911.0,101.5,3.55,22.0,862.5,910.84,686.75
2016,8,4,10,30,917.0,103.0,3.6,22.0,891.0,942.66,707.57
2016,8,4,10,45,918.0,105.5,3.65,22.5,912.0,968.0,722.6
2016,8,4,11,0,919.0,108.0,3.7,23.0,933.0,990.14,735.48
2016,8,4,11,15,921.5,108.5,3.75,23.0,948.0,1008.37,747.25
2016,8,4,11,30,924.0,109.0,3.8,23.0,963.0,1023.29,756.93
2016,8,4,11,45,923.0,111.0,3.85,23.0,969.5,1032.9,763.21
2016,8,4,12,0,922.0,113.0,3.9,23.0,976.0,1039.01,767.34
2016,8,4,12,15,922.0,113.0,3.95,22.5,975.5,1040.56,770.1
2016,8,4,12,30,922.0,113.0,4.0,22.0,975.0,1038.62,770.7
2016,8,4,12,45,914.0,116.0,4.1,22.0,965.0,1028.35,764.73
2016,8,4,13,0,906.0,119.0,4.2,22.0,955.0,1014.76,756.66
2016,8,4,13,15,902.5,118.5,4.3,21.5,939.5,998.74,748.46
2016,8,4,13,30,899.0,118.0,4.4,21.0,924.0,979.5,738.06
2016,8,4,13,45,895.5,116.0,4.5,21.0,901.5,955.6,723.28
2016,8,4,14,0,892.0,114.0,4.6,21.0,879.0,928.7,706.47
2016,8,4,14,15,885.0,112.5,4.6,20.5,849.5,896.35,686.39
2016,8,4,14,30,878.0,111.0,4.6,20.0,820.0,861.48,664.37
2016,8,4,14,45,872.5,107.0,4.6,20.0,785.5,822.91,638.23
2016,8,4,15,0,867.0,103.0,4.6,20.0,751.0,782.07,610.26
2016,8,4,15,15,855.0,100.5,4.55,19.5,710.0,735.91,579.02
2016,8,4,15,30,843.0,98.0,4.5,19.0,669.0,688.4,546.35
2016,8,4,15,45,832.5,93.5,4.45,19.0,624.5,639.91,509.85
2016,8,4,16,0,822.0,89.0,4.4,19.0,580.0,588.91,470.08
2016,8,4,16,15,802.0,86.0,4.35,18.5,531.0,533.48,426.62
2016,8,4,16,30,782.0,83.0,4.3,18.0,482.0,478.51,382.17
2016,8,4,16,45,758.5,78.0,4.25,17.5,431.5,420.69,334.08
2016,8,4,17,0,735.0,73.0,4.2,17.0,381.0,364.28,285.61
2016,8,4,17,15,698.5,68.5,4.1,16.5,329.0,305.67,234.19
2016,8,4,17,30,662.0,64.0,4.0,16.0,277.0,249.61,184.04
2016,8,4,17,45,611.0,57.5,3.9,16.0,226.5,192.73,133.4
2016,8,4,18,0,560.0,51.0,3.8,16.0,176.0,141.42,88.92
2016,8,4,18,15,477.5,42.5,3.65,15.5,129.5,90.56,49.68
2016,8,4,18,30,395.0,34.0,3.5,15.0,83.0,49.28,23.1
2016,8,4,18,45,257.0,22.5,3.4,14.5,48.5,17.35,5.51
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,10.81,0.0
2016,8,4,19,15,59.5,5.5,3.3,14.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,16.0,11.8,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,51.0,19.53,7.98
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,54.55,27.35
2016,8,5,6,15,459.0,47.0,3.0,15.0,133.0,95.82,54.84
2016,8,5,6,30,543.0,56.0,3.0,15.0,180.0,146.86,94.85
2016,8,5,6,45,271.5,75.0,3.0,15.5,137.0,135.0,98.44
2016,8,5,7,0,0.0,94.0,3.0,16.0,94.0,90.6,70.91
2016,8,5,7,15,14.0,125.0,2.9,16.5,131.0,125.38,99.37
2016,8,5,7,30,28.0,156.0,2.8,17.0,168.0,162.79,129.56
2016,8,5,7,45,67.0,187.0,2.75,17.5,220.5,212.75,169.46
2016,8,5,8,0,106.0,218.0,2.7,18.0,273.0,267.03,212.33
2016,8,5,8,15,158.5,240.0,2.65,18.5,331.0,326.49,258.79
2016,8,5,8,30,211.0,262.0,2.6,19.0,389.0,388.93,306.76
2016,8,5,8,45,539.5,179.0,2.55,19.5,537.0,538.01,424.47
2016,8,5,9,0,868.0,96.0,2.5,20.0,685.0,707.65,551.65
2016,8,5,9,15,879.5,98.0,2.45,20.5,726.5,755.14,581.46
2016,8,5,9,30,891.0,100.0,2.4,21.0,768.0,801.15,610.57
2016,8,5,9,45,891.0,107.0,2.4,21.5,801.5,841.2,635.41
2016,8,5,10,0,891.0,114.0,2.4,22.0,835.0,878.52,658.09
2016,8,5,10,15,898.0,115.0,2.45,22.5,864.5,912.98,679.04
2016,8,5,10,30,905.0,116.0,2.5,23.0,894.0,944.86,698.12
2016,8,5,10,45,911.0,116.5,2.55,23.5,916.5,972.52,714.33
2016,8,5,11,0,917.0,117.0,2.6,24.0,939.0,997.21,728.58
2016,8,5,11,15,920.5,117.5,2.65,24.0,954.5,1016.39,740.71
2016,8,5,11,30,924.0,118.0,2.7,24.0,970.0,1032.26,750.84
2016,8,5,11,45,925.5,118.5,2.75,24.5,977.5,1042.78,756.17
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,1049.83,759.41
2016,8,5,12,15,927.0,119.0,2.9,25.0,985.0,1051.37,761.23
2016,8,5,12,30,927.0,119.0,3.0,25.0,985.0,1049.38,760.94
2016,8,5,12,45,926.0,118.0,3.1,25.5,977.0,1041.87,755.71
2016,8,5,13,0,925.0,117.0,3.2,26.0,969.0,1030.88,748.37
2016,8,5,13,15,921.5,116.0,3.3,26.0,953.0,1014.04,738.78
2016,8,5,13,30,918.0,115.0,3.4,26.0,937.0,993.91,727.08
2016,8,5,13,45,911.5,115.0,3.5,26.0,913.0,968.84,712.11
2016,8,5,14,0,905.0,115.0,3.6,26.0,889.0,940.83,695.13
2016,8,5,14,15,897.5,113.5,3.65,25.5,859.0,907.63,675.58
2016,8,5,14,30,890.0,112.0,3.7,25.0,829.0,871.89,654.09
2016,8,5,14,45,878.0,111.0,3.8,25.0,792.0,830.65,627.53
2016,8,5,15,0,866.0,110.0,3.9,25.0,755.0,787.58,599.36
2016,8,5,15,15,853.0,107.5,3.9,24.5,713.0,740.65,568.81
2016,8,5,15,30,840.0,105.0,3.9,24.0,671.0,694.13,538.05
2016,8,5,15,45,820.0,103.0,3.95,23.5,624.0,640.58,499.68
2016,8,5,16,0,800.0,101.0,4.0,23.0,577.0,586.94,459.97
2016,8,5,16,15,777.0,97.5,3.95,22.5,527.0,530.32,416.57
2016,8,5,16,30,754.0,94.0,3.9,22.0,477.0,474.52,372.43
2016,8,5,16,45,718.0,90.5,3.85,21.5,424.0,413.57,322.97
2016,8,5,17,0,682.0,87.0,3.8,21.0,371.0,355.74,274.59
2016,8,5,17,15,640.0,81.5,3.65,20.0,319.0,297.02,224.82
2016,8,5,17,30,598.0,76.0,3.5,19.0,267.0,242.37,177.46
2016,8,5,17,45,530.5,69.0,3.4,18.5,215.5,184.97,128.4
2016,8,5,18,0,463.0,62.0,3.3,18.0,164.0,135.11,86.97
2016,8,5,18,15,375.0,51.0,3.15,17.0,119.0,86.98,50.71
2016,8,5,18,30,287.0,40.0,3.0,16.0,74.0,48.37,25.48
2016,8,5,18,45,164.0,24.5,2.9,15.5,42.0,19.1,5.58
2016,8,5,19,0,41.0,9.0,2.8,15.0,10.0,8.85,0.0
2016,8,5,19,15,20.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,20.23,7.93
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,53.47,28.69
2016,8,6,6,15,395.0,52.0,2.9,14.5,125.5,92.98,55.3
2016,8,6,6,30,481.0,63.0,2.9,15.0,171.0,142.54,93.77
2016,8,6,6,45,240.5,68.5,2.9,15.5,122.5,121.45,88.21
2016,8,6,7,0,0.0,74.0,2.9,16.0,74.0,71.46,54.88
2016,8,6,7,15,0.0,95.0,2.9,16.5,95.0,91.76,71.7
2016,8,6,7,30,0.0,116.0,2.9,17.0,116.0,112.15,88.23
2016,8,6,7,45,2.0,139.0,2.9,17.5,140.5,135.46,106.86
2016,8,6,8,0,4.0,162.0,2.9,18.0,165.0,159.09,125.45
2016,8,6,8,15,9.5,184.5,2.95,18.5,191.0,184.45,145.23
2016,8,6,8,30,15.0,207.0,3.0,19.0,217.0,210.43,165.25
2016,8,6,8,45,33.0,245.0,3.05,19.5,267.5,263.32,206.36
2016,8,6,9,0,51.0,283.0,3.1,20.0,318.0,315.84,246.4
2016,8,6,9,15,67.5,311.0,3.15,20.0,360.0,358.85,279.06
2016,8,6,9,30,84.0,339.0,3.2,20.0,402.0,403.17,312.39
2016,8,6,9,45,178.0,356.5,3.25,20.5,498.0,506.17,390.64
2016,8,6,10,0,272.0,374.0,3.3,21.0,594.0,616.01,471.41
2016,8,6,10,15,580.5,246.5,3.4,21.5,737.5,774.09,591.94
2016,8,6,10,30,889.0,119.0,3.5,22.0,881.0,933.12,701.69
2016,8,6,10,45,894.0,120.5,3.6,22.5,903.5,960.5,717.43
2016,8,6,11,0,899.0,122.0,3.7,23.0,926.0,984.93,732.19
2016,8,6,11,15,902.0,122.5,3.75,23.0,941.0,1003.31,744.05
2016,8,6,11,30,905.0,123.0,3.8,23.0,956.0,1018.44,753.88
2016,8,6,11,45,906.0,123.5,3.9,23.0,963.0,1028.28,760.66
2016,8,6,12,0,907.0,124.0,4.0,23.0,970.0,1034.7,765.34
2016,8,6,12,15,907.0,124.0,4.05,23.0,970.0,1036.18,766.54
2016,8,6,12,30,907.0,124.0,4.1,23.0,970.0,1034.2,765.62
2016,8,6,12,45,900.5,127.0,4.2,23.0,960.5,1025.43,760.63
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,1013.35,753.55
2016,8,6,13,15,891.0,129.0,4.3,22.5,936.0,997.37,744.8
2016,8,6,13,30,888.0,128.0,4.3,22.0,921.0,978.19,733.94
2016,8,6,13,45,885.0,126.0,4.35,22.0,899.0,954.88,719.16
2016,8,6,14,0,882.0,124.0,4.4,22.0,877.0,928.57,702.33
2016,8,6,14,15,875.0,122.0,4.45,21.5,847.5,895.88,682.43
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,860.68,660.7
2016,8,6,14,45,860.5,117.0,4.55,21.0,783.0,821.72,634.76
2016,8,6,15,0,853.0,114.0,4.6,21.0,748.0,780.67,607.05
2016,8,6,15,15,840.5,111.5,4.6,20.5,706.5,736.68,577.77
2016,8,6,15,30,828.0,109.0,4.6,20.0,665.0,688.95,545.11
2016,8,6,15,45,815.0,104.5,4.6,19.5,620.0,637.82,507.43
2016,8,6,16,0,802.0,100.0,4.6,19.0,575.0,585.99,468.09
2016,8,6,16,15,780.5,96.5,4.55,18.5,526.0,530.06,424.17
2016,8,6,16,30,759.0,93.0,4.5,18.0,477.0,474.8,379.41
2016,8,6,16,45,735.0,87.0,4.5,18.0,426.0,416.85,330.63
2016,8,6,17,0,711.0,81.0,4.5,18.0,375.0,359.81,281.25
2016,8,6,17,15,671.0,76.0,4.4,17.5,322.5,300.7,229.67
2016,8,6,17,30,631.0,71.0,4.3,17.0,270.0,245.41,180.49
2016,8,6,17,45,575.5,63.5,4.2,16.5,219.5,188.37,130.52
2016,8,6,18,0,520.0,56.0,4.1,16.0,169.0,137.48,87.14
2016,8,6,18,15,430.0,46.0,3.95,15.5,122.5,86.97,48.76
2016,8,6,18,30,340.0,36.0,3.8,15.0,76.0,46.97,23.18
2016,8,6,18,45,198.5,22.5,3.65,14.5,43.0,17.72,3.58
2016,8,6,19,0,57.0,9.0,3.5,14.0,10.0,8.85,0.0
2016,8,6,19,15,28.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,7,5,45,249.0,23.5,3.4,13.5,49.0,18.36,6.02
2016,8,7,6,0,395.0,36.0,3.5,14.0,84.0,52.77,25.6
2016,8,7,6,15,481.5,44.0,3.5,14.5,131.5,94.35,52.78
2016,8,7,6,30,568.0,52.0,3.5,15.0,179.0,146.01,92.97
2016,8,7,6,45,626.5,57.5,3.5,15.5,231.5,198.78,138.49
2016,8,7,7,0,685.0,63.0,3.5,16.0,284.0,258.74,191.31
2016,8,7,7,15,722.5,67.5,3.45,16.5,337.0,315.77,242.21
2016,8,7,7,30,760.0,72.0,3.4,17.0,390.0,376.27,294.87
2016,8,7,7,45,789.5,75.0,3.4,17.5,442.5,434.8,344.68
2016,8,7,8,0,819.0,78.0,3.4,18.0,495.0,495.28,394.42
2016,8,7,8,15,838.5,80.5,3.35,18.5,545.0,550.78,438.62
2016,8,7,8,30,858.0,83.0,3.3,19.0,595.0,606.86,481.73
2016,8,7,8,45,875.0,84.5,3.3,19.5,642.0,660.29,521.62
2016,8,7,9,0,892.0,86.0,3.3,20.0,689.0,713.19,558.58
2016,8,7,9,15,903.5,88.0,3.3,20.5,730.5,761.73,590.79
2016,8,7,9,30,915.0,90.0,3.3,21.0,772.0,808.72,621.37
2016,8,7,9,45,918.5,94.0,3.3,21.5,807.0,849.49,647.12
2016,8,7,10,0,922.0,98.0,3.3,22.0,842.0,887.68,670.79
2016,8,7,10,15,929.0,99.5,3.3,22.0,871.5,923.62,694.0
2016,8,7,10,30,936.0,101.0,3.3,22.0,901.0,956.86,715.26
2016,8,7,10,45,942.0,101.0,3.35,22.5,924.0,984.73,731.82
2016,8,7,11,0,948.0,101.0,3.4,23.0,947.0,1009.52,746.31
2016,8,7,11,15,951.0,101.5,3.45,23.0,962.5,1028.71,758.58
2016,8,7,11,30,954.0,102.0,3.5,23.0,978.0,1044.47,768.73
2016,8,7,11,45,956.5,102.0,3.55,23.5,986.0,1055.7,774.53
2016,8,7,12,0,959.0,102.0,3.6,24.0,994.0,1063.35,778.12
2016,8,7,12,15,959.0,102.0,3.6,24.0,994.0,1064.88,779.0
2016,8,7,12,30,959.0,102.0,3.6,24.0,994.0,1062.76,777.68
2016,8,7,12,45,959.0,100.5,3.65,24.0,986.5,1055.43,773.5
2016,8,7,13,0,959.0,99.0,3.7,24.0,979.0,1044.47,767.09
2016,8,7,13,15,956.5,98.5,3.7,24.0,963.5,1028.56,757.17
2016,8,7,13,30,954.0,98.0,3.7,24.0,948.0,1009.19,745.09
2016,8,7,13,45,951.5,96.0,3.75,24.0,925.5,984.9,730.13
2016,8,7,14,0,949.0,94.0,3.8,24.0,903.0,957.35,712.99
2016,8,7,14,15,943.0,93.0,3.8,23.5,873.0,924.65,693.38
2016,8,7,14,30,937.0,92.0,3.8,23.0,843.0,889.18,671.71
2016,8,7,14,45,929.5,90.0,3.8,23.0,806.5,848.85,645.19
2016,8,7,15,0,922.0,88.0,3.8,23.0,770.0,806.22,616.85
2016,8,7,15,15,910.5,86.0,3.75,22.5,728.0,758.58,585.58
2016,8,7,15,30,899.0,84.0,3.7,22.0,686.0,709.41,552.73
2016,8,7,15,45,884.5,82.0,3.65,22.0,639.5,657.04,514.76
2016,8,7,16,0,870.0,80.0,3.6,22.0,593.0,603.93,474.15
2016,8,7,16,15,850.0,77.0,3.5,21.5,542.5,546.32,429.75
2016,8,7,16,30,830.0,74.0,3.4,21.0,492.0,489.29,384.34
2016,8,7,16,45,802.5,71.0,3.35,20.5,439.0,429.14,335.1
2016,8,7,17,0,775.0,68.0,3.3,20.0,386.0,370.76,285.66
2016,8,7,17,15,737.5,63.5,3.15,19.5,332.5,309.62,232.72
2016,8,7,17,30,700.0,59.0,3.0,19.0,279.0,251.97,181.71
2016,8,7,17,45,642.0,54.0,2.9,18.5,226.5,193.16,130.5
2016,8,7,18,0,584.0,49.0,2.8,18.0,174.0,139.69,85.33
2016,8,7,18,15,494.0,40.5,2.6,17.0,126.0,87.11,45.98
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,45.03,20.08
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,11.77,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,13.0,9.83,0.0
2016,8,8,5,45,253.0,21.5,2.55,14.5,47.0,16.57,4.14
2016,8,8,6,0,400.0,33.0,2.8,15.0,81.0,49.64,22.92
2016,8,8,6,15,485.0,41.0,2.75,15.5,128.0,91.29,49.88
2016,8,8,6,30,570.0,49.0,2.7,16.0,175.0,142.82,89.73
2016,8,8,6,45,621.5,55.0,2.65,16.5,225.5,194.56,134.38
2016,8,8,7,0,673.0,61.0,2.6,17.0,276.0,252.69,185.51
2016,8,8,7,15,431.5,114.0,2.55,17.5,261.0,260.32,201.22
2016,8,8,7,30,190.0,167.0,2.5,18.0,246.0,239.03,188.97
2016,8,8,7,45,197.5,190.0,2.5,19.0,281.5,276.24,218.68
2016,8,8,8,0,205.0,213.0,2.5,20.0,317.0,314.1,247.89
2016,8,8,8,15,523.0,148.0,2.5,20.5,449.5,442.5,349.81
2016,8,8,8,30,841.0,83.0,2.5,21.0,582.0,596.08,468.1
2016,8,8,8,45,855.5,85.5,2.55,21.5,628.0,648.14,505.82
2016,8,8,9,0,870.0,88.0,2.6,22.0,674.0,699.49,541.45
2016,8,8,9,15,882.0,90.0,2.65,22.5,715.0,747.49,573.07
2016,8,8,9,30,894.0,92.0,2.7,23.0,756.0,794.05,603.19
2016,8,8,9,45,903.0,93.5,2.8,23.5,792.0,835.95,629.99
2016,8,8,10,0,912.0,95.0,2.9,24.0,828.0,875.71,655.08
2016,8,8,10,15,918.5,96.0,2.95,24.0,857.5,910.39,677.51
2016,8,8,10,30,925.0,97.0,3.0,24.0,887.0,942.37,698.08
2016,8,8,10,45,929.0,98.5,3.15,24.5,909.5,969.68,714.91
2016,8,8,11,0,933.0,100.0,3.3,25.0,932.0,993.87,729.67
2016,8,8,11,15,936.0,101.0,3.4,25.0,947.0,1013.31,742.43
2016,8,8,11,30,939.0,102.0,3.5,25.0,962.0,1029.38,753.11
2016,8,8,11,45,939.0,103.0,3.65,25.0,969.5,1039.02,760.08
2016,8,8,12,0,939.0,104.0,3.8,25.0,977.0,1045.1,764.88
2016,8,8,12,15,939.5,104.0,3.9,25.0,977.0,1047.07,766.77
2016,8,8,12,30,940.0,104.0,4.0,25.0,977.0,1045.44,766.45
2016,8,8,12,45,938.5,104.0,4.15,25.0,969.0,1038.26,762.93
2016,8,8,13,0,937.0,104.0,4.3,25.0,961.0,1027.55,757.17
2016,8,8,13,15,934.0,103.5,4.35,25.0,945.5,1011.4,747.27
2016,8,8,13,30,931.0,103.0,4.4,25.0,930.0,991.89,735.21
2016,8,8,13,45,928.0,101.5,4.45,25.0,907.5,968.07,720.31
2016,8,8,14,0,925.0,100.0,4.5,25.0,885.0,941.11,703.28
2016,8,8,14,15,918.5,98.5,4.5,24.5,855.5,908.05,683.15
2016,8,8,14,30,912.0,97.0,4.5,24.0,826.0,872.33,661.09
2016,8,8,14,45,904.5,95.0,4.55,24.0,790.5,832.79,635.16
2016,8,8,15,0,897.0,93.0,4.6,24.0,755.0,791.02,607.39
2016,8,8,15,15,885.5,91.0,4.55,23.5,713.0,744.31,576.38
2016,8,8,15,30,874.0,89.0,4.5,23.0,671.0,696.14,543.87
2016,8,8,15,45,860.5,85.5,4.45,23.0,625.0,643.92,505.34
2016,8,8,16,0,847.0,82.0,4.4,23.0,579.0,590.94,464.56
2016,8,8,16,15,826.5,79.5,4.3,22.0,529.0,535.19,422.05
2016,8,8,16,30,806.0,77.0,4.2,21.0,479.0,479.1,377.83
2016,8,8,16,45,781.5,72.5,4.1,20.5,427.5,419.97,328.99
2016,8,8,17,0,757.0,68.0,4.0,20.0,376.0,362.34,279.8
2016,8,8,17,15,718.5,63.5,3.9,19.0,323.0,301.88,227.69
2016,8,8,17,30,680.0,59.0,3.8,18.0,270.0,245.05,177.51
2016,8,8,17,45,626.5,53.0,3.7,17.5,219.0,187.43,126.88
2016,8,8,18,0,573.0,47.0,3.6,17.0,168.0,134.7,81.99
2016,8,8,18,15,482.5,39.0,3.5,16.5,121.0,83.37,43.56
2016,8,8,18,30,392.0,31.0,3.4,16.0,74.0,42.59,18.7
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.0,11.44,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,16.22,3.1
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,48.75,21.98
2016,8,9,6,15,496.0,39.5,3.1,15.5,127.0,90.48,48.76
2016,8,9,6,30,581.0,47.0,3.0,16.0,174.0,142.09,88.62
2016,8,9,6,45,290.5,75.5,2.95,16.5,139.5,138.81,100.3
2016,8,9,7,0,0.0,104.0,2.9,17.0,105.0,100.18,78.59
2016,8,9,7,15,4.5,122.5,2.75,17.5,125.0,119.77,94.52
2016,8,9,7,30,9.0,141.0,2.6,18.0,145.0,139.92,110.57
2016,8,9,7,45,29.0,171.0,2.5,18.5,185.5,180.08,142.57
2016,8,9,8,0,49.0,201.0,2.4,19.0,226.0,221.66,175.23
2016,8,9,8,15,446.5,141.5,2.25,19.5,403.5,393.35,313.14
2016,8,9,8,30,844.0,82.0,2.1,20.0,581.0,596.36,468.93
2016,8,9,8,45,861.5,83.0,1.95,20.5,627.5,648.99,505.48
2016,8,9,9,0,879.0,84.0,1.8,21.0,674.0,701.16,540.0
2016,8,9,9,15,890.0,85.5,1.75,21.5,715.0,748.3,569.82
2016,8,9,9,30,901.0,87.0,1.7,22.0,756.0,793.89,597.94
2016,8,9,9,45,911.5,88.0,1.65,23.0,792.0,836.76,622.42
2016,8,9,10,0,922.0,89.0,1.6,24.0,828.0,877.56,644.92
2016,8,9,10,15,928.5,90.0,1.6,24.5,857.5,912.55,665.04
2016,8,9,10,30,935.0,91.0,1.6,25.0,887.0,944.8,683.23
2016,8,9,10,45,939.5,91.5,1.6,25.5,909.5,971.77,697.91
2016,8,9,11,0,944.0,92.0,1.6,26.0,932.0,995.59,710.58
2016,8,9,11,15,946.5,92.5,1.65,26.5,947.0,1014.2,720.7
2016,8,9,11,30,949.0,93.0,1.7,27.0,962.0,1029.37,728.79
2016,8,9,11,45,949.0,94.5,1.8,27.5,969.0,1039.61,734.62
2016,8,9,12,0,949.0,96.0,1.9,28.0,976.0,1046.24,738.33
2016,8,9,12,15,949.0,96.0,2.05,28.0,975.5,1047.69,741.06
2016,8,9,12,30,949.0,96.0,2.2,28.0,975.0,1045.51,741.59
2016,8,9,12,45,938.0,101.5,2.35,28.5,964.5,1034.59,735.23
2016,8,9,13,0,927.0,107.0,2.5,29.0,954.0,1020.27,726.78
2016,8,9,13,15,924.0,106.5,2.65,29.0,938.0,1004.2,718.63
