Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,30,921.0,106.0,2.8,29.0,922.0,984.8,708.29
2016,8,9,13,45,915.5,105.0,3.0,29.0,898.5,959.34,694.32
2016,8,9,14,0,910.0,104.0,3.2,29.0,875.0,930.88,678.17
2016,8,9,14,15,903.0,103.0,3.3,28.5,845.0,898.27,659.7
2016,8,9,14,30,896.0,102.0,3.4,28.0,815.0,863.05,639.22
2016,8,9,14,45,886.0,100.5,3.5,28.0,778.5,822.49,613.54
2016,8,9,15,0,876.0,99.0,3.6,28.0,742.0,779.93,586.16
2016,8,9,15,15,863.5,96.5,3.65,27.5,700.5,732.74,556.05
2016,8,9,15,30,851.0,94.0,3.7,27.0,659.0,684.24,524.44
2016,8,9,15,45,834.5,91.5,3.75,26.5,613.0,633.34,488.58
2016,8,9,16,0,818.0,89.0,3.8,26.0,567.0,580.45,449.79
2016,8,9,16,15,796.5,85.5,3.75,25.5,517.5,523.67,406.59
2016,8,9,16,30,775.0,82.0,3.7,25.0,468.0,467.53,362.47
2016,8,9,16,45,745.5,78.5,3.7,24.5,416.0,408.82,315.01
2016,8,9,17,0,716.0,75.0,3.7,24.0,364.0,352.2,267.7
2016,8,9,17,15,676.0,70.0,3.55,23.0,312.0,292.32,217.11
2016,8,9,17,30,636.0,65.0,3.4,22.0,260.0,236.87,169.13
2016,8,9,17,45,574.5,58.5,3.25,21.5,209.0,179.49,120.13
2016,8,9,18,0,513.0,52.0,3.1,21.0,158.0,128.96,78.41
2016,8,9,18,15,420.0,42.5,2.95,20.0,113.0,79.58,42.42
2016,8,9,18,30,327.0,33.0,2.8,19.0,68.0,41.1,18.99
2016,8,9,18,45,163.5,16.5,2.65,18.5,34.0,12.48,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,138.5,18.5,2.8,14.5,34.5,14.24,1.15
2016,8,10,6,0,277.0,37.0,3.0,15.0,69.0,45.98,23.62
2016,8,10,6,15,363.0,48.5,2.95,15.5,113.0,84.41,49.31
2016,8,10,6,30,449.0,60.0,2.9,16.0,157.0,132.33,86.03
2016,8,10,6,45,503.5,70.0,2.9,16.5,206.0,181.71,127.92
2016,8,10,7,0,558.0,80.0,2.9,17.0,255.0,237.19,175.99
2016,8,10,7,15,323.0,123.0,2.85,17.5,228.5,230.49,179.22
2016,8,10,7,30,88.0,166.0,2.8,18.0,202.0,196.32,155.65
2016,8,10,7,45,396.5,135.5,2.8,19.0,331.0,315.63,250.26
2016,8,10,8,0,705.0,105.0,2.8,20.0,460.0,463.75,366.29
2016,8,10,8,15,729.0,109.5,2.75,20.5,509.5,518.91,409.02
2016,8,10,8,30,753.0,114.0,2.7,21.0,559.0,574.86,451.36
2016,8,10,8,45,771.5,117.5,2.65,21.5,605.0,626.91,489.46
2016,8,10,9,0,790.0,121.0,2.6,22.0,651.0,678.8,526.26
2016,8,10,9,15,804.5,124.5,2.6,22.5,692.5,727.31,558.82
2016,8,10,9,30,819.0,128.0,2.6,23.0,734.0,774.78,589.46
2016,8,10,9,45,844.0,123.0,2.6,23.5,773.5,820.66,618.48
2016,8,10,10,0,869.0,118.0,2.6,24.0,813.0,862.27,644.14
2016,8,10,10,15,877.0,119.5,2.6,24.5,843.0,897.51,665.2
2016,8,10,10,30,885.0,121.0,2.6,25.0,873.0,930.25,684.43
2016,8,10,10,45,891.5,121.5,2.65,25.5,896.0,957.9,700.6
2016,8,10,11,0,898.0,122.0,2.7,26.0,919.0,982.65,714.86
2016,8,10,11,15,901.5,123.0,2.75,26.5,934.5,1001.97,725.62
2016,8,10,11,30,905.0,124.0,2.8,27.0,950.0,1018.04,734.36
2016,8,10,11,45,908.0,123.5,2.9,27.5,958.0,1028.73,740.2
2016,8,10,12,0,911.0,123.0,3.0,28.0,966.0,1036.01,743.99
2016,8,10,12,15,911.5,123.0,3.05,28.0,966.0,1037.86,745.5
2016,8,10,12,30,912.0,123.0,3.1,28.0,966.0,1036.22,744.94
2016,8,10,12,45,909.0,123.0,3.2,28.0,957.5,1027.64,740.49
2016,8,10,13,0,906.0,123.0,3.3,28.0,949.0,1015.65,733.96
2016,8,10,13,15,902.5,122.5,3.4,28.0,933.0,999.33,724.69
2016,8,10,13,30,899.0,122.0,3.5,28.0,917.0,979.77,713.34
2016,8,10,13,45,895.0,120.0,3.6,28.0,894.0,955.07,698.6
2016,8,10,14,0,891.0,118.0,3.7,28.0,871.0,927.36,681.82
2016,8,10,14,15,883.5,116.5,3.75,27.5,840.5,894.25,662.36
2016,8,10,14,30,876.0,115.0,3.8,27.0,810.0,858.63,640.99
2016,8,10,14,45,867.0,112.0,3.85,27.0,774.0,817.94,614.62
2016,8,10,15,0,858.0,109.0,3.9,27.0,738.0,775.24,586.59
2016,8,10,15,15,845.0,106.5,3.9,26.5,696.0,730.42,557.66
2016,8,10,15,30,832.0,104.0,3.9,26.0,654.0,681.94,525.39
2016,8,10,15,45,816.5,100.5,3.9,25.5,608.0,629.85,488.02
2016,8,10,16,0,801.0,97.0,3.9,25.0,562.0,577.29,449.15
2016,8,10,16,15,778.5,93.0,3.8,24.5,512.0,520.21,405.44
2016,8,10,16,30,756.0,89.0,3.7,24.0,462.0,463.93,360.97
2016,8,10,16,45,727.5,84.0,3.65,23.5,410.5,405.09,313.23
2016,8,10,17,0,699.0,79.0,3.6,23.0,359.0,347.72,265.18
2016,8,10,17,15,657.0,73.5,3.45,22.0,306.5,288.21,214.8
2016,8,10,17,30,615.0,68.0,3.3,21.0,254.0,232.81,166.87
2016,8,10,17,45,556.0,60.0,3.15,20.5,204.0,175.75,118.04
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,125.31,76.31
2016,8,10,18,15,402.5,42.0,2.9,19.0,109.0,76.43,40.8
2016,8,10,18,30,308.0,32.0,2.8,18.0,64.0,38.62,17.72
2016,8,10,18,45,154.0,16.0,2.7,17.5,32.0,12.17,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.28,0.09
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,43.18,22.82
2016,8,11,6,15,308.0,51.0,2.1,15.5,105.5,79.91,47.87
2016,8,11,6,30,390.0,65.0,2.1,16.0,149.0,126.22,83.34
2016,8,11,6,45,445.0,77.0,2.1,16.5,197.0,174.13,123.53
2016,8,11,7,0,500.0,89.0,2.1,17.0,245.0,229.34,170.73
2016,8,11,7,15,275.0,123.5,2.1,17.5,212.0,214.6,166.85
2016,8,11,7,30,50.0,158.0,2.1,18.0,179.0,173.59,137.37
2016,8,11,7,45,101.0,185.5,2.1,19.0,234.0,226.63,179.37
2016,8,11,8,0,152.0,213.0,2.1,20.0,289.0,287.46,226.65
2016,8,11,8,15,426.0,173.5,2.1,20.5,417.5,413.8,326.28
2016,8,11,8,30,700.0,134.0,2.1,21.0,546.0,563.24,440.54
2016,8,11,8,45,719.0,139.0,2.15,22.0,591.5,614.96,476.8
2016,8,11,9,0,738.0,144.0,2.2,23.0,637.0,666.7,512.57
2016,8,11,9,15,753.5,148.0,2.2,23.5,678.5,714.58,545.29
2016,8,11,9,30,769.0,152.0,2.2,24.0,720.0,760.19,574.68
2016,8,11,9,45,809.0,140.5,2.25,24.5,763.5,809.99,606.52
2016,8,11,10,0,849.0,129.0,2.3,25.0,807.0,859.83,637.85
2016,8,11,10,15,857.5,131.0,2.35,25.5,837.0,891.81,656.87
2016,8,11,10,30,866.0,133.0,2.4,26.0,867.0,924.99,676.7
2016,8,11,10,45,871.5,134.0,2.45,26.5,889.5,951.78,692.21
2016,8,11,11,0,877.0,135.0,2.5,27.0,912.0,975.68,705.85
2016,8,11,11,15,881.0,136.0,2.5,27.5,927.5,995.11,716.16
2016,8,11,11,30,885.0,137.0,2.5,28.0,943.0,1011.38,724.5
2016,8,11,11,45,888.0,137.0,2.55,28.5,951.0,1022.38,730.07
2016,8,11,12,0,891.0,137.0,2.6,29.0,959.0,1030.04,733.67
2016,8,11,12,15,891.0,137.0,2.6,29.0,959.0,1031.32,734.36
2016,8,11,12,30,891.0,137.0,2.6,29.0,959.0,1029.19,733.08
2016,8,11,12,45,887.5,137.5,2.65,29.0,950.0,1020.71,728.43
2016,8,11,13,0,884.0,138.0,2.7,29.0,941.0,1008.9,721.81
2016,8,11,13,15,880.0,137.5,2.75,29.0,925.0,992.35,712.25
2016,8,11,13,30,876.0,137.0,2.8,29.0,909.0,972.65,700.75
2016,8,11,13,45,873.0,134.0,2.9,29.0,886.5,948.27,686.63
2016,8,11,14,0,870.0,131.0,3.0,29.0,864.0,920.92,670.5
2016,8,11,14,15,861.5,129.0,3.05,29.0,833.5,886.94,649.53
2016,8,11,14,30,853.0,127.0,3.1,29.0,803.0,854.06,629.18
2016,8,11,14,45,844.5,123.5,3.2,29.0,767.0,813.58,603.75
2016,8,11,15,0,836.0,120.0,3.3,29.0,731.0,771.11,576.65
2016,8,11,15,15,822.0,117.5,3.35,28.5,689.0,723.92,546.72
2016,8,11,15,30,808.0,115.0,3.4,28.0,647.0,675.63,514.65
2016,8,11,15,45,791.5,110.5,3.45,27.5,600.5,622.87,477.48
2016,8,11,16,0,775.0,106.0,3.5,27.0,554.0,569.79,438.87
2016,8,11,16,15,751.0,102.0,3.5,26.0,504.5,513.13,396.94
2016,8,11,16,30,727.0,98.0,3.5,25.0,455.0,457.24,354.02
2016,8,11,16,45,697.0,92.0,3.55,24.5,403.0,398.09,306.51
2016,8,11,17,0,667.0,86.0,3.6,24.0,351.0,341.18,259.25
2016,8,11,17,15,623.0,79.5,3.5,23.0,299.0,281.79,209.4
2016,8,11,17,30,579.0,73.0,3.4,22.0,247.0,226.79,162.28
2016,8,11,17,45,516.0,64.5,3.3,21.5,197.0,170.55,114.71
2016,8,11,18,0,453.0,56.0,3.2,21.0,147.0,121.44,74.63
2016,8,11,18,15,359.5,44.0,3.0,20.0,103.0,73.47,39.98
2016,8,11,18,30,266.0,32.0,2.8,19.0,59.0,36.47,16.92
2016,8,11,18,45,133.0,16.0,2.65,18.5,29.5,12.44,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,17.0,2.05,14.5,33.5,12.79,0.0
2016,8,12,6,0,293.0,34.0,2.3,15.0,67.0,43.77,21.46
2016,8,12,6,15,382.5,45.5,2.25,15.5,112.0,82.77,47.12
2016,8,12,6,30,472.0,57.0,2.2,16.0,157.0,132.27,84.8
2016,8,12,6,45,535.0,65.0,2.2,16.5,207.5,182.85,127.36
2016,8,12,7,0,598.0,73.0,2.2,17.0,258.0,240.49,177.04
2016,8,12,7,15,299.0,93.0,2.15,17.5,185.5,193.97,149.8
2016,8,12,7,30,0.0,113.0,2.1,18.0,113.0,109.32,85.4
2016,8,12,7,45,0.0,128.0,2.1,19.0,128.0,123.98,96.89
2016,8,12,8,0,0.0,143.0,2.1,20.0,143.0,138.68,108.02
2016,8,12,8,15,9.5,176.0,2.1,20.5,181.5,176.28,137.56
2016,8,12,8,30,19.0,209.0,2.1,21.0,220.0,215.0,167.44
2016,8,12,8,45,118.5,254.0,2.1,22.0,332.5,331.83,258.23
2016,8,12,9,0,218.0,299.0,2.1,23.0,445.0,452.38,348.17
2016,8,12,9,15,535.5,205.5,2.15,23.5,592.5,610.3,468.75
2016,8,12,9,30,853.0,112.0,2.2,24.0,740.0,781.25,590.22
2016,8,12,9,45,860.0,115.5,2.25,25.0,775.0,822.16,613.48
2016,8,12,10,0,867.0,119.0,2.3,26.0,810.0,860.88,636.01
2016,8,12,10,15,874.5,120.5,2.35,26.5,839.5,895.62,656.87
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,927.84,675.93
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.0,954.52,691.75
2016,8,12,11,0,892.0,124.0,2.6,28.0,913.0,978.24,705.67
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.0,997.42,718.14
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,1013.37,728.66
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,1022.98,733.79
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,1029.18,736.89
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.5,1030.44,738.44
2016,8,12,12,30,902.0,126.0,3.2,29.0,957.0,1028.23,737.92
2016,8,12,12,45,908.0,121.0,3.35,29.5,951.0,1023.32,734.71
2016,8,12,13,0,914.0,116.0,3.5,30.0,945.0,1014.84,729.28
2016,8,12,13,15,911.0,115.0,3.55,29.5,929.0,998.26,720.9
2016,8,12,13,30,908.0,114.0,3.6,29.0,913.0,978.39,710.45
2016,8,12,13,45,902.5,113.0,3.7,29.0,889.5,953.02,695.28
2016,8,12,14,0,897.0,112.0,3.8,29.0,866.0,924.68,678.1
2016,8,12,14,15,890.0,110.5,3.8,28.5,836.0,891.71,658.5
2016,8,12,14,30,883.0,109.0,3.8,28.0,806.0,856.17,636.99
2016,8,12,14,45,873.5,107.0,3.8,28.0,769.5,815.74,610.67
2016,8,12,15,0,864.0,105.0,3.8,28.0,733.0,773.31,582.75
2016,8,12,15,15,851.0,102.5,3.7,27.5,691.5,726.06,551.87
2016,8,12,15,30,838.0,100.0,3.6,27.0,650.0,679.26,520.67
2016,8,12,15,45,821.5,97.0,3.55,27.0,603.5,626.68,482.02
2016,8,12,16,0,805.0,94.0,3.5,27.0,557.0,573.72,442.14
2016,8,12,16,15,782.5,90.5,3.35,26.5,507.0,516.9,398.88
2016,8,12,16,30,760.0,87.0,3.2,26.0,457.0,460.87,354.88
2016,8,12,16,45,730.0,82.0,3.1,26.0,405.0,401.15,306.23
2016,8,12,17,0,700.0,77.0,3.0,26.0,353.0,343.09,257.62
2016,8,12,17,15,657.0,71.5,2.75,25.0,300.5,283.28,207.57
2016,8,12,17,30,614.0,66.0,2.5,24.0,248.0,227.7,160.11
2016,8,12,17,45,551.0,58.5,2.3,23.5,197.5,170.56,112.09
2016,8,12,18,0,488.0,51.0,2.1,23.0,147.0,120.53,71.63
2016,8,12,18,15,389.5,40.5,1.8,22.0,102.5,71.76,37.16
2016,8,12,18,30,291.0,30.0,1.5,21.0,58.0,34.54,14.87
2016,8,12,18,45,145.5,15.0,1.25,20.0,29.0,11.54,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,15.5,32.5,12.9,0.0
2016,8,13,6,0,286.0,34.0,2.4,16.0,65.0,43.15,21.06
2016,8,13,6,15,376.5,44.5,2.3,16.5,109.0,80.78,45.53
2016,8,13,6,30,467.0,55.0,2.2,17.0,153.0,129.04,81.96
2016,8,13,6,45,529.5,62.5,2.15,18.0,203.0,178.69,123.33
2016,8,13,7,0,592.0,70.0,2.1,19.0,253.0,235.34,171.6
2016,8,13,7,15,345.0,116.5,2.1,19.5,228.0,232.29,178.4
2016,8,13,7,30,98.0,163.0,2.1,20.0,203.0,198.8,156.1
2016,8,13,7,45,172.0,183.0,2.15,21.0,264.0,257.73,202.45
2016,8,13,8,0,246.0,203.0,2.2,22.0,325.0,326.89,255.95
2016,8,13,8,15,517.0,150.0,2.15,22.5,441.5,440.0,344.41
2016,8,13,8,30,788.0,97.0,2.1,23.0,558.0,577.27,448.71
2016,8,13,8,45,807.5,99.0,2.1,24.0,604.0,630.05,485.44
2016,8,13,9,0,827.0,101.0,2.1,25.0,650.0,682.67,521.11
2016,8,13,9,15,840.0,103.5,2.1,25.5,691.5,728.41,550.34
2016,8,13,9,30,853.0,106.0,2.1,26.0,733.0,774.69,579.46
2016,8,13,9,45,870.0,104.5,2.15,27.0,770.5,818.56,605.62
2016,8,13,10,0,887.0,103.0,2.2,28.0,808.0,860.9,630.31
2016,8,13,10,15,894.5,104.0,2.25,28.5,837.5,895.72,650.96
2016,8,13,10,30,902.0,105.0,2.3,29.0,867.0,927.94,669.82
2016,8,13,10,45,907.5,106.0,2.4,29.5,889.5,955.54,686.07
2016,8,13,11,0,913.0,107.0,2.5,30.0,912.0,980.13,700.4
2016,8,13,11,15,916.5,107.5,2.55,30.5,927.5,999.11,710.73
2016,8,13,11,30,920.0,108.0,2.6,31.0,943.0,1014.78,719.05
2016,8,13,11,45,921.5,108.5,2.7,31.5,950.5,1025.06,724.56
2016,8,13,12,0,923.0,109.0,2.8,32.0,958.0,1031.85,728.0
2016,8,13,12,15,923.0,109.5,2.9,32.0,958.0,1033.62,729.9
2016,8,13,12,30,923.0,110.0,3.0,32.0,958.0,1031.83,729.71
2016,8,13,12,45,909.5,117.0,3.1,32.0,946.0,1019.97,723.3
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,1004.83,714.92
2016,8,13,13,15,892.5,123.5,3.3,31.5,918.0,988.47,707.24
2016,8,13,13,30,889.0,123.0,3.4,31.0,902.0,968.91,697.45
2016,8,13,13,45,883.5,121.5,3.5,31.0,879.0,943.35,682.33
2016,8,13,14,0,878.0,120.0,3.6,31.0,856.0,914.9,665.25
2016,8,13,14,15,870.5,118.5,3.6,30.5,825.5,881.96,645.84
2016,8,13,14,30,863.0,117.0,3.6,30.0,795.0,846.54,624.6
2016,8,13,14,45,852.5,114.5,3.65,30.0,758.5,805.41,598.25
2016,8,13,15,0,842.0,112.0,3.7,30.0,722.0,764.97,572.12
2016,8,13,15,15,828.5,109.5,3.65,29.5,680.0,717.81,541.68
2016,8,13,15,30,815.0,107.0,3.6,29.0,638.0,669.5,509.34
2016,8,13,15,45,797.5,103.0,3.6,29.0,592.0,616.23,470.61
2016,8,13,16,0,780.0,99.0,3.6,29.0,546.0,562.73,430.71
2016,8,13,16,15,756.5,95.5,3.5,28.5,496.0,506.57,388.29
2016,8,13,16,30,733.0,92.0,3.4,28.0,446.0,451.34,345.24
2016,8,13,16,45,702.5,86.5,3.3,27.5,394.5,391.95,297.75
2016,8,13,17,0,672.0,81.0,3.2,27.0,343.0,335.09,250.84
2016,8,13,17,15,627.0,75.0,3.0,26.0,291.5,275.72,201.45
2016,8,13,17,30,582.0,69.0,2.8,25.0,240.0,220.86,154.94
2016,8,13,17,45,519.0,60.5,2.65,24.5,190.0,164.68,108.04
2016,8,13,18,0,456.0,52.0,2.5,24.0,140.0,115.64,68.71
2016,8,13,18,15,356.5,41.0,2.3,23.0,97.0,68.4,35.67
2016,8,13,18,30,257.0,30.0,2.1,22.0,54.0,32.84,14.08
2016,8,13,18,45,128.5,15.0,1.95,21.5,27.0,14.74,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.0,2.1,15.5,30.5,13.17,0.0
2016,8,14,6,0,252.0,34.0,2.2,16.0,61.0,40.82,20.08
2016,8,14,6,15,341.5,46.5,2.2,16.5,104.5,78.79,45.33
2016,8,14,6,30,431.0,59.0,2.2,17.0,148.0,126.73,81.5
2016,8,14,6,45,490.0,68.5,2.2,18.0,197.0,175.47,122.05
2016,8,14,7,0,549.0,78.0,2.2,19.0,246.0,230.87,169.13
2016,8,14,7,15,328.5,120.5,2.2,19.5,226.0,230.48,177.28
2016,8,14,7,30,108.0,163.0,2.2,20.0,206.0,202.72,159.21
2016,8,14,7,45,85.0,182.0,2.25,21.0,219.0,216.09,169.69
2016,8,14,8,0,62.0,201.0,2.3,22.0,232.0,228.42,178.57
2016,8,14,8,15,67.0,224.0,2.3,22.5,260.5,257.69,200.77
2016,8,14,8,30,72.0,247.0,2.3,23.0,289.0,287.45,222.9
2016,8,14,8,45,426.5,185.0,2.3,24.0,464.5,469.27,365.24
2016,8,14,9,0,781.0,123.0,2.3,25.0,640.0,673.17,515.95
2016,8,14,9,15,795.5,126.0,2.3,25.5,681.0,720.86,546.47
2016,8,14,9,30,810.0,129.0,2.3,26.0,722.0,767.5,576.06
2016,8,14,9,45,815.5,134.5,2.35,26.5,756.5,808.12,601.4
2016,8,14,10,0,821.0,140.0,2.4,27.0,791.0,846.59,625.04
2016,8,14,10,15,829.0,142.0,2.45,27.5,820.5,881.28,645.92
2016,8,14,10,30,837.0,144.0,2.5,28.0,850.0,913.59,665.1
2016,8,14,10,45,845.5,144.5,2.55,28.5,873.0,942.25,681.79
2016,8,14,11,0,854.0,145.0,2.6,29.0,896.0,962.9,693.29
2016,8,14,11,15,857.5,146.0,2.65,29.0,911.0,981.42,704.89
2016,8,14,11,30,861.0,147.0,2.7,29.0,926.0,996.81,714.61
2016,8,14,11,45,865.5,146.0,2.8,29.5,934.5,1007.96,720.74
2016,8,14,12,0,870.0,145.0,2.9,30.0,943.0,1015.86,724.92
2016,8,14,12,15,870.0,145.0,2.95,30.0,942.5,1016.99,725.95
2016,8,14,12,30,870.0,145.0,3.0,30.0,942.0,1014.76,725.04
2016,8,14,12,45,867.5,145.0,3.05,30.5,933.5,1006.74,719.11
2016,8,14,13,0,865.0,145.0,3.1,31.0,925.0,995.43,711.25
2016,8,14,13,15,861.0,144.0,3.15,31.0,909.0,978.46,701.3
2016,8,14,13,30,857.0,143.0,3.2,31.0,893.0,958.39,689.44
2016,8,14,13,45,847.5,143.5,3.3,31.0,868.5,936.69,676.87
2016,8,14,14,0,838.0,144.0,3.4,31.0,844.0,907.21,659.15
2016,8,14,14,15,829.0,141.5,3.45,30.5,813.5,872.6,638.94
2016,8,14,14,30,820.0,139.0,3.5,30.0,783.0,835.73,616.96
2016,8,14,14,45,807.5,137.0,3.55,30.0,746.0,794.52,590.52
2016,8,14,15,0,795.0,135.0,3.6,30.0,709.0,751.7,562.7
2016,8,14,15,15,779.5,131.5,3.6,29.5,666.5,703.83,531.82
2016,8,14,15,30,764.0,128.0,3.6,29.0,624.0,655.11,498.19
2016,8,14,15,45,745.5,123.5,3.65,28.5,578.0,603.4,461.6
2016,8,14,16,0,727.0,119.0,3.7,28.0,532.0,550.99,423.36
2016,8,14,16,15,700.5,114.0,3.65,27.0,482.5,494.06,381.08
2016,8,14,16,30,674.0,109.0,3.6,26.0,433.0,438.5,338.37
2016,8,14,16,45,642.5,101.5,3.6,25.5,382.0,379.95,291.4
2016,8,14,17,0,611.0,94.0,3.6,25.0,331.0,323.93,245.06
2016,8,14,17,15,564.5,86.5,3.45,24.0,280.0,265.98,196.73
2016,8,14,17,30,518.0,79.0,3.3,23.0,229.0,212.81,151.62
2016,8,14,17,45,456.0,68.0,3.2,22.5,180.5,158.15,105.96
2016,8,14,18,0,394.0,57.0,3.1,22.0,132.0,110.61,67.78
2016,8,14,18,15,298.0,43.5,2.95,21.0,90.0,64.41,35.05
2016,8,14,18,30,202.0,30.0,2.8,20.0,48.0,30.21,12.98
2016,8,14,18,45,101.0,15.0,2.65,19.5,24.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,33.5,11.73,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,67.0,42.41,18.88
2016,8,15,6,15,448.0,40.0,2.85,15.5,113.5,82.87,44.49
2016,8,15,6,30,545.0,49.0,2.8,16.0,160.0,134.73,83.56
2016,8,15,6,45,607.0,55.5,2.75,16.5,212.5,187.74,128.56
2016,8,15,7,0,669.0,62.0,2.7,17.0,265.0,247.64,180.82
2016,8,15,7,15,369.0,110.0,2.65,17.5,225.5,233.51,180.54
2016,8,15,7,30,69.0,158.0,2.6,18.0,186.0,181.11,143.47
2016,8,15,7,45,71.0,180.5,2.55,18.5,212.5,208.41,165.4
2016,8,15,8,0,73.0,203.0,2.5,19.0,239.0,235.94,186.85
2016,8,15,8,15,83.5,227.0,2.45,19.5,272.5,269.82,212.94
2016,8,15,8,30,94.0,251.0,2.4,20.0,306.0,304.73,239.35
2016,8,15,8,45,489.5,170.5,2.4,21.0,489.5,495.14,390.15
2016,8,15,9,0,885.0,90.0,2.4,22.0,673.0,708.75,548.76
2016,8,15,9,15,897.0,92.0,2.45,22.5,715.5,757.52,579.4
2016,8,15,9,30,909.0,94.0,2.5,23.0,758.0,804.77,609.77
2016,8,15,9,45,913.5,98.0,2.55,23.5,793.0,846.25,635.76
2016,8,15,10,0,918.0,102.0,2.6,24.0,828.0,885.2,659.76
2016,8,15,10,15,925.0,103.5,2.65,24.5,858.0,921.03,681.45
2016,8,15,10,30,932.0,105.0,2.7,25.0,888.0,954.13,701.17
2016,8,15,10,45,936.0,106.5,2.8,25.5,910.5,981.54,717.5
2016,8,15,11,0,940.0,108.0,2.9,26.0,933.0,1005.76,731.76
2016,8,15,11,15,943.0,108.5,2.95,26.5,948.0,1024.65,742.18
2016,8,15,11,30,946.0,109.0,3.0,27.0,963.0,1040.1,750.47
2016,8,15,11,45,946.0,110.0,3.15,27.5,970.0,1049.59,755.92
2016,8,15,12,0,946.0,111.0,3.3,28.0,977.0,1055.46,759.17
2016,8,15,12,15,945.5,111.0,3.4,28.0,976.0,1056.14,760.33
2016,8,15,12,30,945.0,111.0,3.5,28.0,975.0,1053.17,759.3
2016,8,15,12,45,934.0,116.0,3.6,28.0,963.5,1041.47,752.76
2016,8,15,13,0,923.0,121.0,3.7,28.0,952.0,1026.36,744.15
2016,8,15,13,15,919.5,120.5,3.75,28.0,935.5,1009.5,734.11
2016,8,15,13,30,916.0,120.0,3.8,28.0,919.0,989.32,721.96
2016,8,15,13,45,911.0,118.5,3.85,28.0,895.0,963.52,706.13
2016,8,15,14,0,906.0,117.0,3.9,28.0,871.0,934.69,688.28
2016,8,15,14,15,898.0,115.0,3.9,27.5,840.0,899.87,667.39
2016,8,15,14,30,890.0,113.0,3.9,27.0,809.0,862.51,644.61
2016,8,15,14,45,881.0,110.5,3.9,27.0,772.0,821.51,617.81
2016,8,15,15,0,872.0,108.0,3.9,27.0,735.0,778.45,589.36
2016,8,15,15,15,858.5,105.0,3.85,26.5,692.0,731.94,559.08
2016,8,15,15,30,845.0,102.0,3.8,26.0,649.0,681.72,525.16
2016,8,15,15,45,829.5,98.0,3.75,25.5,602.0,628.25,486.57
2016,8,15,16,0,814.0,94.0,3.7,25.0,555.0,574.3,446.46
2016,8,15,16,15,790.5,90.5,3.6,24.5,504.0,516.4,401.94
2016,8,15,16,30,767.0,87.0,3.5,24.0,453.0,459.38,356.69
2016,8,15,16,45,739.0,81.5,3.45,23.5,401.0,399.6,307.95
2016,8,15,17,0,711.0,76.0,3.4,23.0,349.0,341.31,258.88
2016,8,15,17,15,666.0,70.0,3.25,22.0,295.5,279.87,206.73
2016,8,15,17,30,621.0,64.0,3.1,21.0,242.0,222.92,157.45
2016,8,15,17,45,558.0,56.5,3.0,20.5,191.0,165.72,108.75
2016,8,15,18,0,495.0,49.0,2.9,20.0,140.0,115.66,68.04
2016,8,15,18,15,388.0,38.0,2.8,19.0,95.5,66.03,33.39
2016,8,15,18,30,281.0,27.0,2.7,18.0,51.0,28.89,10.8
2016,8,15,18,45,140.5,13.5,2.65,17.5,25.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,16.0,2.0,13.5,30.0,12.3,0.0
2016,8,16,6,0,281.0,32.0,2.3,14.0,60.0,40.13,18.88
2016,8,16,6,15,377.0,43.5,2.25,14.5,105.0,78.75,44.18
2016,8,16,6,30,473.0,55.0,2.2,15.0,150.0,128.68,81.82
2016,8,16,6,45,534.5,63.5,2.2,16.0,200.5,179.37,124.36
2016,8,16,7,0,596.0,72.0,2.2,17.0,251.0,236.97,173.87
2016,8,16,7,15,298.0,95.0,2.15,17.5,184.5,194.93,150.45
2016,8,16,7,30,0.0,118.0,2.1,18.0,118.0,114.23,89.49
2016,8,16,7,45,0.5,134.5,2.1,18.5,135.0,130.61,102.55
2016,8,16,8,0,1.0,151.0,2.1,19.0,152.0,147.09,115.31
2016,8,16,8,15,35.5,197.5,2.1,19.5,218.5,214.07,168.56
2016,8,16,8,30,70.0,244.0,2.1,20.0,285.0,283.4,222.37
2016,8,16,8,45,449.0,177.0,2.15,21.0,470.0,475.45,374.3
2016,8,16,9,0,828.0,110.0,2.2,22.0,655.0,691.51,535.39
2016,8,16,9,15,842.0,112.5,2.2,22.5,697.0,740.26,565.92
2016,8,16,9,30,856.0,115.0,2.2,23.0,739.0,787.8,596.18
2016,8,16,9,45,856.0,122.5,2.25,24.0,772.5,827.75,619.92
2016,8,16,10,0,856.0,130.0,2.3,25.0,806.0,865.03,641.54
2016,8,16,10,15,864.0,132.0,2.35,25.5,835.5,896.63,660.39
2016,8,16,10,30,872.0,134.0,2.4,26.0,865.0,929.49,679.98
2016,8,16,10,45,878.5,135.0,2.45,26.5,888.0,957.27,696.11
2016,8,16,11,0,885.0,136.0,2.5,27.0,911.0,982.16,710.36
2016,8,16,11,15,888.5,137.0,2.55,27.5,926.0,1001.12,720.81
2016,8,16,11,30,892.0,138.0,2.6,28.0,941.0,1016.85,729.29
2016,8,16,11,45,894.0,138.0,2.65,28.5,948.5,1026.75,734.16
2016,8,16,12,0,896.0,138.0,2.7,29.0,956.0,1033.24,737.03
2016,8,16,12,15,896.0,138.0,2.75,29.0,955.0,1034.31,738.08
2016,8,16,12,30,896.0,138.0,2.8,29.0,954.0,1031.91,737.11
2016,8,16,12,45,887.0,141.5,2.85,29.0,943.0,1020.82,730.76
2016,8,16,13,0,878.0,145.0,2.9,29.0,932.0,1006.47,722.48
2016,8,16,13,15,873.5,144.0,2.95,29.0,915.5,988.71,712.09
2016,8,16,13,30,869.0,143.0,3.0,29.0,899.0,967.82,699.74
2016,8,16,13,45,864.5,140.5,3.05,29.0,875.5,942.39,684.44
2016,8,16,14,0,860.0,138.0,3.1,29.0,852.0,918.52,670.16
2016,8,16,14,15,851.5,136.0,3.1,29.0,821.0,884.12,648.51
2016,8,16,14,30,843.0,134.0,3.1,29.0,790.0,847.36,625.22
2016,8,16,14,45,833.0,130.5,3.15,29.0,753.5,805.67,598.68
2016,8,16,15,0,823.0,127.0,3.2,29.0,717.0,762.14,570.58
2016,8,16,15,15,808.0,124.0,3.15,28.5,674.0,713.93,539.47
2016,8,16,15,30,793.0,121.0,3.1,28.0,631.0,664.74,505.7
2016,8,16,15,45,775.5,116.0,3.1,27.5,584.5,611.26,467.83
2016,8,16,16,0,758.0,111.0,3.1,27.0,538.0,557.83,428.81
2016,8,16,16,15,732.5,106.5,3.05,26.5,487.5,500.4,385.38
2016,8,16,16,30,707.0,102.0,3.0,26.0,437.0,444.18,341.49
2016,8,16,16,45,675.0,95.5,3.0,25.5,385.0,384.7,293.83
2016,8,16,17,0,643.0,89.0,3.0,25.0,333.0,327.75,246.7
2016,8,16,17,15,595.0,81.5,2.9,24.0,281.0,267.68,196.64
2016,8,16,17,30,547.0,74.0,2.8,23.0,229.0,212.54,149.87
2016,8,16,17,45,480.5,64.0,2.75,22.0,179.0,156.57,103.48
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,108.23,65.09
2016,8,16,18,15,311.0,40.5,2.6,20.0,86.5,61.49,32.5
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,26.2,9.34
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.5,2.2,15.5,26.5,12.88,0.0
2016,8,17,6,0,214.0,33.0,2.5,16.0,53.0,37.52,18.17
2016,8,17,6,15,306.0,46.0,2.45,16.5,95.5,73.16,42.11
2016,8,17,6,30,398.0,59.0,2.4,17.0,138.0,120.37,77.48
2016,8,17,6,45,461.5,69.0,2.35,17.5,187.0,168.56,117.45
2016,8,17,7,0,525.0,79.0,2.3,18.0,236.0,223.98,164.69
2016,8,17,7,15,262.5,102.5,2.3,18.5,181.0,188.89,145.68
2016,8,17,7,30,0.0,126.0,2.3,19.0,126.0,122.03,95.56
2016,8,17,7,45,69.5,166.5,2.3,20.0,200.5,193.98,153.03
2016,8,17,8,0,139.0,207.0,2.3,21.0,275.0,275.19,216.58
2016,8,17,8,15,436.5,161.5,2.25,21.5,407.0,406.61,320.29
2016,8,17,8,30,734.0,116.0,2.2,22.0,539.0,563.1,439.97
2016,8,17,8,45,753.0,120.5,2.2,23.0,585.0,615.35,476.47
2016,8,17,9,0,772.0,125.0,2.2,24.0,631.0,667.89,512.56
2016,8,17,9,15,787.0,128.0,2.25,24.5,672.0,715.6,544.89
2016,8,17,9,30,802.0,131.0,2.3,25.0,713.0,762.3,575.0
2016,8,17,9,45,814.5,133.0,2.35,26.0,749.5,804.69,600.53
2016,8,17,10,0,827.0,135.0,2.4,27.0,786.0,845.39,624.49
2016,8,17,10,15,835.5,137.0,2.45,27.5,815.5,880.65,645.75
2016,8,17,10,30,844.0,139.0,2.5,28.0,845.0,913.54,665.31
2016,8,17,10,45,848.0,141.5,2.6,28.5,867.0,940.22,681.13
2016,8,17,11,0,852.0,144.0,2.7,29.0,889.0,963.97,695.09
2016,8,17,11,15,856.0,145.0,2.8,29.0,904.0,977.54,703.93
2016,8,17,11,30,860.0,146.0,2.9,29.0,919.0,993.3,714.37
2016,8,17,11,45,860.0,147.5,3.0,29.5,926.0,1002.45,719.2
2016,8,17,12,0,860.0,149.0,3.1,30.0,933.0,1008.28,722.06
2016,8,17,12,15,860.0,149.0,3.15,30.0,932.0,1009.25,723.0
2016,8,17,12,30,860.0,149.0,3.2,30.0,931.0,1006.9,721.96
2016,8,17,12,45,858.0,149.0,3.3,30.0,922.5,999.26,718.05
2016,8,17,13,0,856.0,149.0,3.4,30.0,914.0,994.17,715.89
2016,8,17,13,15,851.5,147.5,3.45,30.0,897.5,975.89,704.91
2016,8,17,13,30,847.0,146.0,3.5,30.0,881.0,954.53,692.05
2016,8,17,13,45,842.5,143.5,3.55,30.0,857.5,929.15,676.57
2016,8,17,14,0,838.0,141.0,3.6,30.0,834.0,900.94,659.19
2016,8,17,14,15,829.0,139.0,3.65,29.5,803.5,866.67,638.96
2016,8,17,14,30,820.0,137.0,3.7,29.0,773.0,830.13,616.97
2016,8,17,14,45,810.5,133.0,3.75,29.0,736.5,789.05,590.38
2016,8,17,15,0,801.0,129.0,3.8,29.0,700.0,746.17,562.25
2016,8,17,15,15,785.5,125.5,3.8,28.5,657.5,697.92,530.85
2016,8,17,15,30,770.0,122.0,3.8,28.0,615.0,648.81,496.59
2016,8,17,15,45,753.0,117.0,3.85,27.5,569.0,597.1,459.61
2016,8,17,16,0,736.0,112.0,3.9,27.0,523.0,544.6,420.89
2016,8,17,16,15,709.0,107.0,3.85,26.0,473.0,486.95,377.6
2016,8,17,16,30,682.0,102.0,3.8,25.0,423.0,430.72,333.87
2016,8,17,16,45,650.0,95.0,3.8,24.5,372.0,372.1,286.3
2016,8,17,17,0,618.0,88.0,3.8,24.0,321.0,316.06,239.41
2016,8,17,17,15,569.5,80.5,3.65,23.0,269.5,257.32,190.0
2016,8,17,17,30,521.0,73.0,3.5,22.0,218.0,203.61,144.13
2016,8,17,17,45,454.0,63.0,3.4,21.0,170.0,149.2,98.89
2016,8,17,18,0,387.0,53.0,3.3,20.0,122.0,102.52,61.82
2016,8,17,18,15,284.5,39.5,3.15,19.5,81.0,57.07,30.04
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,24.16,7.57
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,12.78,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,12.51,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,34.34,16.86
2016,8,18,6,15,246.5,48.5,2.4,15.5,88.5,69.39,41.59
2016,8,18,6,30,331.0,65.0,2.4,16.0,129.0,114.46,75.7
2016,8,18,6,45,384.5,78.5,2.4,17.0,175.5,159.91,113.36
2016,8,18,7,0,438.0,92.0,2.4,18.0,222.0,211.46,156.97
2016,8,18,7,15,333.5,122.5,2.35,18.5,232.5,231.87,178.97
2016,8,18,7,30,229.0,153.0,2.3,19.0,243.0,241.43,189.79
2016,8,18,7,45,405.5,144.0,2.3,19.5,330.5,326.56,257.51
2016,8,18,8,0,582.0,135.0,2.3,20.0,418.0,429.77,338.69
2016,8,18,8,15,609.0,142.0,2.25,20.5,466.0,483.1,379.89
2016,8,18,8,30,636.0,149.0,2.2,21.0,514.0,537.94,421.16
2016,8,18,8,45,649.0,158.0,2.2,22.0,557.0,587.0,456.07
2016,8,18,9,0,662.0,167.0,2.2,23.0,600.0,635.71,489.57
2016,8,18,9,15,678.5,172.0,2.25,23.5,640.0,682.3,521.93
2016,8,18,9,30,695.0,177.0,2.3,24.0,680.0,728.33,553.18
2016,8,18,9,45,640.5,216.0,2.35,25.0,697.5,750.78,564.47
2016,8,18,10,0,586.0,255.0,2.4,26.0,715.0,765.47,570.29
2016,8,18,10,15,597.0,260.0,2.45,26.5,743.5,800.72,592.91
2016,8,18,10,30,608.0,265.0,2.5,27.0,772.0,833.05,613.14
2016,8,18,10,45,619.0,266.0,2.6,27.5,794.5,859.67,629.86
2016,8,18,11,0,630.0,267.0,2.7,28.0,817.0,884.4,645.25
2016,8,18,11,15,635.0,269.5,2.75,28.0,831.5,902.79,657.22
2016,8,18,11,30,640.0,272.0,2.8,28.0,846.0,918.79,667.69
2016,8,18,11,45,647.5,269.5,2.9,28.5,854.5,929.67,674.1
2016,8,18,12,0,655.0,267.0,3.0,29.0,863.0,937.96,678.89
2016,8,18,12,15,655.0,267.0,3.05,29.0,862.5,938.72,679.66
2016,8,18,12,30,655.0,267.0,3.1,29.0,862.0,936.75,678.78
2016,8,18,12,45,651.0,267.0,3.15,29.0,853.0,928.16,673.6
2016,8,18,13,0,647.0,267.0,3.2,29.0,844.0,916.96,666.79
2016,8,18,13,15,642.0,264.5,3.25,29.0,828.0,899.76,656.13
2016,8,18,13,30,637.0,262.0,3.3,29.0,812.0,880.17,643.9
2016,8,18,13,45,634.0,255.5,3.4,29.0,790.5,856.1,629.06
2016,8,18,14,0,631.0,249.0,3.5,29.0,769.0,829.81,612.59
2016,8,18,14,15,620.0,244.5,3.55,28.5,739.5,796.54,591.93
2016,8,18,14,30,609.0,240.0,3.6,28.0,710.0,761.76,569.91
2016,8,18,14,45,602.0,230.5,3.65,28.0,676.5,723.88,544.43
2016,8,18,15,0,595.0,221.0,3.7,28.0,643.0,682.84,516.36
2016,8,18,15,15,576.5,213.5,3.7,27.5,602.0,636.27,484.4
2016,8,18,15,30,558.0,206.0,3.7,27.0,561.0,589.69,451.71
2016,8,18,15,45,541.5,194.5,3.75,26.5,518.0,540.56,416.56
2016,8,18,16,0,525.0,183.0,3.8,26.0,475.0,491.76,380.67
2016,8,18,16,15,496.0,172.0,3.8,25.0,427.5,437.47,340.13
2016,8,18,16,30,467.0,161.0,3.8,24.0,380.0,385.25,299.96
2016,8,18,16,45,433.0,147.5,3.8,23.5,331.5,330.81,256.42
2016,8,18,17,0,399.0,134.0,3.8,23.0,283.0,279.54,214.42
2016,8,18,17,15,353.5,118.0,3.65,22.0,234.5,225.73,170.24
2016,8,18,17,30,308.0,102.0,3.5,21.0,186.0,175.98,129.0
2016,8,18,17,45,250.5,82.5,3.4,20.5,141.0,127.08,88.99
2016,8,18,18,0,193.0,63.0,3.3,20.0,96.0,84.97,55.71
2016,8,18,18,15,130.5,41.0,3.2,19.0,60.0,47.19,27.59
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,17.38,3.47
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,9.34,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,13.0,2.2,15.5,16.5,12.78,0.0
2016,8,19,6,0,81.0,26.0,2.5,16.0,33.0,26.63,12.55
2016,8,19,6,15,136.5,48.5,2.55,16.5,70.5,58.82,37.17
2016,8,19,6,30,192.0,71.0,2.6,17.0,108.0,98.07,67.78
2016,8,19,6,45,241.0,91.5,2.65,17.5,152.5,140.79,102.75
2016,8,19,7,0,290.0,112.0,2.7,18.0,197.0,189.27,143.18
2016,8,19,7,15,148.5,122.5,2.6,18.5,166.5,169.49,132.11
2016,8,19,7,30,7.0,133.0,2.5,19.0,136.0,131.6,103.41
2016,8,19,7,45,25.0,161.0,2.45,19.5,173.0,167.43,132.02
2016,8,19,8,0,43.0,189.0,2.4,20.0,210.0,207.36,163.44
2016,8,19,8,15,57.0,215.5,2.35,20.5,246.5,244.06,191.78
2016,8,19,8,30,71.0,242.0,2.3,21.0,283.0,282.23,220.8
2016,8,19,8,45,88.0,267.0,2.25,21.5,322.0,322.16,250.73
2016,8,19,9,0,105.0,292.0,2.2,22.0,361.0,363.58,281.26
2016,8,19,9,15,203.0,305.0,2.2,22.5,448.0,457.98,352.66
2016,8,19,9,30,301.0,318.0,2.2,23.0,535.0,560.84,427.88
2016,8,19,9,45,427.0,294.5,2.2,23.5,619.0,655.99,496.62
2016,8,19,10,0,553.0,271.0,2.2,24.0,703.0,753.94,565.42
2016,8,19,10,15,563.5,276.5,2.25,24.5,731.5,786.8,585.91
2016,8,19,10,30,574.0,282.0,2.3,25.0,760.0,818.27,605.75
