Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,45,577.5,288.5,2.35,25.5,780.0,842.75,620.55
2016,8,19,11,0,581.0,295.0,2.4,26.0,800.0,865.19,633.95
2016,8,19,11,15,586.0,297.5,2.45,26.5,814.5,882.78,644.24
2016,8,19,11,30,591.0,300.0,2.5,27.0,829.0,898.17,653.1
2016,8,19,11,45,593.0,301.5,2.65,27.5,836.0,907.27,658.63
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,913.93,662.63
2016,8,19,12,15,595.0,303.0,2.85,28.0,842.0,915.39,663.86
2016,8,19,12,30,595.0,303.0,2.9,28.0,841.0,912.74,662.55
2016,8,19,12,45,600.0,296.5,3.0,28.0,835.0,907.54,660.24
2016,8,19,13,0,605.0,290.0,3.1,28.0,829.0,898.96,655.78
2016,8,19,13,15,599.5,287.5,3.15,28.0,813.0,881.79,645.04
2016,8,19,13,30,594.0,285.0,3.2,28.0,797.0,861.29,632.14
2016,8,19,13,45,591.5,277.5,3.3,28.0,775.5,837.43,617.38
2016,8,19,14,0,589.0,270.0,3.4,28.0,754.0,811.5,601.07
2016,8,19,14,15,577.5,264.5,3.45,27.5,724.0,777.94,580.05
2016,8,19,14,30,566.0,259.0,3.5,27.0,694.0,743.07,557.81
2016,8,19,14,45,557.5,249.0,3.55,27.0,660.0,704.89,531.95
2016,8,19,15,0,549.0,239.0,3.6,27.0,626.0,665.61,504.9
2016,8,19,15,15,530.0,230.0,3.55,26.5,585.5,618.95,472.55
2016,8,19,15,30,511.0,221.0,3.5,26.0,545.0,572.46,439.67
2016,8,19,15,45,491.0,209.5,3.5,25.5,501.5,523.24,404.18
2016,8,19,16,0,471.0,198.0,3.5,25.0,458.0,474.8,368.37
2016,8,19,16,15,442.0,185.0,3.45,24.5,411.0,421.19,327.61
2016,8,19,16,30,413.0,172.0,3.4,24.0,364.0,369.77,287.56
2016,8,19,16,45,377.0,157.0,3.4,23.5,315.5,313.8,243.15
2016,8,19,17,0,341.0,142.0,3.4,23.0,267.0,263.89,202.6
2016,8,19,17,15,298.5,123.0,3.3,22.0,220.0,211.8,160.14
2016,8,19,17,30,256.0,104.0,3.2,21.0,173.0,164.41,121.13
2016,8,19,17,45,203.0,81.5,3.15,20.5,129.0,116.62,82.24
2016,8,19,18,0,150.0,59.0,3.1,20.0,85.0,75.21,49.54
2016,8,19,18,15,99.0,37.0,3.0,19.5,51.5,41.01,23.61
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,13.52,0.37
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.5,1.75,14.5,14.0,11.3,0.0
2016,8,20,6,0,65.0,23.0,2.0,15.0,28.0,23.3,10.24
2016,8,20,6,15,113.5,46.0,2.0,15.5,64.0,54.2,34.44
2016,8,20,6,30,162.0,69.0,2.0,16.0,100.0,91.42,63.77
2016,8,20,6,45,208.0,91.5,2.0,16.5,144.0,133.61,98.34
2016,8,20,7,0,254.0,114.0,2.0,17.0,188.0,181.29,138.0
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,158.46,123.86
2016,8,20,7,30,0.0,123.0,2.0,18.0,123.0,119.19,93.65
2016,8,20,7,45,7.0,145.5,2.0,19.0,149.0,144.34,113.54
2016,8,20,8,0,14.0,168.0,2.0,20.0,175.0,170.33,133.64
2016,8,20,8,15,17.0,187.0,2.0,20.5,196.0,191.47,149.78
2016,8,20,8,30,20.0,206.0,2.0,21.0,217.0,212.94,165.95
2016,8,20,8,45,33.0,236.0,2.05,21.5,256.5,255.47,198.46
2016,8,20,9,0,46.0,266.0,2.1,22.0,296.0,296.58,229.3
2016,8,20,9,15,103.5,301.5,2.15,22.5,374.5,377.04,290.4
2016,8,20,9,30,161.0,337.0,2.2,23.0,453.0,467.33,356.99
2016,8,20,9,45,229.5,345.0,2.3,23.5,519.5,537.54,408.26
2016,8,20,10,0,298.0,353.0,2.4,24.0,586.0,617.83,465.65
2016,8,20,10,15,471.5,295.0,2.45,24.5,679.5,725.41,544.14
2016,8,20,10,30,645.0,237.0,2.5,25.0,773.0,837.64,623.27
2016,8,20,10,45,657.0,237.5,2.65,25.5,795.5,865.37,640.57
2016,8,20,11,0,669.0,238.0,2.8,26.0,818.0,891.11,657.06
2016,8,20,11,15,673.5,240.0,2.9,26.0,832.5,909.03,668.98
2016,8,20,11,30,678.0,242.0,3.0,26.0,847.0,924.4,679.36
2016,8,20,11,45,687.0,238.5,3.15,26.5,855.5,935.86,686.27
2016,8,20,12,0,696.0,235.0,3.3,27.0,864.0,944.61,691.48
2016,8,20,12,15,696.0,234.5,3.4,27.0,863.0,944.79,692.16
2016,8,20,12,30,696.0,234.0,3.5,27.0,862.0,942.11,691.13
2016,8,20,12,45,501.5,325.0,3.6,27.0,775.0,839.49,618.23
2016,8,20,13,0,307.0,416.0,3.7,27.0,688.0,733.57,540.74
2016,8,20,13,15,485.5,327.0,3.7,26.5,748.5,812.48,603.03
2016,8,20,13,30,664.0,238.0,3.7,26.0,809.0,879.52,655.38
2016,8,20,13,45,666.0,229.5,3.75,26.0,788.5,857.28,640.68
2016,8,20,14,0,668.0,221.0,3.8,26.0,768.0,832.48,624.75
2016,8,20,14,15,657.0,217.0,3.8,25.5,738.5,798.65,603.07
2016,8,20,14,30,646.0,213.0,3.8,25.0,709.0,763.21,579.98
2016,8,20,14,45,639.5,204.5,3.85,25.0,675.0,725.36,554.07
2016,8,20,15,0,633.0,196.0,3.9,25.0,641.0,686.0,526.64
2016,8,20,15,15,615.0,189.5,3.85,24.5,600.5,639.16,493.77
2016,8,20,15,30,597.0,183.0,3.8,24.0,560.0,592.15,460.08
2016,8,20,15,45,580.5,173.0,3.8,23.5,516.5,540.69,422.5
2016,8,20,16,0,564.0,163.0,3.8,23.0,473.0,491.56,385.61
2016,8,20,16,15,535.0,154.0,3.7,22.5,425.0,437.43,343.61
2016,8,20,16,30,506.0,145.0,3.6,22.0,377.0,385.3,302.11
2016,8,20,16,45,474.0,132.5,3.55,21.5,329.0,330.72,257.76
2016,8,20,17,0,442.0,120.0,3.5,21.0,281.0,279.04,214.68
2016,8,20,17,15,394.0,106.0,3.4,20.0,233.0,224.25,169.03
2016,8,20,17,30,346.0,92.0,3.3,19.0,185.0,174.67,127.32
2016,8,20,17,45,287.0,75.0,3.2,18.5,140.0,125.6,86.73
2016,8,20,18,0,228.0,58.0,3.1,18.0,95.0,83.46,53.3
2016,8,20,18,15,154.0,38.0,2.95,17.5,59.0,44.59,24.75
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,14.69,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,13.27,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,28.1,12.65
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,60.63,37.25
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,101.94,69.0
2016,8,21,6,45,301.0,84.0,2.75,16.5,159.0,146.68,105.65
2016,8,21,7,0,360.0,101.0,2.8,17.0,205.0,198.27,148.99
2016,8,21,7,15,180.0,108.0,2.75,17.5,160.0,166.72,129.78
2016,8,21,7,30,0.0,115.0,2.7,18.0,115.0,111.42,87.34
2016,8,21,7,45,3.5,137.0,2.7,18.5,139.0,134.51,105.89
2016,8,21,8,0,7.0,159.0,2.7,19.0,163.0,158.06,124.43
2016,8,21,8,15,24.0,192.0,2.65,19.5,205.5,200.27,157.75
2016,8,21,8,30,41.0,225.0,2.6,20.0,248.0,247.39,194.36
2016,8,21,8,45,52.0,251.0,2.6,20.5,283.0,282.97,221.29
2016,8,21,9,0,63.0,277.0,2.6,21.0,318.0,319.58,248.64
2016,8,21,9,15,106.5,306.0,2.6,21.5,380.5,383.94,297.39
2016,8,21,9,30,150.0,335.0,2.6,22.0,443.0,456.92,351.35
2016,8,21,9,45,397.0,278.0,2.65,22.5,582.5,614.95,471.9
2016,8,21,10,0,644.0,221.0,2.7,23.0,722.0,780.95,592.63
2016,8,21,10,15,654.5,225.0,2.75,23.5,750.5,814.92,613.55
2016,8,21,10,30,665.0,229.0,2.8,24.0,779.0,847.17,634.06
2016,8,21,10,45,675.0,230.5,2.9,24.5,801.5,874.49,651.29
2016,8,21,11,0,685.0,232.0,3.0,25.0,824.0,899.68,666.79
2016,8,21,11,15,690.0,234.0,3.1,25.0,839.0,918.28,679.21
2016,8,21,11,30,695.0,236.0,3.2,25.0,854.0,934.3,690.04
2016,8,21,11,45,700.0,235.0,3.3,25.5,861.5,944.5,695.76
2016,8,21,12,0,705.0,234.0,3.4,26.0,869.0,951.91,699.75
2016,8,21,12,15,704.5,234.0,3.5,26.0,868.0,952.08,700.43
2016,8,21,12,30,704.0,234.0,3.6,26.0,867.0,949.35,699.35
2016,8,21,12,45,720.0,221.5,3.75,26.0,864.0,946.83,698.82
2016,8,21,13,0,736.0,209.0,3.9,26.0,861.0,941.07,696.2
2016,8,21,13,15,731.0,207.5,3.95,25.5,844.0,923.56,686.56
2016,8,21,13,30,726.0,206.0,4.0,25.0,827.0,903.37,675.18
2016,8,21,13,45,720.0,202.0,4.1,25.0,804.0,877.1,658.55
2016,8,21,14,0,714.0,198.0,4.2,25.0,781.0,848.46,640.23
2016,8,21,14,15,703.0,194.5,4.2,24.5,750.5,813.85,618.43
2016,8,21,14,30,692.0,191.0,4.2,24.0,720.0,777.49,595.14
2016,8,21,14,45,680.0,185.5,4.25,23.5,684.0,736.75,567.9
2016,8,21,15,0,668.0,180.0,4.3,23.0,648.0,694.77,539.2
2016,8,21,15,15,649.5,174.5,4.2,22.5,606.5,647.19,505.24
2016,8,21,15,30,631.0,169.0,4.1,22.0,565.0,599.38,470.41
2016,8,21,15,45,610.0,161.5,4.1,22.0,520.0,548.07,431.52
2016,8,21,16,0,589.0,154.0,4.1,22.0,475.0,497.33,392.19
2016,8,21,16,15,559.0,145.5,4.05,21.0,426.5,439.98,348.15
2016,8,21,16,30,529.0,137.0,4.0,20.0,378.0,386.7,305.9
2016,8,21,16,45,493.0,126.0,3.95,19.5,329.0,330.81,259.88
2016,8,21,17,0,457.0,115.0,3.9,19.0,280.0,278.23,215.52
2016,8,21,17,15,407.0,102.0,3.75,18.5,231.5,223.09,168.69
2016,8,21,17,30,357.0,89.0,3.6,18.0,183.0,173.39,126.26
2016,8,21,17,45,293.5,72.5,3.5,17.5,138.0,123.52,84.96
2016,8,21,18,0,230.0,56.0,3.4,17.0,93.0,81.11,51.44
2016,8,21,18,15,153.0,36.5,3.3,16.5,57.5,42.63,23.23
2016,8,21,18,30,76.0,17.0,3.2,16.0,22.0,13.5,0.0
2016,8,21,18,45,38.0,8.5,3.1,16.0,11.0,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,13.27,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,27.94,12.14
2016,8,22,6,15,176.5,47.0,3.0,15.5,74.5,60.79,37.19
2016,8,22,6,30,248.0,67.0,3.0,16.0,113.0,102.69,69.31
2016,8,22,6,45,132.5,84.5,3.0,16.5,110.0,110.16,81.75
2016,8,22,7,0,17.0,102.0,3.0,17.0,107.0,103.09,80.53
2016,8,22,7,15,26.5,123.0,2.9,17.5,132.5,128.68,101.55
2016,8,22,7,30,36.0,144.0,2.8,18.0,158.0,154.84,122.72
2016,8,22,7,45,35.0,163.0,2.75,18.5,178.5,175.54,139.17
2016,8,22,8,0,34.0,182.0,2.7,19.0,199.0,196.15,155.2
2016,8,22,8,15,76.5,214.5,2.65,19.5,257.0,253.9,200.83
2016,8,22,8,30,119.0,247.0,2.6,20.0,315.0,319.52,251.71
2016,8,22,8,45,202.5,262.0,2.6,20.5,388.5,394.7,309.84
2016,8,22,9,0,286.0,277.0,2.6,21.0,462.0,481.62,375.46
2016,8,22,9,15,472.5,232.0,2.65,21.5,560.0,589.91,458.15
2016,8,22,9,30,659.0,187.0,2.7,22.0,658.0,709.74,546.71
2016,8,22,9,45,657.5,199.0,2.75,22.5,689.0,746.26,570.26
2016,8,22,10,0,656.0,211.0,2.8,23.0,720.0,780.58,592.44
2016,8,22,10,15,666.5,214.5,2.9,23.5,748.0,814.34,614.64
2016,8,22,10,30,677.0,218.0,3.0,24.0,776.0,846.35,635.14
2016,8,22,10,45,684.0,220.5,3.1,24.5,797.5,872.14,651.09
2016,8,22,11,0,691.0,223.0,3.2,25.0,819.0,895.65,665.51
2016,8,22,11,15,695.5,224.5,3.3,25.0,833.0,913.3,677.33
2016,8,22,11,30,700.0,226.0,3.4,25.0,847.0,928.32,687.51
2016,8,22,11,45,703.5,226.0,3.55,25.5,854.0,938.07,693.24
2016,8,22,12,0,707.0,226.0,3.7,26.0,861.0,945.0,697.2
2016,8,22,12,15,706.5,225.5,3.8,25.5,860.0,944.6,698.82
2016,8,22,12,30,706.0,225.0,3.9,25.0,859.0,941.29,698.65
2016,8,22,12,45,672.5,243.0,4.0,25.0,841.5,922.15,686.54
2016,8,22,13,0,639.0,261.0,4.1,25.0,824.0,900.61,672.02
2016,8,22,13,15,634.0,258.5,4.1,25.0,808.5,883.32,660.65
2016,8,22,13,30,629.0,256.0,4.1,25.0,793.0,863.68,647.64
2016,8,22,13,45,627.0,248.5,4.2,25.0,771.5,839.46,632.08
2016,8,22,14,0,625.0,241.0,4.3,25.0,750.0,812.98,614.83
2016,8,22,14,15,614.0,236.5,4.3,24.5,720.0,779.72,593.19
2016,8,22,14,30,603.0,232.0,4.3,24.0,690.0,744.98,570.22
2016,8,22,14,45,594.0,223.5,4.35,23.5,656.0,706.54,544.5
2016,8,22,15,0,585.0,215.0,4.4,23.0,622.0,665.0,516.07
2016,8,22,15,15,566.5,207.5,4.35,22.5,581.5,618.77,483.07
2016,8,22,15,30,548.0,200.0,4.3,22.0,541.0,572.58,449.45
2016,8,22,15,45,529.0,189.0,4.3,21.5,498.0,522.82,412.5
2016,8,22,16,0,510.0,178.0,4.3,21.0,455.0,473.66,375.1
2016,8,22,16,15,480.5,167.5,4.2,20.5,408.0,420.46,333.35
2016,8,22,16,30,451.0,157.0,4.1,20.0,361.0,369.44,292.36
2016,8,22,16,45,418.0,142.5,4.0,19.5,313.5,315.47,248.15
2016,8,22,17,0,385.0,128.0,3.9,19.0,266.0,264.62,205.55
2016,8,22,17,15,338.0,112.0,3.75,18.5,218.5,211.55,160.86
2016,8,22,17,30,291.0,96.0,3.6,18.0,171.0,162.73,119.61
2016,8,22,17,45,236.5,76.0,3.45,17.5,128.0,115.47,80.54
2016,8,22,18,0,182.0,56.0,3.3,17.0,85.0,74.72,48.16
2016,8,22,18,15,117.0,35.0,3.15,16.5,51.0,39.14,21.43
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,12.0,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,13.5,2.2,15.5,18.5,13.27,0.0
2016,8,23,6,0,121.0,27.0,2.5,16.0,37.0,27.47,11.0
2016,8,23,6,15,201.5,45.0,2.5,16.5,76.0,60.91,36.1
2016,8,23,6,30,282.0,63.0,2.5,17.0,115.0,103.83,68.43
2016,8,23,6,45,345.5,77.0,2.55,17.5,161.5,148.85,105.17
2016,8,23,7,0,409.0,91.0,2.6,18.0,208.0,201.18,149.19
2016,8,23,7,15,244.5,121.0,2.55,18.5,195.0,200.48,155.31
2016,8,23,7,30,80.0,151.0,2.5,19.0,182.0,178.64,140.94
2016,8,23,7,45,96.0,175.0,2.45,19.5,217.5,214.24,169.52
2016,8,23,8,0,112.0,199.0,2.4,20.0,253.0,254.18,200.9
2016,8,23,8,15,174.5,219.5,2.35,20.5,313.0,315.28,248.67
2016,8,23,8,30,237.0,240.0,2.3,21.0,373.0,386.09,302.97
2016,8,23,8,45,459.0,196.5,2.3,21.5,482.0,500.78,392.16
2016,8,23,9,0,681.0,153.0,2.3,22.0,591.0,633.0,491.43
2016,8,23,9,15,697.5,157.5,2.3,22.5,631.0,679.8,523.36
2016,8,23,9,30,714.0,162.0,2.3,23.0,671.0,725.95,554.64
2016,8,23,9,45,701.5,179.0,2.35,23.5,700.0,760.83,576.91
2016,8,23,10,0,689.0,196.0,2.4,24.0,729.0,792.58,596.71
2016,8,23,10,15,699.0,199.0,2.45,24.5,757.5,826.31,617.72
2016,8,23,10,30,709.0,202.0,2.5,25.0,786.0,858.14,637.25
2016,8,23,10,45,718.0,203.5,2.6,25.5,808.5,885.4,653.98
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,910.34,669.16
2016,8,23,11,15,732.0,206.5,2.75,26.0,845.5,928.96,681.13
2016,8,23,11,30,737.0,208.0,2.8,26.0,860.0,944.84,691.43
2016,8,23,11,45,741.5,207.0,2.9,26.5,867.5,954.75,696.94
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,961.71,700.66
2016,8,23,12,15,746.0,206.0,3.1,27.0,874.0,962.29,701.72
2016,8,23,12,30,746.0,206.0,3.2,27.0,873.0,959.83,700.93
2016,8,23,12,45,756.5,197.0,3.3,27.5,868.0,955.04,697.35
2016,8,23,13,0,767.0,188.0,3.4,28.0,863.0,943.24,689.26
2016,8,23,13,15,762.5,186.5,3.45,28.0,846.5,925.82,678.62
2016,8,23,13,30,758.0,185.0,3.5,28.0,830.0,909.07,668.51
2016,8,23,13,45,753.5,181.5,3.6,28.0,807.0,883.9,653.04
2016,8,23,14,0,749.0,178.0,3.7,28.0,784.0,856.18,635.83
2016,8,23,14,15,738.5,175.0,3.75,27.5,753.5,821.46,614.69
2016,8,23,14,30,728.0,172.0,3.8,27.0,723.0,784.86,592.02
2016,8,23,14,45,717.5,166.5,3.9,27.0,687.0,743.97,565.1
2016,8,23,15,0,707.0,161.0,4.0,27.0,651.0,701.65,535.9
2016,8,23,15,15,689.5,156.5,4.0,26.5,609.5,654.2,502.92
2016,8,23,15,30,672.0,152.0,4.0,26.0,568.0,606.35,468.84
2016,8,23,15,45,652.5,144.5,4.0,25.5,522.5,554.08,430.64
2016,8,23,16,0,633.0,137.0,4.0,25.0,477.0,502.16,391.6
2016,8,23,16,15,603.5,130.0,3.95,24.0,428.5,446.25,348.94
2016,8,23,16,30,574.0,123.0,3.9,23.0,380.0,392.26,306.39
2016,8,23,16,45,538.5,113.5,3.85,22.5,330.5,335.6,259.96
2016,8,23,17,0,503.0,104.0,3.8,22.0,281.0,280.75,213.91
2016,8,23,17,15,451.0,92.5,3.65,21.0,231.5,224.18,166.4
2016,8,23,17,30,399.0,81.0,3.5,20.0,182.0,173.22,123.29
2016,8,23,17,45,332.0,66.0,3.4,19.5,137.0,122.13,81.26
2016,8,23,18,0,265.0,51.0,3.3,19.0,92.0,78.89,47.62
2016,8,23,18,15,174.5,33.5,3.2,18.5,56.0,39.99,19.98
2016,8,23,18,30,84.0,16.0,3.1,18.0,20.0,12.45,0.0
2016,8,23,18,45,42.0,8.0,3.05,17.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.0,14.5,20.5,12.78,0.0
2016,8,24,6,0,183.0,26.0,2.3,15.0,41.0,28.38,10.08
2016,8,24,6,15,278.5,41.0,2.3,15.5,82.5,63.99,35.68
2016,8,24,6,30,374.0,56.0,2.3,16.0,124.0,110.68,70.34
2016,8,24,6,45,443.0,66.5,2.35,16.5,173.0,159.68,110.68
2016,8,24,7,0,512.0,77.0,2.4,17.0,222.0,215.77,158.47
2016,8,24,7,15,257.0,101.0,2.35,17.5,174.0,184.62,142.69
2016,8,24,7,30,2.0,125.0,2.3,18.0,126.0,122.03,96.01
2016,8,24,7,45,19.5,153.5,2.3,18.5,162.5,157.8,124.81
2016,8,24,8,0,37.0,182.0,2.3,19.0,199.0,197.77,156.47
2016,8,24,8,15,60.0,210.5,2.3,19.5,242.5,241.06,190.35
2016,8,24,8,30,83.0,239.0,2.3,20.0,286.0,286.75,225.56
2016,8,24,8,45,161.5,261.0,2.3,20.5,361.5,367.52,288.15
2016,8,24,9,0,240.0,283.0,2.3,21.0,437.0,451.78,351.83
2016,8,24,9,15,520.0,207.0,2.3,21.5,568.5,598.62,464.83
2016,8,24,9,30,800.0,131.0,2.3,22.0,700.0,757.84,580.19
2016,8,24,9,45,822.5,128.0,2.35,23.0,738.5,802.9,606.98
2016,8,24,10,0,845.0,125.0,2.4,24.0,777.0,846.84,633.47
2016,8,24,10,15,853.0,126.5,2.45,24.0,806.0,877.37,653.07
2016,8,24,10,30,861.0,128.0,2.5,24.0,835.0,909.21,673.61
2016,8,24,10,45,866.5,129.5,2.6,24.5,857.0,936.08,689.89
2016,8,24,11,0,872.0,131.0,2.7,25.0,879.0,960.01,704.24
2016,8,24,11,15,875.5,132.0,2.75,25.5,893.5,978.45,714.59
2016,8,24,11,30,879.0,133.0,2.8,26.0,908.0,993.66,722.93
2016,8,24,11,45,879.5,134.0,2.9,26.5,914.5,1002.62,727.76
2016,8,24,12,0,880.0,135.0,3.0,27.0,921.0,1008.17,730.52
2016,8,24,12,15,880.0,135.0,3.05,27.0,920.0,1008.76,731.25
2016,8,24,12,30,880.0,135.0,3.1,27.0,919.0,1005.91,729.92
2016,8,24,12,45,858.5,145.5,3.2,27.0,904.0,989.58,720.36
2016,8,24,13,0,837.0,156.0,3.3,27.0,889.0,976.3,712.92
2016,8,24,13,15,832.5,155.0,3.35,27.0,872.0,958.34,702.06
2016,8,24,13,30,828.0,154.0,3.4,27.0,855.0,937.35,689.26
2016,8,24,13,45,821.0,152.0,3.5,27.0,831.0,910.14,672.62
2016,8,24,14,0,814.0,150.0,3.6,27.0,807.0,880.26,654.12
2016,8,24,14,15,804.5,147.5,3.6,26.5,775.5,845.25,632.71
2016,8,24,14,30,795.0,145.0,3.6,26.0,744.0,808.08,609.61
2016,8,24,14,45,782.0,142.0,3.65,26.0,706.5,765.71,581.66
2016,8,24,15,0,769.0,139.0,3.7,26.0,669.0,721.87,552.35
2016,8,24,15,15,752.0,135.0,3.7,25.5,626.5,674.16,519.54
2016,8,24,15,30,735.0,131.0,3.7,25.0,584.0,624.48,484.16
2016,8,24,15,45,713.5,126.0,3.7,24.5,537.0,570.69,444.73
2016,8,24,16,0,692.0,121.0,3.7,24.0,490.0,517.29,404.43
2016,8,24,16,15,663.0,115.0,3.65,23.5,440.0,459.74,359.63
2016,8,24,16,30,634.0,109.0,3.6,23.0,390.0,403.96,314.86
2016,8,24,16,45,596.0,101.5,3.55,22.5,339.0,345.13,266.51
2016,8,24,17,0,558.0,94.0,3.5,22.0,288.0,289.68,219.67
2016,8,24,17,15,504.5,84.5,3.4,21.0,237.5,231.48,170.54
2016,8,24,17,30,451.0,75.0,3.3,20.0,187.0,178.01,125.09
2016,8,24,17,45,376.5,62.0,3.2,19.0,140.0,124.77,81.55
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,80.22,47.29
2016,8,24,18,15,198.5,32.0,3.05,17.5,56.5,39.23,18.56
2016,8,24,18,30,95.0,15.0,3.0,17.0,20.0,11.69,0.0
2016,8,24,18,45,47.5,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,12.29,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,27.67,8.79
2016,8,25,6,15,297.5,38.5,2.6,15.5,81.5,63.65,34.61
2016,8,25,6,30,398.0,52.0,2.6,16.0,123.0,110.84,69.39
2016,8,25,6,45,471.5,60.5,2.65,16.5,172.0,159.33,109.27
2016,8,25,7,0,545.0,69.0,2.7,17.0,221.0,216.22,157.91
2016,8,25,7,15,272.5,82.5,2.7,17.5,158.5,172.82,132.88
2016,8,25,7,30,0.0,96.0,2.7,18.0,96.0,92.97,72.14
2016,8,25,7,45,0.0,114.5,2.7,18.5,114.5,111.05,86.77
2016,8,25,8,0,0.0,133.0,2.7,19.0,133.0,129.19,101.08
2016,8,25,8,15,4.0,157.5,2.65,19.5,160.0,155.47,121.78
2016,8,25,8,30,8.0,182.0,2.6,20.0,187.0,182.25,142.55
2016,8,25,8,45,32.5,225.5,2.6,20.5,246.0,244.99,191.7
2016,8,25,9,0,57.0,269.0,2.6,21.0,305.0,307.75,239.73
2016,8,25,9,15,451.0,187.5,2.6,21.5,504.5,528.13,414.56
2016,8,25,9,30,845.0,106.0,2.6,22.0,704.0,762.86,586.18
2016,8,25,9,45,858.5,106.5,2.65,22.5,741.0,805.51,612.04
2016,8,25,10,0,872.0,107.0,2.7,23.0,778.0,846.37,637.86
2016,8,25,10,15,880.5,108.5,2.75,23.5,807.5,881.9,659.79
2016,8,25,10,30,889.0,110.0,2.8,24.0,837.0,914.87,679.85
2016,8,25,10,45,894.5,111.5,2.85,24.5,860.0,942.35,696.13
2016,8,25,11,0,900.0,113.0,2.9,25.0,883.0,966.79,710.4
2016,8,25,11,15,904.0,113.5,2.9,25.0,898.0,985.58,721.98
2016,8,25,11,30,908.0,114.0,2.9,25.0,913.0,1001.04,731.5
2016,8,25,11,45,909.5,115.0,2.95,25.5,920.0,1011.17,736.65
2016,8,25,12,0,911.0,116.0,3.0,26.0,927.0,1017.78,739.67
2016,8,25,12,15,911.0,115.5,3.05,26.0,925.5,1017.8,740.03
2016,8,25,12,30,911.0,115.0,3.1,26.0,924.0,1014.26,738.26
2016,8,25,12,45,898.5,121.0,3.15,26.0,912.0,1001.85,730.87
2016,8,25,13,0,886.0,127.0,3.2,26.0,900.0,986.17,721.49
2016,8,25,13,15,881.5,126.0,3.25,26.0,883.0,967.67,710.32
2016,8,25,13,30,877.0,125.0,3.3,26.0,866.0,945.99,697.11
2016,8,25,13,45,870.5,124.0,3.4,26.0,841.0,919.46,680.98
2016,8,25,14,0,864.0,123.0,3.5,26.0,816.0,890.1,662.87
2016,8,25,14,15,855.0,121.0,3.6,25.5,784.5,854.93,641.91
2016,8,25,14,30,846.0,119.0,3.7,25.0,753.0,820.9,621.47
2016,8,25,14,45,834.5,116.5,3.8,25.0,715.5,778.43,593.59
2016,8,25,15,0,823.0,114.0,3.9,25.0,678.0,734.24,564.15
2016,8,25,15,15,807.5,111.0,3.95,24.5,635.0,685.25,531.6
2016,8,25,15,30,792.0,108.0,4.0,24.0,592.0,635.37,495.91
2016,8,25,15,45,772.5,103.5,4.05,23.5,545.0,580.91,455.73
2016,8,25,16,0,753.0,99.0,4.1,23.0,498.0,526.51,414.31
2016,8,25,16,15,726.0,94.5,4.05,22.0,448.0,468.75,369.48
2016,8,25,16,30,699.0,90.0,4.0,21.0,398.0,412.23,324.0
2016,8,25,16,45,664.0,84.0,4.0,20.5,346.0,352.73,274.18
2016,8,25,17,0,629.0,78.0,4.0,20.0,294.0,296.19,225.4
2016,8,25,17,15,576.5,70.5,3.9,19.0,242.5,236.42,173.87
2016,8,25,17,30,524.0,63.0,3.8,18.0,191.0,182.22,126.74
2016,8,25,17,45,448.0,52.5,3.7,17.5,143.5,126.99,80.72
2016,8,25,18,0,372.0,42.0,3.6,17.0,96.0,80.65,44.91
2016,8,25,18,15,251.0,28.5,3.45,16.5,58.0,38.22,16.19
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,14.74,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,12.5,2.1,15.5,20.5,12.29,0.0
2016,8,26,6,0,218.0,25.0,2.4,16.0,41.0,28.43,8.16
2016,8,26,6,15,325.0,37.5,2.45,16.0,83.0,64.87,34.41
2016,8,26,6,30,432.0,50.0,2.5,16.0,125.0,113.57,70.1
2016,8,26,6,45,495.5,59.5,2.55,16.5,174.5,162.93,111.19
2016,8,26,7,0,559.0,69.0,2.6,17.0,224.0,219.53,160.03
2016,8,26,7,15,279.5,89.5,2.6,17.5,167.0,181.97,140.11
2016,8,26,7,30,0.0,110.0,2.6,18.0,110.0,106.66,83.43
2016,8,26,7,45,8.0,138.0,2.6,18.5,141.5,137.61,108.5
2016,8,26,8,0,16.0,166.0,2.6,19.0,173.0,169.57,133.86
2016,8,26,8,15,58.0,203.0,2.6,19.5,234.5,232.56,183.92
2016,8,26,8,30,100.0,240.0,2.6,20.0,296.0,297.98,234.95
2016,8,26,8,45,458.0,173.0,2.6,20.5,460.5,475.66,376.67
2016,8,26,9,0,816.0,106.0,2.6,21.0,625.0,674.5,527.69
2016,8,26,9,15,830.0,109.0,2.6,21.5,666.5,723.21,559.36
2016,8,26,9,30,844.0,112.0,2.6,22.0,708.0,770.69,590.2
2016,8,26,9,45,819.0,132.5,2.65,22.5,734.5,803.74,610.84
2016,8,26,10,0,794.0,153.0,2.7,23.0,761.0,832.24,628.27
2016,8,26,10,15,803.0,155.0,2.75,23.5,790.5,866.79,649.76
2016,8,26,10,30,812.0,157.0,2.8,24.0,820.0,899.04,669.45
2016,8,26,10,45,817.5,159.0,2.85,24.5,841.5,925.58,685.22
2016,8,26,11,0,823.0,161.0,2.9,25.0,863.0,949.31,699.12
2016,8,26,11,15,827.0,162.0,2.95,25.0,877.5,967.63,710.87
2016,8,26,11,30,831.0,163.0,3.0,25.0,892.0,982.84,720.7
2016,8,26,11,45,833.0,163.5,3.1,25.5,898.5,992.39,725.93
2016,8,26,12,0,835.0,164.0,3.2,26.0,905.0,998.64,729.14
2016,8,26,12,15,834.5,163.5,3.25,26.0,903.5,998.07,729.08
2016,8,26,12,30,834.0,163.0,3.3,26.0,902.0,994.17,727.02
2016,8,26,12,45,836.0,160.0,3.4,26.0,894.0,986.74,723.16
2016,8,26,13,0,838.0,157.0,3.5,26.0,886.0,975.97,717.19
2016,8,26,13,15,833.0,155.5,3.55,26.0,868.5,956.87,705.44
2016,8,26,13,30,828.0,154.0,3.6,26.0,851.0,934.74,691.76
2016,8,26,13,45,823.5,151.0,3.7,26.0,827.0,908.59,675.68
2016,8,26,14,0,819.0,148.0,3.8,26.0,803.0,879.66,657.63
2016,8,26,14,15,809.0,145.5,3.85,25.5,771.0,843.95,635.81
2016,8,26,14,30,799.0,143.0,3.9,25.0,739.0,806.11,612.26
2016,8,26,14,45,789.5,138.0,3.95,25.0,702.0,764.14,584.33
2016,8,26,15,0,780.0,133.0,4.0,25.0,665.0,720.44,554.85
2016,8,26,15,15,763.0,129.5,4.0,24.5,622.0,672.63,521.74
2016,8,26,15,30,746.0,126.0,4.0,24.0,579.0,622.94,485.97
2016,8,26,15,45,727.5,120.0,4.0,23.5,532.5,569.4,446.38
2016,8,26,16,0,709.0,114.0,4.0,23.0,486.0,515.94,405.64
2016,8,26,16,15,679.5,108.0,3.95,22.5,436.0,457.33,359.55
2016,8,26,16,30,650.0,102.0,3.9,22.0,386.0,400.53,313.5
2016,8,26,16,45,614.0,94.5,3.85,21.5,334.5,341.76,264.62
2016,8,26,17,0,578.0,87.0,3.8,21.0,283.0,286.14,217.05
2016,8,26,17,15,523.0,78.0,3.65,20.0,232.0,227.14,166.78
2016,8,26,17,30,468.0,69.0,3.5,19.0,181.0,174.09,121.3
2016,8,26,17,45,391.0,56.5,3.4,18.5,134.5,120.21,77.05
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,74.7,42.24
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,34.62,14.25
2016,8,26,18,30,88.0,13.0,3.0,17.0,16.0,12.78,0.0
2016,8,26,18,45,44.0,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,15.0,17.0,11.8,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,34.0,24.53,6.19
2016,8,27,6,15,229.5,41.0,2.35,15.5,74.0,59.01,33.36
2016,8,27,6,30,322.0,58.0,2.4,16.0,114.0,104.09,66.94
2016,8,27,6,45,390.5,71.0,2.45,16.5,162.0,151.32,105.55
2016,8,27,7,0,459.0,84.0,2.5,17.0,210.0,206.43,152.21
2016,8,27,7,15,229.5,96.5,2.45,17.0,159.5,170.89,132.25
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,105.7,82.98
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,127.17,100.36
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,148.93,117.56
2016,8,27,8,15,9.5,172.0,2.4,18.5,177.5,172.85,136.29
2016,8,27,8,30,15.0,193.0,2.4,19.0,202.0,197.39,155.25
2016,8,27,8,45,48.5,235.5,2.45,19.5,266.0,265.57,208.82
2016,8,27,9,0,82.0,278.0,2.5,20.0,330.0,334.3,261.56
2016,8,27,9,15,426.0,211.0,2.55,20.5,508.0,533.93,419.27
2016,8,27,9,30,770.0,144.0,2.6,21.0,686.0,746.79,577.17
2016,8,27,9,45,776.5,149.5,2.65,21.5,719.5,786.7,601.58
2016,8,27,10,0,783.0,155.0,2.7,22.0,753.0,824.56,625.64
2016,8,27,10,15,792.0,157.0,2.75,22.5,782.0,858.76,646.95
2016,8,27,10,30,801.0,159.0,2.8,23.0,811.0,890.68,666.57
2016,8,27,10,45,809.0,159.5,2.85,23.5,833.0,917.66,682.76
2016,8,27,11,0,817.0,160.0,2.9,24.0,855.0,941.95,697.14
2016,8,27,11,15,820.5,161.0,2.95,24.0,869.0,959.64,708.53
2016,8,27,11,30,824.0,162.0,3.0,24.0,883.0,974.23,718.02
2016,8,27,11,45,827.5,161.5,3.1,24.5,889.5,984.07,723.49
2016,8,27,12,0,831.0,161.0,3.2,25.0,896.0,990.65,726.95
2016,8,27,12,15,830.5,160.5,3.3,25.0,894.5,990.02,727.22
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,986.06,725.46
2016,8,27,12,45,825.0,160.5,3.5,25.0,882.5,975.49,719.44
2016,8,27,13,0,820.0,161.0,3.6,25.0,872.0,961.74,711.43
2016,8,27,13,15,815.5,160.0,3.65,25.0,855.0,943.82,700.36
2016,8,27,13,30,811.0,159.0,3.7,25.0,838.0,922.92,687.35
2016,8,27,13,45,808.0,154.5,3.8,25.0,814.5,896.86,671.13
2016,8,27,14,0,805.0,150.0,3.9,25.0,791.0,868.0,652.94
2016,8,27,14,15,795.0,147.5,3.9,24.5,759.5,832.64,630.89
2016,8,27,14,30,785.0,145.0,3.9,24.0,728.0,795.18,607.18
2016,8,27,14,45,778.0,139.0,3.95,24.0,692.0,754.56,579.99
2016,8,27,15,0,771.0,133.0,4.0,24.0,656.0,712.05,551.15
2016,8,27,15,15,754.0,129.5,4.0,23.5,613.5,664.6,517.92
2016,8,27,15,30,737.0,126.0,4.0,23.0,571.0,615.28,482.18
2016,8,27,15,45,722.0,118.5,4.0,22.5,525.5,562.67,443.09
2016,8,27,16,0,707.0,111.0,4.0,22.0,480.0,509.85,402.61
2016,8,27,16,15,678.0,105.5,3.95,21.5,430.0,452.14,356.91
2016,8,27,16,30,649.0,100.0,3.9,21.0,380.0,396.19,311.2
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,337.89,262.38
2016,8,27,17,0,584.0,83.0,3.8,20.0,279.0,282.38,214.53
2016,8,27,17,15,529.5,74.5,3.7,19.0,228.5,223.83,164.29
2016,8,27,17,30,475.0,66.0,3.6,18.0,178.0,171.15,118.86
2016,8,27,17,45,400.0,54.0,3.5,17.5,131.5,117.91,74.92
2016,8,27,18,0,325.0,42.0,3.4,17.0,85.0,73.5,40.95
2016,8,27,18,15,208.0,26.5,3.25,16.5,49.5,32.17,11.77
2016,8,27,18,30,91.0,11.0,3.1,16.0,14.0,10.81,0.0
2016,8,27,18,45,45.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,17.5,11.3,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,35.0,24.65,4.74
2016,8,28,6,15,283.0,37.5,1.5,14.5,76.5,60.73,32.77
2016,8,28,6,30,386.0,52.0,1.5,15.0,118.0,108.15,67.68
2016,8,28,6,45,459.0,62.0,1.55,15.5,167.5,157.17,107.87
2016,8,28,7,0,532.0,72.0,1.6,16.0,217.0,214.58,156.75
2016,8,28,7,15,266.0,82.5,1.55,16.5,155.0,170.35,130.98
2016,8,28,7,30,0.0,93.0,1.5,17.0,93.0,90.08,69.96
2016,8,28,7,45,0.0,115.5,1.45,17.5,115.5,112.09,87.9
2016,8,28,8,0,0.0,138.0,1.4,18.0,138.0,134.19,105.41
2016,8,28,8,15,13.5,172.5,1.4,18.5,180.0,175.55,138.22
2016,8,28,8,30,27.0,207.0,1.4,19.0,222.0,218.45,171.6
2016,8,28,8,45,34.5,231.0,1.45,20.0,251.5,252.16,196.78
2016,8,28,9,0,42.0,255.0,1.5,21.0,281.0,283.51,219.7
2016,8,28,9,15,189.5,276.5,1.55,21.5,407.5,419.41,324.67
2016,8,28,9,30,337.0,298.0,1.6,22.0,534.0,567.97,433.96
2016,8,28,9,45,597.5,209.5,1.7,22.5,654.5,706.93,536.67
2016,8,28,10,0,858.0,121.0,1.8,23.0,775.0,851.1,634.93
2016,8,28,10,15,866.0,123.0,1.9,23.5,804.0,882.4,653.06
2016,8,28,10,30,874.0,125.0,2.0,24.0,833.0,914.94,673.08
2016,8,28,10,45,880.0,126.0,2.15,24.5,855.5,941.88,689.84
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,965.83,704.67
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.0,983.76,716.54
2016,8,28,11,30,893.0,128.0,2.5,25.0,906.0,998.39,726.41
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.0,1007.65,732.0
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,1013.43,735.46
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,1013.27,736.19
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,1009.59,734.79
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,1005.98,732.11
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,998.54,727.04
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.5,979.72,717.49
2016,8,28,13,30,915.0,107.0,3.4,26.0,871.0,957.58,705.77
2016,8,28,13,45,909.0,106.0,3.5,26.0,846.0,930.42,689.26
2016,8,28,14,0,903.0,105.0,3.6,26.0,821.0,900.29,670.67
2016,8,28,14,15,895.0,103.5,3.6,25.5,789.0,865.12,649.25
2016,8,28,14,30,887.0,102.0,3.6,25.0,757.0,827.45,625.89
2016,8,28,14,45,876.0,99.5,3.65,25.0,719.0,784.09,597.32
2016,8,28,15,0,865.0,97.0,3.7,25.0,681.0,738.86,567.09
2016,8,28,15,15,850.0,94.5,3.65,24.5,637.0,689.25,533.99
2016,8,28,15,30,835.0,92.0,3.6,24.0,593.0,640.41,499.19
2016,8,28,15,45,815.5,89.0,3.55,23.5,545.0,585.47,458.38
2016,8,28,16,0,796.0,86.0,3.5,23.0,497.0,530.51,416.28
2016,8,28,16,15,769.5,82.0,3.45,22.5,446.0,471.3,369.56
2016,8,28,16,30,743.0,78.0,3.4,22.0,395.0,413.42,322.3
2016,8,28,16,45,706.0,73.0,3.35,21.5,342.0,352.06,270.9
2016,8,28,17,0,669.0,68.0,3.3,21.0,289.0,293.53,220.39
2016,8,28,17,15,615.0,61.5,3.15,20.0,237.0,232.48,167.72
2016,8,28,17,30,561.0,55.0,3.0,19.0,185.0,177.15,119.73
2016,8,28,17,45,476.0,46.0,2.9,18.5,136.0,120.52,73.32
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,73.85,38.39
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,30.96,9.1
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,10.81,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.5,1.9,13.5,18.0,11.3,0.0
2016,8,29,6,0,205.0,23.0,2.2,14.0,36.0,25.47,3.6
2016,8,29,6,15,318.0,35.0,2.3,14.5,77.5,61.03,31.6
2016,8,29,6,30,431.0,47.0,2.4,15.0,119.0,109.42,66.77
2016,8,29,6,45,501.0,56.0,2.5,15.5,168.5,159.42,108.2
2016,8,29,7,0,571.0,65.0,2.6,16.0,218.0,217.42,158.26
2016,8,29,7,15,285.5,81.0,2.55,16.0,157.5,174.97,134.94
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,94.01,73.59
2016,8,29,7,45,0.0,114.0,2.5,16.5,114.0,110.64,87.16
2016,8,29,8,0,0.0,131.0,2.5,17.0,131.0,127.33,100.4
2016,8,29,8,15,0.0,144.5,2.5,17.0,144.5,140.61,110.88
