Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,30,0.0,158.0,2.5,17.0,158.0,153.91,121.29
2016,8,29,8,45,69.5,221.0,2.55,17.5,265.0,264.32,210.28
2016,8,29,9,0,139.0,284.0,2.6,18.0,372.0,384.13,303.45
2016,8,29,9,15,231.5,292.0,2.6,18.5,449.0,465.84,366.11
2016,8,29,9,30,324.0,300.0,2.6,19.0,526.0,560.08,436.59
2016,8,29,9,45,609.5,198.0,2.65,20.0,650.5,704.46,546.4
2016,8,29,10,0,895.0,96.0,2.7,21.0,775.0,851.25,647.43
2016,8,29,10,15,902.0,97.5,2.75,21.5,804.0,886.01,668.06
2016,8,29,10,30,909.0,99.0,2.8,22.0,833.0,918.04,687.64
2016,8,29,10,45,915.5,99.0,2.85,22.5,855.5,945.12,703.8
2016,8,29,11,0,922.0,99.0,2.9,23.0,878.0,969.1,717.89
2016,8,29,11,15,925.0,99.5,2.95,23.5,892.5,987.06,728.02
2016,8,29,11,30,928.0,100.0,3.0,24.0,907.0,1001.56,735.98
2016,8,29,11,45,930.5,99.5,3.1,24.5,913.5,1010.98,741.13
2016,8,29,12,0,933.0,99.0,3.2,25.0,920.0,1016.8,744.07
2016,8,29,12,15,933.0,99.0,3.25,25.0,918.5,1017.06,744.58
2016,8,29,12,30,933.0,99.0,3.3,25.0,917.0,1013.66,742.87
2016,8,29,12,45,917.0,107.0,3.4,25.0,903.5,999.69,734.74
2016,8,29,13,0,901.0,115.0,3.5,25.0,890.0,982.42,724.55
2016,8,29,13,15,897.0,114.5,3.55,25.0,873.0,964.38,713.56
2016,8,29,13,30,893.0,114.0,3.6,25.0,856.0,943.09,700.43
2016,8,29,13,45,513.5,246.0,3.7,25.0,670.5,726.25,549.49
2016,8,29,14,0,134.0,378.0,3.8,25.0,485.0,506.55,382.32
2016,8,29,14,15,502.0,241.5,3.85,24.5,614.5,681.28,522.26
2016,8,29,14,30,870.0,105.0,3.9,24.0,744.0,814.92,622.37
2016,8,29,14,45,862.0,101.0,3.95,24.0,707.0,772.85,593.18
2016,8,29,15,0,854.0,97.0,4.0,24.0,670.0,728.73,563.36
2016,8,29,15,15,839.0,94.5,3.95,23.5,626.5,681.68,531.76
2016,8,29,15,30,824.0,92.0,3.9,23.0,583.0,631.15,495.16
2016,8,29,15,45,809.0,87.5,3.9,22.5,536.5,577.81,455.32
2016,8,29,16,0,794.0,83.0,3.9,22.0,490.0,524.04,413.83
2016,8,29,16,15,767.5,79.0,3.85,21.5,439.0,464.96,366.71
2016,8,29,16,30,741.0,75.0,3.8,21.0,388.0,407.21,319.09
2016,8,29,16,45,707.5,69.5,3.75,20.5,336.5,346.87,267.98
2016,8,29,17,0,674.0,64.0,3.7,20.0,285.0,289.28,217.7
2016,8,29,17,15,620.0,58.0,3.55,19.5,233.0,228.3,164.34
2016,8,29,17,30,566.0,52.0,3.4,19.0,181.0,173.35,116.22
2016,8,29,17,45,479.5,43.5,3.3,18.5,132.5,116.97,70.13
2016,8,29,18,0,393.0,35.0,3.2,18.0,84.0,70.73,35.8
2016,8,29,18,15,196.5,24.0,3.05,17.5,48.5,28.03,6.98
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.83,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,23.68,0.88
2016,8,30,6,15,375.5,30.0,3.05,16.5,78.5,60.7,28.82
2016,8,30,6,30,492.0,40.0,3.1,17.0,121.0,110.89,64.79
2016,8,30,6,45,562.5,46.5,3.15,17.5,171.5,161.98,107.09
2016,8,30,7,0,633.0,53.0,3.2,18.0,222.0,221.47,158.57
2016,8,30,7,15,678.5,58.0,3.2,18.5,274.5,278.64,209.47
2016,8,30,7,30,724.0,63.0,3.2,19.0,327.0,340.27,263.25
2016,8,30,7,45,757.0,66.5,3.2,19.5,379.5,399.04,313.62
2016,8,30,8,0,790.0,70.0,3.2,20.0,432.0,460.17,364.23
2016,8,30,8,15,812.5,73.0,3.2,20.5,482.0,517.15,410.0
2016,8,30,8,30,835.0,76.0,3.2,21.0,532.0,573.4,453.7
2016,8,30,8,45,853.0,78.0,3.2,21.5,578.5,627.03,494.0
2016,8,30,9,0,871.0,80.0,3.2,22.0,625.0,680.18,532.04
2016,8,30,9,15,883.5,81.5,3.25,22.5,666.0,728.05,564.11
2016,8,30,9,30,896.0,83.0,3.3,23.0,707.0,774.39,594.61
2016,8,30,9,45,905.5,84.5,3.35,23.5,743.0,816.56,621.75
2016,8,30,10,0,915.0,86.0,3.4,24.0,779.0,856.49,647.04
2016,8,30,10,15,922.0,87.0,3.45,24.0,807.5,891.28,669.86
2016,8,30,10,30,929.0,88.0,3.5,24.0,836.0,923.26,690.72
2016,8,30,10,45,935.0,88.0,3.6,24.5,858.0,950.27,707.16
2016,8,30,11,0,941.0,88.0,3.7,25.0,880.0,974.1,721.47
2016,8,30,11,15,943.5,88.5,3.7,25.0,894.0,991.82,732.53
2016,8,30,11,30,946.0,89.0,3.7,25.0,908.0,1005.99,741.37
2016,8,30,11,45,948.5,88.5,3.75,25.5,914.5,1015.48,746.12
2016,8,30,12,0,951.0,88.0,3.8,26.0,921.0,1021.28,748.59
2016,8,30,12,15,950.5,88.0,3.8,26.0,919.0,1020.99,748.34
2016,8,30,12,30,950.0,88.0,3.8,26.0,917.0,1016.96,745.83
2016,8,30,12,45,946.0,88.5,3.8,26.0,906.5,1006.4,739.17
2016,8,30,13,0,942.0,89.0,3.8,26.0,896.0,992.23,730.29
2016,8,30,13,15,938.0,88.5,3.8,26.0,878.5,973.5,718.49
2016,8,30,13,30,934.0,88.0,3.8,26.0,861.0,951.36,704.51
2016,8,30,13,45,929.0,86.5,3.8,26.0,836.0,923.98,687.06
2016,8,30,14,0,924.0,85.0,3.8,26.0,811.0,893.51,667.51
2016,8,30,14,15,916.0,84.0,3.8,25.5,779.0,858.12,645.81
2016,8,30,14,30,908.0,83.0,3.8,25.0,747.0,820.15,622.12
2016,8,30,14,45,897.5,81.5,3.8,25.0,709.0,777.36,593.57
2016,8,30,15,0,887.0,80.0,3.8,25.0,671.0,732.62,563.36
2016,8,30,15,15,873.5,78.0,3.75,24.5,627.5,683.57,530.55
2016,8,30,15,30,860.0,76.0,3.7,24.0,584.0,633.31,495.0
2016,8,30,15,45,842.5,73.0,3.65,23.5,536.5,578.7,454.15
2016,8,30,16,0,825.0,70.0,3.6,23.0,489.0,523.82,411.77
2016,8,30,16,15,800.0,67.0,3.5,22.5,438.5,466.04,365.6
2016,8,30,16,30,775.0,64.0,3.4,22.0,388.0,408.35,317.97
2016,8,30,16,45,739.5,60.0,3.35,21.5,335.5,347.04,266.13
2016,8,30,17,0,704.0,56.0,3.3,21.0,283.0,288.65,215.21
2016,8,30,17,15,651.5,51.0,3.15,20.5,231.0,227.94,162.01
2016,8,30,17,30,599.0,46.0,3.0,20.0,179.0,172.75,113.64
2016,8,30,17,45,514.0,38.5,2.95,19.5,130.5,115.49,67.0
2016,8,30,18,0,429.0,31.0,2.9,19.0,82.0,68.65,32.59
2016,8,30,18,15,214.5,15.5,2.9,18.5,41.0,19.6,0.85
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,9.34,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,23.02,0.0
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,61.12,28.21
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,113.3,65.67
2016,8,31,6,45,590.5,44.0,3.3,16.5,173.0,165.11,108.9
2016,8,31,7,0,659.0,50.0,3.4,17.0,224.0,224.67,160.93
2016,8,31,7,15,703.5,54.5,3.4,17.5,277.0,282.47,212.82
2016,8,31,7,30,748.0,59.0,3.4,18.0,330.0,344.56,267.46
2016,8,31,7,45,778.0,63.0,3.45,18.5,382.5,403.85,318.73
2016,8,31,8,0,808.0,67.0,3.5,19.0,435.0,465.14,369.93
2016,8,31,8,15,830.5,69.5,3.5,19.5,485.5,521.47,415.61
2016,8,31,8,30,853.0,72.0,3.5,20.0,536.0,579.09,460.68
2016,8,31,8,45,868.0,75.0,3.55,20.5,582.0,632.7,501.37
2016,8,31,9,0,883.0,78.0,3.6,21.0,628.0,685.52,539.52
2016,8,31,9,15,895.5,80.0,3.65,21.0,669.5,734.39,573.67
2016,8,31,9,30,908.0,82.0,3.7,21.0,711.0,781.71,606.31
2016,8,31,9,45,911.5,86.0,3.75,21.5,745.5,822.16,632.54
2016,8,31,10,0,915.0,90.0,3.8,22.0,780.0,859.92,656.64
2016,8,31,10,15,922.0,91.5,3.85,22.0,809.0,895.19,680.1
2016,8,31,10,30,929.0,93.0,3.9,22.0,838.0,927.66,701.55
2016,8,31,10,45,933.5,94.0,3.95,22.5,860.0,954.32,717.64
2016,8,31,11,0,938.0,95.0,4.0,23.0,882.0,977.73,731.51
2016,8,31,11,15,940.5,95.5,4.05,23.0,896.0,995.33,742.95
2016,8,31,11,30,943.0,96.0,4.1,23.0,910.0,1009.4,752.16
2016,8,31,11,45,944.0,96.5,4.15,23.0,916.0,1018.41,758.12
2016,8,31,12,0,945.0,97.0,4.2,23.0,922.0,1023.73,761.78
2016,8,31,12,15,944.5,97.0,4.2,23.0,920.0,1023.36,761.49
2016,8,31,12,30,944.0,97.0,4.2,23.0,918.0,1019.27,758.89
2016,8,31,12,45,936.0,100.0,4.25,23.0,906.5,1007.49,751.59
2016,8,31,13,0,928.0,103.0,4.3,23.0,895.0,992.22,742.09
2016,8,31,13,15,923.5,102.0,4.3,23.0,877.0,972.62,729.47
2016,8,31,13,30,919.0,101.0,4.3,23.0,859.0,949.69,714.67
2016,8,31,13,45,914.5,99.0,4.35,23.0,834.0,922.48,697.23
2016,8,31,14,0,910.0,97.0,4.4,23.0,809.0,892.2,677.63
2016,8,31,14,15,901.5,95.5,4.4,22.5,776.5,856.2,655.0
2016,8,31,14,30,893.0,94.0,4.4,22.0,744.0,817.7,630.37
2016,8,31,14,45,884.0,91.0,4.4,22.0,706.0,774.93,601.28
2016,8,31,15,0,875.0,88.0,4.4,22.0,668.0,730.14,570.44
2016,8,31,15,15,860.0,85.5,4.35,21.5,624.0,679.98,536.1
2016,8,31,15,30,845.0,83.0,4.3,21.0,580.0,628.78,498.7
2016,8,31,15,45,828.0,79.5,4.25,21.0,532.5,576.0,457.56
2016,8,31,16,0,811.0,76.0,4.2,21.0,485.0,521.24,413.82
2016,8,31,16,15,784.0,72.5,4.1,20.5,433.5,461.61,365.67
2016,8,31,16,30,757.0,69.0,4.0,20.0,382.0,403.35,317.04
2016,8,31,16,45,721.5,64.0,3.95,19.5,329.5,342.01,264.6
2016,8,31,17,0,686.0,59.0,3.9,19.0,277.0,283.64,213.19
2016,8,31,17,15,630.5,53.5,3.75,18.5,225.0,222.77,159.51
2016,8,31,17,30,575.0,48.0,3.6,18.0,173.0,167.36,110.81
2016,8,31,17,45,482.5,40.0,3.45,17.5,125.0,110.64,64.77
2016,8,31,18,0,390.0,32.0,3.3,17.0,77.0,64.79,31.24
2016,8,31,18,15,195.0,16.0,3.15,16.5,38.5,18.68,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,9.34,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,22.78,0.0
2016,9,1,6,15,405.5,28.5,3.05,15.5,78.5,61.07,27.94
2016,9,1,6,30,528.0,38.0,3.1,16.0,122.0,113.69,65.64
2016,9,1,6,45,594.5,44.5,3.15,16.5,173.0,165.91,109.25
2016,9,1,7,0,661.0,51.0,3.2,17.0,224.0,225.66,161.48
2016,9,1,7,15,340.5,90.0,3.15,17.5,180.5,201.07,154.3
2016,9,1,7,30,20.0,129.0,3.1,18.0,137.0,133.03,105.02
2016,9,1,7,45,50.5,157.5,3.05,18.5,180.0,177.42,140.96
2016,9,1,8,0,81.0,186.0,3.0,19.0,223.0,223.8,177.97
2016,9,1,8,15,60.0,199.5,2.95,19.5,228.5,230.57,182.56
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,235.11,185.1
2016,9,1,8,45,177.0,236.0,2.9,20.5,344.5,352.2,278.21
2016,9,1,9,0,315.0,259.0,2.9,21.0,455.0,482.84,378.5
2016,9,1,9,15,616.5,170.5,2.9,21.0,586.0,631.22,494.13
2016,9,1,9,30,918.0,82.0,2.9,21.0,717.0,788.52,608.14
2016,9,1,9,45,925.0,85.0,2.9,21.5,752.5,831.03,634.24
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,871.05,659.15
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,906.25,682.15
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,938.57,703.17
2016,9,1,10,45,949.5,91.5,3.1,22.5,869.0,965.19,719.33
2016,9,1,11,0,953.0,93.0,3.2,23.0,891.0,988.45,733.28
2016,9,1,11,15,956.0,93.5,3.35,23.0,905.0,1006.69,745.79
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,1021.35,756.06
2016,9,1,11,45,957.5,95.5,3.65,23.5,924.5,1029.07,760.4
2016,9,1,12,0,956.0,97.0,3.8,24.0,930.0,1033.01,762.39
2016,9,1,12,15,955.5,97.0,3.9,23.5,927.5,1032.56,764.23
2016,9,1,12,30,955.0,97.0,4.0,23.0,925.0,1028.34,763.73
2016,9,1,12,45,949.5,98.5,4.15,23.0,914.0,1017.21,757.57
2016,9,1,13,0,944.0,100.0,4.3,23.0,903.0,1002.48,749.08
2016,9,1,13,15,940.0,99.5,4.3,22.5,885.0,983.55,738.38
2016,9,1,13,30,936.0,99.0,4.3,22.0,867.0,961.2,725.39
2016,9,1,13,45,929.5,98.0,4.3,22.0,841.0,932.81,706.87
2016,9,1,14,0,923.0,97.0,4.3,22.0,815.0,901.39,686.26
2016,9,1,14,15,915.0,95.5,4.2,21.5,782.5,865.34,663.17
2016,9,1,14,30,907.0,94.0,4.1,21.0,750.0,826.71,638.1
2016,9,1,14,45,896.0,92.0,4.05,21.0,711.5,782.9,608.11
2016,9,1,15,0,885.0,90.0,4.0,21.0,673.0,737.18,576.49
2016,9,1,15,15,870.0,87.5,4.0,20.5,628.5,686.55,542.11
2016,9,1,15,30,855.0,85.0,4.0,20.0,584.0,634.85,504.29
2016,9,1,15,45,747.0,99.0,4.0,20.0,508.0,546.62,435.54
2016,9,1,16,0,639.0,113.0,4.0,20.0,432.0,465.48,371.03
2016,9,1,16,15,698.0,92.5,3.9,19.5,407.0,438.49,348.66
2016,9,1,16,30,757.0,72.0,3.8,19.0,382.0,404.07,318.37
2016,9,1,16,45,713.0,68.5,3.75,18.5,328.0,341.12,264.47
2016,9,1,17,0,669.0,65.0,3.7,18.0,274.0,281.83,212.38
2016,9,1,17,15,610.0,58.5,3.5,17.5,221.5,220.02,158.02
2016,9,1,17,30,551.0,52.0,3.3,17.0,169.0,164.57,109.49
2016,9,1,17,45,445.0,43.5,3.15,16.5,120.5,107.12,63.57
2016,9,1,18,0,339.0,35.0,3.0,16.0,72.0,62.2,31.08
2016,9,1,18,15,169.5,17.5,2.9,15.5,36.0,18.74,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,88.5,9.5,2.25,14.5,14.5,9.34,0.0
2016,9,2,6,0,177.0,19.0,2.5,15.0,29.0,20.16,0.0
2016,9,2,6,15,298.5,31.0,2.55,15.5,69.0,54.54,26.56
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,102.55,61.03
2016,9,2,6,45,491.0,52.0,2.7,16.5,158.0,151.87,101.58
2016,9,2,7,0,562.0,61.0,2.8,17.0,207.0,209.34,150.99
2016,9,2,7,15,611.0,67.0,2.7,17.5,258.0,264.63,199.84
2016,9,2,7,30,660.0,73.0,2.6,18.0,309.0,324.84,252.04
2016,9,2,7,45,693.5,78.0,2.55,18.5,360.0,381.96,300.76
2016,9,2,8,0,727.0,83.0,2.5,19.0,411.0,441.54,349.83
2016,9,2,8,15,751.5,87.0,2.45,19.5,460.0,497.41,394.4
2016,9,2,8,30,776.0,91.0,2.4,20.0,509.0,554.19,438.08
2016,9,2,8,45,793.0,94.5,2.35,20.5,554.0,606.28,476.76
2016,9,2,9,0,810.0,98.0,2.3,21.0,599.0,657.94,513.83
2016,9,2,9,15,824.0,100.5,2.35,21.5,639.5,705.65,546.22
2016,9,2,9,30,838.0,103.0,2.4,22.0,680.0,749.17,574.66
2016,9,2,9,45,857.0,100.5,2.45,22.5,717.0,792.48,602.58
2016,9,2,10,0,876.0,98.0,2.5,23.0,754.0,834.32,629.11
2016,9,2,10,15,883.5,99.5,2.6,23.5,782.5,868.75,650.7
2016,9,2,10,30,891.0,101.0,2.7,24.0,811.0,900.53,670.41
2016,9,2,10,45,895.5,102.0,2.85,24.5,832.5,926.2,686.36
2016,9,2,11,0,900.0,103.0,3.0,25.0,854.0,948.75,700.27
2016,9,2,11,15,903.0,104.0,3.1,25.0,867.5,966.64,712.15
2016,9,2,11,30,906.0,105.0,3.2,25.0,881.0,981.13,721.93
2016,9,2,11,45,707.0,217.0,3.35,25.0,825.5,924.35,684.86
2016,9,2,12,0,508.0,329.0,3.5,25.0,770.0,849.43,630.26
2016,9,2,12,15,708.0,217.0,3.55,25.0,830.0,928.16,689.6
2016,9,2,12,30,908.0,105.0,3.6,25.0,890.0,989.98,730.71
2016,9,2,12,45,891.5,113.0,3.65,25.5,876.0,975.51,719.78
2016,9,2,13,0,875.0,121.0,3.7,26.0,862.0,957.83,707.45
2016,9,2,13,15,871.0,120.5,3.7,25.5,845.0,939.88,697.48
2016,9,2,13,30,867.0,120.0,3.7,25.0,828.0,918.77,685.39
2016,9,2,13,45,863.5,117.0,3.75,25.0,804.0,892.44,668.71
2016,9,2,14,0,860.0,114.0,3.8,25.0,780.0,863.16,649.99
2016,9,2,14,15,851.0,112.0,3.8,24.5,748.0,827.56,627.8
2016,9,2,14,30,842.0,110.0,3.8,24.0,716.0,793.03,606.16
2016,9,2,14,45,831.5,107.0,3.85,24.0,678.5,750.49,577.62
2016,9,2,15,0,821.0,104.0,3.9,24.0,641.0,706.19,547.5
2016,9,2,15,15,805.0,101.0,3.9,23.5,598.0,656.64,513.31
2016,9,2,15,30,789.0,98.0,3.9,23.0,555.0,606.29,476.46
2016,9,2,15,45,769.0,93.5,3.9,23.0,508.0,551.53,434.35
2016,9,2,16,0,749.0,89.0,3.9,23.0,461.0,496.93,391.19
2016,9,2,16,15,720.0,85.0,3.8,22.0,410.5,438.98,345.39
2016,9,2,16,30,691.0,81.0,3.7,21.0,360.0,382.75,299.33
2016,9,2,16,45,652.0,75.0,3.65,20.5,309.0,322.67,248.35
2016,9,2,17,0,613.0,69.0,3.6,20.0,258.0,266.08,199.01
2016,9,2,17,15,551.5,62.0,3.45,19.0,207.0,206.48,147.59
2016,9,2,17,30,490.0,55.0,3.3,18.0,156.0,153.61,102.18
2016,9,2,17,45,394.0,44.5,3.2,17.5,110.5,99.5,59.12
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,56.78,27.98
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,17.21,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,23.86,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,50.68,27.4
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,100.76,61.71
2016,9,3,6,45,442.0,59.5,3.65,15.5,153.5,149.24,101.7
2016,9,3,7,0,510.0,71.0,3.7,16.0,201.0,205.56,150.18
2016,9,3,7,15,563.0,78.5,3.7,16.5,253.0,260.71,198.81
2016,9,3,7,30,616.0,86.0,3.7,17.0,305.0,321.3,251.47
2016,9,3,7,45,652.0,92.5,3.7,17.5,356.0,378.7,300.75
2016,9,3,8,0,688.0,99.0,3.7,18.0,407.0,438.97,350.91
2016,9,3,8,15,715.5,103.5,3.65,18.0,456.5,495.16,397.1
2016,9,3,8,30,743.0,108.0,3.6,18.0,506.0,552.62,442.99
2016,9,3,8,45,766.5,110.5,3.6,18.5,552.5,605.65,483.56
2016,9,3,9,0,790.0,113.0,3.6,19.0,599.0,659.52,523.58
2016,9,3,9,15,805.0,116.0,3.6,19.5,640.5,707.68,557.69
2016,9,3,9,30,820.0,119.0,3.6,20.0,682.0,754.7,589.23
2016,9,3,9,45,855.0,109.5,3.6,20.5,723.0,799.55,618.71
2016,9,3,10,0,890.0,100.0,3.6,21.0,764.0,847.16,649.69
2016,9,3,10,15,897.5,101.0,3.65,21.0,792.5,881.44,672.51
2016,9,3,10,30,905.0,102.0,3.7,21.0,821.0,912.99,693.46
2016,9,3,10,45,911.0,102.5,3.8,21.0,843.0,939.76,711.41
2016,9,3,11,0,917.0,103.0,3.9,21.0,865.0,963.4,727.29
2016,9,3,11,15,919.5,104.0,4.0,21.0,878.5,981.01,739.17
2016,9,3,11,30,922.0,105.0,4.1,21.0,892.0,995.15,748.84
2016,9,3,11,45,922.0,105.5,4.2,21.5,897.5,1002.81,752.8
2016,9,3,12,0,922.0,106.0,4.3,22.0,903.0,1006.84,754.48
2016,9,3,12,15,921.0,106.0,4.4,21.5,900.5,1005.75,755.76
2016,9,3,12,30,920.0,106.0,4.5,21.0,898.0,1001.02,754.92
2016,9,3,12,45,906.0,112.5,4.65,21.0,884.5,987.19,747.11
2016,9,3,13,0,892.0,119.0,4.8,21.0,871.0,970.08,737.08
2016,9,3,13,15,655.0,225.5,4.8,20.5,771.5,857.33,660.2
2016,9,3,13,30,418.0,332.0,4.8,20.0,672.0,737.25,568.93
2016,9,3,13,45,646.5,221.5,4.8,20.0,729.0,816.1,634.15
2016,9,3,14,0,875.0,111.0,4.8,20.0,786.0,870.87,674.4
2016,9,3,14,15,866.5,109.5,4.7,19.5,754.0,835.7,650.63
2016,9,3,14,30,858.0,108.0,4.6,19.0,722.0,798.14,625.53
2016,9,3,14,45,699.5,155.5,4.55,19.0,638.5,701.25,555.05
2016,9,3,15,0,541.0,203.0,4.5,19.0,555.0,605.42,480.55
2016,9,3,15,15,676.0,149.0,4.45,18.5,558.0,618.83,494.52
2016,9,3,15,30,811.0,95.0,4.4,18.0,561.0,614.68,493.8
2016,9,3,15,45,790.5,91.0,4.35,18.0,513.5,559.09,449.6
2016,9,3,16,0,770.0,87.0,4.3,18.0,466.0,503.67,404.61
2016,9,3,16,15,741.0,83.0,4.2,17.5,415.0,444.67,356.13
2016,9,3,16,30,712.0,79.0,4.1,17.0,364.0,387.35,307.54
2016,9,3,16,45,663.5,75.0,4.1,17.0,311.0,324.76,253.16
2016,9,3,17,0,615.0,71.0,4.1,17.0,258.0,266.67,201.56
2016,9,3,17,15,551.0,63.5,3.95,16.5,206.5,205.97,148.36
2016,9,3,17,30,487.0,56.0,3.8,16.0,155.0,152.31,101.78
2016,9,3,17,45,366.5,46.0,3.65,15.5,108.0,95.89,57.68
2016,9,3,18,0,246.0,36.0,3.5,15.0,61.0,53.15,26.86
2016,9,3,18,15,123.0,18.0,3.5,14.5,30.5,16.97,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,8.36,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,16.17,0.0
2016,9,4,6,15,150.0,37.5,3.4,14.0,57.5,47.99,26.5
2016,9,4,6,30,244.0,58.0,3.4,14.0,95.0,91.52,59.83
2016,9,4,6,45,313.5,74.5,3.4,14.5,141.5,137.39,97.2
2016,9,4,7,0,383.0,91.0,3.4,15.0,188.0,191.39,142.85
2016,9,4,7,15,439.0,103.0,3.3,15.5,239.0,244.54,188.78
2016,9,4,7,30,495.0,115.0,3.2,16.0,290.0,303.65,239.27
2016,9,4,7,45,549.5,120.5,3.1,16.5,342.5,361.17,287.72
2016,9,4,8,0,604.0,126.0,3.0,17.0,395.0,425.63,340.49
2016,9,4,8,15,634.5,132.5,2.95,17.5,444.5,481.31,385.06
2016,9,4,8,30,665.0,139.0,2.9,18.0,494.0,538.75,429.62
2016,9,4,8,45,704.0,137.5,2.85,18.5,543.0,594.7,471.97
2016,9,4,9,0,743.0,136.0,2.8,19.0,592.0,652.32,514.34
2016,9,4,9,15,760.0,140.0,2.8,19.0,633.5,701.23,550.1
2016,9,4,9,30,777.0,144.0,2.8,19.0,675.0,749.29,583.94
2016,9,4,9,45,833.0,125.0,2.85,19.5,720.5,801.13,618.4
2016,9,4,10,0,889.0,106.0,2.9,20.0,766.0,851.76,651.44
2016,9,4,10,15,897.0,107.0,2.95,20.5,795.5,886.39,672.99
2016,9,4,10,30,905.0,108.0,3.0,21.0,825.0,918.32,692.66
2016,9,4,10,45,910.5,109.0,3.15,21.5,847.0,945.1,709.49
2016,9,4,11,0,916.0,110.0,3.3,22.0,869.0,968.73,724.22
2016,9,4,11,15,919.5,110.5,3.45,22.0,883.0,986.67,736.6
2016,9,4,11,30,923.0,111.0,3.6,22.0,897.0,1001.16,746.81
2016,9,4,11,45,923.5,112.0,3.75,22.5,902.5,1009.76,751.77
2016,9,4,12,0,924.0,113.0,3.9,23.0,908.0,1014.73,754.44
2016,9,4,12,15,923.5,113.0,3.95,23.0,906.0,1014.04,754.27
2016,9,4,12,30,923.0,113.0,4.0,23.0,904.0,1009.7,751.85
2016,9,4,12,45,927.5,108.5,4.1,23.0,895.0,1001.72,747.44
2016,9,4,13,0,932.0,104.0,4.2,23.0,886.0,990.03,740.65
2016,9,4,13,15,928.0,103.0,4.2,23.0,868.0,970.49,728.08
2016,9,4,13,30,924.0,102.0,4.2,23.0,850.0,947.59,713.32
2016,9,4,13,45,916.0,102.0,4.25,23.0,824.0,918.98,694.95
2016,9,4,14,0,908.0,102.0,4.3,23.0,798.0,887.47,674.53
2016,9,4,14,15,899.0,100.0,4.25,22.5,765.0,850.29,650.87
2016,9,4,14,30,890.0,98.0,4.2,22.0,732.0,810.66,625.27
2016,9,4,14,45,876.0,97.0,4.2,22.0,692.5,766.09,594.87
2016,9,4,15,0,862.0,96.0,4.2,22.0,653.0,719.89,562.99
2016,9,4,15,15,846.0,93.5,4.15,21.5,608.5,671.63,529.54
2016,9,4,15,30,830.0,91.0,4.1,21.0,564.0,619.93,491.14
2016,9,4,15,45,806.0,88.0,4.05,21.0,515.0,562.48,446.36
2016,9,4,16,0,782.0,85.0,4.0,21.0,466.0,505.49,400.75
2016,9,4,16,15,752.0,81.0,3.9,20.5,414.5,445.43,352.08
2016,9,4,16,30,722.0,77.0,3.8,20.0,363.0,387.13,303.27
2016,9,4,16,45,677.0,72.0,3.75,19.5,309.5,324.36,249.72
2016,9,4,17,0,632.0,67.0,3.7,19.0,256.0,265.71,198.35
2016,9,4,17,15,567.5,59.5,3.55,18.0,204.0,204.13,145.02
2016,9,4,17,30,503.0,52.0,3.4,17.0,152.0,149.63,98.21
2016,9,4,17,45,391.0,42.0,3.3,16.5,105.0,93.83,54.56
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,51.34,23.77
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,17.51,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,8.36,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,16.76,0.0
2016,9,5,6,15,256.0,31.0,1.85,14.5,62.5,50.6,24.49
2016,9,5,6,30,380.0,45.0,1.9,15.0,102.0,98.06,59.02
2016,9,5,6,45,460.0,54.5,1.95,15.5,150.5,147.14,98.85
2016,9,5,7,0,540.0,64.0,2.0,16.0,199.0,205.46,148.45
2016,9,5,7,15,592.0,71.0,1.95,16.5,251.0,261.38,197.57
2016,9,5,7,30,644.0,78.0,1.9,17.0,303.0,322.6,250.35
2016,9,5,7,45,683.5,82.5,1.85,17.5,355.5,380.85,299.68
2016,9,5,8,0,723.0,87.0,1.8,18.0,408.0,442.27,349.86
2016,9,5,8,15,749.5,91.0,1.75,18.5,457.5,498.75,394.54
2016,9,5,8,30,776.0,95.0,1.7,19.0,507.0,556.53,438.54
2016,9,5,8,45,798.5,97.0,1.7,20.0,553.5,610.45,477.52
2016,9,5,9,0,821.0,99.0,1.7,21.0,600.0,664.39,515.09
2016,9,5,9,15,835.5,101.5,1.75,21.5,641.5,712.82,547.64
2016,9,5,9,30,850.0,104.0,1.8,22.0,683.0,759.99,578.19
2016,9,5,9,45,870.0,101.5,1.85,22.5,720.5,801.32,604.28
2016,9,5,10,0,890.0,99.0,1.9,23.0,758.0,844.23,631.14
2016,9,5,10,15,897.5,100.5,2.0,23.5,787.0,878.92,652.67
2016,9,5,10,30,905.0,102.0,2.1,24.0,816.0,910.88,672.33
2016,9,5,10,45,910.5,102.5,2.25,25.0,837.5,937.06,687.28
2016,9,5,11,0,916.0,103.0,2.4,26.0,859.0,960.09,700.12
2016,9,5,11,15,919.5,103.5,2.5,26.0,873.0,977.95,711.93
2016,9,5,11,30,923.0,104.0,2.6,26.0,887.0,992.35,721.64
2016,9,5,11,45,924.0,105.0,2.75,26.5,892.5,1001.36,727.03
2016,9,5,12,0,925.0,106.0,2.9,27.0,898.0,1006.74,730.19
2016,9,5,12,15,924.5,105.5,2.95,27.0,896.0,1005.43,729.73
2016,9,5,12,30,924.0,105.0,3.0,27.0,894.0,1000.47,727.1
2016,9,5,12,45,909.0,112.0,3.15,27.0,880.5,986.09,719.27
2016,9,5,13,0,894.0,119.0,3.3,27.0,867.0,968.43,709.34
2016,9,5,13,15,889.5,118.5,3.35,27.0,849.0,949.48,697.87
2016,9,5,13,30,885.0,118.0,3.4,27.0,831.0,927.32,684.29
2016,9,5,13,45,876.0,117.5,3.5,27.0,805.0,898.12,666.3
2016,9,5,14,0,867.0,117.0,3.6,27.0,779.0,866.21,646.37
2016,9,5,14,15,857.5,115.0,3.65,26.5,746.0,833.58,626.79
2016,9,5,14,30,848.0,113.0,3.7,26.0,713.0,794.53,602.5
2016,9,5,14,45,833.0,111.0,3.75,26.0,674.0,749.28,572.35
2016,9,5,15,0,818.0,109.0,3.8,26.0,635.0,702.59,540.81
2016,9,5,15,15,800.5,106.0,3.8,25.5,590.5,652.04,505.55
2016,9,5,15,30,783.0,103.0,3.8,25.0,546.0,600.84,468.28
2016,9,5,15,45,759.5,99.0,3.8,25.0,498.0,544.81,425.4
2016,9,5,16,0,736.0,95.0,3.8,25.0,450.0,489.7,382.05
2016,9,5,16,15,704.5,90.0,3.6,24.0,399.0,430.14,335.13
2016,9,5,16,30,673.0,85.0,3.4,23.0,348.0,372.63,288.23
2016,9,5,16,45,631.5,78.0,3.25,22.5,296.0,311.82,236.98
2016,9,5,17,0,590.0,71.0,3.1,22.0,244.0,254.84,187.75
2016,9,5,17,15,524.5,62.5,2.65,21.0,193.5,194.59,136.44
2016,9,5,17,30,459.0,54.0,2.2,20.0,143.0,141.61,91.85
2016,9,5,17,45,358.0,42.0,1.8,19.5,98.0,88.21,50.56
2016,9,5,18,0,257.0,30.0,1.4,19.0,53.0,46.86,20.21
2016,9,5,18,15,128.5,15.0,1.3,18.0,26.5,15.92,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,147.0,16.0,1.4,14.0,22.0,16.14,0.0
2016,9,6,6,15,277.0,28.5,1.45,14.5,61.5,49.57,22.69
2016,9,6,6,30,407.0,41.0,1.5,15.0,101.0,97.49,57.3
2016,9,6,6,45,489.5,49.5,1.55,16.0,150.5,147.56,97.66
2016,9,6,7,0,572.0,58.0,1.6,17.0,200.0,207.13,147.93
2016,9,6,7,15,623.0,64.0,1.45,17.5,252.0,263.46,197.24
2016,9,6,7,30,674.0,70.0,1.3,18.0,304.0,324.93,249.8
2016,9,6,7,45,712.5,74.0,1.2,19.0,356.5,383.77,298.43
2016,9,6,8,0,751.0,78.0,1.1,20.0,409.0,445.55,347.23
2016,9,6,8,15,776.0,81.5,1.15,21.0,458.5,502.28,390.91
2016,9,6,8,30,801.0,85.0,1.2,22.0,508.0,559.88,433.53
2016,9,6,8,45,821.0,87.5,1.25,23.0,554.5,613.83,471.94
2016,9,6,9,0,841.0,90.0,1.3,24.0,601.0,667.53,508.81
2016,9,6,9,15,855.5,92.5,1.5,25.0,642.5,714.16,539.3
2016,9,6,9,30,870.0,95.0,1.7,26.0,684.0,761.7,569.72
2016,9,6,9,45,876.5,98.5,1.9,27.0,718.5,802.37,595.0
2016,9,6,10,0,883.0,102.0,2.1,28.0,753.0,840.65,618.41
2016,9,6,10,15,891.0,103.5,2.15,28.5,782.0,875.51,639.27
2016,9,6,10,30,899.0,105.0,2.2,29.0,811.0,907.67,658.23
2016,9,6,10,45,905.0,105.5,2.3,29.5,833.0,934.1,673.87
2016,9,6,11,0,911.0,106.0,2.4,30.0,855.0,957.41,687.52
2016,9,6,11,15,914.5,106.5,2.4,30.0,869.0,975.12,698.1
2016,9,6,11,30,918.0,107.0,2.4,30.0,883.0,989.4,706.62
2016,9,6,11,45,920.0,107.5,2.4,30.5,889.0,998.71,710.69
2016,9,6,12,0,922.0,108.0,2.4,31.0,895.0,1004.42,712.64
2016,9,6,12,15,921.5,108.0,2.45,31.0,892.5,1003.56,712.56
2016,9,6,12,30,921.0,108.0,2.5,31.0,890.0,999.06,710.37
2016,9,6,12,45,912.5,110.5,2.6,31.0,878.0,986.02,703.38
2016,9,6,13,0,904.0,113.0,2.7,31.0,866.0,969.59,694.33
2016,9,6,13,15,900.0,112.0,2.8,31.0,847.5,950.34,683.48
2016,9,6,13,30,896.0,111.0,2.9,31.0,829.0,927.82,670.5
2016,9,6,13,45,889.5,109.5,3.0,31.0,803.5,899.43,653.62
2016,9,6,14,0,883.0,108.0,3.1,31.0,778.0,868.16,634.74
2016,9,6,14,15,874.0,106.0,3.15,30.5,745.5,831.6,613.1
2016,9,6,14,30,865.0,104.0,3.2,30.0,713.0,792.68,589.56
2016,9,6,14,45,853.0,101.5,3.25,30.0,674.0,751.79,563.17
2016,9,6,15,0,841.0,99.0,3.3,30.0,635.0,705.91,532.95
2016,9,6,15,15,824.5,96.0,3.25,29.5,591.0,655.05,498.46
2016,9,6,15,30,808.0,93.0,3.2,29.0,547.0,603.42,461.53
2016,9,6,15,45,786.5,89.0,3.15,28.5,498.5,547.38,420.23
2016,9,6,16,0,765.0,85.0,3.1,28.0,450.0,491.64,377.8
2016,9,6,16,15,734.0,81.0,2.95,27.5,399.0,432.06,330.87
2016,9,6,16,30,703.0,77.0,2.8,27.0,348.0,374.46,284.0
2016,9,6,16,45,661.5,70.5,2.65,26.5,295.5,312.65,232.69
2016,9,6,17,0,620.0,64.0,2.5,26.0,243.0,254.64,183.28
2016,9,6,17,15,554.5,56.5,2.15,24.5,192.0,193.92,132.53
2016,9,6,17,30,489.0,49.0,1.8,23.0,141.0,140.44,88.28
2016,9,6,17,45,385.5,38.0,1.45,22.0,96.0,86.33,47.24
2016,9,6,18,0,282.0,27.0,1.1,21.0,51.0,44.26,16.58
2016,9,6,18,15,141.0,13.5,1.05,20.5,25.5,14.06,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,7.37,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,17.2,0.0
2016,9,7,6,15,270.0,28.0,0.5,17.5,59.5,48.35,21.4
2016,9,7,6,30,397.0,41.0,0.6,18.0,99.0,95.82,55.54
2016,9,7,6,45,474.0,51.0,0.7,19.0,147.5,145.66,95.21
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,204.39,143.98
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,261.0,192.69
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,322.94,245.12
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,380.99,293.08
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,441.62,341.4
2016,9,7,8,15,750.5,91.5,1.45,24.0,454.0,498.55,384.93
2016,9,7,8,30,777.0,96.0,1.5,25.0,504.0,556.84,427.76
2016,9,7,8,45,794.5,100.0,1.6,26.0,549.5,609.7,465.41
2016,9,7,9,0,812.0,104.0,1.7,27.0,595.0,662.14,501.53
2016,9,7,9,15,827.0,107.0,1.65,28.0,636.5,711.02,532.19
2016,9,7,9,30,842.0,110.0,1.6,29.0,678.0,758.68,560.25
2016,9,7,9,45,860.0,108.5,1.6,30.0,715.0,798.96,583.14
2016,9,7,10,0,878.0,107.0,1.6,31.0,752.0,840.83,606.65
2016,9,7,10,15,886.0,108.5,1.6,31.0,781.0,875.47,627.56
2016,9,7,10,30,894.0,110.0,1.6,31.0,810.0,907.45,646.7
2016,9,7,10,45,898.0,112.0,1.6,31.5,831.0,933.48,660.71
2016,9,7,11,0,902.0,114.0,1.6,32.0,852.0,956.34,672.71
2016,9,7,11,15,905.5,114.5,1.6,32.0,865.5,973.84,682.8
2016,9,7,11,30,909.0,115.0,1.6,32.0,879.0,987.93,690.91
2016,9,7,11,45,909.0,116.0,1.6,32.5,884.5,995.72,693.88
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,999.92,694.83
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,998.5,693.94
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,993.5,691.05
2016,9,7,12,45,887.5,126.0,1.65,33.5,869.5,976.95,680.52
2016,9,7,13,0,868.0,135.0,1.7,34.0,854.0,957.27,668.24
2016,9,7,13,15,863.0,133.5,1.75,34.0,835.5,942.36,660.34
2016,9,7,13,30,858.0,132.0,1.8,34.0,817.0,918.79,647.01
2016,9,7,13,45,848.0,131.5,1.9,34.0,790.5,888.92,630.21
2016,9,7,14,0,838.0,131.0,2.0,34.0,764.0,856.45,611.58
2016,9,7,14,15,827.5,128.5,2.1,33.5,731.0,819.07,590.7
2016,9,7,14,30,817.0,126.0,2.2,33.0,698.0,779.55,567.99
2016,9,7,14,45,800.0,124.0,2.3,33.0,658.0,733.8,539.47
2016,9,7,15,0,783.0,122.0,2.4,33.0,618.0,686.88,509.24
2016,9,7,15,15,763.5,118.5,2.45,32.5,573.5,636.96,475.72
2016,9,7,15,30,744.0,115.0,2.5,32.0,529.0,585.45,440.03
2016,9,7,15,45,715.0,111.0,2.65,31.5,480.0,527.97,399.1
2016,9,7,16,0,686.0,107.0,2.8,31.0,431.0,471.68,357.51
2016,9,7,16,15,650.5,101.0,2.75,30.5,380.0,411.85,311.43
2016,9,7,16,30,615.0,95.0,2.7,30.0,329.0,354.6,265.92
2016,9,7,16,45,562.5,87.5,2.7,29.5,277.0,292.72,215.91
2016,9,7,17,0,510.0,80.0,2.7,29.0,225.0,236.02,169.05
2016,9,7,17,15,440.0,69.0,2.4,27.5,175.5,177.19,121.3
2016,9,7,17,30,370.0,58.0,2.1,26.0,126.0,125.46,79.86
2016,9,7,17,45,266.0,43.0,1.85,25.0,83.5,74.93,42.44
2016,9,7,18,0,162.0,28.0,1.6,24.0,41.0,36.21,12.99
2016,9,7,18,15,81.0,14.0,1.55,23.0,20.5,13.93,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,69.0,13.0,2.3,16.0,15.0,13.9,0.0
2016,9,8,6,15,173.5,30.5,2.35,16.5,51.0,42.93,20.21
2016,9,8,6,30,278.0,48.0,2.4,17.0,87.0,85.78,52.63
2016,9,8,6,45,360.5,61.0,2.5,17.5,134.0,132.4,89.7
2016,9,8,7,0,443.0,74.0,2.6,18.0,181.0,188.62,136.55
2016,9,8,7,15,498.5,83.5,2.5,18.5,231.5,243.6,183.96
2016,9,8,7,30,554.0,93.0,2.4,19.0,282.0,303.32,234.78
2016,9,8,7,45,597.0,99.5,2.35,19.5,333.5,360.18,282.54
2016,9,8,8,0,640.0,106.0,2.3,20.0,385.0,420.73,331.83
2016,9,8,8,15,669.0,111.5,2.25,20.5,433.5,476.17,375.7
2016,9,8,8,30,698.0,117.0,2.2,21.0,482.0,533.12,419.23
2016,9,8,8,45,723.0,120.5,2.15,21.5,528.0,586.63,458.81
2016,9,8,9,0,748.0,124.0,2.1,22.0,574.0,640.57,497.43
2016,9,8,9,15,764.0,127.5,2.15,22.5,615.0,688.2,530.87
2016,9,8,9,30,780.0,131.0,2.2,23.0,656.0,733.27,560.8
2016,9,8,9,45,788.0,136.0,2.25,23.5,689.5,773.79,586.74
2016,9,8,10,0,796.0,141.0,2.3,24.0,723.0,812.27,610.99
2016,9,8,10,15,805.0,143.0,2.35,24.5,751.5,846.23,631.92
