Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,30,814.0,145.0,2.4,25.0,780.0,877.8,651.13
2016,9,8,10,45,822.0,145.5,2.5,25.5,801.5,904.33,667.29
2016,9,8,11,0,830.0,146.0,2.6,26.0,823.0,928.06,681.62
2016,9,8,11,15,833.5,147.0,2.7,26.0,836.5,945.17,692.99
2016,9,8,11,30,837.0,148.0,2.8,26.0,850.0,959.08,702.42
2016,9,8,11,45,840.0,147.5,2.9,26.5,855.5,967.65,707.1
2016,9,8,12,0,843.0,147.0,3.0,27.0,861.0,972.87,709.72
2016,9,8,12,15,842.5,147.0,3.05,27.0,858.5,971.88,709.44
2016,9,8,12,30,842.0,147.0,3.1,27.0,856.0,967.49,707.11
2016,9,8,12,45,851.0,139.5,3.2,27.0,849.0,960.68,703.7
2016,9,8,13,0,860.0,132.0,3.3,27.0,842.0,944.83,694.41
2016,9,8,13,15,855.5,130.5,3.3,27.0,823.5,930.36,685.49
2016,9,8,13,30,851.0,129.0,3.3,27.0,805.0,907.31,670.9
2016,9,8,13,45,845.5,126.5,3.35,27.0,779.5,879.34,653.37
2016,9,8,14,0,840.0,124.0,3.4,27.0,754.0,848.56,633.89
2016,9,8,14,15,829.5,122.0,3.4,26.5,721.5,811.61,611.01
2016,9,8,14,30,819.0,120.0,3.4,26.0,689.0,772.53,586.39
2016,9,8,14,45,807.0,116.0,3.4,26.0,650.5,728.3,556.71
2016,9,8,15,0,795.0,112.0,3.4,26.0,612.0,682.53,525.49
2016,9,8,15,15,776.5,108.5,3.35,25.5,568.0,631.69,489.27
2016,9,8,15,30,758.0,105.0,3.3,25.0,524.0,580.38,451.71
2016,9,8,15,45,735.0,100.5,3.3,25.0,476.5,525.92,409.97
2016,9,8,16,0,712.0,96.0,3.3,25.0,429.0,471.31,366.96
2016,9,8,16,15,678.5,90.5,3.2,24.0,378.0,411.7,320.02
2016,9,8,16,30,645.0,85.0,3.1,23.0,327.0,354.43,273.29
2016,9,8,16,45,599.0,78.0,3.05,22.5,276.0,293.89,222.33
2016,9,8,17,0,553.0,71.0,3.0,22.0,225.0,237.76,173.95
2016,9,8,17,15,483.5,61.5,2.85,21.0,175.0,178.33,123.74
2016,9,8,17,30,414.0,52.0,2.7,20.0,125.0,126.71,80.89
2016,9,8,17,45,308.0,38.5,2.55,19.5,82.5,75.03,41.65
2016,9,8,18,0,202.0,25.0,2.4,19.0,40.0,34.78,9.8
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.0,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,15.0,18.0,14.63,0.0
2016,9,9,6,15,251.0,26.5,1.65,15.5,55.5,45.05,18.88
2016,9,9,6,30,381.0,40.0,1.7,16.0,93.0,92.1,53.51
2016,9,9,6,45,463.5,49.0,1.75,16.5,141.0,140.91,92.75
2016,9,9,7,0,546.0,58.0,1.8,17.0,189.0,199.24,142.08
2016,9,9,7,15,298.0,93.5,1.75,17.5,167.5,189.96,145.24
2016,9,9,7,30,50.0,129.0,1.7,18.0,146.0,146.13,115.19
2016,9,9,7,45,88.5,154.5,1.65,18.5,190.5,191.01,151.48
2016,9,9,8,0,127.0,180.0,1.6,19.0,235.0,243.2,192.94
2016,9,9,8,15,230.5,191.0,1.55,19.5,305.5,319.78,253.27
2016,9,9,8,30,334.0,202.0,1.5,20.0,376.0,403.18,317.58
2016,9,9,8,45,578.5,148.0,1.5,21.0,481.5,524.28,410.15
2016,9,9,9,0,823.0,94.0,1.5,22.0,587.0,657.34,507.86
2016,9,9,9,15,837.5,96.5,1.55,22.5,628.0,705.64,539.43
2016,9,9,9,30,852.0,99.0,1.6,23.0,669.0,749.62,567.62
2016,9,9,9,45,664.0,182.0,1.65,24.0,640.5,725.73,546.88
2016,9,9,10,0,476.0,265.0,1.7,25.0,612.0,678.17,507.36
2016,9,9,10,15,682.0,186.0,1.75,25.5,704.0,788.75,587.14
2016,9,9,10,30,888.0,107.0,1.8,26.0,796.0,896.64,656.12
2016,9,9,10,45,894.0,107.5,1.85,27.0,818.0,922.6,669.03
2016,9,9,11,0,900.0,108.0,1.9,28.0,840.0,945.48,680.71
2016,9,9,11,15,904.0,108.5,1.9,28.5,853.5,963.25,689.93
2016,9,9,11,30,908.0,109.0,1.9,29.0,867.0,977.63,697.08
2016,9,9,11,45,910.0,109.0,1.9,29.5,873.0,986.09,700.61
2016,9,9,12,0,912.0,109.0,1.9,30.0,879.0,990.98,702.06
2016,9,9,12,15,911.5,109.0,1.95,30.0,876.5,989.87,701.94
2016,9,9,12,30,911.0,109.0,2.0,30.0,874.0,985.16,699.74
2016,9,9,12,45,898.5,114.5,2.1,30.5,860.5,971.43,691.15
2016,9,9,13,0,886.0,120.0,2.2,31.0,847.0,954.43,680.61
2016,9,9,13,15,881.0,118.5,2.3,30.5,828.5,933.78,670.47
2016,9,9,13,30,876.0,117.0,2.4,30.0,810.0,909.97,658.19
2016,9,9,13,45,870.0,115.0,2.5,30.0,784.0,881.74,641.59
2016,9,9,14,0,864.0,113.0,2.6,30.0,758.0,850.67,622.98
2016,9,9,14,15,853.5,111.5,2.65,29.5,725.0,817.57,603.7
2016,9,9,14,30,843.0,110.0,2.7,29.0,692.0,778.2,579.87
2016,9,9,14,45,829.5,107.0,2.8,29.0,653.0,733.02,550.82
2016,9,9,15,0,816.0,104.0,2.9,29.0,614.0,686.34,520.25
2016,9,9,15,15,797.5,101.0,2.95,28.5,569.5,635.15,484.96
2016,9,9,15,30,779.0,98.0,3.0,28.0,525.0,583.43,448.0
2016,9,9,15,45,754.5,94.0,3.05,27.5,476.5,527.08,406.36
2016,9,9,16,0,730.0,90.0,3.1,27.0,428.0,471.8,364.05
2016,9,9,16,15,696.0,85.0,3.1,26.0,376.5,411.65,317.15
2016,9,9,16,30,662.0,80.0,3.1,25.0,325.0,353.86,270.35
2016,9,9,16,45,613.5,73.5,3.15,24.5,273.5,292.18,218.79
2016,9,9,17,0,565.0,67.0,3.2,24.0,222.0,235.18,169.99
2016,9,9,17,15,492.0,58.0,3.1,23.0,172.0,175.0,119.53
2016,9,9,17,30,419.0,49.0,3.0,22.0,122.0,123.06,76.88
2016,9,9,17,45,304.5,36.5,2.9,21.0,79.5,71.52,38.57
2016,9,9,18,0,190.0,24.0,2.8,20.0,37.0,32.22,6.25
2016,9,9,18,15,95.0,12.0,2.7,19.5,18.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,11.51,0.0
2016,9,10,6,15,154.5,28.5,2.45,14.5,47.0,39.2,17.25
2016,9,10,6,30,261.0,46.0,2.5,15.0,81.0,81.23,49.87
2016,9,10,6,45,342.5,59.0,2.55,15.5,127.0,126.48,86.04
2016,9,10,7,0,424.0,72.0,2.6,16.0,173.0,181.22,131.95
2016,9,10,7,15,216.5,94.5,2.55,16.5,146.5,163.44,126.18
2016,9,10,7,30,9.0,117.0,2.5,17.0,120.0,117.44,92.72
2016,9,10,7,45,15.5,137.0,2.45,18.0,143.5,140.45,111.2
2016,9,10,8,0,22.0,157.0,2.4,19.0,167.0,164.19,129.83
2016,9,10,8,15,46.5,186.5,2.4,19.5,210.5,210.89,166.94
2016,9,10,8,30,71.0,216.0,2.4,20.0,254.0,257.69,203.5
2016,9,10,8,45,397.5,171.5,2.4,20.5,406.5,432.73,343.68
2016,9,10,9,0,724.0,127.0,2.4,21.0,559.0,626.32,491.36
2016,9,10,9,15,741.0,131.0,2.45,21.5,599.5,674.1,524.34
2016,9,10,9,30,758.0,135.0,2.5,22.0,640.0,721.05,556.44
2016,9,10,9,45,770.5,138.0,2.6,23.0,674.5,760.37,581.06
2016,9,10,10,0,783.0,141.0,2.7,24.0,709.0,799.76,605.43
2016,9,10,10,15,792.5,143.0,2.8,24.0,737.0,833.63,628.1
2016,9,10,10,30,802.0,145.0,2.9,24.0,765.0,865.18,649.18
2016,9,10,10,45,808.0,146.5,3.0,24.5,786.0,890.55,664.77
2016,9,10,11,0,814.0,148.0,3.1,25.0,807.0,913.1,678.49
2016,9,10,11,15,817.5,149.0,3.15,25.0,820.0,929.82,689.35
2016,9,10,11,30,821.0,150.0,3.2,25.0,833.0,943.41,698.26
2016,9,10,11,45,822.5,151.0,3.3,25.5,838.5,951.87,702.87
2016,9,10,12,0,824.0,152.0,3.4,26.0,844.0,957.04,705.42
2016,9,10,12,15,823.0,151.5,3.45,26.0,841.0,954.89,704.32
2016,9,10,12,30,822.0,151.0,3.5,26.0,838.0,949.43,701.19
2016,9,10,12,45,823.0,148.0,3.6,26.5,828.5,939.89,694.42
2016,9,10,13,0,824.0,145.0,3.7,27.0,819.0,927.05,685.57
2016,9,10,13,15,818.5,143.5,3.75,26.5,800.5,906.64,674.11
2016,9,10,13,30,813.0,142.0,3.8,26.0,782.0,883.27,660.66
2016,9,10,13,45,805.0,140.0,3.85,26.0,756.0,854.39,642.1
2016,9,10,14,0,797.0,138.0,3.9,26.0,730.0,822.98,621.73
2016,9,10,14,15,786.0,135.5,3.9,25.5,697.5,786.27,598.5
2016,9,10,14,30,775.0,133.0,3.9,25.0,665.0,747.6,573.64
2016,9,10,14,45,760.5,129.5,3.9,25.0,626.5,703.57,543.52
2016,9,10,15,0,746.0,126.0,3.9,25.0,588.0,659.75,512.05
2016,9,10,15,15,725.5,122.0,3.85,24.5,544.5,608.95,475.29
2016,9,10,15,30,705.0,118.0,3.8,24.0,501.0,558.01,437.47
2016,9,10,15,45,679.5,112.0,3.75,24.0,453.5,502.35,394.25
2016,9,10,16,0,654.0,106.0,3.7,24.0,406.0,447.66,350.68
2016,9,10,16,15,618.0,99.5,3.6,23.5,356.0,388.98,303.45
2016,9,10,16,30,582.0,93.0,3.5,23.0,306.0,333.02,257.06
2016,9,10,16,45,532.5,84.5,3.45,22.5,256.0,273.46,206.96
2016,9,10,17,0,483.0,76.0,3.4,22.0,206.0,218.81,160.1
2016,9,10,17,15,410.5,65.0,3.2,21.0,158.0,160.7,111.47
2016,9,10,17,30,338.0,54.0,3.0,20.0,110.0,112.11,71.74
2016,9,10,17,45,234.0,38.0,2.9,19.5,70.5,63.68,35.21
2016,9,10,18,0,130.0,22.0,2.8,19.0,31.0,26.51,1.6
2016,9,10,18,15,65.0,11.0,2.75,18.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.5,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,33.0,9.0,2.6,15.0,10.0,9.29,0.0
2016,9,11,6,15,120.5,28.5,2.7,15.0,43.0,36.51,15.69
2016,9,11,6,30,208.0,48.0,2.8,15.0,76.0,76.11,47.84
2016,9,11,6,45,286.5,63.5,2.9,15.5,120.5,120.08,82.93
2016,9,11,7,0,365.0,79.0,3.0,16.0,165.0,173.26,127.28
2016,9,11,7,15,192.5,99.5,2.95,16.5,146.0,161.08,124.8
2016,9,11,7,30,20.0,120.0,2.9,17.0,127.0,124.5,98.47
2016,9,11,7,45,10.0,119.5,2.85,17.5,123.0,120.71,95.26
2016,9,11,8,0,0.0,119.0,2.8,18.0,119.0,115.86,90.86
2016,9,11,8,15,0.0,137.5,2.8,18.5,137.5,134.13,105.31
2016,9,11,8,30,0.0,156.0,2.8,19.0,156.0,152.45,119.55
2016,9,11,8,45,11.0,188.0,2.8,19.5,194.5,191.23,150.18
2016,9,11,9,0,22.0,220.0,2.8,20.0,233.0,231.18,181.21
2016,9,11,9,15,30.0,244.0,2.8,20.5,263.5,267.05,208.5
2016,9,11,9,30,38.0,268.0,2.8,21.0,294.0,299.22,232.55
2016,9,11,9,45,225.5,279.5,2.85,22.0,441.5,472.64,367.36
2016,9,11,10,0,413.0,291.0,2.9,23.0,589.0,652.68,499.72
2016,9,11,10,15,604.0,218.0,2.95,23.0,673.0,754.29,575.7
2016,9,11,10,30,795.0,145.0,3.0,23.0,757.0,857.97,648.19
2016,9,11,10,45,803.5,145.0,3.1,23.5,778.5,883.77,663.6
2016,9,11,11,0,812.0,145.0,3.2,24.0,800.0,906.85,677.78
2016,9,11,11,15,816.0,146.0,3.3,24.0,813.0,923.92,689.28
2016,9,11,11,30,820.0,147.0,3.4,24.0,826.0,937.88,698.84
2016,9,11,11,45,823.0,146.5,3.5,24.5,831.5,946.08,703.28
2016,9,11,12,0,826.0,146.0,3.6,25.0,837.0,950.99,705.67
2016,9,11,12,15,825.5,146.0,3.7,25.0,834.5,949.78,705.47
2016,9,11,12,30,825.0,146.0,3.8,25.0,832.0,945.23,703.19
2016,9,11,12,45,645.5,229.0,3.9,25.0,761.5,861.38,646.84
2016,9,11,13,0,466.0,312.0,4.0,25.0,691.0,771.5,580.24
2016,9,11,13,15,649.0,220.5,4.1,24.5,735.0,835.72,633.3
2016,9,11,13,30,832.0,129.0,4.2,24.0,779.0,884.23,669.16
2016,9,11,13,45,825.0,126.5,4.35,24.0,753.5,855.2,650.15
2016,9,11,14,0,818.0,124.0,4.5,24.0,728.0,823.52,629.74
2016,9,11,14,15,807.5,122.0,4.5,23.5,695.5,787.09,606.38
2016,9,11,14,30,797.0,120.0,4.5,23.0,663.0,748.61,581.28
2016,9,11,14,45,782.0,117.0,4.55,22.5,624.5,703.94,551.56
2016,9,11,15,0,767.0,114.0,4.6,22.0,586.0,658.03,519.68
2016,9,11,15,15,747.5,110.5,4.55,21.5,542.5,607.7,482.39
2016,9,11,15,30,728.0,107.0,4.5,21.0,499.0,557.95,444.55
2016,9,11,15,45,699.5,103.0,4.5,20.5,451.0,501.72,400.76
2016,9,11,16,0,671.0,99.0,4.5,20.0,403.0,446.7,356.6
2016,9,11,16,15,635.5,93.0,4.4,19.5,353.5,388.0,308.1
2016,9,11,16,30,600.0,87.0,4.3,19.0,304.0,331.95,260.43
2016,9,11,16,45,548.0,79.5,4.2,18.5,253.5,271.74,208.59
2016,9,11,17,0,496.0,72.0,4.1,18.0,203.0,216.7,160.39
2016,9,11,17,15,423.0,61.5,3.95,17.5,155.5,159.5,111.36
2016,9,11,17,30,350.0,51.0,3.8,17.0,108.0,109.86,70.07
2016,9,11,17,45,241.5,36.0,3.7,16.5,68.5,61.64,33.46
2016,9,11,18,0,133.0,21.0,3.6,16.0,29.0,25.05,0.0
2016,9,11,18,15,66.5,10.5,3.5,15.5,14.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,76.0,12.0,3.7,13.0,14.0,12.76,0.0
2016,9,12,6,15,219.0,26.5,3.75,13.5,51.0,41.79,15.66
2016,9,12,6,30,362.0,41.0,3.8,14.0,88.0,89.76,52.51
2016,9,12,6,45,459.5,49.0,3.85,14.5,137.0,139.06,91.94
2016,9,12,7,0,557.0,57.0,3.9,15.0,186.0,199.64,143.32
2016,9,12,7,15,612.5,63.5,3.9,15.5,238.5,256.72,194.35
2016,9,12,7,30,668.0,70.0,3.9,16.0,291.0,319.45,249.7
2016,9,12,7,45,706.5,74.5,3.9,16.5,343.0,378.24,301.04
2016,9,12,8,0,745.0,79.0,3.9,17.0,395.0,439.79,353.11
2016,9,12,8,15,771.5,82.5,3.9,17.5,444.5,496.77,400.05
2016,9,12,8,30,798.0,86.0,3.9,18.0,494.0,554.76,446.22
2016,9,12,8,45,816.5,89.5,3.95,18.5,540.0,608.43,487.76
2016,9,12,9,0,835.0,93.0,4.0,19.0,586.0,661.69,527.79
2016,9,12,9,15,849.5,95.0,4.0,19.0,627.0,709.79,562.68
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,753.47,593.18
2016,9,12,9,45,877.5,97.5,4.0,19.5,704.0,795.9,621.27
2016,9,12,10,0,891.0,98.0,4.0,20.0,740.0,836.36,647.6
2016,9,12,10,15,732.0,174.0,4.05,20.0,715.0,815.93,631.96
2016,9,12,10,30,573.0,250.0,4.1,20.0,690.0,774.08,598.72
2016,9,12,10,45,744.5,177.5,4.15,20.5,764.5,867.46,666.48
2016,9,12,11,0,916.0,105.0,4.2,21.0,839.0,952.58,723.34
2016,9,12,11,15,919.5,105.5,4.25,21.0,853.0,969.88,734.34
2016,9,12,11,30,923.0,106.0,4.3,21.0,867.0,983.7,743.56
2016,9,12,11,45,922.0,107.5,4.35,21.0,872.0,990.78,748.32
2016,9,12,12,0,921.0,109.0,4.4,21.0,877.0,994.2,750.78
2016,9,12,12,15,921.5,109.0,4.45,21.0,874.5,993.77,750.81
2016,9,12,12,30,922.0,109.0,4.5,21.0,872.0,989.69,748.65
2016,9,12,12,45,923.0,106.5,4.6,21.0,862.0,979.76,743.07
2016,9,12,13,0,924.0,104.0,4.7,21.0,852.0,966.19,735.08
2016,9,12,13,15,920.5,103.5,4.7,20.5,834.0,947.11,724.0
2016,9,12,13,30,917.0,103.0,4.7,20.0,816.0,924.67,710.61
2016,9,12,13,45,912.5,101.0,4.7,20.0,790.0,896.53,691.82
2016,9,12,14,0,908.0,99.0,4.7,20.0,764.0,865.33,670.86
2016,9,12,14,15,899.5,97.0,4.65,19.5,731.5,828.04,646.42
2016,9,12,14,30,891.0,95.0,4.6,19.0,699.0,788.28,619.99
2016,9,12,14,45,881.5,92.0,4.6,19.0,660.5,744.48,589.41
2016,9,12,15,0,872.0,89.0,4.6,19.0,622.0,698.73,557.06
2016,9,12,15,15,856.0,86.5,4.55,18.5,577.0,649.81,521.15
2016,9,12,15,30,840.0,84.0,4.5,18.0,532.0,597.49,480.98
2016,9,12,15,45,819.0,80.5,4.45,17.5,483.5,540.77,436.18
2016,9,12,16,0,798.0,77.0,4.4,17.0,435.0,484.27,390.07
2016,9,12,16,15,766.0,73.0,4.3,16.5,382.5,422.85,338.45
2016,9,12,16,30,734.0,69.0,4.2,16.0,330.0,363.45,286.87
2016,9,12,16,45,684.5,63.5,4.15,15.5,276.0,299.03,230.2
2016,9,12,17,0,635.0,58.0,4.1,15.0,222.0,239.24,176.44
2016,9,12,17,15,558.5,50.5,3.9,14.5,170.5,176.55,121.38
2016,9,12,17,30,482.0,43.0,3.7,14.0,119.0,122.46,75.41
2016,9,12,17,45,340.0,32.0,3.5,14.0,75.0,67.24,33.94
2016,9,12,18,0,198.0,21.0,3.3,14.0,31.0,27.56,0.0
2016,9,12,18,15,99.0,10.5,3.35,13.5,15.5,10.32,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,9.5,1.9,15.0,9.5,9.16,0.06
2016,9,13,6,30,0.0,17.0,2.0,15.0,17.0,16.4,7.79
2016,9,13,6,45,0.0,27.5,2.15,15.5,27.5,26.54,16.65
2016,9,13,7,0,0.0,38.0,2.3,16.0,38.0,36.69,25.43
2016,9,13,7,15,0.0,49.0,2.35,16.0,49.0,47.33,34.57
2016,9,13,7,30,0.0,60.0,2.4,16.0,60.0,57.98,43.59
2016,9,13,7,45,0.0,91.5,2.45,16.5,91.5,88.8,69.23
2016,9,13,8,0,0.0,123.0,2.5,17.0,123.0,119.92,94.61
2016,9,13,8,15,53.0,170.5,2.45,17.0,197.5,198.07,158.54
2016,9,13,8,30,106.0,218.0,2.4,17.0,272.0,280.12,224.34
2016,9,13,8,45,424.0,174.0,2.4,17.5,419.0,450.96,361.87
2016,9,13,9,0,742.0,130.0,2.4,18.0,566.0,639.32,506.63
2016,9,13,9,15,759.0,134.0,2.35,18.5,607.0,687.71,539.84
2016,9,13,9,30,776.0,138.0,2.3,19.0,648.0,735.2,572.06
2016,9,13,9,45,661.0,186.0,2.3,19.5,636.5,724.67,560.58
2016,9,13,10,0,546.0,234.0,2.3,20.0,625.0,701.06,539.62
2016,9,13,10,15,474.0,275.5,2.3,20.0,625.0,700.75,536.88
2016,9,13,10,30,402.0,317.0,2.3,20.0,625.0,687.7,524.97
2016,9,13,10,45,406.5,324.5,2.35,20.5,643.0,709.2,539.1
2016,9,13,11,0,411.0,332.0,2.4,21.0,661.0,736.53,556.74
2016,9,13,11,15,419.0,333.0,2.35,21.0,673.0,751.74,566.69
2016,9,13,11,30,427.0,334.0,2.3,21.0,685.0,765.34,575.61
2016,9,13,11,45,645.0,237.5,2.3,21.5,770.5,875.31,656.09
2016,9,13,12,0,863.0,141.0,2.3,22.0,856.0,977.39,721.99
2016,9,13,12,15,862.0,140.5,2.2,22.0,853.0,974.97,718.32
2016,9,13,12,30,861.0,140.0,2.1,22.0,850.0,969.08,713.56
2016,9,13,12,45,859.5,138.5,2.05,22.5,839.0,958.2,704.9
2016,9,13,13,0,858.0,137.0,2.0,23.0,828.0,943.94,694.22
2016,9,13,13,15,852.0,135.5,1.95,23.0,808.5,922.32,680.21
2016,9,13,13,30,846.0,134.0,1.9,23.0,789.0,897.64,664.31
2016,9,13,13,45,839.5,131.5,1.85,23.0,762.5,868.56,645.54
2016,9,13,14,0,833.0,129.0,1.8,23.0,736.0,836.75,624.95
2016,9,13,14,15,821.5,126.5,1.8,23.0,702.5,798.41,600.35
2016,9,13,14,30,810.0,124.0,1.8,23.0,669.0,758.04,574.16
2016,9,13,14,45,795.5,120.5,1.8,23.0,629.5,712.64,544.17
2016,9,13,15,0,781.0,117.0,1.8,23.0,590.0,665.93,511.82
2016,9,13,15,15,760.5,113.0,1.8,22.5,545.0,614.92,475.92
2016,9,13,15,30,740.0,109.0,1.8,22.0,500.0,562.44,437.85
2016,9,13,15,45,712.0,104.5,1.8,22.0,451.5,505.43,394.35
2016,9,13,16,0,684.0,100.0,1.8,22.0,403.0,449.58,350.42
2016,9,13,16,15,646.0,93.5,1.75,21.5,352.0,388.71,301.83
2016,9,13,16,30,608.0,87.0,1.7,21.0,301.0,330.76,254.02
2016,9,13,16,45,553.0,79.5,1.7,21.0,249.5,269.4,202.23
2016,9,13,17,0,498.0,72.0,1.7,21.0,198.0,213.57,154.26
2016,9,13,17,15,419.5,60.5,1.5,20.0,149.5,154.57,105.25
2016,9,13,17,30,341.0,49.0,1.3,19.0,101.0,103.89,64.39
2016,9,13,17,45,224.0,33.5,1.15,18.5,62.0,55.73,28.35
2016,9,13,18,0,107.0,18.0,1.0,18.0,23.0,20.0,0.0
2016,9,13,18,15,53.5,9.0,1.05,17.5,11.5,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,8.2,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,41.0,34.63,11.42
2016,9,14,6,30,229.0,45.0,0.8,15.0,74.0,75.57,46.12
2016,9,14,6,45,313.5,60.0,0.95,15.5,119.5,121.15,82.2
2016,9,14,7,0,398.0,75.0,1.1,16.0,165.0,176.64,128.07
2016,9,14,7,15,456.0,86.5,1.05,16.5,215.0,230.13,173.81
2016,9,14,7,30,514.0,98.0,1.0,17.0,265.0,289.79,224.08
2016,9,14,7,45,561.5,105.0,1.0,18.0,316.0,348.05,271.9
2016,9,14,8,0,609.0,112.0,1.0,19.0,367.0,409.08,320.31
2016,9,14,8,15,640.0,118.0,0.95,19.5,415.5,464.28,363.06
2016,9,14,8,30,671.0,124.0,0.9,20.0,464.0,521.22,405.51
2016,9,14,8,45,700.0,127.0,0.85,20.5,510.0,575.16,444.26
2016,9,14,9,0,729.0,130.0,0.8,21.0,556.0,629.9,482.17
2016,9,14,9,15,746.5,134.0,0.75,21.5,596.5,678.03,514.03
2016,9,14,9,30,764.0,138.0,0.7,22.0,637.0,725.34,544.04
2016,9,14,9,45,821.0,119.5,0.65,22.5,682.0,776.54,574.82
2016,9,14,10,0,878.0,101.0,0.6,23.0,727.0,826.5,603.89
2016,9,14,10,15,886.0,102.5,0.6,23.5,755.5,860.65,623.04
2016,9,14,10,30,894.0,104.0,0.6,24.0,784.0,892.09,640.46
2016,9,14,10,45,900.5,104.5,0.65,24.5,805.0,918.23,655.41
2016,9,14,11,0,907.0,105.0,0.7,25.0,826.0,941.26,668.48
2016,9,14,11,15,910.5,105.5,0.85,25.0,839.5,958.26,681.16
2016,9,14,11,30,914.0,106.0,1.0,25.0,853.0,971.81,691.8
2016,9,14,11,45,916.5,105.5,1.2,25.5,858.5,979.81,698.54
2016,9,14,12,0,919.0,105.0,1.4,26.0,864.0,984.2,702.93
2016,9,14,12,15,918.5,105.0,1.6,26.0,861.0,982.66,704.88
2016,9,14,12,30,918.0,105.0,1.8,26.0,858.0,977.48,704.45
2016,9,14,12,45,909.5,107.5,2.0,26.5,845.0,963.93,697.19
2016,9,14,13,0,901.0,110.0,2.2,27.0,832.0,947.02,687.65
2016,9,14,13,15,896.0,109.0,2.3,27.0,813.0,926.27,675.88
2016,9,14,13,30,891.0,108.0,2.4,27.0,794.0,902.32,661.97
2016,9,14,13,45,884.5,106.5,2.5,27.0,767.5,873.48,644.72
2016,9,14,14,0,878.0,105.0,2.6,27.0,741.0,841.79,625.41
2016,9,14,14,15,868.0,103.0,2.7,26.5,707.5,804.11,602.99
2016,9,14,14,30,858.0,101.0,2.8,26.0,674.0,764.18,578.63
2016,9,14,14,45,844.5,98.5,2.9,26.0,634.5,722.13,551.2
2016,9,14,15,0,831.0,96.0,3.0,26.0,595.0,675.25,519.7
2016,9,14,15,15,812.5,93.0,3.0,25.5,550.5,623.39,482.74
2016,9,14,15,30,794.0,90.0,3.0,25.0,506.0,571.01,444.25
2016,9,14,15,45,769.0,86.0,3.05,25.0,457.0,513.8,400.22
2016,9,14,16,0,744.0,82.0,3.1,25.0,408.0,457.34,355.36
2016,9,14,16,15,709.0,77.0,3.05,24.5,357.0,396.77,306.46
2016,9,14,16,30,674.0,72.0,3.0,24.0,306.0,338.34,257.7
2016,9,14,16,45,623.5,66.0,3.0,23.5,254.0,276.62,205.35
2016,9,14,17,0,573.0,60.0,3.0,23.0,202.0,219.82,156.17
2016,9,14,17,15,493.5,51.0,2.65,22.0,152.5,159.11,105.31
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,107.45,63.53
2016,9,14,17,45,283.0,29.0,2.0,20.0,63.0,56.42,25.85
2016,9,14,18,0,152.0,16.0,1.7,19.0,23.0,20.85,0.0
2016,9,14,18,15,76.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,46.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,93.0,9.0,1.3,14.0,11.0,9.78,0.0
2016,9,15,6,15,242.0,22.0,1.45,14.5,46.5,38.01,9.29
2016,9,15,6,30,391.0,35.0,1.6,15.0,82.0,86.66,48.1
2016,9,15,6,45,480.0,43.5,1.8,16.0,130.5,136.21,87.67
2016,9,15,7,0,569.0,52.0,2.0,17.0,179.0,196.05,138.01
2016,9,15,7,15,624.0,58.0,2.0,17.5,231.0,252.92,188.22
2016,9,15,7,30,679.0,64.0,2.0,18.0,283.0,315.25,242.42
2016,9,15,7,45,392.5,117.5,2.0,18.5,249.0,288.48,227.56
2016,9,15,8,0,106.0,171.0,2.0,19.0,215.0,224.34,177.99
2016,9,15,8,15,194.5,187.0,2.0,19.5,280.5,292.73,232.74
2016,9,15,8,30,283.0,203.0,2.0,20.0,346.0,374.12,296.28
2016,9,15,8,45,565.0,144.5,2.0,20.5,462.0,509.23,402.1
2016,9,15,9,0,847.0,86.0,2.0,21.0,578.0,659.23,515.15
2016,9,15,9,15,861.0,88.0,2.0,21.5,619.0,704.55,544.7
2016,9,15,9,30,875.0,90.0,2.0,22.0,660.0,750.82,574.6
2016,9,15,9,45,887.5,91.0,2.0,22.5,695.5,793.15,601.22
2016,9,15,10,0,900.0,92.0,2.0,23.0,731.0,833.41,626.05
2016,9,15,10,15,907.5,93.0,2.0,23.5,759.0,867.15,646.17
2016,9,15,10,30,915.0,94.0,2.0,24.0,787.0,898.08,664.28
2016,9,15,10,45,920.0,95.0,2.0,24.5,808.0,923.8,678.83
2016,9,15,11,0,925.0,96.0,2.0,25.0,829.0,946.27,691.25
2016,9,15,11,15,928.5,96.5,2.05,25.5,842.0,963.44,700.82
2016,9,15,11,30,932.0,97.0,2.1,26.0,855.0,977.09,708.24
2016,9,15,11,45,933.0,97.5,2.2,26.5,860.0,984.79,712.5
2016,9,15,12,0,934.0,98.0,2.3,27.0,865.0,988.8,714.55
2016,9,15,12,15,933.5,98.0,2.35,27.0,862.0,987.15,714.02
2016,9,15,12,30,933.0,98.0,2.4,27.0,859.0,981.8,711.28
2016,9,15,12,45,920.0,103.5,2.5,27.0,845.5,967.14,703.15
2016,9,15,13,0,907.0,109.0,2.6,27.0,832.0,949.14,692.93
2016,9,15,13,15,902.5,108.0,2.65,27.0,812.5,928.67,680.68
2016,9,15,13,30,898.0,107.0,2.7,27.0,793.0,904.95,666.31
2016,9,15,13,45,890.0,106.0,2.8,27.0,766.5,875.13,648.2
2016,9,15,14,0,882.0,105.0,2.9,27.0,740.0,842.52,628.08
2016,9,15,14,15,871.5,103.0,2.9,26.5,706.5,804.27,604.5
2016,9,15,14,30,861.0,101.0,2.9,26.0,673.0,767.1,581.4
2016,9,15,14,45,846.0,99.0,2.95,26.0,632.5,721.06,550.85
2016,9,15,15,0,831.0,97.0,3.0,26.0,592.0,673.61,518.51
2016,9,15,15,15,812.0,94.0,3.0,25.5,547.0,621.43,481.27
2016,9,15,15,30,793.0,91.0,3.0,25.0,502.0,568.76,442.51
2016,9,15,15,45,766.0,87.5,3.0,25.0,453.0,511.08,397.9
2016,9,15,16,0,739.0,84.0,3.0,25.0,404.0,454.33,352.68
2016,9,15,16,15,702.0,79.0,2.95,24.0,352.0,393.3,304.0
2016,9,15,16,30,665.0,74.0,2.9,23.0,300.0,334.56,255.4
2016,9,15,16,45,610.5,67.5,2.85,22.5,248.0,271.66,202.0
2016,9,15,17,0,556.0,61.0,2.8,22.0,196.0,214.17,152.27
2016,9,15,17,15,472.5,51.5,2.5,21.0,146.5,153.4,101.52
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,102.17,60.34
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,52.14,23.02
2016,9,15,18,0,116.0,15.0,1.7,18.0,19.0,18.23,0.0
2016,9,15,18,15,58.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,17.0,1.2,13.5,39.5,29.26,4.6
2016,9,16,6,30,379.0,34.0,1.2,14.0,79.0,83.84,46.37
2016,9,16,6,45,469.0,43.0,1.3,15.0,127.0,133.27,85.84
2016,9,16,7,0,559.0,52.0,1.4,16.0,175.0,193.12,136.07
2016,9,16,7,15,615.5,58.5,1.25,16.5,227.0,250.31,186.24
2016,9,16,7,30,672.0,65.0,1.1,17.0,279.0,313.25,240.3
2016,9,16,7,45,499.5,110.0,1.0,17.5,284.5,324.78,254.49
2016,9,16,8,0,327.0,155.0,0.9,18.0,290.0,314.61,248.5
2016,9,16,8,15,339.5,172.0,0.8,18.5,328.0,356.3,281.08
2016,9,16,8,30,352.0,189.0,0.7,19.0,366.0,398.62,312.6
2016,9,16,8,45,597.0,138.0,0.65,20.0,470.0,521.67,405.2
2016,9,16,9,0,842.0,87.0,0.6,21.0,574.0,655.97,501.03
2016,9,16,9,15,856.0,89.0,0.5,22.0,615.0,700.98,526.45
2016,9,16,9,30,870.0,91.0,0.4,23.0,656.0,746.98,551.93
2016,9,16,9,45,883.5,92.0,0.35,24.0,691.5,789.84,575.24
2016,9,16,10,0,897.0,93.0,0.3,25.0,727.0,830.69,596.65
2016,9,16,10,15,904.5,94.0,0.2,25.5,755.0,864.27,613.3
2016,9,16,10,30,912.0,95.0,0.1,26.0,783.0,895.04,628.21
2016,9,16,10,45,918.0,96.0,0.05,27.0,804.0,921.5,640.03
2016,9,16,11,0,924.0,97.0,0.0,28.0,825.0,944.75,650.08
2016,9,16,11,15,927.5,97.5,0.2,28.5,838.5,961.81,660.8
2016,9,16,11,30,931.0,98.0,0.4,29.0,852.0,975.36,671.11
2016,9,16,11,45,932.5,98.0,0.6,29.5,857.0,982.89,678.23
2016,9,16,12,0,934.0,98.0,0.8,30.0,862.0,986.73,683.17
2016,9,16,12,15,933.5,98.0,1.0,30.0,859.0,985.0,685.97
2016,9,16,12,30,933.0,98.0,1.2,30.0,856.0,979.56,686.34
2016,9,16,12,45,925.0,100.5,1.4,30.5,843.0,966.23,680.25
2016,9,16,13,0,917.0,103.0,1.6,31.0,830.0,949.45,671.81
2016,9,16,13,15,912.0,102.0,1.7,30.5,810.5,928.29,661.83
2016,9,16,13,30,907.0,101.0,1.8,30.0,791.0,903.87,649.66
2016,9,16,13,45,898.5,100.5,1.95,30.0,764.0,873.88,632.92
2016,9,16,14,0,890.0,100.0,2.1,30.0,737.0,841.12,614.05
2016,9,16,14,15,879.5,98.0,2.15,29.5,703.0,802.57,591.39
2016,9,16,14,30,869.0,96.0,2.2,29.0,669.0,761.78,566.85
2016,9,16,14,45,853.5,94.5,2.3,29.0,628.5,718.85,539.61
2016,9,16,15,0,838.0,93.0,2.4,29.0,588.0,671.3,508.26
2016,9,16,15,15,819.0,90.0,2.45,28.5,543.0,618.83,471.78
2016,9,16,15,30,800.0,87.0,2.5,28.0,498.0,565.87,433.69
2016,9,16,15,45,773.5,83.5,2.55,28.0,448.5,508.18,389.93
2016,9,16,16,0,747.0,80.0,2.6,28.0,399.0,451.37,345.41
2016,9,16,16,15,710.5,75.0,2.55,27.0,347.5,390.19,297.22
2016,9,16,16,30,674.0,70.0,2.5,26.0,296.0,331.31,249.07
2016,9,16,16,45,619.5,63.5,2.45,25.5,244.0,268.12,196.03
2016,9,16,17,0,565.0,57.0,2.4,25.0,192.0,210.35,146.64
2016,9,16,17,15,481.5,48.0,2.1,24.0,142.5,149.89,96.76
2016,9,16,17,30,398.0,39.0,1.8,23.0,93.0,98.99,56.43
2016,9,16,17,45,257.5,26.0,1.5,22.0,55.0,48.72,18.95
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,15.86,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.0,28.75,3.01
2016,9,17,6,30,356.0,35.0,1.0,15.0,76.0,81.67,45.2
2016,9,17,6,45,451.5,43.5,1.1,16.0,123.5,130.16,83.5
2016,9,17,7,0,547.0,52.0,1.2,17.0,171.0,189.71,132.93
2016,9,17,7,15,289.0,85.0,1.1,17.5,149.5,177.31,134.3
2016,9,17,7,30,31.0,118.0,1.0,18.0,128.0,128.62,100.91
2016,9,17,7,45,36.5,138.5,0.95,19.0,152.0,153.41,120.86
2016,9,17,8,0,42.0,159.0,0.9,20.0,176.0,178.84,140.61
2016,9,17,8,15,102.5,186.5,0.8,21.0,235.5,240.66,188.76
2016,9,17,8,30,163.0,214.0,0.7,22.0,295.0,312.81,243.29
2016,9,17,8,45,262.0,220.5,0.6,23.0,365.0,393.31,302.77
2016,9,17,9,0,361.0,227.0,0.5,24.0,435.0,477.79,362.81
2016,9,17,9,15,613.0,159.0,0.45,25.0,541.5,608.04,455.81
2016,9,17,9,30,865.0,91.0,0.4,26.0,648.0,742.05,543.72
2016,9,17,9,45,878.5,91.0,0.4,27.0,683.5,783.57,565.54
2016,9,17,10,0,892.0,91.0,0.4,28.0,719.0,823.09,586.86
2016,9,17,10,15,899.5,92.5,0.45,28.5,746.5,856.98,606.37
2016,9,17,10,30,907.0,94.0,0.5,29.0,774.0,888.08,624.08
2016,9,17,10,45,912.5,94.5,0.55,30.0,794.5,913.35,636.9
2016,9,17,11,0,918.0,95.0,0.6,31.0,815.0,935.42,647.77
2016,9,17,11,15,920.5,95.5,0.7,31.0,828.0,951.39,658.64
2016,9,17,11,30,923.0,96.0,0.8,31.0,841.0,963.84,667.55
2016,9,17,11,45,924.5,96.5,0.9,31.5,845.5,971.77,672.51
2016,9,17,12,0,926.0,97.0,1.0,32.0,850.0,976.05,675.38
2016,9,17,12,15,925.0,96.5,1.1,32.0,846.5,973.23,675.41
2016,9,17,12,30,924.0,96.0,1.2,32.0,843.0,966.74,673.33
2016,9,17,12,45,912.0,100.5,1.35,32.5,829.0,951.91,665.56
2016,9,17,13,0,900.0,105.0,1.5,33.0,815.0,933.77,655.68
2016,9,17,13,15,894.5,104.0,1.6,32.5,795.5,912.38,645.65
2016,9,17,13,30,889.0,103.0,1.7,32.0,776.0,887.81,633.46
2016,9,17,13,45,882.0,101.5,1.8,32.0,749.0,858.4,616.72
2016,9,17,14,0,875.0,100.0,1.9,32.0,722.0,826.19,597.95
2016,9,17,14,15,864.0,98.0,1.95,32.0,688.5,787.68,574.35
2016,9,17,14,30,853.0,96.0,2.0,32.0,655.0,747.01,549.04
2016,9,17,14,45,838.5,93.5,2.1,32.0,615.0,704.3,522.3
2016,9,17,15,0,824.0,91.0,2.2,32.0,575.0,656.95,491.33
2016,9,17,15,15,804.5,88.0,2.25,31.5,530.0,604.79,455.47
2016,9,17,15,30,785.0,85.0,2.3,31.0,485.0,552.24,418.08
2016,9,17,15,45,757.5,82.0,2.4,30.5,436.0,495.34,376.26
2016,9,17,16,0,730.0,79.0,2.5,30.0,387.0,439.45,333.56
2016,9,17,16,15,692.5,74.0,2.45,29.0,336.5,378.86,286.1
2016,9,17,16,30,655.0,69.0,2.4,28.0,286.0,320.7,238.84
2016,9,17,16,45,598.5,63.0,2.35,27.5,234.5,258.65,187.15
2016,9,17,17,0,542.0,57.0,2.3,27.0,183.0,202.27,139.39
2016,9,17,17,15,456.5,47.5,2.0,25.5,135.0,142.57,90.97
2016,9,17,17,30,371.0,38.0,1.7,24.0,87.0,92.69,52.08
2016,9,17,17,45,232.5,24.5,1.45,23.0,50.5,43.87,14.86
2016,9,17,18,0,94.0,11.0,1.2,22.0,14.0,12.95,0.0
2016,9,17,18,15,47.0,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.5,0.85,17.5,37.0,28.01,0.67
2016,9,18,6,30,371.0,33.0,0.9,18.0,74.0,81.24,43.47
2016,9,18,6,45,462.5,42.0,1.0,19.0,122.0,130.26,81.99
2016,9,18,7,0,554.0,51.0,1.1,20.0,170.0,189.87,131.07
2016,9,18,7,15,611.0,57.0,1.0,20.5,221.5,246.25,179.72
2016,9,18,7,30,668.0,63.0,0.9,21.0,273.0,308.42,232.32
2016,9,18,7,45,706.0,68.0,0.8,22.0,324.5,366.9,280.26
2016,9,18,8,0,744.0,73.0,0.7,23.0,376.0,428.46,328.34
2016,9,18,8,15,771.5,76.5,0.8,24.5,425.5,485.52,371.48
2016,9,18,8,30,799.0,80.0,0.9,26.0,475.0,543.65,413.59
2016,9,18,8,45,818.5,83.0,1.0,27.5,520.5,597.06,450.64
2016,9,18,9,0,838.0,86.0,1.1,29.0,566.0,650.1,486.02
2016,9,18,9,15,852.5,88.5,1.15,30.0,606.5,695.65,514.6
2016,9,18,9,30,867.0,91.0,1.2,31.0,647.0,742.27,542.49
2016,9,18,9,45,885.5,89.0,1.3,32.0,684.0,785.48,568.09
2016,9,18,10,0,904.0,87.0,1.4,33.0,721.0,827.01,592.21
2016,9,18,10,15,911.5,88.5,1.4,33.0,748.5,861.16,612.63
2016,9,18,10,30,919.0,90.0,1.4,33.0,776.0,892.47,631.2
2016,9,18,10,45,923.5,91.0,1.45,33.5,796.5,917.57,645.17
