Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,11,0,928.0,92.0,1.5,34.0,817.0,939.39,657.14
2016,9,18,11,15,931.0,92.5,1.55,34.0,830.0,955.87,667.25
2016,9,18,11,30,934.0,93.0,1.6,34.0,843.0,968.81,675.33
2016,9,18,11,45,934.5,93.5,1.7,34.5,847.5,975.78,679.16
2016,9,18,12,0,935.0,94.0,1.8,35.0,852.0,979.06,680.86
2016,9,18,12,15,934.5,94.0,1.85,35.0,848.0,977.15,680.3
2016,9,18,12,30,934.0,94.0,1.9,35.0,844.0,971.53,677.64
2016,9,18,12,45,924.5,96.5,1.95,35.5,831.0,956.69,668.02
2016,9,18,13,0,915.0,99.0,2.0,36.0,818.0,938.45,656.45
2016,9,18,13,15,644.5,210.0,2.0,36.0,710.0,809.42,575.2
2016,9,18,13,30,374.0,321.0,2.0,36.0,602.0,667.73,476.68
2016,9,18,13,45,377.0,306.5,2.05,36.0,581.5,644.98,463.53
2016,9,18,14,0,380.0,292.0,2.1,36.0,561.0,620.71,448.32
2016,9,18,14,15,625.0,191.5,2.1,35.5,609.0,703.21,511.31
2016,9,18,14,30,870.0,91.0,2.1,35.0,657.0,751.59,546.97
2016,9,18,14,45,856.5,89.0,2.1,35.0,617.0,706.56,517.61
2016,9,18,15,0,843.0,87.0,2.1,35.0,577.0,662.53,488.86
2016,9,18,15,15,824.0,84.0,2.05,34.5,532.0,609.88,452.7
2016,9,18,15,30,805.0,81.0,2.0,34.0,487.0,556.74,415.09
2016,9,18,15,45,779.0,77.5,2.0,34.0,438.0,499.2,372.44
2016,9,18,16,0,753.0,74.0,2.0,34.0,389.0,442.49,329.02
2016,9,18,16,15,716.5,69.5,1.75,33.0,337.5,381.45,281.7
2016,9,18,16,30,680.0,65.0,1.5,32.0,286.0,323.27,234.96
2016,9,18,16,45,624.5,59.0,1.3,31.0,234.0,260.35,183.82
2016,9,18,17,0,569.0,53.0,1.1,30.0,182.0,202.97,136.28
2016,9,18,17,15,483.0,44.0,1.1,28.5,133.5,142.45,88.17
2016,9,18,17,30,397.0,35.0,1.1,27.0,85.0,91.82,49.33
2016,9,18,17,45,248.0,22.5,1.1,26.0,48.5,41.87,10.89
2016,9,18,18,0,99.0,10.0,1.1,25.0,12.0,11.72,0.0
2016,9,18,18,15,49.5,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.0,1.25,20.5,31.5,24.92,0.0
2016,9,19,6,30,242.0,36.0,1.4,21.0,63.0,67.56,37.27
2016,9,19,6,45,335.0,49.5,1.6,22.0,108.0,113.4,72.58
2016,9,19,7,0,428.0,63.0,1.8,23.0,153.0,171.2,118.99
2016,9,19,7,15,488.5,72.5,1.75,23.5,202.5,225.03,164.47
2016,9,19,7,30,549.0,82.0,1.7,24.0,252.0,285.22,214.75
2016,9,19,7,45,597.5,88.0,1.65,24.5,303.0,342.86,262.3
2016,9,19,8,0,646.0,94.0,1.6,25.0,354.0,404.73,311.7
2016,9,19,8,15,676.5,99.0,1.6,26.0,402.5,460.07,354.13
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,517.0,396.11
2016,9,19,8,45,734.0,106.5,1.65,28.5,497.0,570.33,433.37
2016,9,19,9,0,761.0,109.0,1.7,30.0,543.0,622.99,468.76
2016,9,19,9,15,778.0,112.5,1.7,30.5,583.0,670.98,501.16
2016,9,19,9,30,795.0,116.0,1.7,31.0,623.0,717.98,530.98
2016,9,19,9,45,811.5,116.5,1.75,31.5,658.5,760.13,557.06
2016,9,19,10,0,828.0,117.0,1.8,32.0,694.0,800.66,581.75
2016,9,19,10,15,837.0,118.5,1.9,32.5,721.5,834.12,602.01
2016,9,19,10,30,846.0,120.0,2.0,33.0,749.0,865.06,620.57
2016,9,19,10,45,856.0,119.5,2.1,33.5,770.5,887.04,633.32
2016,9,19,11,0,866.0,119.0,2.2,34.0,792.0,910.91,647.36
2016,9,19,11,15,869.5,120.0,2.3,34.0,805.0,927.44,658.07
2016,9,19,11,30,873.0,121.0,2.4,34.0,818.0,940.65,666.85
2016,9,19,11,45,878.0,119.0,2.5,34.0,823.5,948.67,672.48
2016,9,19,12,0,883.0,117.0,2.6,34.0,829.0,953.24,676.09
2016,9,19,12,15,882.0,117.0,2.7,34.0,825.5,950.86,675.42
2016,9,19,12,30,881.0,117.0,2.8,34.0,822.0,944.98,672.69
2016,9,19,12,45,878.0,116.5,2.9,34.0,810.5,933.27,666.32
2016,9,19,13,0,875.0,116.0,3.0,34.0,799.0,918.19,657.88
2016,9,19,13,15,869.5,115.0,3.05,34.0,779.5,897.09,645.24
2016,9,19,13,30,864.0,114.0,3.1,34.0,760.0,872.9,630.64
2016,9,19,13,45,860.0,110.5,3.2,34.0,734.0,844.36,613.42
2016,9,19,14,0,856.0,107.0,3.3,34.0,708.0,812.94,594.18
2016,9,19,14,15,845.0,105.0,3.35,33.5,674.5,778.63,573.74
2016,9,19,14,30,834.0,103.0,3.4,33.0,641.0,738.22,548.85
2016,9,19,14,45,821.5,99.0,3.45,33.0,601.5,692.72,518.96
2016,9,19,15,0,809.0,95.0,3.5,33.0,562.0,645.73,486.59
2016,9,19,15,15,788.5,92.0,3.5,32.5,517.0,593.6,449.74
2016,9,19,15,30,768.0,89.0,3.5,32.0,472.0,541.21,411.57
2016,9,19,15,45,740.5,84.5,3.5,31.5,423.5,483.62,368.32
2016,9,19,16,0,713.0,80.0,3.5,31.0,375.0,427.58,324.77
2016,9,19,16,15,674.0,75.0,3.4,30.0,324.0,367.08,276.91
2016,9,19,16,30,635.0,70.0,3.3,29.0,273.0,309.6,229.82
2016,9,19,16,45,574.0,63.5,3.25,28.0,222.0,247.14,178.11
2016,9,19,17,0,513.0,57.0,3.2,27.0,171.0,190.9,130.84
2016,9,19,17,15,424.0,46.5,3.0,26.0,124.0,131.85,83.06
2016,9,19,17,30,335.0,36.0,2.8,25.0,77.0,83.1,45.3
2016,9,19,17,45,167.5,18.0,2.6,24.0,38.5,30.29,4.37
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,119.5,18.5,2.35,15.5,31.5,25.13,0.0
2016,9,20,6,30,239.0,37.0,2.5,16.0,63.0,68.09,38.34
2016,9,20,6,45,352.0,48.0,2.65,17.0,109.5,115.51,75.04
2016,9,20,7,0,465.0,59.0,2.8,18.0,156.0,175.67,123.85
2016,9,20,7,15,525.5,67.0,2.8,18.5,205.5,229.99,171.2
2016,9,20,7,30,586.0,75.0,2.8,19.0,255.0,290.59,223.56
2016,9,20,7,45,640.0,78.0,2.85,19.5,307.0,349.22,273.73
2016,9,20,8,0,694.0,81.0,2.9,20.0,359.0,412.53,326.39
2016,9,20,8,15,499.5,137.0,2.9,20.5,350.5,405.58,322.11
2016,9,20,8,30,305.0,193.0,2.9,21.0,342.0,375.29,297.39
2016,9,20,8,45,554.5,143.0,2.95,21.5,445.0,498.21,394.9
2016,9,20,9,0,804.0,93.0,3.0,22.0,548.0,633.13,498.36
2016,9,20,9,15,819.0,95.5,3.0,22.5,588.0,680.27,531.17
2016,9,20,9,30,834.0,98.0,3.0,23.0,628.0,726.15,561.63
2016,9,20,9,45,848.0,98.5,3.05,23.5,662.5,764.01,586.16
2016,9,20,10,0,862.0,99.0,3.1,24.0,697.0,803.24,611.42
2016,9,20,10,15,870.0,100.5,3.15,24.5,724.5,836.43,632.23
2016,9,20,10,30,878.0,102.0,3.2,25.0,752.0,866.95,651.09
2016,9,20,10,45,884.5,102.5,3.25,25.5,772.5,892.22,666.3
2016,9,20,11,0,891.0,103.0,3.3,26.0,793.0,914.41,679.44
2016,9,20,11,15,755.0,175.5,3.35,26.0,767.0,889.77,662.48
2016,9,20,11,30,619.0,248.0,3.4,26.0,741.0,848.91,633.41
2016,9,20,11,45,759.0,176.5,3.5,26.5,783.5,907.35,673.88
2016,9,20,12,0,899.0,105.0,3.6,27.0,826.0,953.09,703.24
2016,9,20,12,15,898.0,105.0,3.65,27.0,822.0,950.61,701.6
2016,9,20,12,30,897.0,105.0,3.7,27.0,818.0,944.56,698.09
2016,9,20,12,45,733.5,181.5,3.8,27.0,759.5,877.81,654.04
2016,9,20,13,0,570.0,258.0,3.9,27.0,701.0,798.62,598.33
2016,9,20,13,15,581.0,242.0,3.95,27.0,683.5,780.78,587.62
2016,9,20,13,30,592.0,226.0,4.0,27.0,666.0,762.86,576.32
2016,9,20,13,45,583.5,221.0,4.05,27.0,641.5,732.37,555.6
2016,9,20,14,0,575.0,216.0,4.1,27.0,617.0,702.83,535.31
2016,9,20,14,15,704.5,157.0,4.1,26.5,624.5,724.82,555.82
2016,9,20,14,30,834.0,98.0,4.1,26.0,632.0,730.07,561.78
2016,9,20,14,45,647.5,149.0,4.15,25.5,548.0,622.73,483.69
2016,9,20,15,0,461.0,200.0,4.2,25.0,464.0,522.36,407.29
2016,9,20,15,15,609.5,144.5,4.15,24.5,463.5,537.0,421.54
2016,9,20,15,30,758.0,89.0,4.1,24.0,463.0,532.79,419.85
2016,9,20,15,45,613.0,107.0,4.05,24.0,389.0,439.05,345.55
2016,9,20,16,0,468.0,125.0,4.0,24.0,315.0,354.93,278.2
2016,9,20,16,15,436.5,113.0,3.9,23.0,272.0,303.42,236.62
2016,9,20,16,30,405.0,101.0,3.8,22.0,229.0,254.61,195.95
2016,9,20,16,45,449.5,79.0,3.7,21.5,196.5,221.59,165.03
2016,9,20,17,0,494.0,57.0,3.6,21.0,164.0,184.28,128.99
2016,9,20,17,15,402.5,46.5,3.45,20.0,118.0,126.21,81.11
2016,9,20,17,30,311.0,36.0,3.3,19.0,72.0,78.75,43.64
2016,9,20,17,45,155.5,18.0,3.2,18.5,36.0,28.6,0.68
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.5,32.0,25.4,0.0
2016,9,21,6,30,269.0,36.0,3.8,15.0,64.0,70.55,38.91
2016,9,21,6,45,379.5,46.0,4.0,15.5,110.5,118.16,76.44
2016,9,21,7,0,490.0,56.0,4.2,16.0,157.0,178.17,126.07
2016,9,21,7,15,552.0,63.5,4.25,16.0,207.5,233.73,175.58
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,295.73,230.61
2016,9,21,7,45,661.5,75.0,4.4,16.5,309.5,354.15,281.96
2016,9,21,8,0,709.0,79.0,4.5,17.0,361.0,416.54,335.31
2016,9,21,8,15,738.0,83.0,4.55,17.0,409.5,472.46,382.83
2016,9,21,8,30,767.0,87.0,4.6,17.0,458.0,530.14,430.5
2016,9,21,8,45,791.5,88.5,4.65,17.5,504.0,583.32,472.66
2016,9,21,9,0,816.0,90.0,4.7,18.0,550.0,636.62,513.75
2016,9,21,9,15,831.5,92.5,4.75,18.0,590.0,684.51,550.13
2016,9,21,9,30,847.0,95.0,4.8,18.0,630.0,731.14,583.81
2016,9,21,9,45,862.0,95.5,4.85,18.5,665.5,770.16,610.37
2016,9,21,10,0,877.0,96.0,4.9,19.0,701.0,810.54,637.68
2016,9,21,10,15,736.5,162.0,4.9,19.0,683.5,797.03,626.57
2016,9,21,10,30,596.0,228.0,4.9,19.0,666.0,765.44,600.58
2016,9,21,10,45,751.5,163.5,4.9,19.5,732.0,847.39,660.46
2016,9,21,11,0,907.0,99.0,4.9,20.0,798.0,922.55,711.52
2016,9,21,11,15,911.0,100.0,4.85,20.0,811.5,939.93,722.39
2016,9,21,11,30,915.0,101.0,4.8,20.0,825.0,953.84,731.26
2016,9,21,11,45,917.0,101.5,4.75,20.0,830.0,961.83,736.12
2016,9,21,12,0,919.0,102.0,4.7,20.0,835.0,966.19,738.62
2016,9,21,12,15,919.5,101.5,4.75,20.0,832.5,964.43,737.83
2016,9,21,12,30,920.0,101.0,4.8,20.0,830.0,959.01,734.68
2016,9,21,12,45,917.5,101.5,4.85,20.0,819.0,948.32,727.99
2016,9,21,13,0,915.0,102.0,4.9,20.0,808.0,934.09,718.97
2016,9,21,13,15,912.0,101.0,5.0,19.5,790.0,914.36,707.87
2016,9,21,13,30,909.0,100.0,5.1,19.0,772.0,891.31,694.37
2016,9,21,13,45,905.0,98.5,5.2,19.0,746.5,863.67,676.14
2016,9,21,14,0,901.0,97.0,5.3,19.0,721.0,833.0,655.62
2016,9,21,14,15,892.5,95.0,5.3,19.0,688.0,795.44,629.41
2016,9,21,14,30,884.0,93.0,5.3,19.0,655.0,755.48,601.26
2016,9,21,14,45,873.0,90.5,5.35,19.0,616.0,711.05,569.71
2016,9,21,15,0,862.0,88.0,5.4,19.0,577.0,667.43,537.41
2016,9,21,15,15,843.5,85.0,5.3,18.5,531.0,614.27,496.42
2016,9,21,15,30,825.0,82.0,5.2,18.0,485.0,560.54,453.87
2016,9,21,15,45,801.5,77.5,5.15,18.0,436.0,502.37,405.88
2016,9,21,16,0,778.0,73.0,5.1,18.0,387.0,444.77,356.98
2016,9,21,16,15,739.5,68.5,4.95,17.5,334.0,381.87,303.02
2016,9,21,16,30,701.0,64.0,4.8,17.0,281.0,321.81,249.93
2016,9,21,16,45,643.5,57.5,4.7,17.0,228.0,257.46,192.39
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,198.58,139.38
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,136.08,86.63
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,85.07,45.55
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,29.32,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,18.0,3.7,14.0,31.0,24.76,0.0
2016,9,22,6,30,254.0,36.0,3.8,14.0,62.0,68.61,37.79
2016,9,22,6,45,358.5,48.0,3.95,14.5,108.0,116.05,75.72
2016,9,22,7,0,463.0,60.0,4.1,15.0,154.0,175.31,124.93
2016,9,22,7,15,528.5,68.0,4.05,15.0,204.5,230.85,174.22
2016,9,22,7,30,594.0,76.0,4.0,15.0,255.0,293.23,229.41
2016,9,22,7,45,646.5,80.0,4.0,15.5,307.5,352.58,281.33
2016,9,22,8,0,699.0,84.0,4.0,16.0,360.0,416.44,335.65
2016,9,22,8,15,730.0,88.5,3.95,16.5,409.5,473.93,383.42
2016,9,22,8,30,761.0,93.0,3.9,17.0,459.0,532.1,430.2
2016,9,22,8,45,790.5,93.5,3.85,17.5,506.5,586.96,473.08
2016,9,22,9,0,820.0,94.0,3.8,18.0,554.0,642.35,515.06
2016,9,22,9,15,836.0,96.5,3.8,18.5,594.5,690.71,550.27
2016,9,22,9,30,852.0,99.0,3.8,19.0,635.0,737.81,582.39
2016,9,22,9,45,873.5,96.5,3.85,19.5,672.0,778.6,609.63
2016,9,22,10,0,895.0,94.0,3.9,20.0,709.0,821.21,637.87
2016,9,22,10,15,903.0,95.5,3.9,20.0,737.0,855.17,660.68
2016,9,22,10,30,911.0,97.0,3.9,20.0,765.0,886.33,681.47
2016,9,22,10,45,918.0,97.5,3.95,20.5,785.5,912.56,697.72
2016,9,22,11,0,925.0,98.0,4.0,21.0,806.0,935.6,711.76
2016,9,22,11,15,928.0,98.5,4.0,21.0,818.5,951.68,722.15
2016,9,22,11,30,931.0,99.0,4.0,21.0,831.0,964.22,730.25
2016,9,22,11,45,931.5,99.0,4.05,21.5,835.0,970.28,732.97
2016,9,22,12,0,932.0,99.0,4.1,22.0,839.0,972.66,733.35
2016,9,22,12,15,931.0,99.0,4.1,22.0,835.0,969.94,731.55
2016,9,22,12,30,930.0,99.0,4.1,22.0,831.0,963.54,727.42
2016,9,22,12,45,925.0,99.0,4.1,22.0,818.0,949.86,718.47
2016,9,22,13,0,920.0,99.0,4.1,22.0,805.0,932.69,707.28
2016,9,22,13,15,914.5,98.5,4.05,22.0,785.0,911.16,692.91
2016,9,22,13,30,909.0,98.0,4.0,22.0,765.0,886.38,676.38
2016,9,22,13,45,898.5,97.5,4.0,22.0,736.5,854.38,655.07
2016,9,22,14,0,888.0,97.0,4.0,22.0,708.0,819.71,631.84
2016,9,22,14,15,877.0,95.0,4.0,21.5,673.5,780.6,606.47
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,739.32,579.22
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,695.03,548.3
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,646.34,512.39
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.5,593.02,472.53
2016,9,22,15,30,789.0,84.0,4.1,20.0,466.0,539.45,431.2
2016,9,22,15,45,755.5,81.5,4.15,20.0,416.0,480.07,383.19
2016,9,22,16,0,722.0,79.0,4.2,20.0,366.0,422.86,335.52
2016,9,22,16,15,680.5,73.5,4.15,19.5,314.5,360.68,283.15
2016,9,22,16,30,639.0,68.0,4.1,19.0,263.0,301.81,232.04
2016,9,22,16,45,572.0,62.0,4.1,18.5,211.5,238.51,176.98
2016,9,22,17,0,505.0,56.0,4.1,18.0,160.0,182.13,127.59
2016,9,22,17,15,404.0,45.5,3.9,17.5,113.0,122.4,78.11
2016,9,22,17,30,303.0,35.0,3.7,17.0,66.0,74.42,39.83
2016,9,22,17,45,151.5,17.5,3.55,16.5,33.0,26.32,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,24.12,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,72.65,37.03
2016,9,23,6,45,446.5,38.0,1.35,14.0,109.5,121.26,76.22
2016,9,23,7,0,548.0,47.0,1.5,15.0,156.0,181.66,126.51
2016,9,23,7,15,607.0,53.0,1.6,15.5,207.0,237.81,176.35
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,299.73,230.75
2016,9,23,7,45,706.0,63.0,1.8,17.0,308.5,357.64,280.72
2016,9,23,8,0,746.0,67.0,1.9,18.0,359.0,418.61,331.46
2016,9,23,8,15,772.5,70.5,2.1,18.5,407.5,474.86,377.83
2016,9,23,8,30,799.0,74.0,2.3,19.0,456.0,532.04,423.51
2016,9,23,8,45,819.0,76.5,2.55,20.0,501.0,584.79,463.86
2016,9,23,9,0,839.0,79.0,2.8,21.0,546.0,634.72,500.99
2016,9,23,9,15,852.5,81.0,2.85,21.5,585.5,681.12,533.57
2016,9,23,9,30,866.0,83.0,2.9,22.0,625.0,726.04,563.63
2016,9,23,9,45,878.0,84.0,3.0,22.5,659.0,766.97,590.69
2016,9,23,10,0,890.0,85.0,3.1,23.0,693.0,805.79,616.0
2016,9,23,10,15,897.0,86.0,3.15,23.0,719.5,838.14,637.54
2016,9,23,10,30,904.0,87.0,3.2,23.0,746.0,867.66,657.11
2016,9,23,10,45,908.0,88.0,3.3,23.5,765.5,891.56,671.85
2016,9,23,11,0,912.0,89.0,3.4,24.0,785.0,912.2,684.41
2016,9,23,11,15,914.5,89.5,3.45,24.0,796.5,927.56,694.48
2016,9,23,11,30,917.0,90.0,3.5,24.0,808.0,939.41,702.34
2016,9,23,11,45,916.5,90.5,3.6,24.5,811.5,944.93,705.02
2016,9,23,12,0,916.0,91.0,3.7,25.0,815.0,946.81,705.42
2016,9,23,12,15,914.5,91.0,3.75,25.0,810.5,943.59,703.61
2016,9,23,12,30,913.0,91.0,3.8,25.0,806.0,936.75,699.53
2016,9,23,12,45,905.5,92.5,3.85,25.0,792.5,922.55,690.6
2016,9,23,13,0,898.0,94.0,3.9,25.0,779.0,905.0,679.51
2016,9,23,13,15,892.5,93.0,3.9,25.0,759.0,883.25,665.35
2016,9,23,13,30,887.0,92.0,3.9,25.0,739.0,858.35,649.09
2016,9,23,13,45,877.0,91.5,3.95,25.0,711.0,827.27,628.76
2016,9,23,14,0,867.0,91.0,4.0,25.0,683.0,793.6,606.53
2016,9,23,14,15,855.5,89.5,4.0,24.5,649.5,755.3,581.8
2016,9,23,14,30,844.0,88.0,4.0,24.0,616.0,714.93,555.28
2016,9,23,14,45,696.0,126.5,4.05,23.5,543.0,625.83,490.84
2016,9,23,15,0,548.0,165.0,4.1,23.0,470.0,537.61,423.63
2016,9,23,15,15,541.0,152.0,4.1,22.5,432.5,494.45,391.67
2016,9,23,15,30,534.0,139.0,4.1,22.0,395.0,450.55,358.0
2016,9,23,15,45,517.0,127.0,4.15,22.0,353.0,402.04,319.08
2016,9,23,16,0,500.0,115.0,4.2,22.0,311.0,354.16,279.61
2016,9,23,16,15,573.0,87.5,4.1,21.5,282.0,329.35,257.0
2016,9,23,16,30,646.0,60.0,4.0,21.0,253.0,293.4,223.15
2016,9,23,16,45,582.5,54.0,3.9,20.5,202.5,231.08,168.93
2016,9,23,17,0,519.0,48.0,3.8,20.0,152.0,175.3,120.17
2016,9,23,17,15,420.5,39.0,3.65,19.0,106.5,117.21,72.46
2016,9,23,17,30,322.0,30.0,3.5,18.0,61.0,70.57,35.21
2016,9,23,17,45,161.0,15.0,3.4,17.5,30.5,23.68,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,23.38,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,73.17,35.33
2016,9,24,6,45,476.5,34.0,1.5,16.0,109.0,121.97,74.82
2016,9,24,7,0,575.0,42.0,1.7,17.0,156.0,182.05,124.83
2016,9,24,7,15,633.5,47.5,1.85,17.5,207.0,238.93,175.26
2016,9,24,7,30,692.0,53.0,2.0,18.0,258.0,301.7,230.37
2016,9,24,7,45,731.0,57.5,2.15,19.0,309.5,361.01,281.52
2016,9,24,8,0,770.0,62.0,2.3,20.0,361.0,423.25,333.3
2016,9,24,8,15,796.5,65.0,2.35,20.5,410.0,480.07,379.65
2016,9,24,8,30,823.0,68.0,2.4,21.0,459.0,535.92,423.74
2016,9,24,8,45,843.0,70.0,2.45,22.0,504.5,588.84,463.28
2016,9,24,9,0,863.0,72.0,2.5,23.0,550.0,641.34,501.1
2016,9,24,9,15,877.5,74.0,2.6,23.5,590.5,689.33,534.32
2016,9,24,9,30,892.0,76.0,2.7,24.0,631.0,735.83,565.32
2016,9,24,9,45,905.5,76.0,2.85,25.0,666.0,777.62,591.71
2016,9,24,10,0,919.0,76.0,3.0,26.0,701.0,817.31,616.3
2016,9,24,10,15,926.5,77.0,3.05,26.5,728.5,850.8,637.0
2016,9,24,10,30,934.0,78.0,3.1,27.0,756.0,881.38,655.63
2016,9,24,10,45,939.5,78.5,3.15,27.5,776.0,906.58,670.56
2016,9,24,11,0,945.0,79.0,3.2,28.0,796.0,928.46,683.3
2016,9,24,11,15,948.0,79.5,3.15,28.5,808.5,944.63,691.61
2016,9,24,11,30,951.0,80.0,3.1,29.0,821.0,957.17,697.62
2016,9,24,11,45,952.0,80.5,3.1,29.5,825.0,964.18,700.49
2016,9,24,12,0,953.0,81.0,3.1,30.0,829.0,967.43,701.07
2016,9,24,12,15,952.5,80.5,3.1,30.0,825.0,964.41,699.15
2016,9,24,12,30,952.0,80.0,3.1,30.0,821.0,957.63,694.98
2016,9,24,12,45,940.0,85.0,3.1,30.0,807.0,942.8,685.72
2016,9,24,13,0,928.0,90.0,3.1,30.0,793.0,924.58,674.38
2016,9,24,13,15,922.5,89.0,3.1,30.0,773.0,902.24,660.41
2016,9,24,13,30,917.0,88.0,3.1,30.0,753.0,876.64,644.33
2016,9,24,13,45,908.5,87.0,3.15,30.0,725.0,845.46,624.81
2016,9,24,14,0,900.0,86.0,3.2,30.0,697.0,811.5,603.31
2016,9,24,14,15,889.0,84.5,3.2,30.0,662.5,772.5,577.94
2016,9,24,14,30,878.0,83.0,3.2,30.0,628.0,731.3,550.83
2016,9,24,14,45,862.5,81.0,3.2,30.0,587.5,684.49,519.48
2016,9,24,15,0,847.0,79.0,3.2,30.0,547.0,636.35,485.64
2016,9,24,15,15,827.0,76.5,3.15,29.5,501.5,586.06,449.17
2016,9,24,15,30,807.0,74.0,3.1,29.0,456.0,532.94,409.52
2016,9,24,15,45,778.0,70.5,3.1,29.0,406.5,474.13,363.69
2016,9,24,16,0,749.0,67.0,3.1,29.0,357.0,416.51,317.37
2016,9,24,16,15,709.0,62.5,2.8,28.0,305.5,354.97,267.47
2016,9,24,16,30,669.0,58.0,2.5,27.0,254.0,296.5,218.48
2016,9,24,16,45,607.0,52.0,2.2,26.5,203.0,233.83,165.32
2016,9,24,17,0,545.0,46.0,1.9,26.0,152.0,177.25,117.09
2016,9,24,17,15,442.0,37.0,1.75,24.5,105.5,117.27,69.52
2016,9,24,17,30,339.0,28.0,1.6,23.0,59.0,69.28,31.85
2016,9,24,17,45,169.5,14.0,1.5,22.0,29.5,22.94,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,23.61,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,73.07,34.29
2016,9,25,6,45,482.5,34.5,1.75,18.0,108.5,123.06,74.71
2016,9,25,7,0,585.0,43.0,2.0,19.0,156.0,184.75,125.58
2016,9,25,7,15,644.0,48.5,2.0,20.0,208.0,242.28,175.87
2016,9,25,7,30,703.0,54.0,2.0,21.0,260.0,305.73,230.52
2016,9,25,7,45,741.5,58.0,2.05,22.0,311.5,364.83,280.83
2016,9,25,8,0,780.0,62.0,2.1,23.0,363.0,426.79,331.56
2016,9,25,8,15,806.5,65.5,2.25,24.0,412.0,484.57,377.57
2016,9,25,8,30,833.0,69.0,2.4,25.0,461.0,543.22,422.51
2016,9,25,8,45,850.0,72.0,2.55,26.0,506.0,593.93,460.13
2016,9,25,9,0,867.0,75.0,2.7,27.0,551.0,645.81,497.29
2016,9,25,9,15,881.0,76.5,2.75,28.0,591.0,692.99,528.37
2016,9,25,9,30,895.0,78.0,2.8,29.0,631.0,738.62,556.87
2016,9,25,9,45,909.0,77.5,2.85,30.0,666.0,780.25,582.05
2016,9,25,10,0,923.0,77.0,2.9,31.0,701.0,819.8,605.39
2016,9,25,10,15,930.0,78.5,2.85,31.5,728.0,853.45,625.08
2016,9,25,10,30,937.0,80.0,2.8,32.0,755.0,884.15,642.62
2016,9,25,10,45,938.0,82.0,2.75,32.5,774.0,907.07,654.93
2016,9,25,11,0,939.0,84.0,2.7,33.0,793.0,926.5,664.98
2016,9,25,11,15,941.5,84.5,2.55,33.5,805.0,942.05,671.72
2016,9,25,11,30,944.0,85.0,2.4,34.0,817.0,953.98,676.12
2016,9,25,11,45,939.5,88.0,2.25,34.5,819.0,958.58,675.9
2016,9,25,12,0,935.0,91.0,2.1,35.0,821.0,959.43,673.42
2016,9,25,12,15,934.0,91.0,1.9,35.0,817.0,956.46,669.49
2016,9,25,12,30,933.0,91.0,1.7,35.0,813.0,949.8,663.27
2016,9,25,12,45,918.0,96.0,1.5,35.0,797.5,932.38,650.43
2016,9,25,13,0,903.0,101.0,1.3,35.0,782.0,911.73,635.68
2016,9,25,13,15,897.0,100.0,1.1,35.0,761.5,889.33,619.85
2016,9,25,13,30,891.0,99.0,0.9,35.0,741.0,863.8,602.04
2016,9,25,13,45,877.5,100.0,0.75,35.5,712.0,831.29,579.49
2016,9,25,14,0,864.0,101.0,0.6,36.0,683.0,796.37,555.57
2016,9,25,14,15,852.0,98.5,0.55,35.5,648.0,760.24,534.71
2016,9,25,14,30,840.0,96.0,0.5,35.0,613.0,718.18,509.83
2016,9,25,14,45,819.5,95.0,0.5,35.0,572.0,670.16,480.31
2016,9,25,15,0,799.0,94.0,0.5,35.0,531.0,621.28,448.01
2016,9,25,15,15,776.5,90.5,0.65,34.5,485.5,568.0,414.18
2016,9,25,15,30,754.0,87.0,0.8,34.0,440.0,514.71,378.51
2016,9,25,15,45,720.5,83.0,0.95,34.0,390.5,456.39,336.63
2016,9,25,16,0,687.0,79.0,1.1,34.0,341.0,399.09,293.64
2016,9,25,16,15,643.0,73.0,1.05,32.5,290.5,337.65,246.96
2016,9,25,16,30,599.0,67.0,1.0,31.0,240.0,279.88,201.24
2016,9,25,16,45,533.0,59.0,0.95,30.0,190.0,217.79,151.11
2016,9,25,17,0,467.0,51.0,0.9,29.0,140.0,162.63,106.11
2016,9,25,17,15,364.0,39.5,0.95,28.0,95.5,105.03,61.66
2016,9,25,17,30,261.0,28.0,1.0,27.0,51.0,59.32,25.84
2016,9,25,17,45,130.5,14.0,1.05,26.0,25.5,20.35,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,15.0,1.05,20.5,25.5,21.2,0.0
2016,9,26,6,30,231.0,30.0,1.0,21.0,51.0,59.21,28.54
2016,9,26,6,45,331.5,43.5,1.0,22.0,95.0,105.53,65.42
2016,9,26,7,0,432.0,57.0,1.0,23.0,139.0,163.18,111.16
2016,9,26,7,15,498.0,66.5,1.1,24.0,189.0,218.2,157.08
2016,9,26,7,30,564.0,76.0,1.2,25.0,239.0,280.14,208.28
2016,9,26,7,45,609.5,83.0,1.3,26.0,289.5,337.81,255.53
2016,9,26,8,0,655.0,90.0,1.4,27.0,340.0,399.31,304.26
2016,9,26,8,15,687.5,95.5,1.4,28.0,389.0,456.1,347.56
2016,9,26,8,30,720.0,101.0,1.4,29.0,438.0,514.61,390.42
2016,9,26,8,45,744.0,105.0,1.4,30.0,483.5,567.75,427.79
2016,9,26,9,0,768.0,109.0,1.4,31.0,529.0,621.07,463.9
2016,9,26,9,15,785.5,112.5,1.35,31.5,569.0,667.73,494.78
2016,9,26,9,30,803.0,116.0,1.3,32.0,609.0,714.79,524.3
2016,9,26,9,45,817.0,118.0,1.3,33.0,643.5,756.29,548.05
2016,9,26,10,0,831.0,120.0,1.3,34.0,678.0,795.96,570.14
2016,9,26,10,15,840.0,122.0,1.35,34.0,705.5,829.46,590.86
2016,9,26,10,30,849.0,124.0,1.4,34.0,733.0,860.39,609.93
2016,9,26,10,45,856.0,125.0,1.45,34.5,753.0,885.75,624.21
2016,9,26,11,0,863.0,126.0,1.5,35.0,773.0,908.1,636.64
2016,9,26,11,15,866.5,126.5,1.6,35.0,785.5,923.62,646.81
2016,9,26,11,30,870.0,127.0,1.7,35.0,798.0,935.78,655.07
2016,9,26,11,45,871.5,127.5,1.85,35.5,802.0,942.69,659.4
2016,9,26,12,0,873.0,128.0,2.0,36.0,806.0,946.1,661.65
2016,9,26,12,15,871.5,127.5,2.15,36.0,801.5,942.16,660.77
2016,9,26,12,30,870.0,127.0,2.3,36.0,797.0,934.72,657.78
2016,9,26,12,45,894.0,113.0,2.5,36.0,791.5,926.69,654.87
2016,9,26,13,0,918.0,99.0,2.7,36.0,786.0,920.03,652.79
2016,9,26,13,15,912.5,98.0,2.8,36.0,766.0,897.75,639.94
2016,9,26,13,30,907.0,97.0,2.9,36.0,746.0,872.25,625.06
2016,9,26,13,45,900.0,95.0,3.0,36.0,718.0,841.36,606.58
2016,9,26,14,0,893.0,93.0,3.1,36.0,690.0,807.65,586.08
2016,9,26,14,15,881.5,91.0,3.15,35.5,655.5,767.89,562.23
2016,9,26,14,30,870.0,89.0,3.2,35.0,621.0,726.0,536.56
2016,9,26,14,45,856.5,86.0,3.3,35.0,580.5,682.64,508.54
2016,9,26,15,0,843.0,83.0,3.4,35.0,540.0,634.61,475.06
2016,9,26,15,15,822.0,80.0,3.35,34.5,494.0,580.91,436.82
2016,9,26,15,30,801.0,77.0,3.3,34.0,448.0,526.97,397.18
2016,9,26,15,45,757.0,76.5,3.3,33.5,396.0,464.31,349.87
2016,9,26,16,0,713.0,76.0,3.3,33.0,344.0,404.93,303.5
2016,9,26,16,15,669.5,70.0,2.9,32.0,293.0,342.47,253.58
2016,9,26,16,30,626.0,64.0,2.5,31.0,242.0,283.58,205.07
2016,9,26,16,45,544.5,58.0,2.15,30.0,189.5,217.97,151.49
2016,9,26,17,0,463.0,52.0,1.8,29.0,137.0,160.98,104.97
2016,9,26,17,15,358.5,39.5,1.65,27.5,92.5,102.75,60.01
2016,9,26,17,30,254.0,27.0,1.5,26.0,48.0,56.13,22.43
2016,9,26,17,45,127.0,13.5,1.35,25.0,24.0,19.23,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.25,20.5,20.5,18.2,0.0
2016,9,27,6,30,144.0,29.0,1.2,21.0,41.0,48.08,23.1
2016,9,27,6,45,214.0,48.0,1.15,21.5,81.0,88.98,57.01
2016,9,27,7,0,284.0,67.0,1.1,22.0,121.0,138.0,96.52
2016,9,27,7,15,344.0,83.0,1.2,22.5,168.0,189.05,138.87
2016,9,27,7,30,404.0,99.0,1.3,23.0,215.0,246.62,186.48
2016,9,27,7,45,441.5,113.0,1.45,24.0,262.0,299.3,229.63
2016,9,27,8,0,479.0,127.0,1.6,25.0,309.0,355.33,274.22
2016,9,27,8,15,513.5,137.0,1.5,26.0,355.5,408.69,314.9
2016,9,27,8,30,548.0,147.0,1.4,27.0,402.0,464.4,355.74
2016,9,27,8,45,571.0,156.0,1.35,28.0,445.0,514.15,390.85
2016,9,27,9,0,594.0,165.0,1.3,29.0,488.0,564.49,425.08
2016,9,27,9,15,614.0,171.5,1.4,29.5,526.5,612.96,458.67
2016,9,27,9,30,634.0,178.0,1.5,30.0,565.0,658.84,489.81
2016,9,27,9,45,723.5,151.0,1.6,31.0,616.5,721.53,532.42
2016,9,27,10,0,813.0,124.0,1.7,32.0,668.0,784.41,571.64
2016,9,27,10,15,822.0,126.0,1.8,32.0,695.0,817.33,592.66
2016,9,27,10,30,831.0,128.0,1.9,32.0,722.0,847.74,612.27
2016,9,27,10,45,797.0,148.5,2.05,32.5,730.5,858.08,618.1
2016,9,27,11,0,763.0,169.0,2.2,33.0,739.0,867.71,623.7
2016,9,27,11,15,767.0,170.5,2.3,33.0,751.0,883.49,634.21
2016,9,27,11,30,771.0,172.0,2.4,33.0,763.0,896.27,642.83
2016,9,27,11,45,744.0,186.0,2.55,33.5,758.5,891.33,639.23
2016,9,27,12,0,717.0,200.0,2.7,34.0,754.0,882.99,633.63
2016,9,27,12,15,715.0,199.5,2.75,34.0,749.5,878.86,631.45
2016,9,27,12,30,713.0,199.0,2.8,34.0,745.0,871.78,627.43
2016,9,27,12,45,750.5,177.5,2.9,34.0,744.0,874.53,630.28
2016,9,27,13,0,788.0,156.0,3.0,34.0,743.0,869.68,628.2
2016,9,27,13,15,781.0,154.0,3.05,33.5,722.5,850.27,617.65
2016,9,27,13,30,774.0,152.0,3.1,33.0,702.0,824.76,603.1
2016,9,27,13,45,733.5,161.5,3.15,33.0,667.0,781.87,575.55
2016,9,27,14,0,693.0,171.0,3.2,33.0,632.0,738.25,546.78
2016,9,27,14,15,677.5,167.0,3.2,32.5,598.0,699.01,521.23
2016,9,27,14,30,662.0,163.0,3.2,32.0,564.0,658.53,494.23
2016,9,27,14,45,645.0,156.0,3.2,32.0,525.0,612.91,462.1
2016,9,27,15,0,628.0,149.0,3.2,32.0,486.0,566.7,428.9
2016,9,27,15,15,601.0,141.5,3.15,31.5,441.5,513.74,390.67
2016,9,27,15,30,574.0,134.0,3.1,31.0,397.0,459.47,350.49
2016,9,27,15,45,563.0,120.0,3.05,30.5,354.0,412.08,314.32
2016,9,27,16,0,552.0,106.0,3.0,30.0,311.0,362.43,275.16
2016,9,27,16,15,504.0,96.0,2.8,29.0,262.0,300.96,226.29
2016,9,27,16,30,456.0,86.0,2.6,28.0,213.0,245.84,181.21
2016,9,27,16,45,416.5,71.0,2.4,27.5,168.0,192.64,136.47
2016,9,27,17,0,377.0,56.0,2.2,27.0,123.0,143.57,94.99
2016,9,27,17,15,278.5,41.0,1.95,25.5,81.0,89.47,53.09
2016,9,27,17,30,180.0,26.0,1.7,24.0,39.0,45.84,16.41
2016,9,27,17,45,90.0,13.0,1.5,23.0,19.5,16.69,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.5,14.5,2.05,15.5,21.5,18.69,0.0
2016,9,28,6,30,165.0,29.0,2.2,16.0,43.0,50.11,23.48
2016,9,28,6,45,261.0,45.0,2.4,16.5,85.5,93.78,60.03
2016,9,28,7,0,357.0,61.0,2.6,17.0,128.0,148.31,104.43
2016,9,28,7,15,422.5,72.5,2.55,17.5,175.5,200.34,149.16
2016,9,28,7,30,488.0,84.0,2.5,18.0,223.0,260.82,200.96
2016,9,28,7,45,545.5,90.0,2.45,19.0,273.0,318.02,249.21
2016,9,28,8,0,603.0,96.0,2.4,20.0,323.0,380.39,300.27
2016,9,28,8,15,637.0,102.5,2.35,20.5,370.5,436.22,345.39
2016,9,28,8,30,671.0,109.0,2.3,21.0,418.0,494.02,390.54
2016,9,28,8,45,695.5,113.5,2.3,22.0,462.0,545.6,428.93
2016,9,28,9,0,720.0,118.0,2.3,23.0,506.0,597.53,466.26
2016,9,28,9,15,738.5,122.0,2.3,23.5,545.5,644.84,499.95
2016,9,28,9,30,757.0,126.0,2.3,24.0,585.0,691.35,532.19
2016,9,28,9,45,768.5,129.5,2.3,25.0,618.0,730.96,556.8
2016,9,28,10,0,780.0,133.0,2.3,26.0,651.0,766.38,577.83
2016,9,28,10,15,790.0,135.5,2.35,26.5,678.0,799.67,598.6
2016,9,28,10,30,800.0,138.0,2.4,27.0,705.0,830.6,617.63
2016,9,28,10,45,780.5,152.0,2.5,27.5,718.0,845.77,626.36
2016,9,28,11,0,761.0,166.0,2.6,28.0,731.0,860.95,635.29
2016,9,28,11,15,765.0,167.0,2.7,28.0,743.0,876.07,645.53
2016,9,28,11,30,769.0,168.0,2.8,28.0,755.0,888.21,653.88
