Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,45,750.0,178.5,2.95,28.0,753.0,886.77,653.68
2016,9,28,12,0,731.0,189.0,3.1,28.0,751.0,882.03,651.46
2016,9,28,12,15,729.5,189.0,3.25,28.0,747.0,878.8,650.34
2016,9,28,12,30,728.0,189.0,3.4,28.0,743.0,872.57,647.27
2016,9,28,12,45,737.5,181.0,3.55,28.0,734.0,864.57,643.08
2016,9,28,13,0,747.0,173.0,3.7,28.0,725.0,853.34,636.76
2016,9,28,13,15,739.0,170.5,3.75,27.5,704.5,829.82,622.82
2016,9,28,13,30,731.0,168.0,3.8,27.0,684.0,803.75,607.11
2016,9,28,13,45,708.5,170.0,3.9,27.0,654.0,768.37,583.8
2016,9,28,14,0,686.0,172.0,4.0,27.0,624.0,731.55,558.58
2016,9,28,14,15,670.0,167.5,4.0,26.5,590.5,691.64,531.48
2016,9,28,14,30,654.0,163.0,4.0,26.0,557.0,650.55,502.98
2016,9,28,14,45,640.5,155.0,4.0,26.0,519.0,606.58,470.93
2016,9,28,15,0,627.0,147.0,4.0,26.0,481.0,561.76,437.6
2016,9,28,15,15,599.5,140.0,3.9,25.0,437.0,509.15,398.95
2016,9,28,15,30,572.0,133.0,3.8,24.0,393.0,455.29,358.25
2016,9,28,15,45,558.0,119.5,3.75,23.5,349.0,405.01,318.52
2016,9,28,16,0,544.0,106.0,3.7,23.0,305.0,356.85,279.09
2016,9,28,16,15,494.5,96.0,3.6,22.0,256.5,295.48,228.72
2016,9,28,16,30,445.0,86.0,3.5,21.0,208.0,240.57,182.4
2016,9,28,16,45,399.0,71.5,3.4,20.5,163.0,186.89,136.11
2016,9,28,17,0,353.0,57.0,3.3,20.0,118.0,138.12,94.0
2016,9,28,17,15,250.0,41.5,3.25,19.0,77.0,84.61,51.53
2016,9,28,17,30,147.0,26.0,3.2,18.0,36.0,41.62,12.63
2016,9,28,17,45,73.5,13.0,3.2,17.5,18.0,15.73,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,23.5,19.94,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,47.0,56.75,24.91
2016,9,29,6,45,344.0,39.5,2.5,13.5,90.5,102.68,64.4
2016,9,29,7,0,454.0,51.0,2.7,14.0,134.0,160.74,112.28
2016,9,29,7,15,521.5,59.5,2.7,14.5,183.5,216.01,160.97
2016,9,29,7,30,589.0,68.0,2.7,15.0,233.0,278.34,215.68
2016,9,29,7,45,323.5,107.5,2.7,15.5,201.0,245.82,196.26
2016,9,29,8,0,58.0,147.0,2.7,16.0,169.0,174.68,140.21
2016,9,29,8,15,78.0,170.5,2.7,16.5,204.0,211.95,170.63
2016,9,29,8,30,98.0,194.0,2.7,17.0,239.0,251.16,201.93
2016,9,29,8,45,173.5,211.5,2.7,18.0,300.5,323.81,259.58
2016,9,29,9,0,249.0,229.0,2.7,19.0,362.0,404.06,321.66
2016,9,29,9,15,538.5,164.0,2.7,19.5,480.5,549.01,436.43
2016,9,29,9,30,828.0,99.0,2.7,20.0,599.0,710.05,557.24
2016,9,29,9,45,844.5,99.0,2.7,21.0,633.5,751.73,582.63
2016,9,29,10,0,861.0,99.0,2.7,22.0,668.0,787.7,604.39
2016,9,29,10,15,869.5,100.5,2.7,22.0,695.0,820.47,626.01
2016,9,29,10,30,878.0,102.0,2.7,22.0,722.0,850.57,645.7
2016,9,29,10,45,883.0,103.0,2.75,22.5,741.0,874.27,660.06
2016,9,29,11,0,888.0,104.0,2.8,23.0,760.0,894.82,672.31
2016,9,29,11,15,891.0,105.0,2.85,23.0,772.0,910.33,682.54
2016,9,29,11,30,894.0,106.0,2.9,23.0,784.0,922.43,690.61
2016,9,29,11,45,895.0,106.0,2.95,23.5,787.5,928.15,693.2
2016,9,29,12,0,896.0,106.0,3.0,24.0,791.0,930.33,693.59
2016,9,29,12,15,895.0,105.5,3.1,24.0,786.0,926.6,691.88
2016,9,29,12,30,894.0,105.0,3.2,24.0,781.0,919.33,687.94
2016,9,29,12,45,894.5,102.5,3.3,24.0,769.5,907.72,681.16
2016,9,29,13,0,895.0,100.0,3.4,24.0,758.0,892.61,672.1
2016,9,29,13,15,889.0,99.0,3.45,24.0,737.5,870.15,657.75
2016,9,29,13,30,883.0,98.0,3.5,24.0,717.0,844.59,641.31
2016,9,29,13,45,873.0,97.0,3.55,24.0,688.5,812.87,620.52
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,778.58,597.83
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,742.54,574.62
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,700.7,546.92
2016,9,29,14,45,821.5,89.5,3.6,23.0,551.0,653.93,513.58
2016,9,29,15,0,805.0,87.0,3.6,23.0,511.0,606.02,477.49
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.5,552.4,437.03
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,498.83,395.33
2016,9,29,15,45,729.0,75.5,3.6,21.5,371.5,441.18,349.07
2016,9,29,16,0,699.0,71.0,3.6,21.0,323.0,385.53,302.82
2016,9,29,16,15,653.0,65.5,3.55,20.0,272.5,323.9,250.97
2016,9,29,16,30,607.0,60.0,3.5,19.0,222.0,266.15,200.83
2016,9,29,16,45,537.0,52.5,3.45,18.5,173.0,204.12,146.77
2016,9,29,17,0,467.0,45.0,3.4,18.0,124.0,149.49,99.37
2016,9,29,17,15,350.5,34.0,3.3,17.0,81.0,92.02,53.27
2016,9,29,17,30,234.0,23.0,3.2,16.0,38.0,46.29,8.95
2016,9,29,17,45,117.0,11.5,3.1,15.5,19.0,15.61,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,23.0,19.38,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,46.0,56.59,22.86
2016,9,30,6,45,365.5,37.0,3.15,12.5,89.5,103.43,64.17
2016,9,30,7,0,476.0,48.0,3.3,13.0,133.0,162.14,112.96
2016,9,30,7,15,543.5,55.5,3.35,13.5,183.0,217.47,162.2
2016,9,30,7,30,611.0,63.0,3.4,14.0,233.0,279.8,217.54
2016,9,30,7,45,658.0,68.0,3.45,14.5,283.5,337.96,269.18
2016,9,30,8,0,705.0,73.0,3.5,15.0,334.0,399.99,322.69
2016,9,30,8,15,735.5,77.0,3.55,15.5,382.0,455.52,369.62
2016,9,30,8,30,766.0,81.0,3.6,16.0,430.0,513.04,416.63
2016,9,30,8,45,789.5,84.0,3.65,16.5,475.0,566.33,458.94
2016,9,30,9,0,813.0,87.0,3.7,17.0,520.0,619.62,500.01
2016,9,30,9,15,829.0,89.5,3.75,17.0,559.5,666.92,536.46
2016,9,30,9,30,845.0,92.0,3.8,17.0,599.0,712.97,569.69
2016,9,30,9,45,860.0,92.5,3.85,17.5,633.0,750.92,595.36
2016,9,30,10,0,875.0,93.0,3.9,18.0,667.0,790.3,621.82
2016,9,30,10,15,883.0,94.0,3.95,18.0,694.0,822.41,643.99
2016,9,30,10,30,891.0,95.0,4.0,18.0,721.0,851.77,664.17
2016,9,30,10,45,896.5,96.5,4.1,18.5,740.5,876.62,680.1
2016,9,30,11,0,902.0,98.0,4.2,19.0,760.0,898.29,693.81
2016,9,30,11,15,905.0,98.5,4.25,19.0,771.5,913.35,704.01
2016,9,30,11,30,908.0,99.0,4.3,19.0,783.0,924.94,711.95
2016,9,30,11,45,909.5,99.0,4.35,19.5,787.0,931.11,714.88
2016,9,30,12,0,911.0,99.0,4.4,20.0,791.0,933.68,715.47
2016,9,30,12,15,909.5,99.0,4.45,20.0,786.0,929.93,713.35
2016,9,30,12,30,908.0,99.0,4.5,20.0,781.0,922.6,708.89
2016,9,30,12,45,900.0,100.5,4.55,20.0,767.0,907.64,699.22
2016,9,30,13,0,892.0,102.0,4.6,20.0,753.0,889.37,687.33
2016,9,30,13,15,885.5,101.0,4.6,19.5,732.5,866.49,673.21
2016,9,30,13,30,879.0,100.0,4.6,19.0,712.0,840.56,656.87
2016,9,30,13,45,871.0,98.0,4.6,19.0,684.0,809.42,635.46
2016,9,30,14,0,863.0,96.0,4.6,19.0,656.0,775.63,612.05
2016,9,30,14,15,850.0,94.0,4.55,18.5,621.0,739.21,587.47
2016,9,30,14,30,837.0,92.0,4.5,18.0,586.0,697.04,558.32
2016,9,30,14,45,821.5,88.5,4.5,18.0,546.0,649.9,523.47
2016,9,30,15,0,806.0,85.0,4.5,18.0,506.0,601.55,485.92
2016,9,30,15,15,783.0,82.0,4.45,17.5,460.5,548.49,444.42
2016,9,30,15,30,760.0,79.0,4.4,17.0,415.0,495.48,401.74
2016,9,30,15,45,729.0,74.5,4.35,17.0,366.5,437.4,353.02
2016,9,30,16,0,698.0,70.0,4.3,17.0,318.0,381.43,304.68
2016,9,30,16,15,651.5,64.5,4.15,16.5,267.5,319.83,251.13
2016,9,30,16,30,605.0,59.0,4.0,16.0,217.0,262.19,199.73
2016,9,30,16,45,534.0,51.0,3.85,16.0,168.0,199.76,144.35
2016,9,30,17,0,463.0,43.0,3.7,16.0,119.0,144.88,96.15
2016,9,30,17,15,344.0,32.0,3.45,15.5,77.0,87.76,49.94
2016,9,30,17,30,225.0,21.0,3.2,15.0,35.0,42.32,2.18
2016,9,30,17,45,112.5,10.5,2.95,14.5,17.5,14.1,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,19.1,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,56.6,20.79
2016,10,1,6,45,385.5,36.0,2.35,13.0,90.0,105.35,64.51
2016,10,1,7,0,502.0,47.0,2.7,14.0,135.0,166.39,114.79
2016,10,1,7,15,571.5,54.0,2.9,14.5,185.5,223.11,165.08
2016,10,1,7,30,641.0,61.0,3.1,15.0,236.0,287.02,221.66
2016,10,1,7,45,689.5,65.0,3.3,16.0,287.5,345.63,273.21
2016,10,1,8,0,738.0,69.0,3.5,17.0,339.0,408.77,326.98
2016,10,1,8,15,768.5,73.0,3.5,17.5,388.5,466.47,375.27
2016,10,1,8,30,799.0,77.0,3.5,18.0,438.0,525.47,422.96
2016,10,1,8,45,823.5,79.0,3.5,18.5,484.0,579.65,465.48
2016,10,1,9,0,848.0,81.0,3.5,19.0,530.0,633.82,506.67
2016,10,1,9,15,863.5,83.5,3.45,19.5,570.0,679.14,539.69
2016,10,1,9,30,879.0,86.0,3.4,20.0,610.0,725.7,571.14
2016,10,1,9,45,895.5,85.5,3.4,20.5,645.5,768.04,599.19
2016,10,1,10,0,912.0,85.0,3.4,21.0,681.0,808.48,625.51
2016,10,1,10,15,920.0,86.0,3.4,21.0,708.0,841.52,647.54
2016,10,1,10,30,928.0,87.0,3.4,21.0,735.0,871.68,667.5
2016,10,1,10,45,933.5,88.0,3.4,21.5,755.0,896.65,682.53
2016,10,1,11,0,939.0,89.0,3.4,22.0,775.0,918.3,695.27
2016,10,1,11,15,942.0,89.5,3.4,22.0,787.0,933.75,705.17
2016,10,1,11,30,945.0,90.0,3.4,22.0,799.0,945.6,712.76
2016,10,1,11,45,945.5,90.5,3.4,22.5,802.0,951.52,715.11
2016,10,1,12,0,946.0,91.0,3.4,23.0,805.0,953.71,715.11
2016,10,1,12,15,945.0,91.0,3.45,23.0,800.5,950.25,713.19
2016,10,1,12,30,944.0,91.0,3.5,23.0,796.0,943.06,708.93
2016,10,1,12,45,940.0,90.5,3.6,23.0,783.0,929.0,700.45
2016,10,1,13,0,936.0,90.0,3.7,23.0,770.0,911.39,689.65
2016,10,1,13,15,930.5,89.5,3.75,23.0,749.0,889.07,675.35
2016,10,1,13,30,925.0,89.0,3.8,23.0,728.0,863.49,658.83
2016,10,1,13,45,915.0,88.0,3.85,23.0,699.0,830.65,637.18
2016,10,1,14,0,905.0,87.0,3.9,23.0,670.0,795.12,613.53
2016,10,1,14,15,893.5,85.5,3.9,22.5,635.0,755.45,587.66
2016,10,1,14,30,882.0,84.0,3.9,22.0,600.0,713.65,559.9
2016,10,1,14,45,864.0,82.0,3.95,22.0,558.5,665.09,525.42
2016,10,1,15,0,846.0,80.0,4.0,22.0,517.0,617.95,489.58
2016,10,1,15,15,823.5,77.0,4.0,21.5,471.0,563.48,448.04
2016,10,1,15,30,801.0,74.0,4.0,21.0,425.0,508.93,405.1
2016,10,1,15,45,767.5,70.5,4.05,21.0,374.5,448.82,355.75
2016,10,1,16,0,734.0,67.0,4.1,21.0,324.0,390.4,306.27
2016,10,1,16,15,686.5,62.0,3.95,20.0,272.5,327.24,252.67
2016,10,1,16,30,639.0,57.0,3.8,19.0,221.0,268.62,201.33
2016,10,1,16,45,562.0,50.0,3.7,18.5,170.0,204.03,145.05
2016,10,1,17,0,485.0,43.0,3.6,18.0,119.0,147.62,96.32
2016,10,1,17,15,354.0,31.5,3.3,17.5,76.0,87.45,48.21
2016,10,1,17,30,223.0,20.0,3.0,17.0,33.0,40.04,0.0
2016,10,1,17,45,111.5,10.0,2.75,16.5,16.5,13.22,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,18.07,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,53.37,17.41
2016,10,2,6,45,367.5,35.0,2.4,13.0,85.5,100.94,61.43
2016,10,2,7,0,482.0,46.0,2.8,14.0,129.0,160.27,110.3
2016,10,2,7,15,551.0,53.5,2.9,14.5,178.5,216.09,159.7
2016,10,2,7,30,620.0,61.0,3.0,15.0,228.0,279.06,215.36
2016,10,2,7,45,668.5,65.0,3.15,15.5,278.5,336.97,266.73
2016,10,2,8,0,717.0,69.0,3.3,16.0,329.0,398.29,319.66
2016,10,2,8,15,746.5,73.0,3.4,16.5,377.0,454.32,366.98
2016,10,2,8,30,776.0,77.0,3.5,17.0,425.0,511.6,413.79
2016,10,2,8,45,549.5,144.0,3.6,17.5,403.0,484.37,390.99
2016,10,2,9,0,323.0,211.0,3.7,18.0,381.0,430.93,346.04
2016,10,2,9,15,587.5,148.5,3.75,18.0,486.0,565.9,455.24
2016,10,2,9,30,852.0,86.0,3.8,18.0,591.0,704.67,562.32
2016,10,2,9,45,620.5,174.0,3.9,18.5,553.0,661.9,525.38
2016,10,2,10,0,389.0,262.0,4.0,19.0,515.0,585.54,462.01
2016,10,2,10,15,376.0,278.0,4.05,19.0,530.5,603.63,475.11
2016,10,2,10,30,363.0,294.0,4.1,19.0,546.0,619.7,486.15
2016,10,2,10,45,186.5,262.5,4.2,19.0,392.5,435.01,343.41
2016,10,2,11,0,10.0,231.0,4.3,19.0,239.0,237.02,184.69
2016,10,2,11,15,238.5,257.0,4.35,19.0,435.0,489.14,387.61
2016,10,2,11,30,467.0,283.0,4.4,19.0,631.0,731.62,571.5
2016,10,2,11,45,419.5,303.5,4.45,19.0,617.0,713.45,555.47
2016,10,2,12,0,372.0,324.0,4.5,19.0,603.0,685.51,533.96
2016,10,2,12,15,377.5,318.5,4.55,19.0,600.5,683.33,533.05
2016,10,2,12,30,383.0,313.0,4.6,19.0,598.0,679.54,530.85
2016,10,2,12,45,323.0,323.5,4.65,19.5,561.0,634.13,495.08
2016,10,2,13,0,263.0,334.0,4.7,20.0,524.0,588.9,459.43
2016,10,2,13,15,264.0,323.5,4.7,19.5,510.0,573.14,449.24
2016,10,2,13,30,265.0,313.0,4.7,19.0,496.0,556.32,438.06
2016,10,2,13,45,567.0,204.0,4.75,19.0,573.0,679.47,539.5
2016,10,2,14,0,869.0,95.0,4.8,19.0,650.0,773.18,612.47
2016,10,2,14,15,857.0,93.0,4.8,19.0,616.0,737.29,586.56
2016,10,2,14,30,845.0,91.0,4.8,19.0,582.0,695.57,556.81
2016,10,2,14,45,828.5,88.5,4.8,19.0,541.5,648.59,521.66
2016,10,2,15,0,812.0,86.0,4.8,19.0,501.0,600.47,484.11
2016,10,2,15,15,788.5,82.5,4.7,18.5,455.5,546.41,441.6
2016,10,2,15,30,765.0,79.0,4.6,18.0,410.0,492.46,397.96
2016,10,2,15,45,729.0,75.5,4.6,18.0,360.5,433.0,348.13
2016,10,2,16,0,693.0,72.0,4.6,18.0,311.0,376.3,299.18
2016,10,2,16,15,643.0,66.0,4.45,17.5,260.0,313.46,244.61
2016,10,2,16,30,593.0,60.0,4.3,17.0,209.0,254.97,192.6
2016,10,2,16,45,505.5,53.0,4.15,16.5,159.5,190.53,136.54
2016,10,2,17,0,418.0,46.0,4.0,16.0,110.0,135.47,89.38
2016,10,2,17,15,286.0,33.0,3.65,15.5,69.0,78.05,43.28
2016,10,2,17,30,154.0,20.0,3.3,15.0,28.0,32.95,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,14.0,11.94,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,70.5,12.0,1.2,11.5,16.5,15.22,0.0
2016,10,3,6,30,141.0,24.0,1.4,12.0,33.0,40.64,11.44
2016,10,3,6,45,220.0,39.5,1.65,13.0,69.0,80.33,50.6
2016,10,3,7,0,299.0,55.0,1.9,14.0,105.0,127.4,89.62
2016,10,3,7,15,343.5,70.0,1.85,14.5,146.5,173.31,129.85
2016,10,3,7,30,388.0,85.0,1.8,15.0,188.0,223.95,174.02
2016,10,3,7,45,422.5,96.5,1.8,15.5,230.0,271.43,215.21
2016,10,3,8,0,457.0,108.0,1.8,16.0,272.0,321.92,257.86
2016,10,3,8,15,239.5,136.5,1.8,16.0,224.0,263.92,213.01
2016,10,3,8,30,22.0,165.0,1.8,16.0,176.0,175.2,139.87
2016,10,3,8,45,24.0,181.5,1.85,16.5,194.0,193.89,154.71
2016,10,3,9,0,26.0,198.0,1.9,17.0,212.0,212.75,169.18
2016,10,3,9,15,17.0,196.0,1.9,17.5,205.5,205.28,162.27
2016,10,3,9,30,8.0,194.0,1.9,18.0,199.0,197.17,154.93
2016,10,3,9,45,60.5,245.5,1.95,18.5,284.5,296.07,233.4
2016,10,3,10,0,113.0,297.0,2.0,19.0,370.0,393.98,308.36
2016,10,3,10,15,71.5,284.5,2.0,19.0,331.5,349.93,272.94
2016,10,3,10,30,30.0,272.0,2.0,19.0,293.0,303.68,236.13
2016,10,3,10,45,15.0,198.0,2.05,19.0,208.5,207.58,161.39
2016,10,3,11,0,0.0,124.0,2.1,19.0,124.0,120.63,92.17
2016,10,3,11,15,13.0,205.0,2.15,19.0,215.0,213.28,166.07
2016,10,3,11,30,26.0,286.0,2.2,19.0,306.0,308.02,239.35
2016,10,3,11,45,30.5,295.0,2.25,19.5,318.0,330.46,255.72
2016,10,3,12,0,35.0,304.0,2.3,20.0,330.0,344.21,265.73
2016,10,3,12,15,36.0,304.5,2.3,20.0,331.5,345.55,266.76
2016,10,3,12,30,37.0,305.0,2.3,20.0,333.0,346.76,267.79
2016,10,3,12,45,32.5,292.5,2.3,20.0,316.5,329.02,254.37
2016,10,3,13,0,28.0,280.0,2.3,20.0,300.0,311.32,241.02
2016,10,3,13,15,21.0,257.5,2.3,20.0,272.5,273.46,212.12
2016,10,3,13,30,14.0,235.0,2.3,20.0,245.0,244.25,189.69
2016,10,3,13,45,32.0,251.0,2.3,20.0,272.0,281.92,219.83
2016,10,3,14,0,50.0,267.0,2.3,20.0,299.0,312.13,243.81
2016,10,3,14,15,49.0,252.5,2.25,19.5,282.0,294.47,230.88
2016,10,3,14,30,48.0,238.0,2.2,19.0,265.0,276.81,218.02
2016,10,3,14,45,27.5,203.5,2.2,19.0,219.0,225.0,177.34
2016,10,3,15,0,7.0,169.0,2.2,19.0,173.0,170.97,134.38
2016,10,3,15,15,3.5,152.5,2.15,19.0,154.5,152.17,119.62
2016,10,3,15,30,0.0,136.0,2.1,19.0,136.0,133.73,104.96
2016,10,3,15,45,334.0,102.0,2.1,19.0,215.5,270.92,217.06
2016,10,3,16,0,668.0,68.0,2.1,19.0,295.0,358.95,281.96
2016,10,3,16,15,618.5,62.5,1.95,18.5,246.0,298.39,229.57
2016,10,3,16,30,569.0,57.0,1.8,18.0,197.0,242.18,180.33
2016,10,3,16,45,490.0,49.5,1.7,18.0,149.5,181.11,127.5
2016,10,3,17,0,411.0,42.0,1.6,18.0,102.0,128.54,82.69
2016,10,3,17,15,280.5,30.0,1.35,17.5,63.0,73.3,38.53
2016,10,3,17,30,150.0,18.0,1.1,17.0,24.0,29.91,0.0
2016,10,3,17,45,75.0,9.0,0.9,17.0,12.0,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,13.0,1.0,14.0,17.0,15.62,0.0
2016,10,4,6,30,120.0,26.0,1.2,14.0,34.0,40.17,9.09
2016,10,4,6,45,208.5,44.0,1.4,14.5,72.5,83.04,52.64
2016,10,4,7,0,297.0,62.0,1.6,15.0,111.0,133.98,94.47
2016,10,4,7,15,371.0,74.5,1.7,15.0,158.0,185.28,138.36
2016,10,4,7,30,445.0,87.0,1.8,15.0,205.0,244.59,189.48
2016,10,4,7,45,224.5,104.5,1.9,15.5,164.5,198.6,158.03
2016,10,4,8,0,4.0,122.0,2.0,16.0,124.0,121.99,96.78
2016,10,4,8,15,33.0,151.0,2.0,16.0,166.0,169.29,135.85
2016,10,4,8,30,62.0,180.0,2.0,16.0,208.0,216.88,174.53
2016,10,4,8,45,98.0,204.0,2.05,16.5,252.5,265.95,213.7
2016,10,4,9,0,134.0,228.0,2.1,17.0,297.0,323.69,259.01
2016,10,4,9,15,79.0,224.5,2.1,17.5,266.0,282.37,224.55
2016,10,4,9,30,24.0,221.0,2.1,18.0,235.0,236.38,186.32
2016,10,4,9,45,104.0,259.0,2.1,18.5,325.0,342.94,270.9
2016,10,4,10,0,184.0,297.0,2.1,19.0,415.0,456.21,357.18
2016,10,4,10,15,373.0,257.5,2.1,19.0,509.0,577.64,451.29
2016,10,4,10,30,562.0,218.0,2.1,19.0,603.0,708.74,549.12
2016,10,4,10,45,710.0,170.0,2.15,19.5,670.5,797.9,612.25
2016,10,4,11,0,858.0,122.0,2.2,20.0,738.0,882.39,668.3
2016,10,4,11,15,862.0,122.5,2.25,20.0,749.5,897.58,677.77
2016,10,4,11,30,866.0,123.0,2.3,20.0,761.0,909.46,685.8
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.0,913.53,687.87
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,919.67,691.51
2016,10,4,12,15,889.0,112.5,2.65,21.0,768.0,915.61,690.09
2016,10,4,12,30,888.0,112.0,2.8,21.0,763.0,908.05,686.44
2016,10,4,12,45,891.0,108.0,2.95,21.5,751.5,896.69,678.94
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,881.79,669.08
2016,10,4,13,15,887.5,103.0,3.2,22.0,719.0,858.72,654.56
2016,10,4,13,30,881.0,102.0,3.3,22.0,698.0,832.59,637.92
2016,10,4,13,45,874.5,99.0,3.4,22.0,670.0,801.39,617.6
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,771.29,597.92
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,730.88,571.49
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,688.55,543.28
2016,10,4,14,45,827.0,88.5,3.7,21.0,531.5,641.61,508.81
2016,10,4,15,0,812.0,85.0,3.8,21.0,491.0,593.44,472.16
2016,10,4,15,15,788.0,81.5,3.8,20.5,445.5,539.24,430.41
2016,10,4,15,30,764.0,78.0,3.8,20.0,400.0,485.19,387.43
2016,10,4,15,45,732.0,73.0,3.85,20.0,351.5,426.3,338.65
2016,10,4,16,0,700.0,68.0,3.9,20.0,303.0,369.77,290.27
2016,10,4,16,15,649.0,62.5,3.8,19.5,252.0,307.13,236.34
2016,10,4,16,30,598.0,57.0,3.7,19.0,201.0,248.96,184.99
2016,10,4,16,45,516.0,49.0,3.6,18.5,152.0,185.29,129.88
2016,10,4,17,0,434.0,41.0,3.5,18.0,103.0,130.43,83.11
2016,10,4,17,15,293.0,29.0,3.3,17.0,63.0,72.98,36.7
2016,10,4,17,30,152.0,17.0,3.1,16.0,23.0,28.2,0.0
2016,10,4,17,45,76.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,11.0,18.0,15.99,0.0
2016,10,5,6,30,202.0,23.0,1.6,12.0,36.0,45.6,6.49
2016,10,5,6,45,336.0,34.5,1.8,13.0,79.5,94.08,56.25
2016,10,5,7,0,470.0,46.0,2.0,14.0,123.0,155.78,106.24
2016,10,5,7,15,545.5,53.5,2.25,14.5,173.0,212.33,155.84
2016,10,5,7,30,621.0,61.0,2.5,15.0,223.0,276.72,212.48
2016,10,5,7,45,675.5,65.5,2.75,15.5,275.0,337.18,265.89
2016,10,5,8,0,730.0,70.0,3.0,16.0,327.0,401.52,321.32
2016,10,5,8,15,762.5,73.5,3.1,16.5,376.0,458.86,369.68
2016,10,5,8,30,795.0,77.0,3.2,17.0,425.0,517.66,417.67
2016,10,5,8,45,822.5,79.0,3.3,18.0,471.5,572.98,460.7
2016,10,5,9,0,850.0,81.0,3.4,19.0,518.0,628.53,502.46
2016,10,5,9,15,866.5,83.5,3.4,19.5,558.5,677.14,538.36
2016,10,5,9,30,883.0,86.0,3.4,20.0,599.0,721.09,568.4
2016,10,5,9,45,898.5,86.0,3.4,20.5,634.0,762.93,596.19
2016,10,5,10,0,914.0,86.0,3.4,21.0,669.0,802.77,622.16
2016,10,5,10,15,922.5,87.5,3.4,21.0,696.0,836.42,644.69
2016,10,5,10,30,931.0,89.0,3.4,21.0,723.0,867.2,665.14
2016,10,5,10,45,939.0,88.5,3.4,21.5,743.5,892.3,680.3
2016,10,5,11,0,947.0,88.0,3.4,22.0,764.0,914.16,693.21
2016,10,5,11,15,950.0,88.5,3.4,22.0,775.5,929.36,702.97
2016,10,5,11,30,953.0,89.0,3.4,22.0,787.0,940.92,710.4
2016,10,5,11,45,955.0,88.5,3.45,22.5,790.5,946.79,713.07
2016,10,5,12,0,957.0,88.0,3.5,23.0,794.0,948.9,713.37
2016,10,5,12,15,956.0,88.0,3.55,23.0,789.0,945.12,711.23
2016,10,5,12,30,955.0,88.0,3.6,23.0,784.0,937.59,706.72
2016,10,5,12,45,945.0,90.5,3.65,23.0,769.0,921.32,696.38
2016,10,5,13,0,935.0,93.0,3.7,23.0,754.0,901.64,683.84
2016,10,5,13,15,929.0,92.0,3.7,23.0,732.5,878.2,668.47
2016,10,5,13,30,923.0,91.0,3.7,23.0,711.0,851.54,650.9
2016,10,5,13,45,913.0,89.5,3.75,23.0,681.5,818.13,628.81
2016,10,5,14,0,903.0,88.0,3.8,23.0,652.0,782.05,604.71
2016,10,5,14,15,890.0,86.0,3.8,22.5,616.0,740.81,577.61
2016,10,5,14,30,877.0,84.0,3.8,22.0,580.0,697.57,548.66
2016,10,5,14,45,856.5,82.5,3.8,22.0,538.0,651.11,514.49
2016,10,5,15,0,836.0,81.0,3.8,22.0,496.0,600.63,475.84
2016,10,5,15,15,811.0,77.5,3.8,21.5,449.0,544.89,433.06
2016,10,5,15,30,786.0,74.0,3.8,21.0,402.0,489.35,389.01
2016,10,5,15,45,746.5,71.0,3.8,21.0,351.5,428.17,338.43
2016,10,5,16,0,707.0,68.0,3.8,21.0,301.0,370.07,288.87
2016,10,5,16,15,653.5,62.0,3.6,20.5,249.5,305.82,233.76
2016,10,5,16,30,600.0,56.0,3.4,20.0,198.0,246.32,181.5
2016,10,5,16,45,512.0,48.0,3.2,19.5,148.5,181.38,125.81
2016,10,5,17,0,424.0,40.0,3.0,19.0,99.0,125.96,79.1
2016,10,5,17,15,276.5,27.5,2.8,18.0,59.5,68.0,32.0
2016,10,5,17,30,129.0,15.0,2.6,17.0,20.0,24.06,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,17.0,15.2,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,34.0,44.51,1.92
2016,10,6,6,45,346.0,32.0,1.8,13.0,76.5,92.76,54.41
2016,10,6,7,0,477.0,43.0,2.0,14.0,119.0,153.6,103.97
2016,10,6,7,15,550.5,50.5,2.15,14.5,168.5,209.78,153.36
2016,10,6,7,30,624.0,58.0,2.3,15.0,218.0,273.59,209.54
2016,10,6,7,45,674.5,62.5,2.45,15.5,269.0,332.49,261.67
2016,10,6,8,0,725.0,67.0,2.6,16.0,320.0,394.91,315.44
2016,10,6,8,15,756.5,70.5,2.6,16.5,368.5,451.36,362.84
2016,10,6,8,30,788.0,74.0,2.6,17.0,417.0,509.17,409.69
2016,10,6,8,45,813.0,76.5,2.6,18.0,462.0,563.12,451.18
2016,10,6,9,0,838.0,79.0,2.6,19.0,507.0,617.1,491.17
2016,10,6,9,15,854.0,81.0,2.6,19.5,546.5,664.22,525.69
2016,10,6,9,30,870.0,83.0,2.6,20.0,586.0,706.7,554.48
2016,10,6,9,45,888.5,82.0,2.65,21.0,620.5,749.07,581.58
2016,10,6,10,0,907.0,81.0,2.7,22.0,655.0,789.67,606.94
2016,10,6,10,15,914.5,82.5,2.7,22.5,681.5,822.23,627.19
2016,10,6,10,30,922.0,84.0,2.7,23.0,708.0,851.9,645.33
2016,10,6,10,45,926.5,85.0,2.75,23.5,727.0,875.44,659.53
2016,10,6,11,0,931.0,86.0,2.8,24.0,746.0,895.65,671.53
2016,10,6,11,15,934.0,86.5,2.75,24.0,757.0,910.56,680.57
2016,10,6,11,30,937.0,87.0,2.7,24.0,768.0,921.9,687.34
2016,10,6,11,45,938.0,87.0,2.7,24.5,771.0,927.29,689.32
2016,10,6,12,0,939.0,87.0,2.7,25.0,774.0,928.97,689.01
2016,10,6,12,15,937.5,86.5,2.7,25.0,769.0,924.19,685.93
2016,10,6,12,30,936.0,86.0,2.7,25.0,764.0,915.73,680.58
2016,10,6,12,45,933.5,85.0,2.7,25.5,751.0,902.23,670.7
2016,10,6,13,0,931.0,84.0,2.7,26.0,738.0,885.18,658.62
2016,10,6,13,15,925.5,83.0,2.7,26.0,717.0,862.19,643.94
2016,10,6,13,30,920.0,82.0,2.7,26.0,696.0,835.99,627.13
2016,10,6,13,45,910.5,81.0,2.7,26.0,667.0,803.59,606.07
2016,10,6,14,0,901.0,80.0,2.7,26.0,638.0,768.52,583.07
2016,10,6,14,15,889.0,78.5,2.7,26.0,603.0,728.64,556.52
2016,10,6,14,30,877.0,77.0,2.7,26.0,568.0,686.69,528.24
2016,10,6,14,45,859.5,75.0,2.7,26.0,527.0,638.83,494.2
2016,10,6,15,0,842.0,73.0,2.7,26.0,486.0,592.36,459.41
2016,10,6,15,15,818.5,70.0,2.65,25.5,440.0,537.86,418.42
2016,10,6,15,30,795.0,67.0,2.6,25.0,394.0,483.42,376.11
2016,10,6,15,45,760.5,63.5,2.6,24.5,344.5,423.77,328.47
2016,10,6,16,0,726.0,60.0,2.6,24.0,295.0,365.97,280.59
2016,10,6,16,15,676.0,55.0,2.25,23.0,244.5,303.3,227.67
2016,10,6,16,30,626.0,50.0,1.9,22.0,194.0,244.91,177.04
2016,10,6,16,45,542.5,42.5,1.6,21.5,145.0,181.14,122.67
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,125.79,76.26
2016,10,6,17,15,311.0,24.0,1.25,20.0,57.0,67.31,27.96
2016,10,6,17,30,163.0,13.0,1.2,19.0,18.0,23.99,0.0
2016,10,6,17,45,81.5,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,10.0,0.8,14.5,15.0,13.97,0.0
2016,10,7,6,30,187.0,20.0,0.8,15.0,30.0,40.26,0.0
2016,10,7,6,45,291.5,32.5,0.85,15.5,68.5,84.23,48.93
2016,10,7,7,0,396.0,45.0,0.9,16.0,107.0,137.51,92.65
2016,10,7,7,15,457.0,55.5,1.0,16.5,152.0,188.69,137.0
2016,10,7,7,30,518.0,66.0,1.1,17.0,197.0,246.24,186.83
2016,10,7,7,45,566.5,71.0,1.2,17.5,243.0,299.19,232.73
2016,10,7,8,0,615.0,76.0,1.3,18.0,289.0,356.24,280.86
2016,10,7,8,15,702.5,73.5,1.5,19.0,350.0,426.96,338.0
2016,10,7,8,30,790.0,71.0,1.7,20.0,411.0,505.47,399.49
2016,10,7,8,45,812.0,73.5,1.9,21.0,455.0,557.62,439.37
2016,10,7,9,0,834.0,76.0,2.1,22.0,499.0,609.55,477.98
2016,10,7,9,15,850.0,78.5,2.2,22.5,538.5,653.97,510.54
2016,10,7,9,30,866.0,81.0,2.3,23.0,578.0,699.73,541.74
2016,10,7,9,45,806.0,105.0,2.45,24.0,588.5,715.34,550.1
2016,10,7,10,0,746.0,129.0,2.6,25.0,599.0,723.04,553.07
2016,10,7,10,15,706.0,152.5,2.55,25.5,612.0,738.04,561.29
2016,10,7,10,30,666.0,176.0,2.5,26.0,625.0,748.08,565.78
2016,10,7,10,45,776.5,139.0,2.5,26.5,676.0,811.27,607.64
2016,10,7,11,0,887.0,102.0,2.5,27.0,727.0,873.21,647.15
2016,10,7,11,15,890.0,102.5,2.4,27.5,738.0,887.49,653.57
2016,10,7,11,30,893.0,103.0,2.3,28.0,749.0,898.37,658.16
2016,10,7,11,45,892.0,104.0,2.25,28.5,751.5,902.82,659.05
2016,10,7,12,0,891.0,105.0,2.2,29.0,754.0,903.74,657.81
2016,10,7,12,15,889.5,105.0,2.15,29.0,748.5,899.6,654.75
2016,10,7,12,30,888.0,105.0,2.1,29.0,743.0,891.97,649.6
2016,10,7,12,45,863.0,113.5,2.05,29.5,725.0,875.13,637.3
2016,10,7,13,0,838.0,122.0,2.0,30.0,707.0,850.35,620.01
2016,10,7,13,15,703.0,164.0,1.95,30.0,644.5,771.61,568.14
2016,10,7,13,30,568.0,206.0,1.9,30.0,582.0,688.48,510.25
2016,10,7,13,45,521.5,212.5,1.85,30.0,547.0,643.93,479.37
2016,10,7,14,0,475.0,219.0,1.8,30.0,512.0,599.93,448.2
2016,10,7,14,15,476.0,205.0,1.75,29.5,484.0,569.23,428.06
2016,10,7,14,30,477.0,191.0,1.7,29.0,456.0,536.9,406.25
2016,10,7,14,45,498.0,170.0,1.7,29.0,428.5,508.37,386.46
2016,10,7,15,0,519.0,149.0,1.7,29.0,401.0,476.68,363.72
2016,10,7,15,15,468.0,142.5,1.55,28.5,353.0,417.51,319.51
2016,10,7,15,30,417.0,136.0,1.4,28.0,305.0,361.83,277.16
2016,10,7,15,45,379.0,126.0,1.25,27.5,265.0,312.35,238.67
2016,10,7,16,0,341.0,116.0,1.1,27.0,225.0,265.95,201.69
2016,10,7,16,15,306.5,99.0,1.05,26.0,184.5,213.49,159.8
2016,10,7,16,30,272.0,82.0,1.0,25.0,144.0,168.28,122.68
2016,10,7,16,45,218.0,64.0,1.0,24.0,105.5,120.95,84.15
2016,10,7,17,0,164.0,46.0,1.0,23.0,67.0,79.66,50.71
2016,10,7,17,15,82.0,28.0,1.0,22.5,38.5,40.07,15.74
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,10.0,1.0,17.5,13.5,12.63,0.0
2016,10,8,6,30,130.0,20.0,0.9,18.0,27.0,33.89,0.0
2016,10,8,6,45,258.0,34.0,0.85,18.5,67.0,79.62,45.65
2016,10,8,7,0,386.0,48.0,0.8,19.0,107.0,137.8,91.9
2016,10,8,7,15,466.0,57.0,0.85,19.5,155.0,191.98,137.43
2016,10,8,7,30,546.0,66.0,0.9,20.0,203.0,254.57,190.18
2016,10,8,7,45,599.5,72.5,1.0,21.0,252.5,312.41,238.84
2016,10,8,8,0,653.0,79.0,1.1,22.0,302.0,374.86,289.75
2016,10,8,8,15,688.5,84.0,1.15,22.5,350.0,431.16,334.95
2016,10,8,8,30,724.0,89.0,1.2,23.0,398.0,489.38,380.13
2016,10,8,8,45,750.5,92.5,1.3,24.0,442.5,542.3,419.45
2016,10,8,9,0,777.0,96.0,1.4,25.0,487.0,594.2,456.79
2016,10,8,9,15,795.5,99.0,1.4,26.0,526.5,641.53,488.95
2016,10,8,9,30,814.0,102.0,1.4,27.0,566.0,687.84,519.19
2016,10,8,9,45,862.5,90.5,1.45,28.0,607.0,738.86,550.92
2016,10,8,10,0,911.0,79.0,1.5,29.0,648.0,786.04,579.34
2016,10,8,10,15,919.0,80.0,1.45,29.5,674.5,818.36,597.6
2016,10,8,10,30,927.0,81.0,1.4,30.0,701.0,847.79,613.85
2016,10,8,10,45,931.5,82.5,1.35,30.5,720.0,871.81,626.43
2016,10,8,11,0,936.0,84.0,1.3,31.0,739.0,892.48,636.82
2016,10,8,11,15,939.0,84.5,1.2,31.0,750.0,907.29,644.08
2016,10,8,11,30,942.0,85.0,1.1,31.0,761.0,918.51,649.1
2016,10,8,11,45,942.0,85.0,1.05,31.5,764.0,922.89,649.42
2016,10,8,12,0,942.0,85.0,1.0,32.0,767.0,923.56,647.63
2016,10,8,12,15,941.0,85.0,0.95,32.0,761.5,919.64,644.48
2016,10,8,12,30,940.0,85.0,0.9,32.0,756.0,912.03,639.25
2016,10,8,12,45,935.5,85.0,0.85,32.5,742.5,897.78,628.8
2016,10,8,13,0,931.0,85.0,0.8,33.0,729.0,880.04,616.43
