Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,13,15,925.0,84.0,0.8,32.5,707.5,856.58,603.95
2016,10,8,13,30,919.0,83.0,0.8,32.0,686.0,829.93,589.47
2016,10,8,13,45,909.0,82.0,0.8,32.0,657.5,797.16,569.84
2016,10,8,14,0,899.0,81.0,0.8,32.0,629.0,761.75,548.42
2016,10,8,14,15,886.5,79.0,0.85,32.0,593.5,721.04,523.96
2016,10,8,14,30,874.0,77.0,0.9,32.0,558.0,678.32,497.74
2016,10,8,14,45,855.5,75.0,1.0,32.0,516.5,630.04,466.16
2016,10,8,15,0,837.0,73.0,1.1,32.0,475.0,583.24,433.91
2016,10,8,15,15,812.5,70.0,1.1,31.5,429.0,528.56,395.04
2016,10,8,15,30,788.0,67.0,1.1,31.0,383.0,474.06,354.83
2016,10,8,15,45,752.5,63.0,1.15,30.5,333.5,414.01,309.2
2016,10,8,16,0,717.0,59.0,1.2,30.0,284.0,355.94,263.18
2016,10,8,16,15,664.5,53.5,1.15,28.5,233.5,292.75,212.52
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,234.14,163.87
2016,10,8,16,45,525.5,40.5,1.05,26.0,135.0,171.17,112.07
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,116.96,67.88
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,58.5,16.95
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,17.92,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,111.5,9.0,1.25,16.5,14.5,13.54,0.0
2016,10,9,6,30,223.0,18.0,1.2,17.0,29.0,40.95,0.0
2016,10,9,6,45,352.0,28.5,1.15,18.0,70.5,88.84,48.52
2016,10,9,7,0,481.0,39.0,1.1,19.0,112.0,148.3,96.64
2016,10,9,7,15,556.0,46.5,1.15,19.5,161.0,204.57,144.85
2016,10,9,7,30,631.0,54.0,1.2,20.0,210.0,268.62,199.73
2016,10,9,7,45,677.5,59.0,1.3,21.0,260.0,325.8,248.74
2016,10,9,8,0,724.0,64.0,1.4,22.0,310.0,387.38,299.7
2016,10,9,8,15,756.0,68.0,1.3,23.0,358.0,444.18,344.64
2016,10,9,8,30,788.0,72.0,1.2,24.0,406.0,502.4,388.53
2016,10,9,8,45,810.5,75.5,1.1,25.0,450.5,555.64,426.73
2016,10,9,9,0,833.0,79.0,1.0,26.0,495.0,608.7,462.96
2016,10,9,9,15,849.0,81.0,1.0,26.5,534.0,655.3,494.98
2016,10,9,9,30,865.0,83.0,1.0,27.0,573.0,697.23,521.86
2016,10,9,9,45,878.0,84.5,1.05,28.0,606.5,737.82,546.2
2016,10,9,10,0,891.0,86.0,1.1,29.0,640.0,776.33,568.72
2016,10,9,10,15,899.0,87.5,1.15,29.5,666.0,808.56,587.97
2016,10,9,10,30,907.0,89.0,1.2,30.0,692.0,837.98,605.32
2016,10,9,10,45,910.5,90.5,1.25,30.5,710.0,860.68,618.31
2016,10,9,11,0,914.0,92.0,1.3,31.0,728.0,880.08,629.26
2016,10,9,11,15,916.5,92.5,1.35,31.0,738.5,894.1,638.16
2016,10,9,11,30,919.0,93.0,1.4,31.0,749.0,904.62,645.02
2016,10,9,11,45,917.0,94.0,1.5,31.0,751.0,908.19,648.29
2016,10,9,12,0,915.0,95.0,1.6,31.0,753.0,908.14,649.43
2016,10,9,12,15,913.5,95.0,1.7,31.0,747.5,903.82,647.96
2016,10,9,12,30,912.0,95.0,1.8,31.0,742.0,895.92,644.31
2016,10,9,12,45,900.5,97.5,1.9,31.0,726.5,878.73,634.73
2016,10,9,13,0,889.0,100.0,2.0,31.0,711.0,858.37,623.13
2016,10,9,13,15,882.0,99.0,2.05,30.5,689.5,834.84,610.21
2016,10,9,13,30,875.0,98.0,2.1,30.0,668.0,808.33,595.21
2016,10,9,13,45,863.0,96.5,2.2,30.0,639.0,778.67,577.15
2016,10,9,14,0,851.0,95.0,2.3,30.0,610.0,742.3,554.31
2016,10,9,14,15,837.0,93.0,2.4,29.5,574.5,701.82,529.36
2016,10,9,14,30,823.0,91.0,2.5,29.0,539.0,659.56,502.04
2016,10,9,14,45,803.0,88.0,2.6,29.0,498.0,610.9,467.3
2016,10,9,15,0,783.0,85.0,2.7,29.0,457.0,561.51,431.02
2016,10,9,15,15,755.5,81.0,2.75,28.5,411.5,506.51,390.11
2016,10,9,15,30,728.0,77.0,2.8,28.0,366.0,452.11,348.21
2016,10,9,15,45,690.0,72.5,2.85,27.5,317.5,394.34,302.26
2016,10,9,16,0,652.0,68.0,2.9,27.0,269.0,338.0,255.91
2016,10,9,16,15,595.0,61.0,2.8,26.0,220.0,275.24,203.85
2016,10,9,16,30,538.0,54.0,2.7,25.0,171.0,217.72,154.97
2016,10,9,16,45,447.5,45.0,2.65,24.0,124.0,156.04,103.86
2016,10,9,17,0,357.0,36.0,2.6,23.0,77.0,104.25,61.46
2016,10,9,17,15,178.5,18.0,2.55,22.0,38.5,41.3,7.57
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,23.4,0.0
2016,10,10,6,45,189.0,35.5,1.7,14.5,63.0,70.25,40.81
2016,10,10,7,0,378.0,47.0,1.9,15.0,102.0,133.99,90.31
2016,10,10,7,15,457.5,56.5,1.9,15.5,149.5,187.77,136.51
2016,10,10,7,30,537.0,66.0,1.9,16.0,197.0,249.9,190.2
2016,10,10,7,45,593.5,72.0,1.95,16.5,246.5,307.6,240.48
2016,10,10,8,0,650.0,78.0,2.0,17.0,296.0,370.19,293.59
2016,10,10,8,15,686.0,83.0,1.95,17.5,343.5,426.32,340.1
2016,10,10,8,30,722.0,88.0,1.9,18.0,391.0,484.43,386.52
2016,10,10,8,45,753.5,90.0,1.9,18.5,436.0,536.95,427.42
2016,10,10,9,0,785.0,92.0,1.9,19.0,481.0,591.49,468.5
2016,10,10,9,15,803.0,95.0,1.95,19.5,520.0,638.56,503.05
2016,10,10,9,30,821.0,98.0,2.0,20.0,559.0,684.56,535.83
2016,10,10,9,45,844.0,96.0,2.05,21.0,594.5,727.34,563.19
2016,10,10,10,0,867.0,94.0,2.1,22.0,630.0,768.68,589.05
2016,10,10,10,15,876.0,95.5,2.15,22.5,656.0,797.0,606.65
2016,10,10,10,30,885.0,97.0,2.2,23.0,682.0,826.6,625.14
2016,10,10,10,45,891.0,98.0,2.25,23.5,701.0,850.3,639.51
2016,10,10,11,0,897.0,99.0,2.3,24.0,720.0,870.85,651.79
2016,10,10,11,15,900.0,99.5,2.35,24.0,731.0,885.03,661.12
2016,10,10,11,30,903.0,100.0,2.4,24.0,742.0,895.76,668.32
2016,10,10,11,45,903.5,100.5,2.5,24.5,744.5,900.82,670.99
2016,10,10,12,0,904.0,101.0,2.6,25.0,747.0,902.33,671.44
2016,10,10,12,15,902.5,101.0,2.65,25.0,741.5,897.98,669.03
2016,10,10,12,30,901.0,101.0,2.7,25.0,736.0,890.11,664.43
2016,10,10,12,45,887.0,104.5,2.8,25.0,720.0,872.0,653.39
2016,10,10,13,0,873.0,108.0,2.9,25.0,704.0,855.68,643.66
2016,10,10,13,15,865.5,107.0,2.95,25.0,682.5,831.83,628.42
2016,10,10,13,30,858.0,106.0,3.0,25.0,661.0,805.03,611.17
2016,10,10,13,45,843.5,105.5,3.1,25.0,631.5,770.66,588.8
2016,10,10,14,0,829.0,105.0,3.2,25.0,602.0,734.08,564.67
2016,10,10,14,15,814.0,102.5,3.25,24.5,567.0,693.04,537.87
2016,10,10,14,30,799.0,100.0,3.3,24.0,532.0,650.37,508.21
2016,10,10,14,45,772.5,98.5,3.4,23.5,490.0,600.17,471.84
2016,10,10,15,0,746.0,97.0,3.5,23.0,448.0,551.34,435.35
2016,10,10,15,15,716.5,92.5,3.5,22.5,402.5,496.32,392.85
2016,10,10,15,30,687.0,88.0,3.5,22.0,357.0,442.19,349.7
2016,10,10,15,45,639.5,83.5,3.5,21.5,308.0,381.29,299.95
2016,10,10,16,0,592.0,79.0,3.5,21.0,259.0,323.79,251.54
2016,10,10,16,15,530.5,71.0,3.45,20.0,210.0,261.73,199.0
2016,10,10,16,30,469.0,63.0,3.4,19.0,161.0,205.46,150.39
2016,10,10,16,45,371.5,51.5,3.35,18.5,115.5,143.71,98.54
2016,10,10,17,0,274.0,40.0,3.3,18.0,70.0,92.72,56.38
2016,10,10,17,15,137.0,20.0,3.15,17.0,35.0,37.29,2.32
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.0,8.5,1.0,13.0,11.0,8.36,0.0
2016,10,11,6,30,112.0,17.0,1.2,13.0,22.0,28.3,0.0
2016,10,11,6,45,228.5,32.5,1.45,13.5,60.0,72.89,40.71
2016,10,11,7,0,345.0,48.0,1.7,14.0,98.0,127.06,85.98
2016,10,11,7,15,172.5,59.5,1.75,14.5,84.5,110.3,81.62
2016,10,11,7,30,0.0,71.0,1.8,15.0,71.0,69.6,53.29
2016,10,11,7,45,0.0,89.5,1.85,15.5,89.5,88.0,68.88
2016,10,11,8,0,0.0,108.0,1.9,16.0,108.0,106.45,84.12
2016,10,11,8,15,19.0,135.0,1.9,16.0,143.0,142.84,114.18
2016,10,11,8,30,38.0,162.0,1.9,16.0,178.0,185.4,148.97
2016,10,11,8,45,33.0,175.0,1.95,16.5,190.0,197.56,158.14
2016,10,11,9,0,28.0,188.0,2.0,17.0,202.0,209.29,166.84
2016,10,11,9,15,43.5,212.0,2.0,17.5,235.5,245.91,195.62
2016,10,11,9,30,59.0,236.0,2.0,18.0,269.0,283.74,224.83
2016,10,11,9,45,299.0,215.5,2.05,18.5,397.5,450.88,358.71
2016,10,11,10,0,539.0,195.0,2.1,19.0,526.0,627.36,492.72
2016,10,11,10,15,476.0,228.0,2.1,19.0,529.5,628.87,490.36
2016,10,11,10,30,413.0,261.0,2.1,19.0,533.0,625.19,485.47
2016,10,11,10,45,654.5,178.5,2.1,19.5,622.5,748.18,578.56
2016,10,11,11,0,896.0,96.0,2.1,20.0,712.0,864.11,656.72
2016,10,11,11,15,899.5,96.5,2.05,20.0,723.0,878.62,664.52
2016,10,11,11,30,903.0,97.0,2.0,20.0,734.0,889.71,671.08
2016,10,11,11,45,904.0,97.0,2.0,20.5,736.5,894.59,672.81
2016,10,11,12,0,905.0,97.0,2.0,21.0,739.0,895.92,672.35
2016,10,11,12,15,734.0,161.5,2.0,21.0,679.5,824.51,623.97
2016,10,11,12,30,563.0,226.0,2.0,21.0,620.0,738.65,562.93
2016,10,11,12,45,495.0,248.0,2.0,21.5,590.0,698.28,532.71
2016,10,11,13,0,427.0,270.0,2.0,22.0,560.0,657.32,501.49
2016,10,11,13,15,420.5,261.5,2.05,21.5,539.5,634.29,486.98
2016,10,11,13,30,414.0,253.0,2.1,21.0,519.0,609.87,471.1
2016,10,11,13,45,385.0,247.5,2.15,21.0,486.5,563.04,437.45
2016,10,11,14,0,356.0,242.0,2.2,21.0,454.0,524.08,409.06
2016,10,11,14,15,454.0,200.5,2.3,20.5,454.0,542.64,426.67
2016,10,11,14,30,552.0,159.0,2.4,20.0,454.0,545.88,432.21
2016,10,11,14,45,485.5,161.0,2.55,20.0,406.0,484.12,384.87
2016,10,11,15,0,419.0,163.0,2.7,20.0,358.0,426.21,339.85
2016,10,11,15,15,473.0,135.0,2.75,19.5,334.0,405.75,324.74
2016,10,11,15,30,527.0,107.0,2.8,19.0,310.0,381.4,305.09
2016,10,11,15,45,553.5,93.0,2.9,19.0,281.0,351.11,278.61
2016,10,11,16,0,580.0,79.0,3.0,19.0,252.0,317.01,247.55
2016,10,11,16,15,516.5,70.5,3.0,18.5,203.5,254.63,194.09
2016,10,11,16,30,453.0,62.0,3.0,18.0,155.0,198.29,145.08
2016,10,11,16,45,356.5,50.0,3.0,17.5,110.5,137.55,94.04
2016,10,11,17,0,260.0,38.0,3.0,17.0,66.0,87.47,52.34
2016,10,11,17,15,130.0,19.0,2.95,16.5,33.0,34.77,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.15,12.5,10.5,0.0,0.0
2016,10,12,6,30,118.0,16.0,1.3,13.0,21.0,26.67,0.0
2016,10,12,6,45,247.5,30.5,1.5,13.5,59.5,73.76,39.75
2016,10,12,7,0,377.0,45.0,1.7,14.0,98.0,130.63,87.41
2016,10,12,7,15,460.0,54.5,1.65,14.0,145.0,184.92,134.31
2016,10,12,7,30,543.0,64.0,1.6,14.0,192.0,247.93,189.2
2016,10,12,7,45,601.5,69.5,1.6,14.5,242.0,305.85,239.91
2016,10,12,8,0,660.0,75.0,1.6,15.0,292.0,368.82,293.55
2016,10,12,8,15,372.5,122.5,1.55,15.5,249.0,314.45,253.21
2016,10,12,8,30,85.0,170.0,1.5,16.0,206.0,218.81,175.7
2016,10,12,8,45,185.0,184.5,1.5,16.5,272.0,299.58,241.35
2016,10,12,9,0,285.0,199.0,1.5,17.0,338.0,389.96,312.32
2016,10,12,9,15,234.0,223.5,1.55,17.5,343.5,388.71,309.39
2016,10,12,9,30,183.0,248.0,1.6,18.0,349.0,388.85,307.61
2016,10,12,9,45,518.5,174.0,1.7,18.5,484.5,571.48,451.57
2016,10,12,10,0,854.0,100.0,1.8,19.0,620.0,761.1,589.99
2016,10,12,10,15,863.0,101.5,1.9,19.0,646.0,793.11,610.46
2016,10,12,10,30,872.0,103.0,2.0,19.0,672.0,822.46,630.61
2016,10,12,10,45,876.0,105.0,2.15,19.5,690.0,845.4,645.59
2016,10,12,11,0,880.0,107.0,2.3,20.0,708.0,865.17,658.43
2016,10,12,11,15,883.0,107.5,2.4,20.0,718.0,874.03,664.72
2016,10,12,11,30,886.0,108.0,2.5,20.0,728.0,884.48,672.33
2016,10,12,11,45,888.5,107.0,2.7,20.0,731.0,889.42,677.06
2016,10,12,12,0,891.0,106.0,2.9,20.0,734.0,890.88,679.49
2016,10,12,12,15,889.0,105.5,2.9,20.0,728.0,885.5,675.9
2016,10,12,12,30,887.0,105.0,2.9,20.0,722.0,876.65,670.1
2016,10,12,12,45,724.5,159.5,2.9,20.0,657.0,797.79,615.38
2016,10,12,13,0,562.0,214.0,2.9,20.0,592.0,707.44,549.32
2016,10,12,13,15,523.5,220.5,2.85,20.0,564.0,672.27,523.73
2016,10,12,13,30,485.0,227.0,2.8,20.0,536.0,636.57,497.16
2016,10,12,13,45,415.5,234.5,2.8,20.5,491.0,578.34,452.55
2016,10,12,14,0,346.0,242.0,2.8,21.0,446.0,515.72,404.47
2016,10,12,14,15,454.5,198.0,2.9,20.5,449.0,538.81,425.83
2016,10,12,14,30,563.0,154.0,3.0,20.0,452.0,545.83,434.3
2016,10,12,14,45,621.5,124.5,3.2,20.0,430.0,530.72,423.93
2016,10,12,15,0,680.0,95.0,3.4,20.0,408.0,505.67,405.25
2016,10,12,15,15,700.5,85.0,3.35,19.5,378.5,474.48,380.32
2016,10,12,15,30,721.0,75.0,3.3,19.0,349.0,438.66,350.55
2016,10,12,15,45,686.0,69.0,3.25,18.5,301.5,381.41,302.58
2016,10,12,16,0,651.0,63.0,3.2,18.0,254.0,325.29,254.13
2016,10,12,16,15,591.0,56.5,2.8,17.5,205.0,262.83,199.52
2016,10,12,16,30,531.0,50.0,2.4,17.0,156.0,205.96,149.04
2016,10,12,16,45,435.5,40.5,2.05,16.5,111.0,144.13,96.35
2016,10,12,17,0,340.0,31.0,1.7,16.0,66.0,92.86,52.63
2016,10,12,17,15,170.0,15.5,1.55,15.5,33.0,35.15,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,15.73,0.0
2016,10,13,6,45,112.0,31.0,1.25,12.5,46.0,51.47,27.76
2016,10,13,7,0,224.0,46.0,1.3,13.0,76.0,99.19,67.68
2016,10,13,7,15,263.0,63.0,1.5,13.0,113.5,140.55,104.13
2016,10,13,7,30,302.0,80.0,1.7,13.0,151.0,186.07,144.41
2016,10,13,7,45,328.5,96.0,1.95,13.5,189.5,229.79,182.99
2016,10,13,8,0,355.0,112.0,2.2,14.0,228.0,275.81,222.75
2016,10,13,8,15,373.5,127.0,2.25,14.5,265.0,319.06,259.19
2016,10,13,8,30,392.0,142.0,2.3,15.0,302.0,363.33,295.47
2016,10,13,8,45,537.0,122.0,2.35,16.0,367.0,445.23,361.12
2016,10,13,9,0,682.0,102.0,2.4,17.0,432.0,535.9,431.87
2016,10,13,9,15,502.0,164.0,2.4,17.5,417.5,510.8,409.04
2016,10,13,9,30,322.0,226.0,2.4,18.0,403.0,466.62,371.25
2016,10,13,9,45,447.5,203.0,2.4,18.5,465.0,550.46,436.45
2016,10,13,10,0,573.0,180.0,2.4,19.0,527.0,633.97,499.25
2016,10,13,10,15,540.5,201.5,2.4,19.5,539.5,648.1,506.77
2016,10,13,10,30,508.0,223.0,2.4,20.0,552.0,658.56,511.95
2016,10,13,10,45,505.0,231.0,2.4,20.5,566.0,675.28,522.45
2016,10,13,11,0,502.0,239.0,2.4,21.0,580.0,689.91,531.31
2016,10,13,11,15,499.0,244.5,2.45,21.0,587.5,699.75,538.1
2016,10,13,11,30,496.0,250.0,2.5,21.0,595.0,707.48,543.45
2016,10,13,11,45,502.5,246.5,2.6,21.5,597.5,711.58,545.95
2016,10,13,12,0,509.0,243.0,2.7,22.0,600.0,713.6,547.03
2016,10,13,12,15,508.5,243.0,2.8,22.0,597.0,711.25,545.89
2016,10,13,12,30,508.0,243.0,2.9,22.0,594.0,706.8,543.3
2016,10,13,12,45,502.0,240.0,3.0,22.5,581.0,692.43,532.61
2016,10,13,13,0,496.0,237.0,3.1,23.0,568.0,676.17,520.63
2016,10,13,13,15,498.5,228.0,3.15,23.0,552.0,658.54,508.74
2016,10,13,13,30,501.0,219.0,3.2,23.0,536.0,638.89,495.29
2016,10,13,13,45,476.0,216.0,3.25,23.0,506.5,602.94,469.18
2016,10,13,14,0,451.0,213.0,3.3,23.0,477.0,566.64,442.59
2016,10,13,14,15,371.5,215.5,3.3,22.5,424.5,491.7,386.56
2016,10,13,14,30,292.0,218.0,3.3,22.0,372.0,428.59,338.38
2016,10,13,14,45,328.0,193.5,3.3,22.0,353.5,412.4,327.01
2016,10,13,15,0,364.0,169.0,3.3,22.0,335.0,392.43,311.96
2016,10,13,15,15,361.5,150.5,3.3,21.5,301.0,354.56,282.46
2016,10,13,15,30,359.0,132.0,3.3,21.0,267.0,321.12,255.55
2016,10,13,15,45,336.5,116.5,3.3,20.5,229.5,276.29,218.73
2016,10,13,16,0,314.0,101.0,3.3,20.0,192.0,233.12,182.36
2016,10,13,16,15,284.0,84.0,3.05,19.5,154.5,187.78,143.5
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,145.35,106.63
2016,10,13,16,45,200.5,50.0,2.55,18.5,82.5,100.97,69.13
2016,10,13,17,0,147.0,33.0,2.3,18.0,48.0,62.64,35.93
2016,10,13,17,15,73.5,16.5,2.05,17.5,24.0,25.12,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,3.65,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.8,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,7.5,3.95,16.5,7.5,7.23,0.0
2016,10,14,7,0,0.0,13.0,4.1,17.0,13.0,12.53,4.59
2016,10,14,7,15,0.0,20.0,4.2,17.0,20.0,19.29,10.48
2016,10,14,7,30,0.0,27.0,4.3,17.0,27.0,26.05,16.34
2016,10,14,7,45,0.0,34.5,4.45,17.0,34.5,33.3,22.57
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,40.56,28.72
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,47.33,34.32
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,54.11,39.84
2016,10,14,8,45,27.0,126.5,5.05,18.5,139.5,142.65,113.29
2016,10,14,9,0,54.0,197.0,5.2,19.0,223.0,235.26,188.29
2016,10,14,9,15,180.5,212.0,5.25,19.0,309.0,340.88,274.86
2016,10,14,9,30,307.0,227.0,5.3,19.0,395.0,456.87,367.97
2016,10,14,9,45,169.5,232.5,5.35,19.5,326.0,367.74,294.35
2016,10,14,10,0,32.0,238.0,5.4,20.0,257.0,268.84,212.01
2016,10,14,10,15,16.0,172.0,5.35,20.0,181.5,181.61,142.27
2016,10,14,10,30,0.0,106.0,5.3,20.0,106.0,102.86,78.32
2016,10,14,10,45,1.0,143.5,5.3,20.5,144.5,141.07,108.88
2016,10,14,11,0,2.0,181.0,5.3,21.0,183.0,179.79,139.37
2016,10,14,11,15,1.0,116.0,5.2,21.0,117.0,113.61,86.44
2016,10,14,11,30,0.0,51.0,5.1,21.0,51.0,49.33,34.56
2016,10,14,11,45,3.0,126.0,5.1,21.0,128.0,125.27,95.91
2016,10,14,12,0,6.0,201.0,5.1,21.0,205.0,203.56,158.1
2016,10,14,12,15,3.0,108.0,5.05,21.0,110.0,107.39,81.48
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,14.5,6.2
2016,10,14,12,45,0.0,14.5,5.0,21.0,14.5,14.01,5.82
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,13.53,5.43
2016,10,14,13,15,0.0,13.5,4.9,21.0,13.5,13.04,5.05
2016,10,14,13,30,0.0,13.0,4.8,21.0,13.0,12.56,4.66
2016,10,14,13,45,0.0,11.5,4.7,21.0,11.5,11.11,3.49
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,9.66,2.31
2016,10,14,14,15,0.0,9.0,4.45,20.5,9.0,8.69,1.54
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.72,0.76
2016,10,14,14,45,0.0,62.0,4.15,20.0,62.0,59.93,44.1
2016,10,14,15,0,0.0,116.0,4.0,20.0,116.0,113.48,88.2
2016,10,14,15,15,0.0,89.5,3.8,19.5,89.5,86.97,66.74
2016,10,14,15,30,0.0,63.0,3.6,19.0,63.0,60.89,45.38
2016,10,14,15,45,0.0,53.5,3.4,19.0,53.5,51.69,37.77
2016,10,14,16,0,0.0,44.0,3.2,19.0,44.0,42.49,30.07
2016,10,14,16,15,0.0,35.0,2.9,18.5,35.0,33.79,22.73
2016,10,14,16,30,0.0,26.0,2.6,18.0,26.0,25.09,15.29
2016,10,14,16,45,0.0,18.0,2.3,18.0,18.0,17.36,8.57
2016,10,14,17,0,0.0,10.0,2.0,18.0,10.0,9.64,1.47
2016,10,14,17,15,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,51.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,102.0,13.0,1.8,14.0,16.0,21.79,0.0
2016,10,15,6,45,244.0,25.5,2.1,15.0,52.0,66.36,30.6
2016,10,15,7,0,386.0,38.0,2.4,16.0,88.0,123.66,79.98
2016,10,15,7,15,469.5,46.0,2.7,16.5,134.0,176.28,125.29
2016,10,15,7,30,553.0,54.0,3.0,17.0,180.0,237.67,178.7
2016,10,15,7,45,604.0,60.0,3.3,17.5,227.0,293.24,228.15
2016,10,15,8,0,655.0,66.0,3.6,18.0,274.0,353.11,280.23
2016,10,15,8,15,690.5,70.5,3.9,18.5,320.0,407.92,327.25
2016,10,15,8,30,726.0,75.0,4.2,19.0,366.0,463.65,373.74
2016,10,15,8,45,748.5,79.0,4.5,19.5,408.0,513.98,415.05
2016,10,15,9,0,771.0,83.0,4.8,20.0,450.0,564.26,455.34
2016,10,15,9,15,518.5,157.5,4.95,20.0,413.0,512.16,412.27
2016,10,15,9,30,266.0,232.0,5.1,20.0,376.0,433.89,347.09
2016,10,15,9,45,267.5,247.0,5.35,20.5,399.5,460.55,367.33
2016,10,15,10,0,269.0,262.0,5.6,21.0,423.0,486.46,386.46
2016,10,15,10,15,159.0,266.5,5.75,21.0,362.5,406.18,321.76
2016,10,15,10,30,49.0,271.0,5.9,21.0,302.0,319.42,250.92
2016,10,15,10,45,27.0,233.0,6.05,21.5,250.0,260.99,204.15
2016,10,15,11,0,5.0,195.0,6.2,22.0,198.0,196.62,152.31
2016,10,15,11,15,284.5,208.0,6.3,22.0,403.0,467.38,372.82
2016,10,15,11,30,564.0,221.0,6.4,22.0,608.0,730.93,576.86
2016,10,15,11,45,465.0,258.0,6.5,22.0,578.0,688.98,541.97
2016,10,15,12,0,366.0,295.0,6.6,22.0,548.0,636.38,500.12
2016,10,15,12,15,268.5,309.5,6.65,22.0,494.5,568.14,446.3
2016,10,15,12,30,171.0,324.0,6.7,22.0,441.0,491.06,385.22
2016,10,15,12,45,86.5,252.0,6.75,22.0,311.0,331.27,260.64
2016,10,15,13,0,2.0,180.0,6.8,22.0,181.0,178.86,138.29
2016,10,15,13,15,1.0,103.5,6.75,21.5,104.0,101.18,76.62
2016,10,15,13,30,0.0,27.0,6.7,21.0,27.0,26.09,15.75
2016,10,15,13,45,0.0,25.0,6.7,21.0,25.0,24.15,14.21
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,22.22,12.65
2016,10,15,14,15,0.0,84.5,6.65,20.5,84.5,81.74,61.65
2016,10,15,14,30,0.0,146.0,6.6,20.0,146.0,143.54,112.36
2016,10,15,14,45,0.0,133.5,6.55,20.0,133.5,131.06,102.43
2016,10,15,15,0,0.0,121.0,6.5,20.0,121.0,118.62,92.52
2016,10,15,15,15,36.0,134.5,6.3,19.5,147.5,155.27,123.46
2016,10,15,15,30,72.0,148.0,6.1,19.0,174.0,186.18,149.16
2016,10,15,15,45,61.5,128.0,5.95,19.0,148.0,157.42,125.2
2016,10,15,16,0,51.0,108.0,5.8,19.0,122.0,129.68,101.9
2016,10,15,16,15,38.5,87.5,5.6,18.5,97.0,101.85,78.5
2016,10,15,16,30,26.0,67.0,5.4,18.0,72.0,75.35,56.06
2016,10,15,16,45,13.0,47.0,5.2,18.0,49.5,50.65,35.05
2016,10,15,17,0,0.0,27.0,5.0,18.0,27.0,26.52,13.24
2016,10,15,17,15,0.0,13.5,4.95,18.0,13.5,13.27,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,17.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,17.0,6.0,5.9,0.0
2016,10,16,6,45,0.0,21.0,3.5,17.0,21.0,20.31,7.29
2016,10,16,7,0,0.0,36.0,3.6,17.0,36.0,35.2,22.9
2016,10,16,7,15,0.0,55.0,3.6,17.0,55.0,54.2,39.43
2016,10,16,7,30,0.0,74.0,3.6,17.0,74.0,73.17,55.77
2016,10,16,7,45,4.5,92.5,3.6,17.5,94.0,93.27,72.64
2016,10,16,8,0,9.0,111.0,3.6,18.0,114.0,113.86,89.68
2016,10,16,8,15,13.5,128.5,3.65,18.0,133.5,133.89,106.2
2016,10,16,8,30,18.0,146.0,3.7,18.0,153.0,154.38,122.91
2016,10,16,8,45,9.0,111.0,3.8,18.5,114.5,113.56,88.93
2016,10,16,9,0,0.0,76.0,3.9,19.0,76.0,73.49,55.48
2016,10,16,9,15,0.0,86.0,4.0,19.0,86.0,83.19,63.35
2016,10,16,9,30,0.0,96.0,4.1,19.0,96.0,93.06,71.28
2016,10,16,9,45,0.0,80.5,4.25,19.0,80.5,77.87,58.68
2016,10,16,10,0,0.0,65.0,4.4,19.0,65.0,62.86,46.27
2016,10,16,10,15,0.0,111.5,4.55,19.0,111.5,108.36,83.32
2016,10,16,10,30,0.0,158.0,4.7,19.0,158.0,155.01,120.83
2016,10,16,10,45,0.0,88.0,4.9,19.5,88.0,85.17,64.09
2016,10,16,11,0,0.0,18.0,5.1,20.0,18.0,17.4,8.64
2016,10,16,11,15,2.0,104.5,5.2,20.0,106.0,103.05,78.49
2016,10,16,11,30,4.0,191.0,5.3,20.0,194.0,191.73,149.45
2016,10,16,11,45,2.0,111.0,5.4,20.0,112.5,109.51,83.53
2016,10,16,12,0,0.0,31.0,5.5,20.0,31.0,29.97,18.92
2016,10,16,12,15,2.0,112.0,5.5,20.0,114.0,110.49,84.46
2016,10,16,12,30,4.0,193.0,5.5,20.0,197.0,193.78,151.17
2016,10,16,12,45,4.0,192.0,5.55,20.0,195.5,192.77,150.38
2016,10,16,13,0,4.0,191.0,5.6,20.0,194.0,191.78,149.74
2016,10,16,13,15,2.0,114.0,5.75,20.0,115.5,112.4,86.18
2016,10,16,13,30,0.0,37.0,5.9,20.0,37.0,35.76,23.79
2016,10,16,13,45,0.0,45.5,6.05,20.5,45.5,43.98,30.54
2016,10,16,14,0,0.0,54.0,6.2,21.0,54.0,52.2,37.27
2016,10,16,14,15,0.0,55.0,6.3,20.5,55.0,53.16,38.23
2016,10,16,14,30,0.0,56.0,6.4,20.0,56.0,54.13,39.2
2016,10,16,14,45,0.0,45.0,6.5,20.0,45.0,43.47,30.49
2016,10,16,15,0,0.0,34.0,6.6,20.0,34.0,32.83,21.73
2016,10,16,15,15,69.5,91.0,6.35,19.5,116.5,130.61,103.77
2016,10,16,15,30,139.0,148.0,6.1,19.0,199.0,222.07,178.76
2016,10,16,15,45,382.0,103.5,5.9,19.0,215.0,278.45,222.7
2016,10,16,16,0,625.0,59.0,5.7,19.0,231.0,302.37,235.62
2016,10,16,16,15,560.5,52.5,5.35,18.5,183.5,240.84,181.13
2016,10,16,16,30,496.0,46.0,5.0,18.0,136.0,185.43,131.78
2016,10,16,16,45,382.0,37.0,4.7,17.5,93.0,123.75,80.05
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,73.92,35.22
2016,10,16,17,15,134.0,14.0,4.3,17.0,25.0,26.2,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,33.0,12.0,1.2,14.0,13.0,14.61,0.0
2016,10,17,6,45,162.5,28.0,1.3,14.5,46.5,55.64,22.69
2016,10,17,7,0,292.0,44.0,1.4,15.0,80.0,109.57,71.8
2016,10,17,7,15,383.5,54.5,1.5,15.0,125.0,161.39,115.71
2016,10,17,7,30,475.0,65.0,1.6,15.0,170.0,222.91,168.54
2016,10,17,7,45,544.5,70.5,1.75,15.5,218.5,280.49,218.67
2016,10,17,8,0,614.0,76.0,1.9,16.0,267.0,344.27,273.15
2016,10,17,8,15,653.0,81.0,1.9,16.5,313.0,399.1,319.3
2016,10,17,8,30,692.0,86.0,1.9,17.0,359.0,456.21,365.8
2016,10,17,8,45,726.0,88.0,1.9,17.5,402.5,509.1,407.65
2016,10,17,9,0,760.0,90.0,1.9,18.0,446.0,561.53,447.9
2016,10,17,9,15,779.0,93.0,1.9,18.0,484.0,607.5,482.91
2016,10,17,9,30,798.0,96.0,1.9,18.0,522.0,652.51,516.42
2016,10,17,9,45,610.0,160.0,1.9,18.5,497.0,617.89,486.25
2016,10,17,10,0,422.0,224.0,1.9,19.0,472.0,564.1,441.89
2016,10,17,10,15,289.5,259.0,1.9,19.0,432.5,505.22,395.46
2016,10,17,10,30,157.0,294.0,1.9,19.0,393.0,438.19,341.87
2016,10,17,10,45,511.0,198.0,1.9,19.5,533.0,638.81,498.72
2016,10,17,11,0,865.0,102.0,1.9,20.0,673.0,834.09,636.57
2016,10,17,11,15,582.0,203.0,1.95,20.0,590.0,718.2,551.93
2016,10,17,11,30,299.0,304.0,2.0,20.0,507.0,586.3,450.95
2016,10,17,11,45,587.5,202.5,2.1,20.0,602.5,732.89,565.41
2016,10,17,12,0,876.0,101.0,2.2,20.0,698.0,858.25,654.0
2016,10,17,12,15,874.5,100.5,2.3,20.0,692.0,853.15,650.26
2016,10,17,12,30,873.0,100.0,2.4,20.0,686.0,844.66,645.53
2016,10,17,12,45,874.0,96.5,2.55,20.5,673.5,831.55,636.84
2016,10,17,13,0,875.0,93.0,2.7,21.0,661.0,815.08,625.84
2016,10,17,13,15,867.5,92.0,2.75,20.5,640.0,791.36,611.48
2016,10,17,13,30,860.0,91.0,2.8,20.0,619.0,764.77,595.02
2016,10,17,13,45,851.5,88.5,2.85,20.0,590.5,737.02,576.48
2016,10,17,14,0,843.0,86.0,2.9,20.0,562.0,702.58,552.95
2016,10,17,14,15,828.0,84.0,2.95,20.0,527.5,662.0,524.67
2016,10,17,14,30,813.0,82.0,3.0,20.0,493.0,619.8,493.08
2016,10,17,14,45,792.5,79.0,3.05,20.0,452.5,571.81,456.32
2016,10,17,15,0,772.0,76.0,3.1,20.0,412.0,523.2,418.09
2016,10,17,15,15,743.0,72.5,3.05,19.5,367.5,469.34,375.17
2016,10,17,15,30,714.0,69.0,3.0,19.0,323.0,416.26,331.48
2016,10,17,15,45,670.0,64.5,3.0,19.0,276.0,357.97,281.86
2016,10,17,16,0,626.0,60.0,3.0,19.0,229.0,301.75,232.7
2016,10,17,16,15,560.0,53.0,2.65,18.0,181.5,239.39,178.7
2016,10,17,16,30,494.0,46.0,2.3,17.0,134.0,183.31,129.53
2016,10,17,16,45,381.0,36.5,2.0,16.5,91.0,121.83,78.13
2016,10,17,17,0,268.0,27.0,1.7,16.0,48.0,71.52,31.13
2016,10,17,17,15,134.0,13.5,1.6,15.5,24.0,25.32,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,12.0,17.02,0.0
2016,10,18,6,45,220.5,24.5,1.3,13.0,47.0,59.82,20.93
2016,10,18,7,0,367.0,38.0,1.4,14.0,82.0,117.96,75.55
2016,10,18,7,15,457.0,46.5,1.7,14.5,127.5,171.16,121.34
2016,10,18,7,30,547.0,55.0,2.0,15.0,173.0,233.78,175.67
2016,10,18,7,45,607.5,60.0,2.35,15.5,221.5,290.96,226.5
2016,10,18,8,0,668.0,65.0,2.7,16.0,270.0,353.34,280.88
2016,10,18,8,15,704.5,69.5,2.85,16.0,316.5,407.8,328.35
2016,10,18,8,30,741.0,74.0,3.0,16.0,363.0,465.25,376.99
2016,10,18,8,45,772.0,75.5,3.2,16.5,406.5,517.89,420.08
2016,10,18,9,0,803.0,77.0,3.4,17.0,450.0,571.1,462.47
2016,10,18,9,15,821.0,79.5,3.45,17.5,488.0,617.36,497.99
2016,10,18,9,30,839.0,82.0,3.5,18.0,526.0,662.48,531.75
2016,10,18,9,45,855.5,82.5,3.55,18.5,559.0,699.25,557.14
2016,10,18,10,0,872.0,83.0,3.6,19.0,592.0,737.57,583.25
2016,10,18,10,15,881.0,84.5,3.6,19.0,617.5,769.23,605.16
2016,10,18,10,30,890.0,86.0,3.6,19.0,643.0,798.2,625.06
2016,10,18,10,45,895.0,87.0,3.6,19.5,661.0,820.53,638.96
2016,10,18,11,0,900.0,88.0,3.6,20.0,679.0,839.68,650.62
2016,10,18,11,15,903.5,88.5,3.55,20.0,689.5,853.74,659.72
2016,10,18,11,30,907.0,89.0,3.5,20.0,700.0,864.38,666.54
2016,10,18,11,45,909.5,88.5,3.5,20.0,702.5,869.58,669.96
2016,10,18,12,0,912.0,88.0,3.5,20.0,705.0,871.23,671.08
2016,10,18,12,15,910.5,87.5,3.5,20.0,699.0,865.96,667.51
2016,10,18,12,30,909.0,87.0,3.5,20.0,693.0,857.17,661.65
2016,10,18,12,45,906.0,86.0,3.5,20.0,679.5,843.11,652.22
2016,10,18,13,0,903.0,85.0,3.5,20.0,666.0,825.67,640.54
2016,10,18,13,15,896.0,83.5,3.5,20.0,644.5,801.26,623.96
