Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,13,30,889.0,82.0,3.5,20.0,623.0,773.87,605.27
2016,10,18,13,45,881.0,80.0,3.55,20.5,595.0,742.35,582.66
2016,10,18,14,0,873.0,78.0,3.6,21.0,567.0,708.24,558.09
2016,10,18,14,15,858.5,76.0,3.55,21.0,531.5,667.35,529.05
2016,10,18,14,30,844.0,74.0,3.5,21.0,496.0,627.79,499.19
2016,10,18,14,45,821.5,72.0,3.5,21.0,455.0,578.64,461.2
2016,10,18,15,0,799.0,70.0,3.5,21.0,414.0,528.94,421.85
2016,10,18,15,15,770.5,66.5,3.35,20.5,369.0,474.3,378.05
2016,10,18,15,30,742.0,63.0,3.2,20.0,324.0,420.34,333.43
2016,10,18,15,45,695.5,59.5,3.1,19.5,276.0,359.95,282.5
2016,10,18,16,0,649.0,56.0,3.0,19.0,228.0,303.68,233.51
2016,10,18,16,15,583.5,49.5,2.6,18.0,180.0,241.09,179.07
2016,10,18,16,30,518.0,43.0,2.2,17.0,132.0,184.71,129.41
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.5,121.75,76.71
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,69.8,26.14
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,24.25,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,12.0,41.0,49.64,12.83
2016,10,19,7,0,439.0,31.0,1.8,13.0,82.0,124.19,77.66
2016,10,19,7,15,523.5,38.5,1.95,13.5,128.5,178.49,125.41
2016,10,19,7,30,608.0,46.0,2.1,14.0,175.0,240.77,180.33
2016,10,19,7,45,660.5,50.5,2.25,14.5,223.0,297.53,231.51
2016,10,19,8,0,713.0,55.0,2.4,15.0,271.0,358.54,285.17
2016,10,19,8,15,747.0,58.5,2.45,15.5,317.5,413.79,332.84
2016,10,19,8,30,781.0,62.0,2.5,16.0,364.0,470.62,380.19
2016,10,19,8,45,805.0,64.5,2.65,16.5,406.5,522.01,422.12
2016,10,19,9,0,829.0,67.0,2.8,17.0,449.0,570.59,460.77
2016,10,19,9,15,846.0,69.5,2.9,17.5,487.0,616.79,496.31
2016,10,19,9,30,863.0,72.0,3.0,18.0,525.0,661.73,529.67
2016,10,19,9,45,876.0,73.0,3.1,19.0,557.0,700.62,555.48
2016,10,19,10,0,889.0,74.0,3.2,20.0,589.0,737.43,579.39
2016,10,19,10,15,897.5,75.0,3.25,20.5,614.5,768.5,599.76
2016,10,19,10,30,906.0,76.0,3.3,21.0,640.0,796.81,618.05
2016,10,19,10,45,910.5,77.0,3.35,21.5,657.5,818.96,631.91
2016,10,19,11,0,915.0,78.0,3.4,22.0,675.0,837.87,643.54
2016,10,19,11,15,918.0,78.5,3.4,22.0,685.0,851.63,652.59
2016,10,19,11,30,921.0,79.0,3.4,22.0,695.0,861.91,659.37
2016,10,19,11,45,918.5,80.5,3.4,22.5,696.5,865.17,660.14
2016,10,19,12,0,916.0,82.0,3.4,23.0,698.0,864.83,658.6
2016,10,19,12,15,914.0,81.5,3.4,23.0,692.0,859.09,654.77
2016,10,19,12,30,912.0,81.0,3.4,23.0,686.0,849.83,648.65
2016,10,19,12,45,903.5,82.5,3.4,23.5,671.0,834.04,636.89
2016,10,19,13,0,895.0,84.0,3.4,24.0,656.0,815.04,623.05
2016,10,19,13,15,888.0,83.0,3.4,24.0,635.0,791.35,607.22
2016,10,19,13,30,881.0,82.0,3.4,24.0,614.0,764.71,589.33
2016,10,19,13,45,872.5,80.0,3.4,24.0,586.0,733.06,567.81
2016,10,19,14,0,864.0,78.0,3.4,24.0,558.0,698.87,544.36
2016,10,19,14,15,850.0,76.0,3.35,23.5,523.0,658.67,517.15
2016,10,19,14,30,836.0,74.0,3.3,23.0,488.0,619.8,488.79
2016,10,19,14,45,817.5,71.0,3.3,23.0,448.0,572.31,452.37
2016,10,19,15,0,799.0,68.0,3.3,23.0,408.0,523.97,414.36
2016,10,19,15,15,770.5,64.5,2.95,22.5,363.5,469.47,370.55
2016,10,19,15,30,742.0,61.0,2.6,22.0,319.0,415.65,326.04
2016,10,19,15,45,700.5,57.0,2.3,21.5,271.5,356.98,276.63
2016,10,19,16,0,659.0,53.0,2.0,21.0,224.0,301.01,228.1
2016,10,19,16,15,593.5,47.0,1.8,20.0,176.5,239.58,175.27
2016,10,19,16,30,528.0,41.0,1.6,19.0,129.0,183.48,126.4
2016,10,19,16,45,416.0,31.5,1.4,18.0,86.0,121.2,74.61
2016,10,19,17,0,304.0,22.0,1.2,17.0,43.0,68.98,20.71
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.5,23.63,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,216.0,16.0,1.2,13.5,40.5,49.11,9.2
2016,10,20,7,0,432.0,32.0,1.2,14.0,81.0,123.13,76.17
2016,10,20,7,15,520.5,39.5,1.35,14.5,127.5,177.85,123.95
2016,10,20,7,30,609.0,47.0,1.5,15.0,174.0,240.84,178.9
2016,10,20,7,45,664.0,52.0,1.65,15.5,223.0,298.96,230.72
2016,10,20,8,0,719.0,57.0,1.8,16.0,272.0,361.57,285.16
2016,10,20,8,15,754.0,61.0,1.75,16.5,319.5,418.01,333.02
2016,10,20,8,30,789.0,65.0,1.7,17.0,367.0,476.11,380.38
2016,10,20,8,45,815.0,68.0,1.7,18.0,410.5,529.42,421.78
2016,10,20,9,0,841.0,71.0,1.7,19.0,454.0,582.8,461.62
2016,10,20,9,15,858.0,73.0,1.8,19.5,492.5,626.05,494.2
2016,10,20,9,30,875.0,75.0,1.9,20.0,531.0,670.76,526.86
2016,10,20,9,45,891.5,75.0,2.05,21.0,564.5,711.27,553.5
2016,10,20,10,0,908.0,75.0,2.2,22.0,598.0,749.86,578.41
2016,10,20,10,15,916.0,76.5,2.25,22.5,623.5,781.53,598.6
2016,10,20,10,30,924.0,78.0,2.3,23.0,649.0,810.35,616.73
2016,10,20,10,45,929.5,79.0,2.35,23.5,667.0,833.58,630.94
2016,10,20,11,0,935.0,80.0,2.4,24.0,685.0,853.53,642.95
2016,10,20,11,15,937.5,80.0,2.45,24.0,695.0,866.48,651.54
2016,10,20,11,30,940.0,80.0,2.5,24.0,705.0,875.88,657.9
2016,10,20,11,45,940.0,80.5,2.65,24.5,706.5,880.13,660.43
2016,10,20,12,0,940.0,81.0,2.8,25.0,708.0,880.73,660.62
2016,10,20,12,15,938.5,80.5,2.85,25.0,702.0,875.29,657.42
2016,10,20,12,30,937.0,80.0,2.9,25.0,696.0,866.23,651.92
2016,10,20,12,45,929.5,81.0,3.0,25.5,681.5,850.41,640.99
2016,10,20,13,0,922.0,82.0,3.1,26.0,667.0,831.26,627.89
2016,10,20,13,15,915.0,81.0,3.05,26.0,645.0,807.07,611.71
2016,10,20,13,30,908.0,80.0,3.0,26.0,623.0,779.83,593.47
2016,10,20,13,45,898.0,78.5,3.0,26.0,594.5,746.96,571.51
2016,10,20,14,0,888.0,77.0,3.0,26.0,566.0,711.56,547.65
2016,10,20,14,15,873.5,75.0,2.9,26.0,530.5,670.29,518.92
2016,10,20,14,30,859.0,73.0,2.8,26.0,495.0,627.25,486.92
2016,10,20,14,45,838.5,70.5,2.7,26.0,454.0,581.37,451.9
2016,10,20,15,0,818.0,68.0,2.6,26.0,413.0,531.7,413.29
2016,10,20,15,15,789.5,64.5,2.25,25.0,367.5,476.46,370.26
2016,10,20,15,30,761.0,61.0,1.9,24.0,322.0,421.86,326.29
2016,10,20,15,45,718.5,56.5,1.55,23.5,273.5,361.47,275.96
2016,10,20,16,0,676.0,52.0,1.2,23.0,225.0,303.86,226.56
2016,10,20,16,15,609.0,46.0,1.15,22.0,176.5,240.4,173.04
2016,10,20,16,30,542.0,40.0,1.1,21.0,128.0,184.27,124.81
2016,10,20,16,45,425.0,30.5,1.1,20.5,84.5,120.66,72.36
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,67.17,13.86
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,22.89,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,204.5,15.5,0.6,14.5,38.0,46.41,4.28
2016,10,21,7,0,409.0,31.0,0.6,15.0,76.0,116.95,71.24
2016,10,21,7,15,497.5,39.0,0.65,15.5,121.5,170.67,117.75
2016,10,21,7,30,586.0,47.0,0.7,16.0,167.0,233.69,171.83
2016,10,21,7,45,642.0,52.0,0.8,16.5,215.0,289.73,221.13
2016,10,21,8,0,698.0,57.0,0.9,17.0,263.0,351.44,273.94
2016,10,21,8,15,733.0,61.0,0.85,17.5,309.0,406.71,319.87
2016,10,21,8,30,768.0,65.0,0.8,18.0,355.0,463.67,365.25
2016,10,21,8,45,794.0,67.5,0.75,19.0,398.0,515.36,404.14
2016,10,21,9,0,820.0,70.0,0.7,20.0,441.0,567.16,441.37
2016,10,21,9,15,837.0,72.0,0.8,21.0,478.5,612.51,473.94
2016,10,21,9,30,854.0,74.0,0.9,22.0,516.0,653.3,502.46
2016,10,21,9,45,864.5,76.5,1.05,23.0,547.5,691.64,527.51
2016,10,21,10,0,875.0,79.0,1.2,24.0,579.0,727.79,550.61
2016,10,21,10,15,883.5,80.0,1.2,24.0,604.0,758.32,570.21
2016,10,21,10,30,892.0,81.0,1.2,24.0,629.0,786.14,587.91
2016,10,21,10,45,896.5,82.5,1.3,24.5,646.0,808.46,601.94
2016,10,21,11,0,901.0,84.0,1.4,25.0,663.0,827.58,613.91
2016,10,21,11,15,903.5,84.5,1.5,25.0,673.0,840.65,623.13
2016,10,21,11,30,906.0,85.0,1.6,25.0,683.0,850.3,630.24
2016,10,21,11,45,904.5,86.0,1.7,25.5,684.5,853.7,632.1
2016,10,21,12,0,903.0,87.0,1.8,26.0,686.0,853.57,631.78
2016,10,21,12,15,901.0,86.5,1.9,26.0,679.5,847.83,629.08
2016,10,21,12,30,899.0,86.0,2.0,26.0,673.0,838.63,624.18
2016,10,21,12,45,890.5,87.0,2.1,26.0,658.5,822.44,614.63
2016,10,21,13,0,882.0,88.0,2.2,26.0,644.0,803.1,602.98
2016,10,21,13,15,874.5,87.0,2.25,25.5,622.5,779.29,589.03
2016,10,21,13,30,867.0,86.0,2.3,25.0,601.0,752.61,572.99
2016,10,21,13,45,855.0,84.5,2.35,25.0,572.0,719.4,551.11
2016,10,21,14,0,843.0,83.0,2.4,25.0,543.0,687.56,530.03
2016,10,21,14,15,786.0,87.5,2.45,24.5,495.0,626.6,487.58
2016,10,21,14,30,729.0,92.0,2.5,24.0,447.0,568.46,445.24
2016,10,21,14,45,632.0,105.0,2.55,24.0,394.0,496.66,390.31
2016,10,21,15,0,535.0,118.0,2.6,24.0,341.0,427.42,336.33
2016,10,21,15,15,620.5,92.0,2.45,23.5,322.5,420.4,330.23
2016,10,21,15,30,706.0,66.0,2.3,23.0,304.0,399.8,311.8
2016,10,21,15,45,660.5,61.0,2.2,22.5,257.5,341.52,263.1
2016,10,21,16,0,615.0,56.0,2.1,22.0,211.0,285.45,215.04
2016,10,21,16,15,545.0,49.0,1.9,21.0,164.0,223.5,162.24
2016,10,21,16,30,475.0,42.0,1.7,20.0,117.0,168.29,114.7
2016,10,21,16,45,355.0,31.5,1.5,19.5,76.0,107.18,64.25
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,56.1,4.72
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,19.61,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,184.0,16.5,1.2,12.5,36.0,44.18,0.0
2016,10,22,7,0,368.0,33.0,1.3,13.0,72.0,110.52,67.74
2016,10,22,7,15,463.0,42.0,1.4,13.5,117.5,164.48,114.81
2016,10,22,7,30,558.0,51.0,1.5,14.0,163.0,228.45,170.13
2016,10,22,7,45,620.5,56.0,1.6,14.5,211.5,286.11,221.32
2016,10,22,8,0,683.0,61.0,1.7,15.0,260.0,348.06,275.16
2016,10,22,8,15,509.5,98.5,1.65,15.5,261.0,343.37,275.44
2016,10,22,8,30,336.0,136.0,1.6,16.0,262.0,316.55,255.47
2016,10,22,8,45,576.0,105.5,1.6,16.5,351.5,437.81,353.03
2016,10,22,9,0,816.0,75.0,1.6,17.0,441.0,568.26,454.14
2016,10,22,9,15,834.5,77.5,1.55,17.5,479.0,614.88,487.87
2016,10,22,9,30,853.0,80.0,1.5,18.0,517.0,660.37,520.29
2016,10,22,9,45,853.0,86.5,1.5,18.5,547.0,696.08,544.15
2016,10,22,10,0,853.0,93.0,1.5,19.0,577.0,728.94,565.14
2016,10,22,10,15,862.5,94.5,1.5,19.0,602.5,760.4,586.02
2016,10,22,10,30,872.0,96.0,1.5,19.0,628.0,789.23,604.94
2016,10,22,10,45,878.5,97.0,1.5,19.5,646.0,812.31,618.7
2016,10,22,11,0,885.0,98.0,1.5,20.0,664.0,827.53,627.11
2016,10,22,11,15,888.5,98.5,1.55,20.0,674.0,841.19,636.37
2016,10,22,11,30,892.0,99.0,1.6,20.0,684.0,851.5,643.49
2016,10,22,11,45,759.0,143.5,1.65,20.5,642.0,802.09,608.86
2016,10,22,12,0,626.0,188.0,1.7,21.0,600.0,740.06,564.79
2016,10,22,12,15,758.5,143.0,1.75,21.0,638.0,798.03,607.17
2016,10,22,12,30,891.0,98.0,1.8,21.0,676.0,842.5,637.84
2016,10,22,12,45,768.0,132.5,1.85,21.5,623.0,778.84,593.32
2016,10,22,13,0,645.0,167.0,1.9,22.0,570.0,707.17,542.76
2016,10,22,13,15,626.0,166.0,1.95,21.5,546.0,678.5,524.36
2016,10,22,13,30,607.0,165.0,2.0,21.0,522.0,648.22,504.08
2016,10,22,13,45,719.5,129.5,2.1,21.0,533.0,674.6,526.27
2016,10,22,14,0,832.0,94.0,2.2,21.0,544.0,689.33,538.98
2016,10,22,14,15,746.0,101.5,2.2,20.5,485.5,614.78,484.45
2016,10,22,14,30,660.0,109.0,2.2,20.0,427.0,541.9,430.18
2016,10,22,14,45,584.0,115.5,2.25,20.0,379.5,477.82,380.69
2016,10,22,15,0,508.0,122.0,2.3,20.0,332.0,415.46,331.48
2016,10,22,15,15,472.5,116.0,2.25,19.5,294.0,368.03,293.63
2016,10,22,15,30,437.0,110.0,2.2,19.0,256.0,322.7,256.41
2016,10,22,15,45,406.5,96.0,2.2,18.5,215.5,273.24,215.07
2016,10,22,16,0,376.0,82.0,2.2,18.0,175.0,226.11,174.57
2016,10,22,16,15,327.5,67.5,2.0,17.0,135.5,175.71,131.28
2016,10,22,16,30,279.0,53.0,1.8,16.0,96.0,130.18,91.86
2016,10,22,16,45,193.0,37.0,1.6,15.5,61.5,81.23,50.55
2016,10,22,17,0,107.0,21.0,1.4,15.0,27.0,37.99,0.0
2016,10,22,17,15,53.5,10.5,1.3,14.5,13.5,14.43,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,16.0,1.1,12.5,34.5,42.44,0.0
2016,10,23,7,0,358.0,32.0,1.1,13.0,69.0,106.97,64.6
2016,10,23,7,15,453.0,41.0,1.3,13.5,113.5,160.1,111.22
2016,10,23,7,30,548.0,50.0,1.5,14.0,158.0,223.26,165.85
2016,10,23,7,45,607.5,56.0,1.7,14.5,206.0,280.23,216.63
2016,10,23,8,0,667.0,62.0,1.9,15.0,254.0,342.31,270.83
2016,10,23,8,15,705.0,66.5,1.95,15.5,300.0,396.56,317.53
2016,10,23,8,30,743.0,71.0,2.0,16.0,346.0,454.02,365.26
2016,10,23,8,45,769.5,74.5,2.1,17.0,388.5,505.79,406.51
2016,10,23,9,0,796.0,78.0,2.2,18.0,431.0,557.76,446.52
2016,10,23,9,15,815.0,80.5,2.3,18.5,469.0,603.83,481.72
2016,10,23,9,30,834.0,83.0,2.4,19.0,507.0,648.85,515.25
2016,10,23,9,45,853.5,82.5,2.55,19.5,540.0,689.49,544.45
2016,10,23,10,0,873.0,82.0,2.7,20.0,573.0,724.62,568.42
2016,10,23,10,15,882.0,83.5,2.8,20.5,598.5,755.87,589.19
2016,10,23,10,30,891.0,85.0,2.9,21.0,624.0,784.45,607.95
2016,10,23,10,45,896.5,86.0,3.0,21.5,641.5,806.84,622.28
2016,10,23,11,0,902.0,87.0,3.1,22.0,659.0,826.09,634.46
2016,10,23,11,15,674.5,169.5,3.15,22.0,601.0,750.24,580.37
2016,10,23,11,30,447.0,252.0,3.2,22.0,543.0,654.53,506.27
2016,10,23,11,45,675.0,171.0,3.3,22.5,612.0,760.37,588.08
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,850.96,650.57
2016,10,23,12,15,900.5,89.5,3.45,23.0,674.0,844.78,645.99
2016,10,23,12,30,898.0,89.0,3.5,23.0,667.0,835.14,639.85
2016,10,23,12,45,887.5,90.5,3.55,23.0,651.5,817.94,628.52
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,797.67,615.1
2016,10,23,13,15,868.5,90.5,3.6,23.0,614.0,772.67,598.13
2016,10,23,13,30,860.0,89.0,3.6,23.0,592.0,749.01,582.14
2016,10,23,13,45,848.0,87.0,3.65,23.0,563.0,715.27,559.0
2016,10,23,14,0,836.0,85.0,3.7,23.0,534.0,679.27,534.06
2016,10,23,14,15,819.0,83.0,3.7,22.5,498.5,637.97,504.7
2016,10,23,14,30,802.0,81.0,3.7,22.0,463.0,595.22,473.0
2016,10,23,14,45,777.0,78.5,3.75,22.0,422.5,546.1,434.81
2016,10,23,15,0,752.0,76.0,3.8,22.0,382.0,496.78,395.46
2016,10,23,15,15,719.5,72.0,3.75,21.5,337.5,442.23,351.51
2016,10,23,15,30,687.0,68.0,3.7,21.0,293.0,390.09,308.07
2016,10,23,15,45,633.0,63.5,3.65,20.5,246.0,329.21,256.59
2016,10,23,16,0,579.0,59.0,3.6,20.0,199.0,272.43,207.27
2016,10,23,16,15,505.0,51.0,3.35,19.0,153.0,210.6,153.98
2016,10,23,16,30,431.0,43.0,3.1,18.0,107.0,155.98,106.65
2016,10,23,16,45,215.5,36.0,2.9,17.5,68.0,83.91,50.58
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,29.34,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,14.5,13.5,13.03,0.0
2016,10,24,7,0,0.0,27.0,3.0,15.0,27.0,26.29,14.73
2016,10,24,7,15,0.0,46.0,3.25,15.0,46.0,45.49,32.05
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,64.59,48.7
2016,10,24,7,45,4.5,83.0,3.8,15.5,84.5,84.15,65.38
2016,10,24,8,0,9.0,101.0,4.1,16.0,104.0,104.19,82.27
2016,10,24,8,15,14.5,118.5,4.25,16.0,123.5,124.62,99.42
2016,10,24,8,30,20.0,136.0,4.4,16.0,143.0,145.6,116.86
2016,10,24,8,45,44.0,159.5,4.6,16.5,178.0,188.23,151.94
2016,10,24,9,0,68.0,183.0,4.8,17.0,213.0,228.98,185.09
2016,10,24,9,15,38.5,178.5,4.75,17.0,196.0,207.53,166.82
2016,10,24,9,30,9.0,174.0,4.7,17.0,179.0,178.84,142.51
2016,10,24,9,45,26.0,201.5,4.7,17.5,216.0,219.21,175.1
2016,10,24,10,0,43.0,229.0,4.7,18.0,253.0,268.22,214.04
2016,10,24,10,15,21.5,182.0,4.65,18.0,194.0,196.2,155.55
2016,10,24,10,30,0.0,135.0,4.6,18.0,135.0,132.03,102.89
2016,10,24,10,45,1.0,158.5,4.6,18.5,159.5,156.58,122.49
2016,10,24,11,0,2.0,182.0,4.6,19.0,184.0,181.36,142.0
2016,10,24,11,15,1.0,146.0,4.55,19.0,147.0,143.8,111.73
2016,10,24,11,30,0.0,110.0,4.5,19.0,110.0,106.86,81.85
2016,10,24,11,45,0.0,126.0,4.45,19.5,126.0,122.84,94.59
2016,10,24,12,0,0.0,142.0,4.4,20.0,142.0,138.92,107.3
2016,10,24,12,15,0.0,148.0,4.4,20.0,148.0,144.99,112.18
2016,10,24,12,30,0.0,154.0,4.4,20.0,154.0,151.1,117.11
2016,10,24,12,45,0.0,150.5,4.45,20.0,150.5,147.59,114.39
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,144.11,111.72
2016,10,24,13,15,0.0,117.5,4.55,20.0,117.5,114.43,87.94
2016,10,24,13,30,0.0,88.0,4.6,20.0,88.0,85.15,64.31
2016,10,24,13,45,0.0,48.5,4.65,20.0,48.5,46.88,33.08
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,8.69,1.56
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,22.21,12.85
2016,10,24,14,30,0.0,37.0,4.6,19.0,37.0,35.74,24.21
2016,10,24,14,45,0.0,21.5,4.6,19.0,21.5,20.75,11.75
2016,10,24,15,0,0.0,6.0,4.6,19.0,6.0,5.79,0.0
2016,10,24,15,15,0.0,5.0,4.4,18.5,5.0,4.82,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,4.05,18.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,3.9,18.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,3.65,17.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.15,16.5,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.5,6.0,5.78,0.0
2016,10,25,7,0,0.0,12.0,2.5,16.0,12.0,11.57,3.17
2016,10,25,7,15,0.0,21.0,2.7,16.0,21.0,20.26,11.09
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,28.96,18.7
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,38.14,26.61
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,47.33,34.42
2016,10,25,8,15,0.0,58.5,3.45,17.5,58.5,56.53,42.09
2016,10,25,8,30,0.0,68.0,3.6,18.0,68.0,65.73,49.65
2016,10,25,8,45,0.0,41.5,3.75,18.5,41.5,40.08,28.03
2016,10,25,9,0,0.0,15.0,3.9,19.0,15.0,14.48,6.49
2016,10,25,9,15,0.0,57.5,3.95,19.0,57.5,55.57,40.72
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,97.18,74.88
2016,10,25,9,45,0.0,73.0,4.1,19.5,73.0,70.59,52.76
2016,10,25,10,0,0.0,46.0,4.2,20.0,46.0,44.46,31.1
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,79.33,59.62
2016,10,25,10,30,0.0,118.0,4.1,20.0,118.0,114.94,88.41
2016,10,25,10,45,0.0,143.0,4.1,20.5,143.0,140.08,108.29
2016,10,25,11,0,0.0,168.0,4.1,21.0,168.0,165.46,128.17
2016,10,25,11,15,0.0,140.0,4.05,21.0,140.0,136.96,105.34
2016,10,25,11,30,0.0,112.0,4.0,21.0,112.0,108.86,82.81
2016,10,25,11,45,0.0,86.0,4.0,21.0,86.0,83.23,62.17
2016,10,25,12,0,0.0,60.0,4.0,21.0,60.0,58.03,41.77
2016,10,25,12,15,0.0,77.0,3.95,21.0,77.0,74.5,55.16
2016,10,25,12,30,0.0,94.0,3.9,21.0,94.0,91.0,68.52
2016,10,25,12,45,0.0,60.0,3.85,21.5,60.0,58.03,41.74
2016,10,25,13,0,0.0,26.0,3.8,22.0,26.0,25.12,14.92
2016,10,25,13,15,5.5,113.0,3.7,22.0,116.0,114.12,87.31
2016,10,25,13,30,11.0,200.0,3.6,22.0,206.0,207.22,161.51
2016,10,25,13,45,168.5,207.5,3.55,22.0,296.5,341.17,270.65
2016,10,25,14,0,326.0,215.0,3.5,22.0,387.0,459.38,363.96
2016,10,25,14,15,293.0,204.5,3.4,22.0,351.5,415.5,329.36
2016,10,25,14,30,260.0,194.0,3.3,22.0,316.0,373.04,296.17
2016,10,25,14,45,288.0,172.0,3.25,22.0,296.0,354.63,282.28
2016,10,25,15,0,316.0,150.0,3.2,22.0,276.0,333.22,265.36
2016,10,25,15,15,306.0,133.0,3.0,21.5,243.5,295.64,235.11
2016,10,25,15,30,296.0,116.0,2.8,21.0,211.0,258.31,204.35
2016,10,25,15,45,276.5,99.0,2.6,20.5,176.5,217.66,170.18
2016,10,25,16,0,257.0,82.0,2.4,20.0,142.0,178.5,136.51
2016,10,25,16,15,223.5,65.0,2.1,19.5,108.5,136.98,100.77
2016,10,25,16,30,190.0,48.0,1.8,19.0,75.0,101.93,70.29
2016,10,25,16,45,95.0,33.0,1.5,18.5,46.5,55.59,31.87
2016,10,25,17,0,0.0,18.0,1.2,18.0,18.0,17.62,0.0
2016,10,25,17,15,0.0,9.0,1.2,17.5,9.0,8.85,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,189.5,13.5,1.25,13.5,31.0,39.5,0.0
2016,10,26,7,0,379.0,27.0,1.3,14.0,62.0,103.65,57.92
2016,10,26,7,15,476.0,35.0,1.5,14.5,106.0,156.4,105.98
2016,10,26,7,30,573.0,43.0,1.7,15.0,150.0,218.26,159.63
2016,10,26,7,45,631.5,48.0,1.9,16.0,196.5,274.57,209.74
2016,10,26,8,0,690.0,53.0,2.1,17.0,243.0,335.74,262.92
2016,10,26,8,15,727.0,56.5,2.2,17.5,288.5,390.19,310.05
2016,10,26,8,30,764.0,60.0,2.3,18.0,334.0,446.52,357.2
2016,10,26,8,45,790.0,62.5,2.4,18.5,376.0,497.33,398.69
2016,10,26,9,0,816.0,65.0,2.5,19.0,418.0,548.27,439.01
2016,10,26,9,15,834.0,67.5,2.6,19.5,455.5,591.05,472.1
2016,10,26,9,30,852.0,70.0,2.7,20.0,493.0,635.44,505.46
2016,10,26,9,45,864.5,71.5,2.8,21.0,524.0,673.5,531.42
2016,10,26,10,0,877.0,73.0,2.9,22.0,555.0,709.5,554.8
2016,10,26,10,15,886.5,74.5,2.95,22.0,580.0,740.99,576.59
2016,10,26,10,30,896.0,76.0,3.0,22.0,605.0,769.82,596.44
2016,10,26,10,45,899.0,78.0,3.15,22.5,622.5,791.31,610.43
2016,10,26,11,0,902.0,80.0,3.3,23.0,640.0,809.57,622.21
2016,10,26,11,15,906.0,80.5,3.35,23.0,650.5,823.62,631.8
2016,10,26,11,30,910.0,81.0,3.4,23.0,661.0,834.29,639.17
2016,10,26,11,45,908.5,82.5,3.5,23.5,663.0,838.15,640.94
2016,10,26,12,0,907.0,84.0,3.6,24.0,665.0,838.49,640.43
2016,10,26,12,15,906.5,83.5,3.65,24.0,659.5,833.88,637.61
2016,10,26,12,30,906.0,83.0,3.7,24.0,654.0,825.8,632.51
2016,10,26,12,45,899.5,83.5,3.8,24.0,640.0,810.65,622.79
2016,10,26,13,0,893.0,84.0,3.9,24.0,626.0,792.29,610.88
2016,10,26,13,15,885.5,83.0,3.9,24.0,604.5,768.4,594.64
2016,10,26,13,30,878.0,82.0,3.9,24.0,583.0,741.62,576.35
2016,10,26,13,45,867.0,80.5,3.95,24.0,554.5,709.08,554.0
2016,10,26,14,0,856.0,79.0,4.0,24.0,526.0,677.78,532.43
2016,10,26,14,15,840.0,77.0,3.95,23.5,491.0,636.72,502.82
2016,10,26,14,30,824.0,75.0,3.9,23.0,456.0,594.11,470.97
2016,10,26,14,45,802.0,72.0,3.85,22.5,416.0,545.67,433.81
2016,10,26,15,0,780.0,69.0,3.8,22.0,376.0,496.73,395.14
2016,10,26,15,15,747.5,65.0,3.6,21.5,331.5,441.41,350.08
2016,10,26,15,30,715.0,61.0,3.4,21.0,287.0,387.21,304.57
2016,10,26,15,45,668.0,56.0,3.25,20.5,240.0,327.79,253.79
2016,10,26,16,0,621.0,51.0,3.1,20.0,193.0,272.86,205.4
2016,10,26,16,15,543.5,44.0,2.7,19.0,147.0,209.78,150.83
2016,10,26,16,30,466.0,37.0,2.3,18.0,101.0,154.25,102.56
2016,10,26,16,45,328.5,26.5,1.9,17.5,62.0,92.68,49.1
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,38.69,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,2.0,15.5,13.5,13.27,0.0
2016,10,27,7,0,0.0,27.0,2.2,16.0,27.0,26.61,13.8
2016,10,27,7,15,10.5,46.0,2.4,16.5,48.0,48.36,33.58
2016,10,27,7,30,21.0,65.0,2.6,17.0,69.0,73.06,54.6
2016,10,27,7,45,28.5,83.5,2.8,17.5,90.5,95.78,73.98
2016,10,27,8,0,36.0,102.0,3.0,18.0,112.0,119.27,93.77
2016,10,27,8,15,40.5,120.5,3.0,18.0,133.5,142.18,113.0
2016,10,27,8,30,45.0,139.0,3.0,18.0,155.0,165.53,132.29
2016,10,27,8,45,24.5,142.5,3.0,18.5,151.5,155.12,123.29
2016,10,27,9,0,4.0,146.0,3.0,19.0,148.0,147.37,116.25
2016,10,27,9,15,2.0,111.5,3.0,19.5,112.5,110.23,85.55
2016,10,27,9,30,0.0,77.0,3.0,20.0,77.0,74.46,55.96
2016,10,27,9,45,60.5,161.0,3.05,20.5,194.0,205.26,162.98
2016,10,27,10,0,121.0,245.0,3.1,21.0,311.0,348.96,275.78
2016,10,27,10,15,60.5,200.0,3.05,21.0,233.0,250.15,196.9
2016,10,27,10,30,0.0,155.0,3.0,21.0,155.0,152.48,117.84
2016,10,27,10,45,10.5,193.0,2.95,21.0,200.0,199.64,155.6
2016,10,27,11,0,21.0,231.0,2.9,21.0,245.0,247.69,193.31
2016,10,27,11,15,22.0,234.0,3.05,20.5,248.5,251.72,196.68
2016,10,27,11,30,23.0,237.0,3.2,20.0,252.0,255.75,200.22
2016,10,27,11,45,11.5,191.5,3.35,20.0,199.0,198.95,155.26
2016,10,27,12,0,0.0,146.0,3.5,20.0,146.0,143.05,110.53
2016,10,27,12,15,0.0,144.5,3.55,19.5,144.5,141.55,109.65
2016,10,27,12,30,0.0,143.0,3.6,19.0,143.0,140.06,108.72
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,125.45,97.04
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,110.93,85.4
2016,10,27,13,15,7.0,157.5,3.7,19.0,161.5,160.33,125.69
2016,10,27,13,30,14.0,201.0,3.6,19.0,209.0,210.64,166.23
2016,10,27,13,45,9.0,185.0,3.55,19.0,190.0,190.34,150.01
2016,10,27,14,0,4.0,169.0,3.5,19.0,171.0,170.37,134.11
2016,10,27,14,15,5.0,163.0,3.35,19.0,165.5,165.05,130.13
2016,10,27,14,30,6.0,157.0,3.2,19.0,160.0,159.73,126.1
2016,10,27,14,45,3.0,110.5,3.1,19.0,112.0,110.0,85.75
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,61.86,46.12
2016,10,27,15,15,0.0,56.0,2.75,19.0,56.0,54.11,39.78
2016,10,27,15,30,0.0,48.0,2.5,19.0,48.0,46.36,33.33
2016,10,27,15,45,0.0,40.0,2.25,19.0,40.0,38.62,26.82
2016,10,27,16,0,0.0,32.0,2.0,19.0,32.0,30.89,20.22
2016,10,27,16,15,0.0,24.0,1.7,18.5,24.0,23.16,13.6
2016,10,27,16,30,0.0,16.0,1.4,18.0,16.0,15.43,6.92
2016,10,27,16,45,0.0,9.5,1.1,18.0,9.5,9.16,0.73
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.6,16.0,8.0,7.86,0.0
2016,10,28,7,0,0.0,16.0,0.6,16.0,16.0,15.44,5.35
2016,10,28,7,15,0.0,29.0,0.7,16.0,29.0,28.0,17.35
2016,10,28,7,30,0.0,42.0,0.8,16.0,42.0,40.68,28.46
2016,10,28,7,45,0.0,56.5,0.9,16.5,56.5,55.07,40.8
2016,10,28,8,0,0.0,71.0,1.0,17.0,71.0,69.48,52.96
2016,10,28,8,15,0.0,85.0,1.1,17.0,85.0,83.39,64.62
2016,10,28,8,30,0.0,99.0,1.2,17.0,99.0,97.33,76.14
2016,10,28,8,45,29.5,136.5,1.35,17.0,149.0,155.57,124.23
2016,10,28,9,0,59.0,174.0,1.5,17.0,199.0,214.08,171.74
2016,10,28,9,15,29.5,149.0,1.6,17.0,161.5,170.16,135.56
2016,10,28,9,30,0.0,124.0,1.7,17.0,124.0,121.57,95.28
2016,10,28,9,45,1.5,148.5,1.8,17.5,149.5,147.46,116.09
2016,10,28,10,0,3.0,173.0,1.9,18.0,175.0,173.65,136.7
2016,10,28,10,15,8.5,189.5,1.95,18.0,195.0,194.64,153.37
2016,10,28,10,30,14.0,206.0,2.0,18.0,215.0,215.96,170.22
2016,10,28,10,45,56.5,242.5,2.05,18.5,277.5,295.6,233.4
2016,10,28,11,0,99.0,279.0,2.1,19.0,340.0,370.29,291.06
2016,10,28,11,15,49.5,213.5,2.2,19.0,244.0,259.32,203.99
2016,10,28,11,30,0.0,148.0,2.3,19.0,148.0,145.13,112.37
2016,10,28,11,45,29.5,211.5,2.45,19.5,230.5,241.42,189.65
2016,10,28,12,0,59.0,275.0,2.6,20.0,313.0,335.17,262.46
2016,10,28,12,15,32.0,233.5,2.7,20.0,254.5,267.34,209.13
2016,10,28,12,30,5.0,192.0,2.8,20.0,196.0,194.3,151.28
2016,10,28,12,45,43.5,229.5,2.95,20.5,256.5,271.63,213.29
2016,10,28,13,0,82.0,267.0,3.1,21.0,317.0,342.5,268.74
2016,10,28,13,15,87.0,258.5,3.15,20.5,309.5,335.62,264.18
2016,10,28,13,30,92.0,250.0,3.2,20.0,302.0,328.33,259.54
2016,10,28,13,45,66.5,229.0,3.3,20.0,265.5,285.17,225.64
2016,10,28,14,0,41.0,208.0,3.4,20.0,229.0,243.38,192.55
2016,10,28,14,15,39.0,194.5,3.4,20.0,213.5,226.52,179.52
