Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,14,30,37.0,181.0,3.4,20.0,198.0,209.79,166.44
2016,10,28,14,45,387.0,126.0,3.45,20.0,276.5,364.14,294.27
2016,10,28,15,0,737.0,71.0,3.5,20.0,355.0,471.66,378.66
2016,10,28,15,15,703.5,67.0,3.3,19.5,312.0,418.02,333.76
2016,10,28,15,30,670.0,63.0,3.1,19.0,269.0,366.92,290.29
2016,10,28,15,45,625.0,57.0,2.95,19.0,224.0,309.73,240.49
2016,10,28,16,0,580.0,51.0,2.8,19.0,179.0,255.82,192.43
2016,10,28,16,15,499.0,43.5,2.4,18.0,134.5,193.91,138.97
2016,10,28,16,30,418.0,36.0,2.0,17.0,90.0,139.97,92.24
2016,10,28,16,45,279.0,25.0,1.65,16.5,54.0,79.93,38.1
2016,10,28,17,0,140.0,14.0,1.3,16.0,18.0,29.92,0.0
2016,10,28,17,15,70.0,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.0,1.8,15.5,24.5,28.8,0.0
2016,10,29,7,0,254.0,28.0,2.0,16.0,49.0,79.71,39.96
2016,10,29,7,15,359.5,38.5,2.2,16.0,90.0,130.46,87.51
2016,10,29,7,30,465.0,49.0,2.4,16.0,131.0,191.51,139.54
2016,10,29,7,45,534.5,55.5,2.65,16.5,176.5,246.93,188.43
2016,10,29,8,0,604.0,62.0,2.9,17.0,222.0,308.53,242.13
2016,10,29,8,15,323.5,98.5,3.05,17.0,186.0,254.48,204.2
2016,10,29,8,30,43.0,135.0,3.2,17.0,150.0,160.32,128.36
2016,10,29,8,45,402.0,105.5,3.35,17.5,273.0,333.38,271.85
2016,10,29,9,0,761.0,76.0,3.5,18.0,396.0,522.68,423.73
2016,10,29,9,15,445.0,144.0,3.6,18.0,335.5,434.84,352.25
2016,10,29,9,30,129.0,212.0,3.7,18.0,275.0,310.3,249.23
2016,10,29,9,45,112.0,225.0,3.85,18.5,282.0,310.23,248.58
2016,10,29,10,0,95.0,238.0,4.0,19.0,289.0,315.39,251.51
2016,10,29,10,15,59.0,229.0,4.0,19.0,261.0,280.98,223.21
2016,10,29,10,30,23.0,220.0,4.0,19.0,233.0,237.56,187.62
2016,10,29,10,45,38.0,240.0,4.0,19.5,262.5,278.67,219.99
2016,10,29,11,0,53.0,260.0,4.0,20.0,292.0,312.94,246.47
2016,10,29,11,15,52.0,263.0,3.95,20.0,295.0,315.85,248.43
2016,10,29,11,30,51.0,266.0,3.9,20.0,298.0,318.64,250.4
2016,10,29,11,45,51.5,267.0,3.85,20.5,299.5,320.27,251.12
2016,10,29,12,0,52.0,268.0,3.8,21.0,301.0,321.79,251.78
2016,10,29,12,15,475.0,174.5,3.7,21.0,468.0,583.8,463.31
2016,10,29,12,30,898.0,81.0,3.6,21.0,635.0,808.21,629.24
2016,10,29,12,45,892.5,81.0,3.55,21.0,621.0,793.44,617.27
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,775.48,604.82
2016,10,29,13,15,879.0,80.0,3.4,21.0,585.5,751.44,587.84
2016,10,29,13,30,871.0,79.0,3.3,21.0,564.0,724.58,568.87
2016,10,29,13,45,859.5,77.0,3.25,21.0,535.5,691.48,545.53
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,659.65,523.02
2016,10,29,14,15,677.5,107.0,3.1,21.0,437.5,560.57,446.05
2016,10,29,14,30,507.0,139.0,3.0,21.0,368.0,464.93,370.78
2016,10,29,14,45,480.0,130.0,2.9,21.0,330.5,419.65,335.19
2016,10,29,15,0,453.0,121.0,2.8,21.0,293.0,375.23,299.33
2016,10,29,15,15,575.0,90.0,2.55,20.5,281.5,381.29,302.76
2016,10,29,15,30,697.0,59.0,2.3,20.0,270.0,371.03,291.04
2016,10,29,15,45,644.0,54.5,2.1,19.5,224.0,311.29,239.8
2016,10,29,16,0,591.0,50.0,1.9,19.0,178.0,256.8,191.92
2016,10,29,16,15,509.0,42.5,1.7,18.0,133.0,194.31,138.28
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,139.9,91.22
2016,10,29,16,45,279.0,24.0,1.3,16.5,52.0,77.73,34.03
2016,10,29,17,0,131.0,13.0,1.1,16.0,16.0,27.6,0.0
2016,10,29,17,15,65.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,13.5,3.35,14.5,13.5,13.85,0.0
2016,10,30,7,0,10.0,27.0,3.6,15.0,27.0,29.51,13.25
2016,10,30,7,15,39.5,45.5,3.75,15.0,51.5,56.42,38.95
2016,10,30,7,30,69.0,64.0,3.9,15.0,76.0,88.7,66.48
2016,10,30,7,45,83.0,84.0,4.05,15.5,103.0,118.2,92.08
2016,10,30,8,0,97.0,104.0,4.2,16.0,130.0,149.04,118.58
2016,10,30,8,15,112.0,122.0,4.4,16.0,157.0,179.3,144.55
2016,10,30,8,30,127.0,140.0,4.6,16.0,184.0,210.84,171.29
2016,10,30,8,45,105.0,157.0,4.85,16.5,196.5,223.13,181.28
2016,10,30,9,0,83.0,174.0,5.1,17.0,209.0,227.76,184.57
2016,10,30,9,15,41.5,107.5,5.25,17.0,125.0,133.07,106.33
2016,10,30,9,30,0.0,41.0,5.4,17.0,41.0,39.61,27.62
2016,10,30,9,45,77.5,140.5,5.6,17.5,181.5,200.49,162.27
2016,10,30,10,0,155.0,240.0,5.8,18.0,322.0,366.8,296.45
2016,10,30,10,15,116.5,247.0,5.85,18.0,310.5,350.45,281.89
2016,10,30,10,30,78.0,254.0,5.9,18.0,299.0,323.97,259.6
2016,10,30,10,45,157.5,264.0,5.95,18.5,358.0,405.2,325.27
2016,10,30,11,0,237.0,274.0,6.0,19.0,417.0,480.65,385.18
2016,10,30,11,15,278.0,271.0,5.95,19.0,441.5,521.03,416.96
2016,10,30,11,30,319.0,268.0,5.9,19.0,466.0,552.55,441.97
2016,10,30,11,45,318.5,270.5,5.9,19.5,468.5,556.14,443.67
2016,10,30,12,0,318.0,273.0,5.9,20.0,471.0,558.47,444.51
2016,10,30,12,15,343.5,264.5,5.85,20.0,476.5,568.0,452.5
2016,10,30,12,30,369.0,256.0,5.8,20.0,482.0,575.9,459.22
2016,10,30,12,45,374.5,246.5,5.75,20.0,471.5,565.2,451.36
2016,10,30,13,0,380.0,237.0,5.7,20.0,461.0,552.93,442.36
2016,10,30,13,15,413.5,219.5,5.55,19.5,455.0,558.98,448.57
2016,10,30,13,30,447.0,202.0,5.4,19.0,449.0,554.28,446.53
2016,10,30,13,45,618.5,147.5,5.3,19.0,470.5,605.0,489.04
2016,10,30,14,0,790.0,93.0,5.2,19.0,492.0,638.55,517.29
2016,10,30,14,15,771.0,90.5,5.05,19.0,457.5,597.43,484.32
2016,10,30,14,30,752.0,88.0,4.9,19.0,423.0,555.15,450.23
2016,10,30,14,45,723.0,85.0,4.75,19.0,383.0,507.67,411.34
2016,10,30,15,0,694.0,82.0,4.6,19.0,343.0,458.7,370.54
2016,10,30,15,15,655.0,77.5,4.3,18.5,300.0,403.98,324.73
2016,10,30,15,30,616.0,73.0,4.0,18.0,257.0,351.19,279.47
2016,10,30,15,45,556.0,67.0,3.75,17.5,211.5,291.17,227.69
2016,10,30,16,0,496.0,61.0,3.5,17.0,166.0,235.93,179.08
2016,10,30,16,15,404.5,51.5,3.15,16.5,122.5,173.73,125.56
2016,10,30,16,30,313.0,42.0,2.8,16.0,79.0,120.69,80.05
2016,10,30,16,45,176.0,27.5,2.45,15.5,46.5,62.96,25.48
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,17.11,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.0,13.5,0.95,11.5,23.0,27.35,0.0
2016,10,31,7,0,246.0,27.0,0.9,12.0,46.0,75.27,32.98
2016,10,31,7,15,360.0,37.5,1.1,12.5,87.0,127.95,85.62
2016,10,31,7,30,474.0,48.0,1.3,13.0,128.0,190.79,139.12
2016,10,31,7,45,547.0,54.0,1.5,14.0,174.0,246.86,188.42
2016,10,31,8,0,620.0,60.0,1.7,15.0,220.0,309.42,242.56
2016,10,31,8,15,663.5,65.0,1.75,15.0,264.5,364.22,290.59
2016,10,31,8,30,707.0,70.0,1.8,15.0,309.0,421.67,339.51
2016,10,31,8,45,740.0,72.5,1.85,15.5,351.5,471.71,380.76
2016,10,31,9,0,773.0,75.0,1.9,16.0,394.0,523.99,422.44
2016,10,31,9,15,793.5,77.5,1.9,16.0,431.0,569.2,458.13
2016,10,31,9,30,814.0,80.0,1.9,16.0,468.0,613.54,492.26
2016,10,31,9,45,675.5,122.5,1.95,16.5,458.5,597.25,477.37
2016,10,31,10,0,537.0,165.0,2.0,17.0,449.0,564.25,449.88
2016,10,31,10,15,410.0,206.0,2.0,17.0,428.5,531.79,422.93
2016,10,31,10,30,283.0,247.0,2.0,17.0,408.0,484.49,384.3
2016,10,31,10,45,301.0,251.5,2.0,17.5,428.0,508.6,402.17
2016,10,31,11,0,319.0,256.0,2.0,18.0,448.0,532.21,419.01
2016,10,31,11,15,374.5,247.0,2.05,18.0,475.5,569.53,447.98
2016,10,31,11,30,430.0,238.0,2.1,18.0,503.0,615.02,482.4
2016,10,31,11,45,428.5,240.0,2.2,18.5,504.5,617.66,483.44
2016,10,31,12,0,427.0,242.0,2.3,19.0,506.0,618.53,483.53
2016,10,31,12,15,323.5,260.0,2.4,19.0,459.0,546.16,428.37
2016,10,31,12,30,220.0,278.0,2.5,19.0,412.0,473.61,372.35
2016,10,31,12,45,118.5,246.0,2.65,19.0,318.0,356.56,281.69
2016,10,31,13,0,17.0,214.0,2.8,19.0,224.0,226.91,178.27
2016,10,31,13,15,10.0,194.5,2.9,19.0,200.5,201.16,158.19
2016,10,31,13,30,3.0,175.0,3.0,19.0,177.0,175.8,138.02
2016,10,31,13,45,44.5,196.0,3.1,19.0,218.5,233.39,185.55
2016,10,31,14,0,86.0,217.0,3.2,19.0,260.0,283.65,226.48
2016,10,31,14,15,55.5,192.5,3.25,18.5,220.0,235.05,187.75
2016,10,31,14,30,25.0,168.0,3.3,18.0,180.0,183.16,146.05
2016,10,31,14,45,12.5,142.5,3.35,18.0,148.5,148.93,118.27
2016,10,31,15,0,0.0,117.0,3.4,18.0,117.0,115.83,91.12
2016,10,31,15,15,0.0,102.0,3.3,17.5,102.0,100.79,78.98
2016,10,31,15,30,0.0,87.0,3.2,17.0,87.0,85.79,66.65
2016,10,31,15,45,0.0,71.5,3.1,17.0,71.5,70.31,53.57
2016,10,31,16,0,0.0,56.0,3.0,17.0,56.0,54.84,40.34
2016,10,31,16,15,0.0,41.0,2.7,16.0,41.0,39.89,27.55
2016,10,31,16,30,0.0,26.0,2.4,15.0,26.0,25.1,14.63
2016,10,31,16,45,0.0,15.0,2.1,14.5,15.0,14.47,1.81
2016,10,31,17,0,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,10,31,17,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,13.0,1.1,11.5,21.0,25.55,0.0
2016,11,1,7,0,227.0,26.0,1.1,12.0,42.0,70.11,27.18
2016,11,1,7,15,343.5,36.5,1.3,12.5,82.5,122.48,81.36
2016,11,1,7,30,460.0,47.0,1.5,13.0,123.0,184.78,134.37
2016,11,1,7,45,534.5,53.5,1.7,14.0,168.5,240.91,183.69
2016,11,1,8,0,609.0,60.0,1.9,15.0,214.0,303.7,238.09
2016,11,1,8,15,654.0,65.0,1.9,15.0,259.0,358.45,286.12
2016,11,1,8,30,699.0,70.0,1.9,15.0,304.0,416.0,335.16
2016,11,1,8,45,732.0,73.0,1.95,15.5,346.0,466.06,376.55
2016,11,1,9,0,765.0,76.0,2.0,16.0,388.0,518.42,418.45
2016,11,1,9,15,429.5,139.5,2.0,16.0,318.0,417.1,337.75
2016,11,1,9,30,94.0,203.0,2.0,16.0,248.0,271.27,218.04
2016,11,1,9,45,248.0,200.5,2.0,16.5,328.5,386.7,311.98
2016,11,1,10,0,402.0,198.0,2.0,17.0,409.0,505.21,404.22
2016,11,1,10,15,635.5,141.5,2.0,17.0,492.5,625.51,498.1
2016,11,1,10,30,869.0,85.0,2.0,17.0,576.0,743.25,584.53
2016,11,1,10,45,876.5,86.0,2.0,17.5,594.0,766.26,598.1
2016,11,1,11,0,884.0,87.0,2.0,18.0,612.0,786.3,610.41
2016,11,1,11,15,887.5,87.5,2.0,18.0,621.5,799.54,619.13
2016,11,1,11,30,891.0,88.0,2.0,18.0,631.0,809.48,625.7
2016,11,1,11,45,890.0,89.0,2.05,18.0,632.5,813.05,628.4
2016,11,1,12,0,889.0,90.0,2.1,18.0,634.0,813.2,628.91
2016,11,1,12,15,886.5,89.5,2.1,18.0,628.0,807.07,624.76
2016,11,1,12,30,884.0,89.0,2.1,18.0,622.0,797.6,618.43
2016,11,1,12,45,876.0,89.5,2.15,18.0,607.5,781.71,608.11
2016,11,1,13,0,868.0,90.0,2.2,18.0,593.0,767.22,598.89
2016,11,1,13,15,859.5,88.5,2.15,18.0,571.5,742.56,581.69
2016,11,1,13,30,851.0,87.0,2.1,18.0,550.0,715.15,562.59
2016,11,1,13,45,838.5,85.5,2.1,18.0,521.5,682.4,539.88
2016,11,1,14,0,826.0,84.0,2.1,18.0,493.0,647.48,514.47
2016,11,1,14,15,807.5,81.5,2.05,18.0,458.5,605.75,482.74
2016,11,1,14,30,789.0,79.0,2.0,18.0,424.0,562.73,449.39
2016,11,1,14,45,761.0,76.0,1.95,18.0,383.5,512.93,410.05
2016,11,1,15,0,733.0,73.0,1.9,18.0,343.0,463.2,369.76
2016,11,1,15,15,695.5,69.0,1.8,17.5,299.5,409.88,326.03
2016,11,1,15,30,658.0,65.0,1.7,17.0,256.0,356.81,281.21
2016,11,1,15,45,598.5,59.5,1.6,17.0,210.0,296.02,228.82
2016,11,1,16,0,539.0,54.0,1.5,17.0,164.0,239.91,179.45
2016,11,1,16,15,447.5,45.0,1.4,16.0,120.5,176.68,125.63
2016,11,1,16,30,356.0,36.0,1.3,15.0,77.0,122.57,79.0
2016,11,1,16,45,178.0,18.0,1.2,14.5,38.5,52.08,12.92
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,12.0,0.9,9.5,20.5,25.39,0.0
2016,11,2,7,0,246.0,24.0,0.9,10.0,41.0,70.37,22.93
2016,11,2,7,15,362.0,35.0,1.1,10.5,82.0,124.23,82.13
2016,11,2,7,30,478.0,46.0,1.3,11.0,123.0,187.53,136.61
2016,11,2,7,45,546.0,53.0,1.55,12.0,168.5,242.78,185.83
2016,11,2,8,0,614.0,60.0,1.8,13.0,214.0,304.02,239.58
2016,11,2,8,15,659.0,65.5,1.9,13.5,259.0,359.41,288.14
2016,11,2,8,30,704.0,71.0,2.0,14.0,304.0,417.58,337.61
2016,11,2,8,45,736.5,74.0,2.15,14.5,346.0,467.37,379.36
2016,11,2,9,0,769.0,77.0,2.3,15.0,388.0,519.53,421.75
2016,11,2,9,15,790.5,79.5,2.3,15.5,425.0,565.0,457.3
2016,11,2,9,30,812.0,82.0,2.3,16.0,462.0,609.67,491.22
2016,11,2,9,45,840.0,80.0,2.35,17.0,496.0,652.46,522.29
2016,11,2,10,0,868.0,78.0,2.4,18.0,530.0,690.32,548.01
2016,11,2,10,15,878.0,79.5,2.3,18.0,554.5,721.45,568.98
2016,11,2,10,30,888.0,81.0,2.2,18.0,579.0,749.99,587.89
2016,11,2,10,45,894.5,81.5,2.15,18.5,596.5,771.98,601.19
2016,11,2,11,0,901.0,82.0,2.1,19.0,614.0,790.91,612.3
2016,11,2,11,15,904.5,82.5,2.0,19.5,623.5,804.31,619.11
2016,11,2,11,30,908.0,83.0,1.9,20.0,633.0,814.36,623.62
2016,11,2,11,45,908.5,83.0,1.8,20.5,635.0,818.04,623.8
2016,11,2,12,0,909.0,83.0,1.7,21.0,637.0,818.25,621.75
2016,11,2,12,15,906.5,83.0,1.55,21.0,630.5,812.63,616.47
2016,11,2,12,30,904.0,83.0,1.4,21.0,624.0,803.58,608.98
2016,11,2,12,45,901.0,81.5,1.3,21.0,610.0,789.08,598.44
2016,11,2,13,0,898.0,80.0,1.2,21.0,596.0,771.31,585.81
2016,11,2,13,15,889.5,79.0,1.1,21.0,574.5,746.89,568.69
2016,11,2,13,30,881.0,78.0,1.0,21.0,553.0,719.65,549.71
2016,11,2,13,45,868.5,76.5,0.9,21.0,524.5,686.44,526.56
2016,11,2,14,0,856.0,75.0,0.8,21.0,496.0,654.54,503.68
2016,11,2,14,15,838.5,72.5,0.8,21.0,461.0,612.59,473.5
2016,11,2,14,30,821.0,70.0,0.8,21.0,426.0,569.22,441.58
2016,11,2,14,45,795.5,67.5,0.85,21.0,386.0,520.32,405.03
2016,11,2,15,0,770.0,65.0,0.9,21.0,346.0,471.22,367.06
2016,11,2,15,15,734.5,61.0,0.85,20.5,302.0,415.96,323.19
2016,11,2,15,30,699.0,57.0,0.8,20.0,258.0,362.11,278.91
2016,11,2,15,45,643.5,52.0,0.8,19.5,211.5,301.59,228.4
2016,11,2,16,0,588.0,47.0,0.8,19.0,165.0,246.65,181.01
2016,11,2,16,15,500.5,39.5,0.85,18.0,121.0,183.94,128.08
2016,11,2,16,30,413.0,32.0,0.9,17.0,77.0,129.88,81.21
2016,11,2,16,45,206.5,16.0,1.0,16.0,38.5,53.7,8.43
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,132.0,11.0,0.95,10.5,19.5,25.14,0.0
2016,11,3,7,0,264.0,22.0,0.9,11.0,39.0,70.34,17.16
2016,11,3,7,15,381.5,32.5,1.1,11.5,80.0,125.06,81.12
2016,11,3,7,30,499.0,43.0,1.3,12.0,121.0,188.89,136.19
2016,11,3,7,45,568.5,49.5,1.5,13.0,167.0,244.87,185.93
2016,11,3,8,0,638.0,56.0,1.7,14.0,213.0,306.97,240.25
2016,11,3,8,15,682.5,60.5,1.7,14.5,258.0,360.57,287.2
2016,11,3,8,30,727.0,65.0,1.7,15.0,303.0,418.31,335.97
2016,11,3,8,45,758.5,68.5,1.75,15.5,345.0,470.52,379.07
2016,11,3,9,0,790.0,72.0,1.8,16.0,387.0,523.37,421.31
2016,11,3,9,15,810.5,74.5,1.8,16.5,424.5,568.9,456.48
2016,11,3,9,30,831.0,77.0,1.8,17.0,462.0,613.51,489.9
2016,11,3,9,45,851.5,77.0,1.8,18.0,494.5,654.06,518.51
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,689.26,541.6
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,720.43,560.99
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,749.0,578.2
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.5,770.65,590.8
2016,11,3,11,0,904.0,81.0,1.5,21.0,611.0,789.21,601.23
2016,11,3,11,15,907.0,81.5,1.4,21.0,620.5,802.23,608.47
2016,11,3,11,30,910.0,82.0,1.3,21.0,630.0,811.89,613.46
2016,11,3,11,45,909.0,82.5,1.2,21.5,631.0,814.97,612.87
2016,11,3,12,0,908.0,83.0,1.1,22.0,632.0,814.57,610.08
2016,11,3,12,15,906.0,83.0,1.0,22.0,626.0,809.36,605.35
2016,11,3,12,30,904.0,83.0,0.9,22.0,620.0,800.73,598.48
2016,11,3,12,45,897.0,83.0,0.8,22.5,605.5,784.91,585.79
2016,11,3,13,0,890.0,83.0,0.7,23.0,591.0,765.94,571.21
2016,11,3,13,15,881.5,81.5,0.65,23.0,569.5,741.16,554.69
2016,11,3,13,30,873.0,80.0,0.6,23.0,548.0,713.59,536.36
2016,11,3,13,45,858.5,79.0,0.55,23.0,519.0,683.65,516.38
2016,11,3,14,0,844.0,78.0,0.5,23.0,490.0,647.59,491.18
2016,11,3,14,15,826.0,75.5,0.5,23.0,455.0,605.81,461.66
2016,11,3,14,30,808.0,73.0,0.5,23.0,420.0,562.67,430.44
2016,11,3,14,45,681.5,83.5,0.55,23.0,357.5,475.19,366.03
2016,11,3,15,0,555.0,94.0,0.6,23.0,295.0,393.88,304.75
2016,11,3,15,15,617.5,77.0,0.6,22.5,273.5,379.11,292.37
2016,11,3,15,30,680.0,60.0,0.6,22.0,252.0,355.63,271.12
2016,11,3,15,45,623.0,54.5,0.65,21.5,206.5,296.56,222.29
2016,11,3,16,0,566.0,49.0,0.7,21.0,161.0,240.52,174.76
2016,11,3,16,15,474.5,40.5,0.8,20.0,117.0,177.04,122.02
2016,11,3,16,30,383.0,32.0,0.9,19.0,73.0,122.69,75.38
2016,11,3,16,45,191.5,16.0,1.0,18.5,36.5,50.65,2.3
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,11.5,1.05,12.5,18.0,23.29,0.0
2016,11,4,7,0,225.0,23.0,1.0,13.0,36.0,64.03,9.1
2016,11,4,7,15,346.0,33.5,1.15,13.5,76.0,117.6,75.18
2016,11,4,7,30,467.0,44.0,1.3,14.0,116.0,180.17,128.66
2016,11,4,7,45,541.0,51.0,1.45,15.0,161.5,236.29,177.82
2016,11,4,8,0,615.0,58.0,1.6,16.0,207.0,299.03,231.98
2016,11,4,8,15,661.0,63.5,1.45,16.5,252.0,354.52,279.62
2016,11,4,8,30,707.0,69.0,1.3,17.0,297.0,412.89,327.8
2016,11,4,8,45,739.0,72.5,1.2,17.5,339.0,462.82,367.92
2016,11,4,9,0,771.0,76.0,1.1,18.0,381.0,515.07,408.16
2016,11,4,9,15,792.5,79.0,1.05,18.5,418.0,560.95,442.42
2016,11,4,9,30,814.0,82.0,1.0,19.0,455.0,606.04,474.89
2016,11,4,9,45,830.0,83.5,0.95,19.5,486.5,644.76,501.73
2016,11,4,10,0,846.0,85.0,0.9,20.0,518.0,681.71,526.33
2016,11,4,10,15,856.5,86.5,0.85,20.5,542.5,712.76,545.15
2016,11,4,10,30,867.0,88.0,0.8,21.0,567.0,741.29,561.98
2016,11,4,10,45,874.0,89.0,0.75,21.5,584.5,763.93,574.58
2016,11,4,11,0,881.0,90.0,0.7,22.0,602.0,783.58,585.1
2016,11,4,11,15,884.0,90.5,0.65,22.0,611.5,791.76,589.09
2016,11,4,11,30,887.0,91.0,0.6,22.0,621.0,801.24,594.17
2016,11,4,11,45,887.5,91.0,0.55,22.5,622.5,804.85,594.3
2016,11,4,12,0,888.0,91.0,0.5,23.0,624.0,805.08,592.4
2016,11,4,12,15,885.0,90.5,0.6,23.0,617.5,798.62,590.0
2016,11,4,12,30,882.0,90.0,0.7,23.0,611.0,788.83,585.52
2016,11,4,12,45,753.0,121.0,0.85,23.5,558.5,722.29,542.34
2016,11,4,13,0,624.0,152.0,1.0,24.0,506.0,648.28,491.65
2016,11,4,13,15,738.5,119.0,1.1,24.0,522.5,683.15,519.9
2016,11,4,13,30,853.0,86.0,1.2,24.0,539.0,707.69,538.37
2016,11,4,13,45,839.5,84.0,1.3,24.0,510.5,673.88,516.26
2016,11,4,14,0,826.0,82.0,1.4,24.0,482.0,637.96,491.56
2016,11,4,14,15,807.5,79.5,1.4,23.5,447.5,596.52,462.26
2016,11,4,14,30,789.0,77.0,1.4,23.0,413.0,553.82,431.17
2016,11,4,14,45,763.0,73.5,1.45,23.0,373.0,504.95,393.98
2016,11,4,15,0,737.0,70.0,1.5,23.0,333.0,456.0,355.55
2016,11,4,15,15,699.0,66.0,1.35,22.5,289.5,402.73,312.51
2016,11,4,15,30,661.0,62.0,1.2,22.0,246.0,349.78,268.49
2016,11,4,15,45,604.5,55.5,1.05,21.5,201.0,289.48,217.85
2016,11,4,16,0,548.0,49.0,0.9,21.0,156.0,233.6,169.8
2016,11,4,16,15,455.0,40.5,0.95,20.0,112.5,170.92,117.57
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,117.52,71.43
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,48.39,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.5,1.05,12.0,17.0,22.45,0.0
2016,11,5,7,0,232.0,21.0,1.0,12.0,34.0,62.31,0.93
2016,11,5,7,15,351.0,31.5,1.15,12.5,73.5,115.83,73.1
2016,11,5,7,30,470.0,42.0,1.3,13.0,113.0,177.73,126.68
2016,11,5,7,45,538.0,49.5,1.5,14.0,157.0,232.37,175.05
2016,11,5,8,0,606.0,57.0,1.7,15.0,201.0,293.03,227.99
2016,11,5,8,15,651.0,62.0,1.7,15.5,245.5,346.94,275.03
2016,11,5,8,30,696.0,67.0,1.7,16.0,290.0,403.65,322.91
2016,11,5,8,45,723.5,71.5,1.75,17.0,330.5,451.81,362.21
2016,11,5,9,0,751.0,76.0,1.8,18.0,371.0,501.92,401.55
2016,11,5,9,15,772.5,79.0,1.75,18.0,407.5,546.95,436.91
2016,11,5,9,30,794.0,82.0,1.7,18.0,444.0,591.24,470.71
2016,11,5,9,45,812.0,83.5,1.7,18.5,475.0,630.53,499.36
2016,11,5,10,0,830.0,85.0,1.7,19.0,506.0,668.25,526.15
2016,11,5,10,15,839.5,86.5,1.7,19.0,530.0,698.12,546.59
2016,11,5,10,30,849.0,88.0,1.7,19.0,554.0,725.5,565.15
2016,11,5,10,45,858.5,87.5,1.7,19.5,571.0,747.93,579.06
2016,11,5,11,0,868.0,87.0,1.7,20.0,588.0,767.5,590.95
2016,11,5,11,15,757.0,121.5,1.75,20.0,563.5,733.2,566.65
2016,11,5,11,30,646.0,156.0,1.8,20.0,539.0,690.76,536.16
2016,11,5,11,45,761.0,121.0,1.85,20.5,574.0,744.33,574.58
2016,11,5,12,0,876.0,86.0,1.9,21.0,609.0,787.25,603.46
2016,11,5,12,15,703.0,139.0,1.95,21.0,556.0,716.16,553.55
2016,11,5,12,30,530.0,192.0,2.0,21.0,503.0,631.68,490.69
2016,11,5,12,45,560.0,177.0,2.1,21.5,498.5,631.51,491.78
2016,11,5,13,0,590.0,162.0,2.2,22.0,494.0,631.76,492.33
2016,11,5,13,15,519.5,175.5,2.25,21.5,460.0,580.75,455.02
2016,11,5,13,30,449.0,189.0,2.3,21.0,426.0,533.89,420.36
2016,11,5,13,45,464.5,174.5,2.35,21.0,408.0,516.38,408.23
2016,11,5,14,0,480.0,160.0,2.4,21.0,390.0,496.4,393.76
2016,11,5,14,15,539.5,133.5,2.35,20.5,375.0,487.7,388.62
2016,11,5,14,30,599.0,107.0,2.3,20.0,360.0,476.54,380.8
2016,11,5,14,45,580.0,99.0,2.3,20.0,324.5,433.73,346.62
2016,11,5,15,0,561.0,91.0,2.3,20.0,289.0,390.83,311.64
2016,11,5,15,15,522.5,85.0,2.15,19.5,250.5,341.31,270.81
2016,11,5,15,30,484.0,79.0,2.0,19.0,212.0,293.93,230.72
2016,11,5,15,45,440.0,68.5,1.85,19.0,172.5,242.44,186.23
2016,11,5,16,0,396.0,58.0,1.7,19.0,133.0,194.45,144.06
2016,11,5,16,15,324.5,45.5,1.55,18.0,95.5,140.49,98.28
2016,11,5,16,30,253.0,33.0,1.4,17.0,58.0,94.95,58.0
2016,11,5,16,45,126.5,16.5,1.25,16.5,29.0,39.32,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,34.5,10.0,0.8,14.5,11.5,13.37,0.0
2016,11,6,7,0,69.0,20.0,0.8,15.0,23.0,33.24,0.0
2016,11,6,7,15,137.0,35.5,0.85,15.0,52.0,71.07,44.7
2016,11,6,7,30,205.0,51.0,0.9,15.0,81.0,116.26,83.72
2016,11,6,7,45,238.0,67.0,0.95,15.5,114.0,150.81,114.23
2016,11,6,8,0,271.0,83.0,1.0,16.0,147.0,192.03,149.95
2016,11,6,8,15,292.5,98.5,1.2,16.5,180.0,230.75,183.38
2016,11,6,8,30,314.0,114.0,1.4,17.0,213.0,270.95,217.3
2016,11,6,8,45,329.5,128.0,1.6,17.5,244.5,307.71,247.76
2016,11,6,9,0,345.0,142.0,1.8,18.0,276.0,345.02,277.97
2016,11,6,9,15,306.5,163.5,1.8,18.0,291.0,359.8,289.46
2016,11,6,9,30,268.0,185.0,1.8,18.0,306.0,370.92,297.61
2016,11,6,9,45,143.0,186.0,1.85,18.5,251.5,292.56,233.95
2016,11,6,10,0,18.0,187.0,1.9,19.0,197.0,199.53,157.23
2016,11,6,10,15,75.5,216.5,1.9,19.0,258.0,279.03,221.56
2016,11,6,10,30,133.0,246.0,1.9,19.0,319.0,362.83,287.24
2016,11,6,10,45,210.5,247.5,1.9,19.5,366.5,424.21,334.8
2016,11,6,11,0,288.0,249.0,1.9,20.0,414.0,496.0,389.1
2016,11,6,11,15,327.5,245.0,1.9,20.0,436.0,525.1,411.03
2016,11,6,11,30,367.0,241.0,1.9,20.0,458.0,553.71,432.73
2016,11,6,11,45,609.5,162.5,1.9,20.5,523.5,669.77,521.78
2016,11,6,12,0,852.0,84.0,1.9,21.0,589.0,763.56,587.79
2016,11,6,12,15,663.5,147.0,1.9,21.0,537.5,692.2,536.17
2016,11,6,12,30,475.0,210.0,1.9,21.0,486.0,607.67,471.67
2016,11,6,12,45,465.0,207.0,1.9,21.0,472.0,591.08,460.28
2016,11,6,13,0,455.0,204.0,1.9,21.0,458.0,572.95,447.17
2016,11,6,13,15,370.5,213.0,1.9,21.0,414.5,504.92,395.8
2016,11,6,13,30,286.0,222.0,1.9,21.0,371.0,447.62,351.77
2016,11,6,13,45,312.5,204.5,1.9,21.0,359.5,438.43,346.01
2016,11,6,14,0,339.0,187.0,1.9,21.0,348.0,426.79,337.88
2016,11,6,14,15,316.0,176.0,1.8,21.0,317.5,389.48,308.87
2016,11,6,14,30,293.0,165.0,1.7,21.0,287.0,352.83,280.13
2016,11,6,14,45,285.5,149.5,1.65,21.0,259.0,320.37,254.53
2016,11,6,15,0,278.0,134.0,1.6,21.0,231.0,287.81,228.28
2016,11,6,15,15,264.0,117.5,1.4,20.5,200.0,251.17,198.41
2016,11,6,15,30,250.0,101.0,1.2,20.0,169.0,215.26,168.44
2016,11,6,15,45,227.0,84.0,1.05,19.5,137.0,176.41,135.6
2016,11,6,16,0,204.0,67.0,0.9,19.0,105.0,139.47,103.82
2016,11,6,16,15,163.0,50.0,0.85,18.5,75.0,99.98,70.32
2016,11,6,16,30,122.0,33.0,0.8,18.0,45.0,64.59,38.82
2016,11,6,16,45,61.0,16.5,0.8,17.5,22.5,27.59,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,14.0,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,22.02,0.0
2016,11,7,7,15,108.5,35.0,0.8,14.5,51.0,64.55,40.13
2016,11,7,7,30,217.0,48.0,0.9,15.0,80.0,115.63,82.6
2016,11,7,7,45,252.5,64.0,1.0,15.5,113.0,155.52,117.53
2016,11,7,8,0,288.0,80.0,1.1,16.0,146.0,198.69,154.96
2016,11,7,8,15,310.0,95.0,1.05,16.5,179.5,238.26,188.9
2016,11,7,8,30,332.0,110.0,1.0,17.0,213.0,279.29,223.08
2016,11,7,8,45,346.0,124.0,1.0,18.0,244.5,316.47,252.87
2016,11,7,9,0,360.0,138.0,1.0,19.0,276.0,353.99,281.93
2016,11,7,9,15,344.5,156.0,0.95,19.5,298.5,372.54,295.74
2016,11,7,9,30,329.0,174.0,0.9,20.0,321.0,395.25,312.13
2016,11,7,9,45,439.0,162.0,0.9,21.0,373.0,470.8,368.96
2016,11,7,10,0,549.0,150.0,0.9,22.0,425.0,544.72,422.63
2016,11,7,10,15,573.5,150.5,0.8,22.0,449.5,576.77,444.5
2016,11,7,10,30,598.0,151.0,0.7,22.0,474.0,611.56,468.05
2016,11,7,10,45,488.5,189.5,0.65,22.5,459.0,581.16,442.46
2016,11,7,11,0,379.0,228.0,0.6,23.0,444.0,540.25,410.04
2016,11,7,11,15,478.5,201.5,0.6,23.0,478.5,600.03,454.51
2016,11,7,11,30,578.0,175.0,0.6,23.0,513.0,651.29,491.46
2016,11,7,11,45,534.0,191.5,0.65,23.5,504.5,637.65,479.99
2016,11,7,12,0,490.0,208.0,0.7,24.0,496.0,621.59,467.58
2016,11,7,12,15,492.5,205.0,0.75,24.0,492.0,618.21,466.1
2016,11,7,12,30,495.0,202.0,0.8,24.0,488.0,612.85,463.09
2016,11,7,12,45,505.5,193.0,0.9,24.0,479.5,604.93,459.04
2016,11,7,13,0,516.0,184.0,1.0,24.0,471.0,594.79,453.32
2016,11,7,13,15,511.5,178.0,1.05,24.0,453.0,574.87,439.84
2016,11,7,13,30,507.0,172.0,1.1,24.0,435.0,553.27,425.04
2016,11,7,13,45,466.5,170.0,1.15,24.0,402.0,510.34,394.0
2016,11,7,14,0,426.0,168.0,1.2,24.0,369.0,468.01,363.0
2016,11,7,14,15,429.5,153.5,1.2,24.0,344.0,439.95,342.51
2016,11,7,14,30,433.0,139.0,1.2,24.0,319.0,410.32,320.23
2016,11,7,14,45,414.5,128.5,1.2,24.0,287.0,371.78,290.41
2016,11,7,15,0,396.0,118.0,1.2,24.0,255.0,333.59,260.21
2016,11,7,15,15,374.0,104.5,1.05,23.5,220.5,291.15,226.11
2016,11,7,15,30,352.0,91.0,0.9,23.0,186.0,249.84,192.08
2016,11,7,15,45,317.0,77.0,0.8,22.5,150.5,204.74,154.5
2016,11,7,16,0,282.0,63.0,0.7,22.0,115.0,162.57,118.71
2016,11,7,16,15,222.5,47.5,0.7,21.5,81.5,115.73,79.76
2016,11,7,16,30,163.0,32.0,0.7,21.0,48.0,75.03,43.79
2016,11,7,16,45,81.5,16.0,0.75,20.5,24.0,31.31,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
