Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,26.69,0.0
2016,11,8,7,15,210.5,33.0,0.9,14.5,62.0,86.16,51.94
2016,11,8,7,30,421.0,40.0,1.0,15.0,98.0,159.55,111.3
2016,11,8,7,45,495.5,47.0,1.1,16.0,140.5,212.45,157.31
2016,11,8,8,0,570.0,54.0,1.2,17.0,183.0,272.07,208.52
2016,11,8,8,15,617.0,59.0,1.1,17.5,225.5,324.53,253.64
2016,11,8,8,30,664.0,64.0,1.0,18.0,268.0,380.04,299.67
2016,11,8,8,45,697.0,67.5,0.9,18.5,308.0,428.11,338.4
2016,11,8,9,0,730.0,71.0,0.8,19.0,348.0,478.6,377.36
2016,11,8,9,15,752.0,73.5,0.7,19.5,383.5,522.23,409.62
2016,11,8,9,30,774.0,76.0,0.6,20.0,419.0,565.22,440.11
2016,11,8,9,45,795.5,76.5,0.55,20.5,450.5,604.69,467.5
2016,11,8,10,0,817.0,77.0,0.5,21.0,482.0,642.85,493.1
2016,11,8,10,15,827.5,78.5,0.45,21.5,505.5,672.91,511.33
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,700.59,527.51
2016,11,8,10,45,843.0,81.5,0.35,22.5,545.5,721.65,539.0
2016,11,8,11,0,848.0,83.0,0.3,23.0,562.0,739.79,548.54
2016,11,8,11,15,851.5,83.5,0.3,23.0,571.5,748.05,553.39
2016,11,8,11,30,855.0,84.0,0.3,23.0,581.0,757.65,559.38
2016,11,8,11,45,854.0,84.5,0.3,23.5,582.0,760.59,559.98
2016,11,8,12,0,853.0,85.0,0.3,24.0,583.0,760.29,558.66
2016,11,8,12,15,850.5,85.0,0.35,24.0,577.0,755.04,556.14
2016,11,8,12,30,848.0,85.0,0.4,24.0,571.0,751.18,554.74
2016,11,8,12,45,841.0,85.0,0.45,24.5,557.5,736.16,544.93
2016,11,8,13,0,834.0,85.0,0.5,25.0,544.0,718.19,533.33
2016,11,8,13,15,825.5,83.5,0.55,25.0,523.5,694.61,518.99
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,668.42,502.81
2016,11,8,13,45,803.5,80.5,0.65,25.0,476.0,636.46,481.98
2016,11,8,14,0,790.0,79.0,0.7,25.0,449.0,602.52,458.61
2016,11,8,14,15,771.5,76.5,0.7,25.0,416.0,562.67,429.93
2016,11,8,14,30,753.0,74.0,0.7,25.0,383.0,521.67,399.7
2016,11,8,14,45,727.0,70.5,0.75,25.0,345.0,474.69,364.59
2016,11,8,15,0,701.0,67.0,0.8,25.0,307.0,427.73,328.3
2016,11,8,15,15,663.0,62.5,0.7,24.5,265.5,376.1,287.12
2016,11,8,15,30,625.0,58.0,0.6,24.0,224.0,324.88,245.07
2016,11,8,15,45,566.0,52.0,0.55,23.5,180.5,266.75,197.05
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,213.34,151.86
2016,11,8,16,15,412.0,37.0,0.6,22.0,97.0,152.78,102.23
2016,11,8,16,30,317.0,28.0,0.7,21.0,57.0,101.84,56.71
2016,11,8,16,45,158.5,14.0,0.85,20.5,28.5,40.74,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,0.8,13.5,11.0,14.45,0.0
2016,11,9,7,0,126.0,17.0,0.8,14.0,22.0,38.83,0.0
2016,11,9,7,15,240.5,30.5,0.95,14.5,57.0,88.95,51.66
2016,11,9,7,30,355.0,44.0,1.1,15.0,92.0,145.71,101.85
2016,11,9,7,45,434.0,53.0,1.25,15.5,134.5,198.68,147.73
2016,11,9,8,0,513.0,62.0,1.4,16.0,177.0,258.89,199.6
2016,11,9,8,15,562.5,69.0,1.4,16.5,219.5,311.83,245.35
2016,11,9,8,30,612.0,76.0,1.4,17.0,262.0,368.16,292.63
2016,11,9,8,45,651.0,79.5,1.45,17.5,302.5,418.42,334.09
2016,11,9,9,0,690.0,83.0,1.5,18.0,343.0,470.22,375.55
2016,11,9,9,15,714.0,87.0,1.55,18.5,379.0,515.15,410.58
2016,11,9,9,30,738.0,91.0,1.6,19.0,415.0,559.73,444.41
2016,11,9,9,45,773.0,88.0,1.7,19.5,448.5,600.77,475.4
2016,11,9,10,0,808.0,85.0,1.8,20.0,482.0,643.42,506.91
2016,11,9,10,15,819.0,86.5,1.7,20.5,506.0,673.59,526.72
2016,11,9,10,30,830.0,88.0,1.6,21.0,530.0,701.43,543.87
2016,11,9,10,45,837.5,89.0,1.55,21.5,547.0,723.6,557.18
2016,11,9,11,0,845.0,90.0,1.5,22.0,564.0,742.96,568.47
2016,11,9,11,15,848.5,91.0,1.4,22.5,573.5,756.32,575.07
2016,11,9,11,30,852.0,92.0,1.3,23.0,583.0,766.55,579.53
2016,11,9,11,45,851.5,92.0,1.25,23.5,584.5,769.35,579.52
2016,11,9,12,0,851.0,92.0,1.2,24.0,586.0,768.89,577.49
2016,11,9,12,15,848.5,92.0,1.15,24.0,579.5,763.64,573.48
2016,11,9,12,30,846.0,92.0,1.1,24.0,573.0,755.19,567.48
2016,11,9,12,45,846.5,88.5,1.05,24.5,560.5,741.85,557.21
2016,11,9,13,0,847.0,85.0,1.0,25.0,548.0,725.34,544.96
2016,11,9,13,15,837.5,83.5,0.9,25.0,527.0,700.87,527.86
2016,11,9,13,30,828.0,82.0,0.8,25.0,506.0,673.8,509.05
2016,11,9,13,45,812.0,81.0,0.75,25.0,478.0,640.54,485.92
2016,11,9,14,0,796.0,80.0,0.7,25.0,450.0,605.41,460.56
2016,11,9,14,15,776.0,77.5,0.65,25.0,416.5,564.56,430.69
2016,11,9,14,30,756.0,75.0,0.6,25.0,383.0,522.64,399.4
2016,11,9,14,45,726.5,72.0,0.6,25.0,344.0,474.35,363.08
2016,11,9,15,0,697.0,69.0,0.6,25.0,305.0,427.91,327.01
2016,11,9,15,15,657.0,64.5,0.55,24.5,263.0,374.26,284.78
2016,11,9,15,30,617.0,60.0,0.5,24.0,221.0,322.62,242.77
2016,11,9,15,45,556.5,53.5,0.5,23.5,178.0,263.95,194.63
2016,11,9,16,0,496.0,47.0,0.5,23.0,135.0,210.14,149.35
2016,11,9,16,15,400.5,37.5,0.6,22.5,94.5,149.71,99.65
2016,11,9,16,30,305.0,28.0,0.7,22.0,54.0,98.83,53.44
2016,11,9,16,45,152.5,14.0,0.8,21.5,27.0,35.89,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,69.0,8.0,0.9,14.0,10.5,7.86,0.0
2016,11,10,7,0,138.0,16.0,0.9,14.0,21.0,35.77,0.0
2016,11,10,7,15,258.5,28.0,1.15,14.5,56.0,89.5,49.88
2016,11,10,7,30,379.0,40.0,1.4,15.0,91.0,146.84,101.65
2016,11,10,7,45,456.0,48.5,1.65,16.0,132.5,199.52,147.48
2016,11,10,8,0,533.0,57.0,1.9,17.0,174.0,259.25,198.96
2016,11,10,8,15,283.5,86.0,1.9,17.5,149.5,215.5,170.2
2016,11,10,8,30,34.0,115.0,1.9,18.0,125.0,135.08,106.83
2016,11,10,8,45,39.5,131.0,1.95,18.5,144.5,155.91,124.03
2016,11,10,9,0,45.0,147.0,2.0,19.0,164.0,177.2,141.13
2016,11,10,9,15,300.5,135.5,2.0,19.5,265.0,321.86,259.55
2016,11,10,9,30,556.0,124.0,2.0,20.0,366.0,483.88,386.68
2016,11,10,9,45,459.5,156.5,2.0,20.5,366.0,474.01,376.43
2016,11,10,10,0,363.0,189.0,2.0,21.0,366.0,452.03,357.61
2016,11,10,10,15,359.0,200.5,1.95,21.5,382.5,471.44,371.29
2016,11,10,10,30,355.0,212.0,1.9,22.0,399.0,489.46,383.4
2016,11,10,10,45,405.5,207.5,1.85,22.5,428.0,535.95,417.41
2016,11,10,11,0,456.0,203.0,1.8,23.0,457.0,575.07,445.4
2016,11,10,11,15,412.0,218.0,1.7,23.0,450.5,563.57,435.12
2016,11,10,11,30,368.0,233.0,1.6,23.0,444.0,541.62,417.78
2016,11,10,11,45,366.0,234.5,1.5,23.5,445.0,543.15,417.65
2016,11,10,12,0,364.0,236.0,1.4,24.0,446.0,543.29,416.32
2016,11,10,12,15,370.5,231.5,1.3,24.0,443.5,541.77,414.92
2016,11,10,12,30,377.0,227.0,1.2,24.0,441.0,538.77,412.45
2016,11,10,12,45,318.5,232.0,1.1,24.5,410.0,496.61,379.68
2016,11,10,13,0,260.0,237.0,1.0,25.0,379.0,454.83,347.39
2016,11,10,13,15,144.0,217.5,0.95,25.0,296.0,337.59,259.33
2016,11,10,13,30,28.0,198.0,0.9,25.0,213.0,218.5,167.31
2016,11,10,13,45,227.5,180.5,0.85,25.0,286.5,352.41,273.94
2016,11,10,14,0,427.0,163.0,0.8,25.0,360.0,460.11,355.13
2016,11,10,14,15,415.0,153.0,0.7,25.0,333.0,427.67,329.5
2016,11,10,14,30,403.0,143.0,0.6,25.0,306.0,394.77,304.36
2016,11,10,14,45,391.5,129.5,0.5,25.0,274.5,358.03,275.95
2016,11,10,15,0,380.0,116.0,0.4,25.0,243.0,321.16,246.85
2016,11,10,15,15,358.5,102.0,0.35,24.5,209.5,279.33,213.94
2016,11,10,15,30,337.0,88.0,0.3,24.0,176.0,238.63,181.01
2016,11,10,15,45,303.5,73.5,0.3,24.0,141.0,194.54,144.56
2016,11,10,16,0,270.0,59.0,0.3,24.0,106.0,153.25,109.78
2016,11,10,16,15,212.0,44.0,0.4,23.5,74.0,108.38,72.88
2016,11,10,16,30,154.0,29.0,0.5,23.0,42.0,68.88,36.39
2016,11,10,16,45,77.0,14.5,0.6,22.5,21.0,25.31,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,157.0,29.5,1.35,14.5,49.5,69.77,37.69
2016,11,11,7,30,314.0,41.0,1.6,15.0,81.0,130.69,90.41
2016,11,11,7,45,377.0,52.5,1.85,16.0,120.0,178.74,132.37
2016,11,11,8,0,440.0,64.0,2.1,17.0,159.0,232.62,178.96
2016,11,11,8,15,482.5,73.0,2.05,17.5,198.0,281.14,221.19
2016,11,11,8,30,525.0,82.0,2.0,18.0,237.0,332.57,264.75
2016,11,11,8,45,564.5,85.5,2.0,18.5,274.5,379.21,303.57
2016,11,11,9,0,604.0,89.0,2.0,19.0,312.0,427.57,342.69
2016,11,11,9,15,582.0,105.0,2.05,19.5,337.5,456.24,365.21
2016,11,11,9,30,560.0,121.0,2.1,20.0,363.0,481.44,384.33
2016,11,11,9,45,651.5,105.5,2.2,21.0,406.5,541.1,429.88
2016,11,11,10,0,743.0,90.0,2.3,22.0,450.0,601.16,474.6
2016,11,11,10,15,527.0,154.0,2.35,22.0,415.5,542.04,426.97
2016,11,11,10,30,311.0,218.0,2.4,22.0,381.0,464.18,364.7
2016,11,11,10,45,256.5,234.0,2.5,22.5,371.5,448.42,351.36
2016,11,11,11,0,202.0,250.0,2.6,23.0,362.0,421.62,329.35
2016,11,11,11,15,161.0,255.0,2.65,23.0,345.0,398.55,310.97
2016,11,11,11,30,120.0,260.0,2.7,23.0,328.0,374.19,291.45
2016,11,11,11,45,169.0,259.5,2.75,23.5,356.0,411.42,320.49
2016,11,11,12,0,218.0,259.0,2.8,24.0,384.0,448.26,348.64
2016,11,11,12,15,192.0,258.0,2.75,23.5,367.5,426.6,332.22
2016,11,11,12,30,166.0,257.0,2.7,23.0,351.0,404.59,315.69
2016,11,11,12,45,353.0,213.5,2.7,23.0,406.5,500.58,392.8
2016,11,11,13,0,540.0,170.0,2.7,23.0,462.0,591.2,463.32
2016,11,11,13,15,271.0,167.5,2.6,23.0,314.0,378.9,299.34
2016,11,11,13,30,2.0,165.0,2.5,23.0,166.0,165.6,127.74
2016,11,11,13,45,187.0,168.5,2.45,23.0,254.5,304.4,241.79
2016,11,11,14,0,372.0,172.0,2.4,23.0,343.0,427.11,338.18
2016,11,11,14,15,209.0,166.0,2.3,22.5,261.0,310.96,246.28
2016,11,11,14,30,46.0,160.0,2.2,22.0,179.0,193.08,151.8
2016,11,11,14,45,41.0,144.5,2.15,21.5,160.5,172.38,135.82
2016,11,11,15,0,36.0,129.0,2.1,21.0,142.0,152.08,119.66
2016,11,11,15,15,30.0,112.0,1.9,20.5,121.5,130.06,101.8
2016,11,11,15,30,24.0,95.0,1.7,20.0,101.0,108.58,84.13
2016,11,11,15,45,15.0,77.0,1.55,19.5,80.5,82.79,62.71
2016,11,11,16,0,6.0,59.0,1.4,19.0,60.0,61.12,44.54
2016,11,11,16,15,3.0,41.0,1.3,18.5,41.5,41.76,27.95
2016,11,11,16,30,0.0,23.0,1.2,18.0,23.0,22.43,9.6
2016,11,11,16,45,0.0,11.5,1.15,17.5,11.5,11.3,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,0.8,15.0,18.0,32.74,0.0
2016,11,12,7,15,267.5,25.5,0.85,15.5,52.5,86.27,42.92
2016,11,12,7,30,400.0,37.0,0.9,16.0,87.0,146.98,99.57
2016,11,12,7,45,479.0,44.5,1.0,16.5,128.5,199.69,145.59
2016,11,12,8,0,558.0,52.0,1.1,17.0,170.0,259.62,197.25
2016,11,12,8,15,608.0,57.0,1.05,17.0,212.5,312.01,243.02
2016,11,12,8,30,658.0,62.0,1.0,17.0,255.0,367.74,290.31
2016,11,12,8,45,524.0,93.5,1.0,17.5,261.0,366.5,291.68
2016,11,12,9,0,390.0,125.0,1.0,18.0,267.0,350.65,280.05
2016,11,12,9,15,582.5,100.0,0.95,18.5,336.5,449.41,357.83
2016,11,12,9,30,775.0,75.0,0.9,19.0,406.0,555.44,437.83
2016,11,12,9,45,798.5,75.0,0.9,19.5,437.5,595.3,466.11
2016,11,12,10,0,822.0,75.0,0.9,20.0,469.0,633.97,493.41
2016,11,12,10,15,833.5,76.5,0.85,20.5,493.0,664.67,513.26
2016,11,12,10,30,845.0,78.0,0.8,21.0,517.0,693.03,530.51
2016,11,12,10,45,676.5,131.5,0.75,21.5,490.5,649.71,496.57
2016,11,12,11,0,508.0,185.0,0.7,22.0,464.0,591.08,450.97
2016,11,12,11,15,688.5,132.5,0.75,22.0,517.5,678.11,516.68
2016,11,12,11,30,869.0,80.0,0.8,22.0,571.0,753.44,568.05
2016,11,12,11,45,869.5,80.0,0.85,22.5,572.5,757.1,569.04
2016,11,12,12,0,870.0,80.0,0.9,23.0,574.0,757.49,568.84
2016,11,12,12,15,685.0,136.0,1.0,23.0,522.5,684.72,520.02
2016,11,12,12,30,500.0,192.0,1.1,23.0,471.0,598.8,457.67
2016,11,12,12,45,429.0,203.5,1.25,23.0,439.0,553.12,425.62
2016,11,12,13,0,358.0,215.0,1.4,23.0,407.0,499.8,386.94
2016,11,12,13,15,593.5,146.5,1.45,23.0,450.0,594.49,461.24
2016,11,12,13,30,829.0,78.0,1.5,23.0,493.0,663.45,513.88
2016,11,12,13,45,705.0,101.5,1.6,23.0,440.5,589.2,458.83
2016,11,12,14,0,581.0,125.0,1.7,23.0,388.0,516.18,404.24
2016,11,12,14,15,672.0,97.5,1.7,22.5,380.5,521.27,409.85
2016,11,12,14,30,763.0,70.0,1.7,22.0,373.0,515.78,406.23
2016,11,12,14,45,735.5,67.0,1.7,22.0,335.0,468.71,368.83
2016,11,12,15,0,708.0,64.0,1.7,22.0,297.0,421.73,330.7
2016,11,12,15,15,668.0,59.5,1.6,21.5,255.5,368.06,286.66
2016,11,12,15,30,628.0,55.0,1.5,21.0,214.0,317.86,244.04
2016,11,12,15,45,565.0,49.0,1.45,20.5,171.0,258.94,193.96
2016,11,12,16,0,502.0,43.0,1.4,20.0,128.0,205.1,147.26
2016,11,12,16,15,399.5,34.0,1.4,19.0,88.5,143.9,95.9
2016,11,12,16,30,297.0,25.0,1.4,18.0,49.0,91.59,44.76
2016,11,12,16,45,148.5,12.5,1.4,17.5,24.5,33.22,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.6,13.0,17.0,31.17,0.0
2016,11,13,7,15,267.5,24.5,0.65,13.5,51.0,84.06,39.03
2016,11,13,7,30,402.0,36.0,0.7,14.0,85.0,145.4,98.4
2016,11,13,7,45,477.0,44.5,0.75,14.5,126.5,197.84,144.63
2016,11,13,8,0,552.0,53.0,0.8,15.0,168.0,257.14,196.0
2016,11,13,8,15,603.0,58.5,0.75,15.0,210.5,310.05,242.24
2016,11,13,8,30,654.0,64.0,0.7,15.0,253.0,366.41,290.02
2016,11,13,8,45,687.0,68.5,0.65,15.5,293.0,415.99,330.57
2016,11,13,9,0,720.0,73.0,0.6,16.0,333.0,466.58,370.35
2016,11,13,9,15,744.0,76.0,0.55,16.0,368.5,509.38,403.62
2016,11,13,9,30,768.0,79.0,0.5,16.0,404.0,553.44,436.74
2016,11,13,9,45,787.0,80.5,0.5,16.5,435.0,591.92,464.51
2016,11,13,10,0,806.0,82.0,0.5,17.0,466.0,628.99,490.54
2016,11,13,10,15,818.5,84.0,0.55,17.5,490.0,660.53,512.62
2016,11,13,10,30,831.0,86.0,0.6,18.0,514.0,689.83,531.87
2016,11,13,10,45,841.0,86.0,0.65,19.0,532.0,712.61,545.42
2016,11,13,11,0,851.0,86.0,0.7,20.0,550.0,732.65,557.07
2016,11,13,11,15,855.0,86.5,0.75,20.5,559.5,745.89,565.15
2016,11,13,11,30,859.0,87.0,0.8,21.0,569.0,756.01,571.25
2016,11,13,11,45,860.0,87.5,0.85,21.5,571.0,760.65,573.75
2016,11,13,12,0,861.0,88.0,0.9,22.0,573.0,762.02,574.22
2016,11,13,12,15,858.5,87.5,0.95,22.0,567.5,756.34,571.13
2016,11,13,12,30,856.0,87.0,1.0,22.0,562.0,747.43,566.02
2016,11,13,12,45,854.0,85.0,1.05,22.0,549.0,734.02,557.89
2016,11,13,13,0,852.0,83.0,1.1,22.0,536.0,717.49,547.69
2016,11,13,13,15,843.0,81.5,1.1,22.0,515.5,693.6,531.82
2016,11,13,13,30,834.0,80.0,1.1,22.0,495.0,667.08,514.11
2016,11,13,13,45,820.5,78.0,1.1,22.5,467.5,634.58,490.16
2016,11,13,14,0,807.0,76.0,1.1,23.0,440.0,600.06,464.2
2016,11,13,14,15,787.5,73.5,1.05,22.5,406.5,559.62,434.76
2016,11,13,14,30,768.0,71.0,1.0,22.0,373.0,518.05,403.69
2016,11,13,14,45,739.5,68.0,1.0,22.0,335.0,470.37,366.7
2016,11,13,15,0,711.0,65.0,1.0,22.0,297.0,422.86,328.74
2016,11,13,15,15,670.0,60.5,0.9,21.5,255.0,370.3,285.95
2016,11,13,15,30,629.0,56.0,0.8,21.0,213.0,318.29,242.38
2016,11,13,15,45,566.0,50.0,0.7,20.5,170.0,259.48,192.79
2016,11,13,16,0,503.0,44.0,0.6,20.0,127.0,205.7,146.54
2016,11,13,16,15,400.0,34.5,0.7,19.5,87.0,144.0,95.07
2016,11,13,16,30,297.0,25.0,0.8,19.0,47.0,90.79,41.94
2016,11,13,16,45,148.5,12.5,0.9,18.5,23.5,33.03,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,12.0,0.6,13.0,15.0,30.56,0.0
2016,11,14,7,15,277.0,23.0,0.55,13.5,49.0,83.14,34.72
2016,11,14,7,30,416.0,34.0,0.5,14.0,83.0,145.66,97.44
2016,11,14,7,45,496.5,41.5,0.5,14.5,125.5,199.03,144.38
2016,11,14,8,0,577.0,49.0,0.5,15.0,168.0,259.78,196.62
2016,11,14,8,15,628.0,54.5,0.45,15.5,210.5,313.63,242.95
2016,11,14,8,30,679.0,60.0,0.4,16.0,253.0,369.32,289.31
2016,11,14,8,45,339.5,69.5,0.4,16.5,166.0,245.92,196.22
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,76.85,58.61
2016,11,14,9,15,0.0,97.5,0.4,17.5,97.5,95.52,74.26
2016,11,14,9,30,0.0,116.0,0.4,18.0,116.0,114.32,89.28
2016,11,14,9,45,0.0,123.0,0.45,18.5,123.0,121.23,94.49
2016,11,14,10,0,0.0,130.0,0.5,19.0,130.0,128.19,99.74
2016,11,14,10,15,1.0,148.5,0.5,19.0,149.0,147.84,115.31
2016,11,14,10,30,2.0,167.0,0.5,19.0,168.0,167.69,130.85
2016,11,14,10,45,6.0,178.0,0.55,19.5,181.5,181.91,141.74
2016,11,14,11,0,10.0,189.0,0.6,20.0,195.0,196.34,152.75
2016,11,14,11,15,19.0,204.0,0.55,20.5,215.0,218.9,169.99
2016,11,14,11,30,28.0,219.0,0.5,21.0,235.0,241.72,187.16
2016,11,14,11,45,28.0,220.0,0.45,21.5,236.0,242.82,187.33
2016,11,14,12,0,28.0,221.0,0.4,22.0,237.0,243.9,187.64
2016,11,14,12,15,114.5,235.0,0.4,22.0,298.5,341.24,263.32
2016,11,14,12,30,201.0,249.0,0.4,22.0,360.0,420.82,323.04
2016,11,14,12,45,528.5,165.5,0.45,22.5,447.5,581.93,444.67
2016,11,14,13,0,856.0,82.0,0.5,23.0,535.0,717.04,539.64
2016,11,14,13,15,847.0,81.0,0.55,23.0,514.5,693.73,523.24
2016,11,14,13,30,838.0,80.0,0.6,23.0,494.0,667.77,507.03
2016,11,14,13,45,824.5,78.0,0.7,23.0,466.5,635.27,485.61
2016,11,14,14,0,811.0,76.0,0.8,23.0,439.0,600.73,461.94
2016,11,14,14,15,791.5,73.5,0.85,22.5,405.5,560.28,433.56
2016,11,14,14,30,772.0,71.0,0.9,22.0,372.0,518.67,403.35
2016,11,14,14,45,743.5,67.5,0.95,22.0,333.5,470.42,366.33
2016,11,14,15,0,715.0,64.0,1.0,22.0,295.0,422.33,328.19
2016,11,14,15,15,674.0,59.5,0.95,21.5,253.5,368.19,284.37
2016,11,14,15,30,633.0,55.0,0.9,21.0,212.0,317.68,241.98
2016,11,14,15,45,569.0,49.0,0.85,20.5,168.5,258.52,192.08
2016,11,14,16,0,505.0,43.0,0.8,20.0,125.0,204.49,145.56
2016,11,14,16,15,399.5,33.5,0.85,19.0,85.5,142.3,93.68
2016,11,14,16,30,294.0,24.0,0.9,18.0,46.0,88.49,38.56
2016,11,14,16,45,147.0,12.0,0.95,17.0,23.0,32.16,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,90.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,180.0,11.0,0.9,12.0,15.0,34.87,0.0
2016,11,15,7,15,322.5,20.5,1.1,12.5,49.0,87.81,31.78
2016,11,15,7,30,465.0,30.0,1.3,13.0,83.0,150.18,99.35
2016,11,15,7,45,539.0,36.0,1.55,13.5,124.5,202.46,147.03
2016,11,15,8,0,613.0,42.0,1.8,14.0,166.0,261.22,199.39
2016,11,15,8,15,659.5,46.5,1.9,14.5,208.0,313.76,246.61
2016,11,15,8,30,706.0,51.0,2.0,15.0,250.0,369.18,295.04
2016,11,15,8,45,372.0,94.5,2.1,15.5,200.5,288.95,234.24
2016,11,15,9,0,38.0,138.0,2.2,16.0,151.0,163.84,131.53
2016,11,15,9,15,423.5,100.0,2.3,16.5,274.5,353.15,289.16
2016,11,15,9,30,809.0,62.0,2.4,17.0,398.0,553.74,448.57
2016,11,15,9,45,531.0,129.5,2.5,17.5,357.0,481.84,389.07
2016,11,15,10,0,253.0,197.0,2.6,18.0,316.0,385.18,309.55
2016,11,15,10,15,324.0,195.5,2.65,18.0,355.5,437.62,352.12
2016,11,15,10,30,395.0,194.0,2.7,18.0,395.0,492.39,395.3
2016,11,15,10,45,606.5,141.0,2.8,18.5,461.5,604.08,483.16
2016,11,15,11,0,818.0,88.0,2.9,19.0,528.0,705.91,559.55
2016,11,15,11,15,584.5,157.5,2.95,19.0,474.5,622.22,494.18
2016,11,15,11,30,351.0,227.0,3.0,19.0,421.0,517.53,410.97
2016,11,15,11,45,181.0,211.0,3.15,19.0,311.0,364.29,290.97
2016,11,15,12,0,11.0,195.0,3.3,19.0,201.0,203.37,159.96
2016,11,15,12,15,7.5,186.5,3.4,19.0,191.0,191.77,150.98
2016,11,15,12,30,4.0,178.0,3.5,19.0,181.0,180.26,141.76
2016,11,15,12,45,2.0,162.5,3.65,19.0,164.0,162.64,127.68
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,145.2,113.69
2016,11,15,13,15,0.0,115.0,3.85,19.0,115.0,112.43,87.21
2016,11,15,13,30,0.0,83.0,3.9,19.0,83.0,80.28,60.99
2016,11,15,13,45,0.0,99.0,3.95,19.0,99.0,96.41,74.4
2016,11,15,14,0,0.0,115.0,4.0,19.0,115.0,112.98,88.14
2016,11,15,14,15,93.0,138.0,3.95,18.5,174.0,203.07,163.91
2016,11,15,14,30,186.0,161.0,3.9,18.0,233.0,278.26,225.87
2016,11,15,14,45,179.0,145.5,3.85,17.5,209.5,250.88,203.47
2016,11,15,15,0,172.0,130.0,3.8,17.0,186.0,223.66,181.0
2016,11,15,15,15,162.0,113.0,3.65,16.5,159.5,193.66,155.73
2016,11,15,15,30,152.0,96.0,3.5,16.0,133.0,164.26,130.44
2016,11,15,15,45,136.5,77.5,3.35,16.0,106.0,131.9,102.1
2016,11,15,16,0,121.0,59.0,3.2,16.0,79.0,104.31,77.51
2016,11,15,16,15,84.0,42.0,2.85,15.5,54.0,67.63,46.03
2016,11,15,16,30,47.0,25.0,2.5,15.0,29.0,36.72,14.04
2016,11,15,16,45,23.5,12.5,2.2,14.5,14.5,15.52,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,11.0,1.6,10.0,14.0,27.77,0.0
2016,11,16,7,15,287.0,22.0,1.95,10.5,48.0,81.59,24.4
2016,11,16,7,30,445.0,33.0,2.3,11.0,82.0,149.29,99.42
2016,11,16,7,45,531.5,39.5,2.65,12.0,125.5,204.24,149.44
2016,11,16,8,0,618.0,46.0,3.0,13.0,169.0,265.38,203.73
2016,11,16,8,15,669.0,51.0,3.25,13.0,212.5,320.41,254.13
2016,11,16,8,30,720.0,56.0,3.5,13.0,256.0,378.67,306.35
2016,11,16,8,45,753.0,59.5,3.75,13.5,297.0,429.6,351.1
2016,11,16,9,0,786.0,63.0,4.0,14.0,338.0,481.33,395.24
2016,11,16,9,15,808.5,65.5,4.05,14.0,374.5,526.59,433.57
2016,11,16,9,30,831.0,68.0,4.1,14.0,411.0,571.13,470.4
2016,11,16,9,45,845.5,70.5,4.15,14.5,441.5,609.7,500.79
2016,11,16,10,0,860.0,73.0,4.2,15.0,472.0,646.46,529.1
2016,11,16,10,15,871.0,74.0,4.2,15.0,496.5,677.08,552.81
2016,11,16,10,30,882.0,75.0,4.2,15.0,521.0,701.18,570.26
2016,11,16,10,45,886.5,77.0,4.2,15.5,537.5,723.04,584.91
2016,11,16,11,0,891.0,79.0,4.2,16.0,554.0,741.89,597.34
2016,11,16,11,15,894.0,79.5,4.2,16.0,563.5,754.78,606.44
2016,11,16,11,30,897.0,80.0,4.2,16.0,573.0,764.43,613.27
2016,11,16,11,45,894.5,81.0,4.25,16.0,574.5,767.23,615.34
2016,11,16,12,0,892.0,82.0,4.3,16.0,576.0,766.68,615.2
2016,11,16,12,15,638.5,148.5,4.25,16.0,500.0,656.28,530.42
2016,11,16,12,30,385.0,215.0,4.2,16.0,424.0,525.86,425.53
2016,11,16,12,45,384.0,209.0,4.2,16.0,414.0,514.11,417.19
2016,11,16,13,0,383.0,203.0,4.2,16.0,404.0,501.0,407.21
2016,11,16,13,15,618.0,141.0,4.15,15.5,449.0,599.8,489.17
2016,11,16,13,30,853.0,79.0,4.1,15.0,494.0,672.85,549.46
2016,11,16,13,45,834.0,78.5,4.1,15.0,466.0,638.32,521.92
2016,11,16,14,0,815.0,78.0,4.1,15.0,438.0,601.98,493.13
2016,11,16,14,15,795.0,75.5,4.0,15.0,404.0,561.32,460.2
2016,11,16,14,30,775.0,73.0,3.9,15.0,370.0,519.51,425.69
2016,11,16,14,45,741.5,70.0,3.85,15.0,331.0,469.35,383.81
2016,11,16,15,0,708.0,67.0,3.8,15.0,292.0,421.45,342.7
2016,11,16,15,15,665.0,62.5,3.5,14.5,250.0,367.05,295.7
2016,11,16,15,30,622.0,58.0,3.2,14.0,208.0,314.84,249.39
2016,11,16,15,45,550.0,52.0,2.95,13.5,164.5,253.74,195.46
2016,11,16,16,0,478.0,46.0,2.7,13.0,121.0,198.46,146.05
2016,11,16,16,15,367.0,35.5,2.4,12.5,82.0,135.61,91.47
2016,11,16,16,30,256.0,25.0,2.1,12.0,43.0,80.99,31.26
2016,11,16,16,45,128.0,12.5,1.85,11.5,21.5,29.78,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.0,16.5,0.8,7.5,38.0,58.94,11.59
2016,11,17,7,30,400.0,33.0,0.9,8.0,76.0,137.68,91.75
2016,11,17,7,45,494.0,40.0,1.0,8.5,118.5,192.78,141.8
2016,11,17,8,0,588.0,47.0,1.1,9.0,161.0,256.56,198.09
2016,11,17,8,15,640.5,52.0,1.2,9.5,204.0,308.75,245.39
2016,11,17,8,30,693.0,57.0,1.3,10.0,247.0,366.22,295.92
2016,11,17,8,45,734.0,59.5,1.4,10.5,288.5,418.55,341.12
2016,11,17,9,0,775.0,62.0,1.5,11.0,330.0,472.35,386.19
2016,11,17,9,15,799.0,64.5,1.6,11.5,366.5,517.93,423.58
2016,11,17,9,30,823.0,67.0,1.7,12.0,403.0,562.93,459.5
2016,11,17,9,45,843.5,68.0,1.85,12.5,434.5,603.15,491.18
2016,11,17,10,0,864.0,69.0,2.0,13.0,466.0,638.28,518.46
2016,11,17,10,15,875.0,70.0,2.05,13.5,490.5,668.75,540.68
2016,11,17,10,30,886.0,71.0,2.1,14.0,515.0,696.79,559.86
2016,11,17,10,45,894.5,71.5,2.2,14.5,533.0,719.83,575.6
2016,11,17,11,0,903.0,72.0,2.3,15.0,551.0,739.97,589.22
2016,11,17,11,15,907.0,72.5,2.25,15.0,560.5,753.76,598.34
2016,11,17,11,30,911.0,73.0,2.2,15.0,570.0,764.28,605.21
2016,11,17,11,45,913.0,72.5,2.2,15.5,572.5,768.81,607.12
2016,11,17,12,0,915.0,72.0,2.2,16.0,575.0,769.95,606.75
2016,11,17,12,15,912.5,72.0,2.2,16.0,569.5,764.91,603.24
2016,11,17,12,30,910.0,72.0,2.2,16.0,564.0,756.5,597.47
2016,11,17,12,45,905.0,71.0,2.25,16.5,550.5,741.8,586.55
2016,11,17,13,0,900.0,70.0,2.3,17.0,537.0,723.95,573.44
2016,11,17,13,15,891.0,69.0,2.25,17.0,516.0,700.27,556.58
2016,11,17,13,30,882.0,68.0,2.2,17.0,495.0,673.84,537.72
2016,11,17,13,45,869.0,66.5,2.2,17.0,467.5,641.67,514.08
2016,11,17,14,0,856.0,65.0,2.2,17.0,440.0,607.33,487.76
2016,11,17,14,15,837.0,63.0,2.1,16.5,406.5,570.18,459.0
2016,11,17,14,30,818.0,61.0,2.0,16.0,373.0,528.27,425.92
2016,11,17,14,45,791.5,58.0,1.95,16.0,334.5,480.35,386.69
2016,11,17,15,0,765.0,55.0,1.9,16.0,296.0,432.31,346.27
2016,11,17,15,15,725.5,51.5,1.65,15.5,254.0,378.33,300.12
2016,11,17,15,30,686.0,48.0,1.4,15.0,212.0,326.06,254.12
2016,11,17,15,45,625.0,42.5,1.15,14.5,168.5,266.46,201.62
2016,11,17,16,0,564.0,37.0,0.9,14.0,125.0,211.48,152.32
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.5,148.14,97.22
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,92.71,31.65
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,34.08,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
