Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,202.0,15.5,1.75,8.0,36.5,57.32,4.83
2016,11,18,7,30,404.0,31.0,2.0,9.0,73.0,135.52,88.76
2016,11,18,7,45,495.5,39.0,2.25,10.0,116.0,190.81,139.48
2016,11,18,8,0,587.0,47.0,2.5,11.0,159.0,254.63,195.89
2016,11,18,8,15,642.0,52.5,2.45,11.5,202.5,309.76,245.71
2016,11,18,8,30,697.0,58.0,2.4,12.0,246.0,366.99,296.17
2016,11,18,8,45,734.0,62.0,2.4,13.0,287.5,419.17,340.76
2016,11,18,9,0,771.0,66.0,2.4,14.0,329.0,472.52,384.68
2016,11,18,9,15,795.0,68.5,2.65,14.5,366.0,517.93,422.43
2016,11,18,9,30,819.0,71.0,2.9,15.0,403.0,562.76,458.79
2016,11,18,9,45,838.5,72.5,3.15,16.0,434.5,602.81,489.74
2016,11,18,10,0,858.0,74.0,3.4,17.0,466.0,641.35,518.77
2016,11,18,10,15,868.0,75.5,3.5,17.5,490.0,671.8,541.5
2016,11,18,10,30,878.0,77.0,3.6,18.0,514.0,699.75,561.1
2016,11,18,10,45,883.5,78.5,3.75,18.5,531.0,717.65,573.11
2016,11,18,11,0,889.0,80.0,3.9,19.0,548.0,736.62,585.98
2016,11,18,11,15,891.0,80.5,3.95,19.0,557.0,748.81,594.63
2016,11,18,11,30,893.0,81.0,4.0,19.0,566.0,757.76,601.05
2016,11,18,11,45,890.0,82.0,4.1,19.5,567.0,760.28,601.93
2016,11,18,12,0,887.0,83.0,4.2,20.0,568.0,759.46,600.53
2016,11,18,12,15,883.5,82.5,4.25,20.0,561.5,753.26,596.28
2016,11,18,12,30,880.0,82.0,4.3,20.0,555.0,748.28,593.09
2016,11,18,12,45,873.0,81.0,4.35,20.0,540.5,732.45,582.02
2016,11,18,13,0,866.0,80.0,4.4,20.0,526.0,713.6,568.88
2016,11,18,13,15,856.5,79.0,4.4,19.5,505.5,690.12,553.14
2016,11,18,13,30,847.0,78.0,4.4,19.0,485.0,663.99,535.1
2016,11,18,13,45,832.5,76.0,4.4,19.0,458.0,631.03,509.65
2016,11,18,14,0,818.0,74.0,4.4,19.0,431.0,596.06,482.23
2016,11,18,14,15,799.0,72.0,4.2,18.5,398.0,556.7,451.09
2016,11,18,14,30,780.0,70.0,4.0,18.0,365.0,516.12,418.42
2016,11,18,14,45,751.5,66.5,3.8,18.0,327.0,468.08,378.31
2016,11,18,15,0,723.0,63.0,3.6,18.0,289.0,420.15,337.35
2016,11,18,15,15,681.0,58.5,3.15,17.5,247.0,365.79,290.64
2016,11,18,15,30,639.0,54.0,2.7,17.0,205.0,315.22,245.87
2016,11,18,15,45,573.5,47.5,2.3,16.5,162.0,255.36,193.28
2016,11,18,16,0,508.0,41.0,1.9,16.0,119.0,200.73,144.64
2016,11,18,16,15,395.5,31.5,1.75,15.0,80.0,137.54,90.24
2016,11,18,16,30,283.0,22.0,1.6,14.0,41.0,82.04,24.79
2016,11,18,16,45,141.5,11.0,1.5,13.0,20.5,29.91,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.0,16.0,4.4,13.0,32.5,50.19,0.0
2016,11,19,7,30,326.0,32.0,4.4,13.0,65.0,117.76,75.35
2016,11,19,7,45,416.5,40.0,4.45,13.5,104.0,168.64,121.86
2016,11,19,8,0,507.0,48.0,4.5,14.0,143.0,228.0,174.1
2016,11,19,8,15,563.0,53.5,4.45,14.0,184.0,279.57,221.04
2016,11,19,8,30,619.0,59.0,4.4,14.0,225.0,335.15,270.7
2016,11,19,8,45,309.5,52.5,4.35,14.5,135.5,211.39,172.96
2016,11,19,9,0,0.0,46.0,4.3,15.0,46.0,44.43,32.18
2016,11,19,9,15,0.0,37.0,4.3,15.0,37.0,35.72,24.82
2016,11,19,9,30,0.0,28.0,4.3,15.0,28.0,27.03,17.38
2016,11,19,9,45,0.0,22.5,4.3,15.5,22.5,21.72,12.8
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,16.41,8.25
2016,11,19,10,15,0.0,28.0,4.3,16.0,28.0,27.04,17.21
2016,11,19,10,30,0.0,39.0,4.3,16.0,39.0,37.67,26.13
2016,11,19,10,45,9.0,117.0,4.3,16.5,121.5,120.82,95.42
2016,11,19,11,0,18.0,195.0,4.3,17.0,204.0,208.94,167.05
2016,11,19,11,15,9.0,174.0,4.25,17.0,178.5,180.01,143.11
2016,11,19,11,30,0.0,153.0,4.2,17.0,153.0,151.33,119.47
2016,11,19,11,45,0.0,98.5,4.2,17.0,98.5,95.62,73.86
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,42.52,29.92
2016,11,19,12,15,54.5,142.0,4.15,17.0,171.5,185.01,149.02
2016,11,19,12,30,109.0,240.0,4.1,17.0,299.0,333.62,268.93
2016,11,19,12,45,54.5,171.0,4.1,17.0,200.5,215.77,173.35
2016,11,19,13,0,0.0,102.0,4.1,17.0,102.0,99.25,76.97
2016,11,19,13,15,0.0,54.5,4.05,17.0,54.5,52.67,38.51
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.76,0.04
2016,11,19,13,45,0.0,26.5,4.0,17.0,26.5,25.59,15.93
2016,11,19,14,0,0.0,46.0,4.0,17.0,46.0,44.44,31.83
2016,11,19,14,15,0.0,42.5,3.85,16.5,42.5,41.05,29.09
2016,11,19,14,30,0.0,39.0,3.7,16.0,39.0,37.66,26.34
2016,11,19,14,45,0.0,34.5,3.6,16.0,34.5,33.3,22.69
2016,11,19,15,0,0.0,30.0,3.5,16.0,30.0,28.95,19.01
2016,11,19,15,15,0.0,25.5,3.3,15.5,25.5,24.6,15.33
2016,11,19,15,30,0.0,21.0,3.1,15.0,21.0,20.26,11.6
2016,11,19,15,45,0.0,16.5,2.95,15.0,16.5,15.91,7.81
2016,11,19,16,0,0.0,12.0,2.8,15.0,12.0,11.57,3.99
2016,11,19,16,15,0.0,8.0,2.75,15.0,8.0,7.71,0.5
2016,11,19,16,30,0.0,4.0,2.7,15.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,2.65,15.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,14.0,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,28.74,16.58
2016,11,20,7,45,1.0,46.5,1.35,14.5,46.5,47.05,33.27
2016,11,20,8,0,2.0,64.0,1.5,15.0,64.0,65.26,49.07
2016,11,20,8,15,9.0,80.5,1.6,15.0,82.5,84.62,65.69
2016,11,20,8,30,16.0,97.0,1.7,15.0,101.0,104.63,82.75
2016,11,20,8,45,21.0,112.0,1.8,15.5,118.5,122.7,97.85
2016,11,20,9,0,26.0,127.0,1.9,16.0,136.0,145.79,116.87
2016,11,20,9,15,60.5,147.5,1.9,16.0,171.0,187.44,151.4
2016,11,20,9,30,95.0,168.0,1.9,16.0,206.0,231.56,187.59
2016,11,20,9,45,174.5,178.0,1.9,16.0,254.0,299.44,243.16
2016,11,20,10,0,254.0,188.0,1.9,16.0,302.0,372.77,302.01
2016,11,20,10,15,166.0,200.0,1.9,16.0,276.5,327.29,264.24
2016,11,20,10,30,78.0,212.0,1.9,16.0,251.0,276.8,222.32
2016,11,20,10,45,48.5,203.0,1.95,16.0,227.5,246.74,197.77
2016,11,20,11,0,19.0,194.0,2.0,16.0,204.0,208.65,166.45
2016,11,20,11,15,9.5,171.0,2.0,16.0,176.0,177.26,140.91
2016,11,20,11,30,0.0,148.0,2.0,16.0,148.0,146.19,115.42
2016,11,20,11,45,0.0,146.5,2.0,16.0,146.5,144.6,114.16
2016,11,20,12,0,0.0,145.0,2.0,16.0,145.0,143.04,112.89
2016,11,20,12,15,0.0,138.5,2.0,16.0,138.5,136.35,107.47
2016,11,20,12,30,0.0,132.0,2.0,16.0,132.0,129.71,102.11
2016,11,20,12,45,0.0,109.0,2.0,16.0,109.0,106.29,82.98
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,83.19,64.01
2016,11,20,13,15,0.0,47.0,1.9,16.0,47.0,45.41,32.61
2016,11,20,13,30,0.0,8.0,1.8,16.0,8.0,7.72,0.89
2016,11,20,13,45,19.0,89.5,1.7,16.0,98.0,101.84,80.44
2016,11,20,14,0,38.0,171.0,1.6,16.0,188.0,202.41,162.99
2016,11,20,14,15,19.0,140.0,1.4,15.5,148.5,151.15,120.93
2016,11,20,14,30,0.0,109.0,1.2,15.0,109.0,107.79,85.24
2016,11,20,14,45,0.0,97.5,1.05,15.0,97.5,96.26,75.81
2016,11,20,15,0,0.0,86.0,0.9,15.0,86.0,84.78,66.24
2016,11,20,15,15,0.0,73.0,0.8,14.5,73.0,71.74,55.37
2016,11,20,15,30,0.0,60.0,0.7,14.0,60.0,58.74,44.35
2016,11,20,15,45,0.0,47.0,0.6,14.0,47.0,45.75,33.09
2016,11,20,16,0,0.0,34.0,0.5,14.0,34.0,32.84,21.81
2016,11,20,16,15,0.0,22.5,0.55,13.5,22.5,21.72,11.75
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.61,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,15.0,1.25,10.5,31.5,50.05,0.0
2016,11,21,7,30,354.0,30.0,1.4,11.0,63.0,120.25,74.3
2016,11,21,7,45,450.5,37.5,1.6,12.0,103.5,173.01,123.67
2016,11,21,8,0,547.0,45.0,1.8,13.0,144.0,234.83,177.52
2016,11,21,8,15,603.5,50.5,2.0,13.0,186.0,288.06,225.8
2016,11,21,8,30,660.0,56.0,2.2,13.0,228.0,343.61,275.42
2016,11,21,8,45,703.5,58.5,2.4,13.5,268.5,395.16,320.48
2016,11,21,9,0,747.0,61.0,2.6,14.0,309.0,448.47,365.81
2016,11,21,9,15,771.5,64.0,2.65,14.0,345.0,493.53,403.85
2016,11,21,9,30,796.0,67.0,2.7,14.0,381.0,538.15,440.62
2016,11,21,9,45,529.5,126.0,2.8,14.5,342.0,468.2,383.42
2016,11,21,10,0,263.0,185.0,2.9,15.0,303.0,374.47,305.53
2016,11,21,10,15,552.5,131.5,2.95,15.0,395.5,518.82,424.66
2016,11,21,10,30,842.0,78.0,3.0,15.0,488.0,669.19,543.45
2016,11,21,10,45,849.5,79.0,3.05,15.5,505.5,691.49,557.75
2016,11,21,11,0,857.0,80.0,3.1,16.0,523.0,711.0,570.82
2016,11,21,11,15,537.0,159.0,3.1,16.0,438.5,576.84,465.58
2016,11,21,11,30,217.0,238.0,3.1,16.0,354.0,418.89,337.31
2016,11,21,11,45,542.5,160.0,3.1,16.5,451.0,588.7,475.54
2016,11,21,12,0,868.0,82.0,3.1,17.0,548.0,742.32,591.74
2016,11,21,12,15,866.0,82.0,3.05,17.0,543.0,738.03,587.31
2016,11,21,12,30,864.0,82.0,3.0,17.0,538.0,730.53,581.82
2016,11,21,12,45,865.0,79.0,3.0,17.0,526.5,718.54,573.4
2016,11,21,13,0,866.0,76.0,3.0,17.0,515.0,699.16,559.61
2016,11,21,13,15,857.0,75.0,2.95,17.0,495.0,680.52,546.23
2016,11,21,13,30,848.0,74.0,2.9,17.0,475.0,655.02,527.35
2016,11,21,13,45,833.5,72.5,2.9,17.0,448.0,622.94,502.72
2016,11,21,14,0,819.0,71.0,2.9,17.0,421.0,588.86,476.12
2016,11,21,14,15,799.0,68.5,2.8,16.5,388.5,548.68,444.78
2016,11,21,14,30,779.0,66.0,2.7,16.0,356.0,507.37,411.74
2016,11,21,14,45,748.5,63.5,2.65,16.0,318.0,459.86,372.29
2016,11,21,15,0,718.0,61.0,2.6,16.0,280.0,412.6,332.02
2016,11,21,15,15,674.5,56.5,2.25,15.5,238.5,358.23,285.18
2016,11,21,15,30,631.0,52.0,1.9,15.0,197.0,307.75,240.38
2016,11,21,15,45,560.5,46.0,1.55,14.5,155.0,247.6,187.51
2016,11,21,16,0,490.0,40.0,1.2,14.0,113.0,193.13,139.04
2016,11,21,16,15,373.0,30.5,1.15,13.0,74.5,130.3,84.61
2016,11,21,16,30,256.0,21.0,1.1,12.0,36.0,74.79,12.41
2016,11,21,16,45,128.0,10.5,1.1,11.5,18.0,27.38,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,15.5,1.0,9.5,29.5,45.39,0.0
2016,11,22,7,30,301.0,31.0,1.1,10.0,59.0,108.65,66.11
2016,11,22,7,45,396.5,40.5,1.2,10.5,98.5,160.39,115.1
2016,11,22,8,0,492.0,50.0,1.3,11.0,138.0,221.2,168.16
2016,11,22,8,15,551.5,56.5,1.3,11.5,179.0,274.03,215.22
2016,11,22,8,30,611.0,63.0,1.3,12.0,220.0,331.19,264.94
2016,11,22,8,45,652.5,67.5,1.35,12.5,260.0,381.81,308.5
2016,11,22,9,0,694.0,72.0,1.4,13.0,300.0,434.24,352.24
2016,11,22,9,15,721.0,75.0,1.4,13.5,335.5,478.63,388.29
2016,11,22,9,30,748.0,78.0,1.4,14.0,371.0,520.96,421.73
2016,11,22,9,45,589.5,116.0,1.45,14.5,358.5,494.57,400.07
2016,11,22,10,0,431.0,154.0,1.5,15.0,346.0,451.79,365.25
2016,11,22,10,15,529.5,138.5,1.5,15.0,386.5,510.24,412.2
2016,11,22,10,30,628.0,123.0,1.5,15.0,427.0,575.36,462.55
2016,11,22,10,45,569.0,146.5,1.55,15.5,429.5,568.87,455.49
2016,11,22,11,0,510.0,170.0,1.6,16.0,432.0,562.22,448.65
2016,11,22,11,15,682.0,127.5,1.6,16.0,484.5,648.98,516.21
2016,11,22,11,30,854.0,85.0,1.6,16.0,537.0,729.29,574.68
2016,11,22,11,45,698.0,127.0,1.6,16.0,497.5,668.78,529.28
2016,11,22,12,0,542.0,169.0,1.6,16.0,458.0,597.48,474.46
2016,11,22,12,15,533.0,170.0,1.55,16.0,452.0,590.26,469.29
2016,11,22,12,30,524.0,171.0,1.5,16.0,446.0,581.1,462.1
2016,11,22,12,45,455.0,182.5,1.5,16.0,417.0,538.92,429.47
2016,11,22,13,0,386.0,194.0,1.5,16.0,388.0,488.57,390.76
2016,11,22,13,15,478.0,164.5,1.5,16.0,395.5,519.59,416.41
2016,11,22,13,30,570.0,135.0,1.5,16.0,403.0,540.07,433.18
2016,11,22,13,45,564.5,127.5,1.5,16.0,380.5,513.83,412.96
2016,11,22,14,0,559.0,120.0,1.5,16.0,358.0,485.94,391.5
2016,11,22,14,15,513.5,117.5,1.4,15.5,322.5,436.22,352.69
2016,11,22,14,30,468.0,115.0,1.3,15.0,287.0,390.96,316.7
2016,11,22,14,45,439.0,108.5,1.2,15.0,256.5,351.44,284.11
2016,11,22,15,0,410.0,102.0,1.1,15.0,226.0,312.99,251.71
2016,11,22,15,15,381.0,90.0,1.0,14.5,192.0,269.8,215.34
2016,11,22,15,30,352.0,78.0,0.9,14.0,158.0,228.3,179.53
2016,11,22,15,45,315.0,64.0,0.85,13.5,124.0,183.9,140.87
2016,11,22,16,0,278.0,50.0,0.8,13.0,90.0,142.55,104.24
2016,11,22,16,15,202.0,35.5,0.85,12.5,59.5,94.91,62.49
2016,11,22,16,30,126.0,21.0,0.9,12.0,29.0,50.19,4.54
2016,11,22,16,45,63.0,10.5,0.95,12.0,14.5,18.69,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,118.5,17.0,1.1,9.5,27.5,36.26,0.0
2016,11,23,7,30,237.0,34.0,1.1,10.0,55.0,97.64,58.48
2016,11,23,7,45,326.5,46.0,1.1,11.0,92.5,146.23,105.0
2016,11,23,8,0,416.0,58.0,1.1,12.0,130.0,203.8,154.55
2016,11,23,8,15,481.5,66.0,1.25,12.5,171.5,256.99,201.29
2016,11,23,8,30,547.0,74.0,1.4,13.0,213.0,315.1,251.51
2016,11,23,8,45,588.0,80.5,1.55,13.5,252.0,365.05,294.51
2016,11,23,9,0,629.0,87.0,1.7,14.0,291.0,416.88,337.97
2016,11,23,9,15,660.0,91.0,1.75,14.0,326.5,462.21,375.68
2016,11,23,9,30,691.0,95.0,1.8,14.0,362.0,507.85,412.78
2016,11,23,9,45,725.0,94.5,1.85,14.0,394.5,550.22,446.73
2016,11,23,10,0,759.0,94.0,1.9,14.0,427.0,592.25,479.8
2016,11,23,10,15,565.5,139.5,1.95,14.0,395.5,533.41,432.7
2016,11,23,10,30,372.0,185.0,2.0,14.0,364.0,458.91,372.74
2016,11,23,10,45,202.0,194.0,2.05,14.5,291.5,350.48,284.78
2016,11,23,11,0,32.0,203.0,2.1,15.0,219.0,235.54,188.89
2016,11,23,11,15,20.0,192.0,2.15,15.0,202.5,207.39,166.22
2016,11,23,11,30,8.0,181.0,2.2,15.0,186.0,186.91,149.3
2016,11,23,11,45,422.5,138.5,2.25,15.0,363.0,474.15,388.1
2016,11,23,12,0,837.0,96.0,2.3,15.0,540.0,731.56,585.19
2016,11,23,12,15,835.0,95.5,2.35,15.0,535.0,726.94,579.94
2016,11,23,12,30,833.0,95.0,2.4,15.0,530.0,719.2,574.84
2016,11,23,12,45,822.0,96.0,2.45,15.0,516.5,703.67,564.07
2016,11,23,13,0,811.0,97.0,2.5,15.0,503.0,685.35,551.33
2016,11,23,13,15,800.5,95.5,2.55,15.0,483.0,662.01,534.21
2016,11,23,13,30,790.0,94.0,2.6,15.0,463.0,636.23,514.84
2016,11,23,13,45,776.0,91.0,2.7,15.0,436.5,604.33,490.67
2016,11,23,14,0,762.0,88.0,2.8,15.0,410.0,572.92,466.26
2016,11,23,14,15,739.5,85.0,2.8,14.5,377.5,532.62,434.86
2016,11,23,14,30,717.0,82.0,2.8,14.0,345.0,491.5,401.99
2016,11,23,14,45,687.0,77.5,2.8,14.0,307.5,444.41,362.74
2016,11,23,15,0,657.0,73.0,2.8,14.0,270.0,397.71,322.78
2016,11,23,15,15,609.5,67.5,2.4,13.5,229.5,343.26,275.63
2016,11,23,15,30,562.0,62.0,2.0,13.0,189.0,291.42,229.7
2016,11,23,15,45,488.0,54.0,1.7,13.0,147.5,231.21,176.57
2016,11,23,16,0,414.0,46.0,1.4,13.0,106.0,177.04,128.46
2016,11,23,16,15,294.0,34.5,1.3,12.0,69.0,115.39,75.2
2016,11,23,16,30,174.0,23.0,1.2,11.0,32.0,61.12,3.34
2016,11,23,16,45,87.0,11.5,1.15,10.5,16.0,22.83,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,17.0,0.55,7.0,26.5,35.65,0.0
2016,11,24,7,30,233.0,34.0,0.6,7.0,53.0,95.69,56.01
2016,11,24,7,45,343.0,45.0,0.65,7.5,93.0,148.31,106.96
2016,11,24,8,0,453.0,56.0,0.7,8.0,133.0,212.23,162.14
2016,11,24,8,15,518.5,63.5,0.8,8.0,175.0,266.42,210.65
2016,11,24,8,30,584.0,71.0,0.9,8.0,217.0,325.44,262.68
2016,11,24,8,45,636.5,75.0,1.0,8.5,259.0,379.28,309.26
2016,11,24,9,0,689.0,79.0,1.1,9.0,301.0,435.78,356.81
2016,11,24,9,15,719.0,83.0,1.15,9.5,337.5,482.65,395.32
2016,11,24,9,30,749.0,87.0,1.2,10.0,374.0,529.63,432.85
2016,11,24,9,45,774.0,88.5,1.3,11.0,406.5,570.57,464.31
2016,11,24,10,0,799.0,90.0,1.4,12.0,439.0,608.15,492.5
2016,11,24,10,15,813.0,92.0,1.4,12.5,464.0,640.34,516.01
2016,11,24,10,30,827.0,94.0,1.4,13.0,489.0,670.41,537.46
2016,11,24,10,45,837.0,95.0,1.4,13.5,507.0,694.29,553.95
2016,11,24,11,0,847.0,96.0,1.4,14.0,525.0,715.5,567.58
2016,11,24,11,15,852.0,96.5,1.2,14.0,535.0,729.75,575.14
2016,11,24,11,30,857.0,97.0,1.0,14.0,545.0,740.94,580.28
2016,11,24,11,45,858.5,97.0,0.85,14.5,548.0,745.87,580.39
2016,11,24,12,0,860.0,97.0,0.7,15.0,551.0,747.59,578.25
2016,11,24,12,15,857.5,96.5,0.6,15.0,545.5,742.61,573.31
2016,11,24,12,30,855.0,96.0,0.5,15.0,540.0,734.43,566.35
2016,11,24,12,45,849.0,95.0,0.4,15.5,527.0,720.08,554.22
2016,11,24,13,0,843.0,94.0,0.3,16.0,514.0,702.76,540.29
2016,11,24,13,15,832.5,92.5,0.35,16.0,493.5,678.97,524.79
2016,11,24,13,30,822.0,91.0,0.4,16.0,473.0,652.63,506.89
2016,11,24,13,45,805.5,89.0,0.5,16.0,445.5,619.58,484.38
2016,11,24,14,0,789.0,87.0,0.6,16.0,418.0,584.68,459.84
2016,11,24,14,15,767.0,84.0,0.55,16.0,385.0,546.27,430.3
2016,11,24,14,30,745.0,81.0,0.5,16.0,352.0,504.61,397.72
2016,11,24,14,45,712.0,77.0,0.5,16.0,314.0,455.66,359.25
2016,11,24,15,0,679.0,73.0,0.5,16.0,276.0,407.25,320.07
2016,11,24,15,15,631.0,67.5,0.5,15.5,234.0,351.77,274.82
2016,11,24,15,30,583.0,62.0,0.5,15.0,192.0,298.9,230.24
2016,11,24,15,45,510.5,54.0,0.5,14.5,150.0,238.31,178.86
2016,11,24,16,0,438.0,46.0,0.5,14.0,108.0,183.57,131.53
2016,11,24,16,15,316.0,34.0,0.55,13.5,70.5,119.89,76.86
2016,11,24,16,30,194.0,22.0,0.6,13.0,33.0,63.52,0.07
2016,11,24,16,45,97.0,11.0,0.7,12.5,16.5,23.64,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,45.0,15.0,1.05,7.5,18.5,21.95,0.0
2016,11,25,7,30,90.0,30.0,1.0,8.0,37.0,56.43,30.94
2016,11,25,7,45,142.0,46.5,1.0,8.5,66.0,93.47,67.66
2016,11,25,8,0,194.0,63.0,1.0,9.0,95.0,134.47,103.59
2016,11,25,8,15,222.0,79.0,1.2,9.5,126.0,171.04,136.25
2016,11,25,8,30,250.0,95.0,1.4,10.0,157.0,209.85,170.45
2016,11,25,8,45,270.5,109.5,1.6,10.5,187.0,245.57,201.62
2016,11,25,9,0,291.0,124.0,1.8,11.0,217.0,282.45,233.12
2016,11,25,9,15,316.0,132.5,1.75,11.5,244.0,315.71,260.81
2016,11,25,9,30,341.0,141.0,1.7,12.0,271.0,350.02,288.75
2016,11,25,9,45,372.5,148.0,1.7,12.5,301.0,394.37,324.11
2016,11,25,10,0,404.0,155.0,1.7,13.0,331.0,432.84,354.21
2016,11,25,10,15,348.0,175.5,1.7,13.5,333.0,422.74,344.69
2016,11,25,10,30,292.0,196.0,1.7,14.0,335.0,416.41,338.0
2016,11,25,10,45,295.0,203.5,1.75,14.5,348.0,432.44,349.94
2016,11,25,11,0,298.0,211.0,1.8,15.0,361.0,447.58,360.9
2016,11,25,11,15,286.5,217.5,1.8,15.0,364.0,450.26,362.49
2016,11,25,11,30,275.0,224.0,1.8,15.0,367.0,451.7,363.17
2016,11,25,11,45,280.0,224.5,1.8,15.5,370.5,457.12,366.71
2016,11,25,12,0,285.0,225.0,1.8,16.0,374.0,461.54,369.46
2016,11,25,12,15,233.5,228.5,1.75,16.0,350.0,419.02,335.71
2016,11,25,12,30,182.0,232.0,1.7,16.0,326.0,384.72,308.18
2016,11,25,12,45,251.5,217.5,1.7,16.0,344.0,423.74,340.2
2016,11,25,13,0,321.0,203.0,1.7,16.0,362.0,451.95,363.24
2016,11,25,13,15,195.0,199.5,1.65,15.5,295.5,349.45,281.95
2016,11,25,13,30,69.0,196.0,1.6,15.0,229.0,252.05,203.08
2016,11,25,13,45,123.0,187.5,1.55,15.0,241.0,282.5,229.07
2016,11,25,14,0,177.0,179.0,1.5,15.0,253.0,302.62,245.88
2016,11,25,14,15,88.5,144.0,1.3,15.0,181.0,206.99,167.54
2016,11,25,14,30,0.0,109.0,1.1,15.0,109.0,108.07,85.36
2016,11,25,14,45,0.0,97.0,0.9,15.0,97.0,95.99,75.58
2016,11,25,15,0,0.0,85.0,0.7,15.0,85.0,83.96,65.53
2016,11,25,15,15,0.0,72.0,0.7,14.5,72.0,70.91,54.63
2016,11,25,15,30,0.0,59.0,0.7,14.0,59.0,57.88,43.56
2016,11,25,15,45,0.0,46.0,0.75,13.5,46.0,44.86,32.32
2016,11,25,16,0,0.0,33.0,0.8,13.0,33.0,31.87,20.97
2016,11,25,16,15,0.0,21.5,0.85,12.5,21.5,20.75,10.67
2016,11,25,16,30,0.0,10.0,0.9,12.0,10.0,9.64,0.0
2016,11,25,16,45,0.0,5.0,0.95,11.5,5.0,4.91,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.15,11.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,2.3,11.0,14.0,13.5,3.28
2016,11,26,7,45,0.0,26.5,2.5,11.0,26.5,25.59,15.48
2016,11,26,8,0,0.0,39.0,2.7,11.0,39.0,37.82,26.43
2016,11,26,8,15,0.0,52.5,2.8,11.0,52.5,51.38,38.39
2016,11,26,8,30,0.0,66.0,2.9,11.0,66.0,64.93,50.26
2016,11,26,8,45,0.0,79.0,3.0,11.0,79.0,77.98,61.56
2016,11,26,9,0,0.0,92.0,3.1,11.0,92.0,91.05,72.76
2016,11,26,9,15,0.0,103.5,3.05,11.0,103.5,102.58,82.52
2016,11,26,9,30,0.0,115.0,3.0,11.0,115.0,114.16,92.21
2016,11,26,9,45,0.0,111.5,2.95,11.0,111.5,109.97,88.52
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,106.01,85.03
2016,11,26,10,15,0.0,107.5,2.9,11.0,107.5,105.27,84.29
2016,11,26,10,30,0.0,107.0,2.9,11.0,107.0,104.6,83.6
2016,11,26,10,45,15.0,152.0,2.9,11.0,160.0,161.44,131.55
2016,11,26,11,0,30.0,197.0,2.9,11.0,213.0,227.59,186.33
2016,11,26,11,15,126.5,213.5,3.05,11.0,279.0,323.05,266.53
2016,11,26,11,30,223.0,230.0,3.2,11.0,345.0,412.33,340.13
2016,11,26,11,45,203.5,233.0,3.4,11.5,338.5,402.6,331.11
2016,11,26,12,0,184.0,236.0,3.6,12.0,332.0,392.09,321.88
2016,11,26,12,15,127.5,229.5,3.7,12.0,296.0,343.34,281.62
2016,11,26,12,30,71.0,223.0,3.8,12.0,260.0,286.65,234.62
2016,11,26,12,45,35.5,161.5,3.95,12.0,180.0,191.78,156.52
2016,11,26,13,0,0.0,100.0,4.1,12.0,100.0,97.33,77.0
2016,11,26,13,15,0.0,60.0,4.05,12.0,60.0,57.99,43.9
2016,11,26,13,30,0.0,20.0,4.0,12.0,20.0,19.31,10.93
2016,11,26,13,45,0.0,13.5,4.0,12.0,13.5,13.03,5.56
2016,11,26,14,0,0.0,7.0,4.0,12.0,7.0,6.75,0.16
2016,11,26,14,15,0.0,6.0,3.8,12.0,6.0,5.79,0.0
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,82.5,15.5,2.5,10.0,22.0,28.04,0.0
2016,11,27,7,30,165.0,31.0,2.6,10.0,44.0,75.04,36.43
2016,11,27,7,45,298.0,41.5,2.75,10.5,82.5,130.85,92.0
2016,11,27,8,0,431.0,52.0,2.9,11.0,121.0,197.76,149.2
2016,11,27,8,15,499.5,59.0,3.1,11.0,162.0,250.81,197.13
2016,11,27,8,30,568.0,66.0,3.3,11.0,203.0,309.02,249.21
2016,11,27,8,45,628.0,68.5,3.5,11.5,244.5,363.3,297.11
2016,11,27,9,0,688.0,71.0,3.7,12.0,286.0,420.86,346.74
2016,11,27,9,15,717.5,74.5,3.7,12.5,322.0,466.56,385.47
2016,11,27,9,30,747.0,78.0,3.7,13.0,358.0,512.38,423.21
2016,11,27,9,45,722.5,82.5,3.75,13.5,371.5,527.52,435.67
2016,11,27,10,0,698.0,87.0,3.8,14.0,385.0,538.91,444.69
2016,11,27,10,15,765.5,84.5,3.7,14.0,428.5,595.43,489.86
2016,11,27,10,30,833.0,82.0,3.6,14.0,472.0,654.79,536.06
2016,11,27,10,45,843.0,82.5,3.55,14.0,490.0,678.21,553.6
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,698.98,568.53
2016,11,27,11,15,857.5,84.0,3.35,14.0,518.0,713.61,578.42
2016,11,27,11,30,862.0,85.0,3.2,14.0,528.0,725.19,586.06
2016,11,27,11,45,863.0,85.0,3.1,14.5,531.0,729.96,587.81
2016,11,27,12,0,864.0,85.0,3.0,15.0,534.0,731.52,587.32
2016,11,27,12,15,861.5,84.5,2.95,15.0,529.0,726.76,583.63
2016,11,27,12,30,859.0,84.0,2.9,15.0,524.0,718.83,577.74
2016,11,27,12,45,727.5,110.0,2.85,15.0,476.0,649.61,525.24
2016,11,27,13,0,596.0,136.0,2.8,15.0,428.0,577.36,468.43
2016,11,27,13,15,540.0,143.5,2.65,15.0,400.5,534.05,434.27
2016,11,27,13,30,484.0,151.0,2.5,15.0,373.0,494.51,402.45
2016,11,27,13,45,408.5,155.0,2.45,15.0,334.5,439.51,358.41
2016,11,27,14,0,333.0,159.0,2.4,15.0,296.0,380.01,310.48
2016,11,27,14,15,529.0,117.5,2.3,14.5,316.0,442.07,361.93
2016,11,27,14,30,725.0,76.0,2.2,14.0,336.0,485.86,396.41
2016,11,27,14,45,687.0,73.0,2.1,14.0,298.5,436.66,354.82
2016,11,27,15,0,649.0,70.0,2.0,14.0,261.0,388.41,313.64
2016,11,27,15,15,600.0,64.5,1.75,13.5,220.5,334.14,267.02
2016,11,27,15,30,551.0,59.0,1.5,13.0,180.0,282.62,221.68
2016,11,27,15,45,473.5,51.5,1.25,12.5,139.5,222.76,169.49
2016,11,27,16,0,396.0,44.0,1.0,12.0,99.0,169.24,122.39
2016,11,27,16,15,198.0,36.5,1.0,11.5,64.0,95.36,61.66
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,30.74,0.0
2016,11,27,16,45,0.0,14.5,1.0,11.0,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
