Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,2.8,12.0,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,3.0,12.0,12.0,11.57,1.01
2016,11,28,7,45,0.0,22.5,3.25,12.0,22.5,21.72,12.07
2016,11,28,8,0,0.0,33.0,3.5,12.0,33.0,31.87,21.22
2016,11,28,8,15,0.0,45.0,3.6,12.0,45.0,43.57,31.53
2016,11,28,8,30,0.0,57.0,3.7,12.0,57.0,55.55,42.02
2016,11,28,8,45,0.0,69.0,3.85,12.0,69.0,67.54,52.42
2016,11,28,9,0,0.0,81.0,4.0,12.0,81.0,79.56,62.72
2016,11,28,9,15,0.0,91.5,4.05,12.0,91.5,90.05,71.62
2016,11,28,9,30,0.0,102.0,4.1,12.0,102.0,100.57,80.46
2016,11,28,9,45,158.5,134.0,4.2,12.5,201.5,237.28,197.45
2016,11,28,10,0,317.0,166.0,4.3,13.0,301.0,381.88,317.34
2016,11,28,10,15,440.5,150.5,4.3,13.0,349.5,459.02,381.08
2016,11,28,10,30,564.0,135.0,4.3,13.0,398.0,533.33,442.01
2016,11,28,10,45,641.0,130.5,4.35,13.5,440.0,595.25,490.63
2016,11,28,11,0,718.0,126.0,4.4,14.0,482.0,654.24,536.3
2016,11,28,11,15,615.5,148.0,4.4,14.0,457.5,614.49,503.62
2016,11,28,11,30,513.0,170.0,4.4,14.0,433.0,568.01,465.85
2016,11,28,11,45,631.5,146.5,4.4,14.0,472.0,632.94,518.61
2016,11,28,12,0,750.0,123.0,4.4,14.0,511.0,693.38,566.71
2016,11,28,12,15,596.0,154.0,4.35,14.0,460.5,614.34,502.74
2016,11,28,12,30,442.0,185.0,4.3,14.0,410.0,532.42,436.28
2016,11,28,12,45,426.5,183.5,4.3,14.0,396.5,515.27,423.0
2016,11,28,13,0,411.0,182.0,4.3,14.0,383.0,496.87,408.36
2016,11,28,13,15,541.0,154.5,4.2,14.0,408.0,546.33,449.39
2016,11,28,13,30,671.0,127.0,4.1,14.0,433.0,591.98,486.2
2016,11,28,13,45,667.0,119.5,4.1,14.0,409.0,564.68,464.33
2016,11,28,14,0,663.0,112.0,4.1,14.0,385.0,535.31,440.81
2016,11,28,14,15,547.0,114.5,4.0,14.0,328.0,448.44,370.14
2016,11,28,14,30,431.0,117.0,3.9,14.0,271.0,370.59,305.81
2016,11,28,14,45,391.0,113.5,3.85,14.0,241.5,330.75,272.07
2016,11,28,15,0,351.0,110.0,3.8,14.0,212.0,292.83,239.3
2016,11,28,15,15,319.0,96.5,3.35,13.5,179.0,249.63,202.01
2016,11,28,15,30,287.0,83.0,2.9,13.0,146.0,208.48,165.87
2016,11,28,15,45,320.0,65.5,2.5,12.5,121.5,186.62,143.93
2016,11,28,16,0,353.0,48.0,2.1,12.0,97.0,160.86,117.24
2016,11,28,16,15,236.5,35.0,1.85,11.5,62.5,102.56,65.77
2016,11,28,16,30,120.0,22.0,1.6,11.0,28.0,49.64,0.0
2016,11,28,16,45,60.0,11.0,1.4,10.5,14.0,18.74,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,10.5,1.6,6.5,24.5,40.36,0.0
2016,11,29,7,30,399.0,21.0,1.8,7.0,49.0,107.99,41.52
2016,11,29,7,45,502.0,28.0,2.05,8.0,89.0,164.5,112.24
2016,11,29,8,0,605.0,35.0,2.3,9.0,129.0,227.94,169.74
2016,11,29,8,15,663.5,39.5,2.35,9.0,171.0,282.18,220.35
2016,11,29,8,30,722.0,44.0,2.4,9.0,213.0,340.43,273.65
2016,11,29,8,45,759.0,47.5,2.45,9.5,253.5,391.74,319.9
2016,11,29,9,0,796.0,51.0,2.5,10.0,294.0,444.29,365.73
2016,11,29,9,15,820.5,53.0,2.4,10.5,330.0,486.67,401.78
2016,11,29,9,30,845.0,55.0,2.3,11.0,366.0,531.11,438.08
2016,11,29,9,45,861.5,57.0,2.2,11.5,397.0,570.1,468.86
2016,11,29,10,0,878.0,59.0,2.1,12.0,428.0,607.46,497.35
2016,11,29,10,15,889.0,60.0,2.05,12.0,452.5,638.27,521.22
2016,11,29,10,30,900.0,61.0,2.0,12.0,477.0,666.67,542.51
2016,11,29,10,45,906.5,62.0,2.0,12.5,494.5,689.43,557.69
2016,11,29,11,0,913.0,63.0,2.0,13.0,512.0,709.25,570.66
2016,11,29,11,15,916.5,63.5,2.05,13.5,522.5,723.31,579.73
2016,11,29,11,30,920.0,64.0,2.1,14.0,533.0,734.13,586.54
2016,11,29,11,45,919.0,65.0,2.2,14.5,535.5,739.01,589.45
2016,11,29,12,0,918.0,66.0,2.3,15.0,538.0,740.51,590.05
2016,11,29,12,15,915.5,66.0,2.35,15.0,533.0,736.39,587.44
2016,11,29,12,30,913.0,66.0,2.4,15.0,528.0,728.94,582.54
2016,11,29,12,45,896.0,69.5,2.45,15.0,514.0,712.17,570.87
2016,11,29,13,0,879.0,73.0,2.5,15.0,500.0,692.56,557.18
2016,11,29,13,15,870.0,71.5,2.5,15.0,480.5,669.88,540.93
2016,11,29,13,30,861.0,70.0,2.5,15.0,461.0,648.37,524.7
2016,11,29,13,45,845.0,69.0,2.55,15.0,434.5,616.52,500.24
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,582.69,473.78
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,543.7,443.19
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,503.51,410.79
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,456.71,371.66
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,409.92,331.42
2016,11,29,15,15,689.5,53.0,2.15,13.0,229.5,356.43,285.25
2016,11,29,15,30,646.0,49.0,1.8,12.0,189.0,304.94,239.48
2016,11,29,15,45,577.5,43.0,1.5,11.5,147.5,245.55,186.53
2016,11,29,16,0,509.0,37.0,1.2,11.0,106.0,193.62,139.27
2016,11,29,16,15,386.5,27.5,1.15,10.5,68.5,129.51,81.27
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,71.73,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,26.3,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,19.0,11.5,0.85,9.0,13.0,14.12,0.0
2016,11,30,7,30,38.0,23.0,0.8,9.0,26.0,33.26,8.84
2016,11,30,7,45,77.5,39.5,0.75,9.5,50.0,64.69,44.47
2016,11,30,8,0,117.0,56.0,0.7,10.0,74.0,101.62,76.85
2016,11,30,8,15,136.0,73.5,0.85,10.0,100.5,128.81,101.36
2016,11,30,8,30,155.0,91.0,1.0,10.0,127.0,161.23,130.09
2016,11,30,8,45,167.0,107.0,1.15,10.5,152.5,190.23,155.41
2016,11,30,9,0,179.0,123.0,1.3,11.0,178.0,219.94,180.83
2016,11,30,9,15,192.0,136.5,1.35,11.0,201.0,247.81,204.54
2016,11,30,9,30,205.0,150.0,1.4,11.0,224.0,276.22,228.33
2016,11,30,9,45,293.5,151.5,1.5,11.5,268.0,341.44,282.02
2016,11,30,10,0,382.0,153.0,1.6,12.0,312.0,412.44,339.15
2016,11,30,10,15,213.0,170.5,1.6,12.0,260.0,327.92,269.28
2016,11,30,10,30,44.0,188.0,1.6,12.0,208.0,226.92,184.56
2016,11,30,10,45,56.5,199.0,1.6,12.5,226.0,248.17,201.96
2016,11,30,11,0,69.0,210.0,1.6,13.0,244.0,269.8,219.03
2016,11,30,11,15,202.5,208.0,1.6,13.0,310.5,369.6,301.45
2016,11,30,11,30,336.0,206.0,1.6,13.0,377.0,472.16,383.24
2016,11,30,11,45,259.0,218.0,1.65,13.5,350.5,432.41,349.57
2016,11,30,12,0,182.0,230.0,1.7,14.0,324.0,382.95,309.14
2016,11,30,12,15,231.5,222.5,1.85,14.0,340.0,409.25,331.58
2016,11,30,12,30,281.0,215.0,2.0,14.0,356.0,442.7,358.87
2016,11,30,12,45,252.0,213.0,2.15,14.0,337.5,417.47,338.9
2016,11,30,13,0,223.0,211.0,2.3,14.0,319.0,384.07,312.74
2016,11,30,13,15,162.0,204.0,2.35,13.5,280.5,331.86,270.97
2016,11,30,13,30,101.0,197.0,2.4,13.0,242.0,274.25,224.25
2016,11,30,13,45,50.5,146.0,2.45,13.0,168.5,182.87,149.1
2016,11,30,14,0,0.0,95.0,2.5,13.0,95.0,92.83,73.29
2016,11,30,14,15,51.0,121.0,2.4,12.5,139.0,153.67,125.68
2016,11,30,14,30,102.0,147.0,2.3,12.0,183.0,215.81,177.87
2016,11,30,14,45,91.5,133.0,2.2,12.0,162.5,186.38,152.91
2016,11,30,15,0,81.0,119.0,2.1,12.0,142.0,163.46,133.34
2016,11,30,15,15,71.5,102.0,1.9,12.0,120.0,138.16,111.52
2016,11,30,15,30,62.0,85.0,1.7,12.0,98.0,113.59,90.07
2016,11,30,15,45,185.5,68.0,1.55,12.0,95.5,141.11,109.19
2016,11,30,16,0,309.0,51.0,1.4,12.0,93.0,152.24,111.19
2016,11,30,16,15,201.5,36.0,1.3,11.5,59.5,95.83,61.25
2016,11,30,16,30,94.0,21.0,1.2,11.0,26.0,43.74,0.0
2016,11,30,16,45,47.0,10.5,1.2,11.0,13.0,16.54,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,10.5,1.35,7.5,20.5,33.67,0.0
2016,12,1,7,30,320.0,21.0,1.4,8.0,41.0,91.24,23.12
2016,12,1,7,45,437.5,29.0,1.5,8.5,80.5,146.95,98.36
2016,12,1,8,0,555.0,37.0,1.6,9.0,120.0,212.09,156.78
2016,12,1,8,15,619.0,42.5,1.9,9.5,162.0,266.77,206.96
2016,12,1,8,30,683.0,48.0,2.2,10.0,204.0,326.04,260.43
2016,12,1,8,45,726.5,51.5,2.55,10.5,244.5,378.42,307.72
2016,12,1,9,0,770.0,55.0,2.9,11.0,285.0,432.61,355.36
2016,12,1,9,15,797.0,57.5,2.95,11.0,322.0,478.67,395.51
2016,12,1,9,30,824.0,60.0,3.0,11.0,359.0,524.46,434.41
2016,12,1,9,45,838.0,63.5,3.15,11.5,389.5,563.33,466.28
2016,12,1,10,0,852.0,67.0,3.3,12.0,420.0,600.48,496.02
2016,12,1,10,15,865.0,68.5,3.35,12.0,445.5,632.72,521.99
2016,12,1,10,30,878.0,70.0,3.4,12.0,471.0,658.84,542.94
2016,12,1,10,45,886.5,71.0,3.45,12.5,489.5,682.61,560.06
2016,12,1,11,0,895.0,72.0,3.5,13.0,508.0,703.6,574.54
2016,12,1,11,15,900.0,72.5,3.55,13.0,518.5,718.61,585.57
2016,12,1,11,30,905.0,73.0,3.6,13.0,529.0,730.5,594.35
2016,12,1,11,45,905.5,73.0,3.65,13.5,532.5,735.36,596.87
2016,12,1,12,0,906.0,73.0,3.7,14.0,536.0,736.92,597.06
2016,12,1,12,15,904.5,73.0,3.65,14.0,531.5,733.72,594.53
2016,12,1,12,30,903.0,73.0,3.6,14.0,527.0,727.24,589.68
2016,12,1,12,45,898.0,72.0,3.55,14.5,514.5,713.9,578.72
2016,12,1,13,0,893.0,71.0,3.5,15.0,502.0,697.45,565.59
2016,12,1,13,15,883.5,70.0,3.45,15.0,482.5,675.0,549.04
2016,12,1,13,30,874.0,69.0,3.4,15.0,463.0,649.86,529.7
2016,12,1,13,45,859.0,67.5,3.4,15.0,436.5,621.81,507.51
2016,12,1,14,0,844.0,66.0,3.4,15.0,410.0,587.85,480.43
2016,12,1,14,15,823.5,64.0,3.3,14.5,377.5,548.37,449.03
2016,12,1,14,30,803.0,62.0,3.2,14.0,345.0,507.66,415.83
2016,12,1,14,45,772.5,59.0,3.1,14.0,307.5,459.91,375.38
2016,12,1,15,0,742.0,56.0,3.0,14.0,270.0,412.29,334.03
2016,12,1,15,15,698.0,52.0,2.6,13.5,229.5,358.43,286.82
2016,12,1,15,30,654.0,48.0,2.2,13.0,189.0,306.58,240.19
2016,12,1,15,45,585.0,42.0,1.85,12.5,147.0,246.84,186.94
2016,12,1,16,0,516.0,36.0,1.5,12.0,105.0,192.31,137.57
2016,12,1,16,15,393.0,27.0,1.5,11.0,68.0,130.62,81.29
2016,12,1,16,30,270.0,18.0,1.5,10.0,31.0,72.81,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.5,26.77,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,10.0,2.3,5.5,20.5,35.78,0.0
2016,12,2,7,30,361.0,20.0,2.5,6.0,41.0,95.5,16.5
2016,12,2,7,45,470.0,27.5,2.75,7.0,80.0,152.28,101.35
2016,12,2,8,0,579.0,35.0,3.0,8.0,119.0,215.64,159.73
2016,12,2,8,15,641.0,40.0,3.15,8.5,161.0,269.99,210.38
2016,12,2,8,30,703.0,45.0,3.3,9.0,203.0,328.73,264.06
2016,12,2,8,45,739.5,49.0,3.45,9.5,243.0,379.37,310.36
2016,12,2,9,0,776.0,53.0,3.6,10.0,283.0,431.26,356.4
2016,12,2,9,15,802.5,55.5,3.75,10.5,319.5,477.22,396.42
2016,12,2,9,30,829.0,58.0,3.9,11.0,356.0,522.89,435.06
2016,12,2,9,45,842.5,61.0,4.1,11.5,386.5,561.05,466.82
2016,12,2,10,0,856.0,64.0,4.3,12.0,417.0,597.46,496.62
2016,12,2,10,15,868.5,65.5,4.25,12.5,442.0,625.82,518.7
2016,12,2,10,30,881.0,67.0,4.2,13.0,467.0,655.41,541.07
2016,12,2,10,45,888.5,68.0,4.2,13.5,485.0,678.61,557.64
2016,12,2,11,0,896.0,69.0,4.2,14.0,503.0,698.99,571.54
2016,12,2,11,15,900.5,70.0,4.15,14.0,514.0,714.32,582.48
2016,12,2,11,30,905.0,71.0,4.1,14.0,525.0,726.51,591.16
2016,12,2,11,45,906.0,71.0,4.1,14.5,528.0,731.82,593.82
2016,12,2,12,0,907.0,71.0,4.1,15.0,531.0,733.81,594.14
2016,12,2,12,15,905.0,70.5,4.1,15.0,526.5,729.77,591.16
2016,12,2,12,30,903.0,70.0,4.1,15.0,522.0,722.45,585.86
2016,12,2,12,45,898.0,69.5,4.2,15.0,510.0,709.79,576.98
2016,12,2,13,0,893.0,69.0,4.3,15.0,498.0,694.04,566.02
2016,12,2,13,15,883.5,68.0,4.35,15.0,478.5,671.7,549.78
2016,12,2,13,30,874.0,67.0,4.4,15.0,459.0,646.66,530.69
2016,12,2,13,45,857.5,66.0,4.45,15.0,432.5,614.74,505.48
2016,12,2,14,0,841.0,65.0,4.5,15.0,406.0,584.27,480.8
2016,12,2,14,15,820.5,63.0,4.3,14.5,374.0,544.99,448.8
2016,12,2,14,30,800.0,61.0,4.1,14.0,342.0,504.5,415.11
2016,12,2,14,45,767.5,58.5,3.95,14.0,304.5,456.54,374.12
2016,12,2,15,0,735.0,56.0,3.8,14.0,267.0,408.86,332.39
2016,12,2,15,15,690.5,52.0,3.35,13.5,226.5,355.16,285.12
2016,12,2,15,30,646.0,48.0,2.9,13.0,186.0,303.53,238.52
2016,12,2,15,45,573.5,42.0,2.45,12.5,144.5,243.07,184.54
2016,12,2,16,0,501.0,36.0,2.0,12.0,103.0,190.4,136.65
2016,12,2,16,15,377.0,27.0,1.9,11.0,66.5,127.03,78.98
2016,12,2,16,30,253.0,18.0,1.8,10.0,30.0,69.76,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,15.0,25.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,145.5,10.0,1.35,6.5,18.0,30.42,0.0
2016,12,3,7,30,291.0,20.0,1.5,7.0,36.0,82.34,5.49
2016,12,3,7,45,404.5,28.0,1.65,8.0,73.0,138.03,90.75
2016,12,3,8,0,518.0,36.0,1.8,9.0,110.0,197.51,145.07
2016,12,3,8,15,582.5,42.0,1.95,9.5,151.0,250.82,193.91
2016,12,3,8,30,647.0,48.0,2.1,10.0,192.0,308.88,246.14
2016,12,3,8,45,690.5,51.5,2.25,10.5,231.0,359.54,291.73
2016,12,3,9,0,734.0,55.0,2.4,11.0,270.0,412.11,337.7
2016,12,3,9,15,762.0,57.5,2.4,11.0,306.0,457.24,376.92
2016,12,3,9,30,790.0,60.0,2.4,11.0,342.0,502.28,415.0
2016,12,3,9,45,806.5,63.0,2.4,11.5,372.5,540.91,446.22
2016,12,3,10,0,823.0,66.0,2.4,12.0,403.0,578.09,475.43
2016,12,3,10,15,708.0,94.0,2.45,12.5,396.5,561.9,461.32
2016,12,3,10,30,593.0,122.0,2.5,13.0,390.0,534.97,438.68
2016,12,3,10,45,731.0,96.0,2.6,13.5,439.5,610.03,498.54
2016,12,3,11,0,869.0,70.0,2.7,14.0,489.0,679.98,551.81
2016,12,3,11,15,874.0,70.5,2.75,14.0,500.0,694.8,562.26
2016,12,3,11,30,879.0,71.0,2.8,14.0,511.0,706.6,570.94
2016,12,3,11,45,881.0,71.0,2.9,14.5,514.0,712.56,574.57
2016,12,3,12,0,883.0,71.0,3.0,15.0,517.0,715.32,575.95
2016,12,3,12,15,881.0,71.0,3.0,15.0,513.0,712.02,573.53
2016,12,3,12,30,879.0,71.0,3.0,15.0,509.0,705.51,568.89
2016,12,3,12,45,875.5,70.0,3.0,15.5,498.0,693.64,559.32
2016,12,3,13,0,872.0,69.0,3.0,16.0,487.0,678.72,547.6
2016,12,3,13,15,863.5,68.0,2.95,16.0,468.0,657.5,532.03
2016,12,3,13,30,855.0,67.0,2.9,16.0,449.0,633.62,513.64
2016,12,3,13,45,842.0,65.5,2.9,16.0,424.0,607.49,493.07
2016,12,3,14,0,829.0,64.0,2.9,16.0,399.0,575.41,467.61
2016,12,3,14,15,810.0,61.5,2.7,16.0,367.5,536.87,436.02
2016,12,3,14,30,791.0,59.0,2.5,16.0,336.0,497.06,402.8
2016,12,3,14,45,761.0,56.5,2.35,16.0,300.0,450.79,363.87
2016,12,3,15,0,731.0,54.0,2.2,16.0,264.0,404.64,324.1
2016,12,3,15,15,688.0,50.0,1.9,15.0,224.0,351.86,278.94
2016,12,3,15,30,645.0,46.0,1.6,14.0,184.0,301.02,234.14
2016,12,3,15,45,571.5,41.0,1.3,13.5,143.0,241.45,181.58
2016,12,3,16,0,498.0,36.0,1.0,13.0,102.0,189.68,135.0
2016,12,3,16,15,376.0,27.0,1.0,12.5,65.5,126.94,78.13
2016,12,3,16,30,254.0,18.0,1.0,12.0,29.0,70.01,0.0
2016,12,3,16,45,127.0,9.0,1.05,11.5,14.5,25.8,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,112.5,10.0,0.45,9.0,16.5,25.5,0.0
2016,12,4,7,30,225.0,20.0,0.4,9.0,33.0,68.82,0.0
2016,12,4,7,45,343.5,30.0,0.4,9.5,69.0,124.65,80.6
2016,12,4,8,0,462.0,40.0,0.4,10.0,105.0,186.57,135.75
2016,12,4,8,15,531.5,46.5,0.45,10.5,145.0,239.22,182.49
2016,12,4,8,30,601.0,53.0,0.5,11.0,185.0,297.26,233.01
2016,12,4,8,45,649.5,57.0,0.6,11.5,224.5,348.45,277.6
2016,12,4,9,0,698.0,61.0,0.7,12.0,264.0,400.31,321.66
2016,12,4,9,15,727.5,64.5,0.8,12.5,300.0,446.01,359.8
2016,12,4,9,30,757.0,68.0,0.9,13.0,336.0,491.82,396.96
2016,12,4,9,45,746.0,78.0,1.05,13.5,362.0,521.55,420.98
2016,12,4,10,0,735.0,88.0,1.2,14.0,388.0,550.82,443.96
2016,12,4,10,15,602.0,119.5,1.2,14.0,375.0,522.43,421.29
2016,12,4,10,30,469.0,151.0,1.2,14.0,362.0,482.68,389.7
2016,12,4,10,45,529.0,142.5,1.25,14.5,389.5,522.52,420.99
2016,12,4,11,0,589.0,134.0,1.3,15.0,417.0,566.05,453.83
2016,12,4,11,15,694.5,114.5,1.3,15.0,455.5,625.62,499.37
2016,12,4,11,30,800.0,95.0,1.3,15.0,494.0,681.36,540.83
2016,12,4,11,45,805.0,94.0,1.3,15.5,497.5,688.09,543.94
2016,12,4,12,0,810.0,93.0,1.3,16.0,501.0,691.85,545.52
2016,12,4,12,15,670.0,126.0,1.4,16.0,461.5,630.93,500.42
2016,12,4,12,30,530.0,159.0,1.5,16.0,422.0,561.67,447.95
2016,12,4,12,45,534.0,153.5,1.6,16.0,413.5,553.19,442.93
2016,12,4,13,0,538.0,148.0,1.7,16.0,405.0,542.65,435.7
2016,12,4,13,15,433.0,162.0,1.75,16.0,364.0,479.49,386.22
2016,12,4,13,30,328.0,176.0,1.8,16.0,323.0,411.02,332.24
2016,12,4,13,45,300.5,175.5,1.9,16.0,304.0,385.97,312.76
2016,12,4,14,0,273.0,175.0,2.0,16.0,285.0,361.42,293.14
2016,12,4,14,15,292.0,153.0,1.8,15.5,262.0,339.07,275.85
2016,12,4,14,30,311.0,131.0,1.6,15.0,239.0,314.7,256.41
2016,12,4,14,45,274.0,125.0,1.45,14.5,213.0,278.94,226.82
2016,12,4,15,0,237.0,119.0,1.3,14.0,187.0,245.38,198.66
2016,12,4,15,15,210.0,103.5,1.2,13.5,157.0,207.36,166.58
2016,12,4,15,30,183.0,88.0,1.1,13.0,127.0,171.23,135.57
2016,12,4,15,45,154.5,70.5,1.0,13.0,98.0,134.33,103.38
2016,12,4,16,0,126.0,53.0,0.9,13.0,69.0,99.82,73.04
2016,12,4,16,15,63.0,35.5,0.9,12.5,43.5,56.52,35.31
2016,12,4,16,30,0.0,18.0,0.9,12.0,18.0,17.76,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.5,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,3.44,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,6.75,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,14.47,5.67
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,22.19,13.05
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,30.89,20.84
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,39.6,28.58
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,47.82,35.76
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,56.05,42.83
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,63.89,49.55
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,71.81,56.29
2016,12,5,9,45,22.5,118.5,1.3,11.5,128.0,134.91,109.77
2016,12,5,10,0,45.0,163.0,1.3,12.0,182.0,198.65,162.43
2016,12,5,10,15,28.0,162.5,1.3,12.0,174.5,187.75,152.75
2016,12,5,10,30,11.0,162.0,1.3,12.0,167.0,170.04,137.67
2016,12,5,10,45,5.5,124.5,1.35,12.5,127.0,126.43,101.25
2016,12,5,11,0,0.0,87.0,1.4,13.0,87.0,84.28,65.79
2016,12,5,11,15,39.0,151.5,1.45,13.0,171.0,183.33,149.0
2016,12,5,11,30,78.0,216.0,1.5,13.0,255.0,283.83,230.61
2016,12,5,11,45,43.0,196.0,1.6,13.0,217.5,236.31,191.22
2016,12,5,12,0,8.0,176.0,1.7,13.0,180.0,182.23,146.56
2016,12,5,12,15,45.5,196.5,1.7,13.0,219.0,238.65,193.67
2016,12,5,12,30,83.0,217.0,1.7,13.0,258.0,288.49,234.46
2016,12,5,12,45,125.5,214.0,1.75,13.0,274.5,321.89,262.06
2016,12,5,13,0,168.0,211.0,1.8,13.0,291.0,346.02,282.23
2016,12,5,13,15,204.0,199.5,1.75,13.0,293.0,354.23,289.46
2016,12,5,13,30,240.0,188.0,1.7,13.0,295.0,368.04,300.95
2016,12,5,13,45,181.0,180.0,1.65,13.0,258.0,309.76,253.49
2016,12,5,14,0,122.0,172.0,1.6,13.0,221.0,261.43,213.79
2016,12,5,14,15,80.0,154.5,1.55,12.5,185.5,208.43,170.53
2016,12,5,14,30,38.0,137.0,1.5,12.0,150.0,164.51,134.12
2016,12,5,14,45,31.0,123.0,1.45,12.0,133.0,144.91,117.77
2016,12,5,15,0,24.0,109.0,1.4,12.0,116.0,125.86,101.64
2016,12,5,15,15,17.5,93.0,1.25,11.5,97.5,101.62,81.14
2016,12,5,15,30,11.0,77.0,1.1,11.0,79.0,82.17,64.45
2016,12,5,15,45,5.5,60.0,0.95,11.0,61.0,62.47,47.29
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,43.19,30.42
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,26.67,14.85
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.61,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,9.5,1.15,5.5,15.5,26.65,0.0
2016,12,6,7,30,256.0,19.0,1.2,6.0,31.0,71.78,0.0
2016,12,6,7,45,381.0,28.0,1.25,7.0,68.0,129.72,81.94
2016,12,6,8,0,506.0,37.0,1.3,8.0,105.0,193.57,141.09
2016,12,6,8,15,575.5,43.0,1.5,8.5,146.0,247.3,190.3
2016,12,6,8,30,645.0,49.0,1.7,9.0,187.0,304.47,241.89
2016,12,6,8,45,608.0,61.0,1.9,9.5,211.5,332.64,270.04
2016,12,6,9,0,571.0,73.0,2.1,10.0,236.0,354.29,291.36
2016,12,6,9,15,602.0,76.0,2.25,10.5,268.0,395.38,327.1
2016,12,6,9,30,633.0,79.0,2.4,11.0,300.0,437.02,362.29
2016,12,6,9,45,634.0,87.5,2.55,11.5,325.5,468.19,388.09
2016,12,6,10,0,635.0,96.0,2.7,12.0,351.0,497.47,411.73
2016,12,6,10,15,642.0,101.0,2.75,12.0,372.5,524.58,433.77
2016,12,6,10,30,649.0,106.0,2.8,12.0,394.0,549.89,454.04
2016,12,6,10,45,687.0,100.5,2.85,12.0,417.0,581.96,479.88
2016,12,6,11,0,725.0,95.0,2.9,12.0,440.0,612.77,504.46
2016,12,6,11,15,807.0,84.0,2.9,12.0,476.5,663.94,544.37
2016,12,6,11,30,889.0,73.0,2.9,12.0,513.0,711.76,580.04
2016,12,6,11,45,887.5,74.5,2.95,12.5,516.0,717.31,582.84
2016,12,6,12,0,886.0,76.0,3.0,13.0,519.0,719.61,583.64
2016,12,6,12,15,884.0,75.5,3.0,13.0,515.0,716.01,580.97
2016,12,6,12,30,882.0,75.0,3.0,13.0,511.0,709.2,576.07
2016,12,6,12,45,875.0,75.0,3.05,13.0,499.0,700.6,570.17
2016,12,6,13,0,868.0,75.0,3.1,13.0,487.0,684.67,558.8
2016,12,6,13,15,858.5,73.5,3.15,12.5,468.0,662.45,543.38
2016,12,6,13,30,849.0,72.0,3.2,12.0,449.0,637.58,525.09
2016,12,6,13,45,833.0,71.0,3.25,12.0,423.0,606.77,500.78
2016,12,6,14,0,817.0,70.0,3.3,12.0,397.0,573.99,474.43
2016,12,6,14,15,796.0,67.5,3.25,12.0,366.0,534.95,442.3
2016,12,6,14,30,775.0,65.0,3.2,12.0,335.0,494.77,408.54
2016,12,6,14,45,740.0,63.0,3.2,12.0,298.0,447.34,368.2
2016,12,6,15,0,705.0,61.0,3.2,12.0,261.0,400.34,327.2
2016,12,6,15,15,659.0,56.5,2.8,11.5,221.5,348.93,281.7
2016,12,6,15,30,613.0,52.0,2.4,11.0,182.0,297.89,235.6
2016,12,6,15,45,538.5,45.5,2.05,10.5,141.0,237.98,182.15
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,183.93,133.28
2016,12,6,16,15,337.0,29.0,1.6,9.5,64.5,120.54,75.47
2016,12,6,16,30,210.0,19.0,1.5,9.0,29.0,63.36,0.0
2016,12,6,16,45,105.0,9.5,1.4,8.5,14.5,23.55,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,6.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,6.0,20.0,20.12,0.0
2016,12,7,7,45,80.0,33.5,0.45,6.0,44.0,61.31,38.88
2016,12,7,8,0,160.0,47.0,0.4,6.0,68.0,101.84,75.7
2016,12,7,8,15,180.5,63.5,0.5,6.0,95.5,134.25,105.43
2016,12,7,8,30,201.0,80.0,0.6,6.0,123.0,168.22,136.19
2016,12,7,8,45,214.5,95.0,0.75,6.5,149.0,198.96,163.7
2016,12,7,9,0,228.0,110.0,0.9,7.0,175.0,230.41,191.25
2016,12,7,9,15,239.0,123.5,0.95,7.0,199.0,259.46,216.46
2016,12,7,9,30,250.0,137.0,1.0,7.0,223.0,288.77,241.4
2016,12,7,9,45,363.0,132.5,1.1,7.5,270.5,361.81,302.15
2016,12,7,10,0,476.0,128.0,1.2,8.0,318.0,434.66,361.48
2016,12,7,10,15,457.5,141.0,1.2,8.0,333.0,450.67,373.65
2016,12,7,10,30,439.0,154.0,1.2,8.0,348.0,464.21,384.0
2016,12,7,10,45,432.5,163.0,1.3,8.5,360.5,478.91,395.1
2016,12,7,11,0,426.0,172.0,1.4,9.0,373.0,491.83,404.62
2016,12,7,11,15,248.5,192.0,1.45,9.0,310.0,389.36,321.04
2016,12,7,11,30,71.0,212.0,1.5,9.0,247.0,274.31,225.17
2016,12,7,11,45,88.5,217.0,1.6,9.5,261.0,292.62,240.68
2016,12,7,12,0,106.0,222.0,1.7,10.0,275.0,310.89,255.43
2016,12,7,12,15,53.0,185.0,1.85,10.0,211.5,230.92,189.49
2016,12,7,12,30,0.0,148.0,2.0,10.0,148.0,146.99,118.99
2016,12,7,12,45,51.5,178.0,2.15,10.0,202.5,221.59,182.68
2016,12,7,13,0,103.0,208.0,2.3,10.0,257.0,290.71,240.38
2016,12,7,13,15,64.0,189.5,2.4,10.0,220.0,242.42,199.96
2016,12,7,13,30,25.0,171.0,2.5,10.0,183.0,188.93,155.15
2016,12,7,13,45,56.0,170.0,2.6,10.0,193.5,213.83,176.87
2016,12,7,14,0,87.0,169.0,2.7,10.0,204.0,230.66,191.49
2016,12,7,14,15,84.5,156.0,2.65,10.0,188.0,212.82,176.57
2016,12,7,14,30,82.0,143.0,2.6,10.0,172.0,195.02,161.61
2016,12,7,14,45,78.5,128.0,2.6,10.0,153.0,174.45,144.13
2016,12,7,15,0,75.0,113.0,2.6,10.0,134.0,154.04,126.53
2016,12,7,15,15,67.5,97.0,2.5,9.5,113.5,130.97,106.59
2016,12,7,15,30,60.0,81.0,2.4,9.0,93.0,108.46,86.82
2016,12,7,15,45,48.5,63.5,2.3,9.0,72.0,83.38,64.57
2016,12,7,16,0,37.0,46.0,2.2,9.0,51.0,59.19,43.02
2016,12,7,16,15,18.5,30.5,2.2,9.0,33.0,36.66,22.03
2016,12,7,16,30,0.0,15.0,2.2,9.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,2.2,9.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,4.2,14.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,4.2,14.0,8.0,7.71,0.0
2016,12,8,7,45,0.0,19.0,4.2,14.0,19.0,18.34,7.81
2016,12,8,8,0,0.0,30.0,4.2,14.0,30.0,28.97,18.2
2016,12,8,8,15,0.0,42.5,4.15,14.0,42.5,41.43,29.18
2016,12,8,8,30,0.0,55.0,4.1,14.0,55.0,53.97,40.14
