Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,8,45,0.0,67.5,4.1,14.5,67.5,66.51,50.91
2016,12,8,9,0,0.0,80.0,4.1,15.0,80.0,79.08,61.54
2016,12,8,9,15,0.0,91.5,4.0,15.0,91.5,90.62,71.29
2016,12,8,9,30,0.0,103.0,3.9,15.0,103.0,102.2,80.97
2016,12,8,9,45,138.0,131.0,3.85,15.0,186.0,219.81,180.67
2016,12,8,10,0,276.0,159.0,3.8,15.0,269.0,343.71,283.16
2016,12,8,10,15,175.0,173.0,3.7,15.0,244.5,297.44,243.94
2016,12,8,10,30,74.0,187.0,3.6,15.0,220.0,245.41,199.69
2016,12,8,10,45,57.5,189.5,3.55,15.5,216.0,238.12,192.99
2016,12,8,11,0,41.0,192.0,3.5,16.0,212.0,230.2,185.65
2016,12,8,11,15,72.0,204.5,3.4,16.0,240.0,266.02,215.21
2016,12,8,11,30,103.0,217.0,3.3,16.0,268.0,302.46,244.91
2016,12,8,11,45,102.0,219.5,3.2,16.0,270.0,305.02,246.67
2016,12,8,12,0,101.0,222.0,3.1,16.0,272.0,307.36,248.38
2016,12,8,12,15,66.0,208.0,3.0,16.0,241.0,266.39,214.76
2016,12,8,12,30,31.0,194.0,2.9,16.0,210.0,225.69,181.22
2016,12,8,12,45,48.0,197.5,2.85,16.0,221.0,241.45,194.55
2016,12,8,13,0,65.0,201.0,2.8,16.0,232.0,256.86,207.4
2016,12,8,13,15,39.0,181.5,2.7,16.0,200.0,216.72,174.48
2016,12,8,13,30,13.0,162.0,2.6,16.0,168.0,171.46,137.26
2016,12,8,13,45,10.0,152.0,2.55,16.0,156.5,159.05,127.28
2016,12,8,14,0,7.0,142.0,2.5,16.0,145.0,146.84,117.35
2016,12,8,14,15,4.0,131.5,2.35,16.0,133.5,134.32,107.1
2016,12,8,14,30,1.0,121.0,2.2,16.0,122.0,122.05,97.01
2016,12,8,14,45,0.5,108.0,2.1,16.0,108.5,108.58,85.88
2016,12,8,15,0,0.0,95.0,2.0,16.0,95.0,95.2,74.71
2016,12,8,15,15,0.0,80.5,1.8,15.5,80.5,80.49,62.4
2016,12,8,15,30,0.0,66.0,1.6,15.0,66.0,65.8,49.93
2016,12,8,15,45,0.0,51.0,1.45,15.0,51.0,50.57,36.74
2016,12,8,16,0,0.0,36.0,1.3,15.0,36.0,35.29,23.42
2016,12,8,16,15,0.0,23.0,1.25,14.5,23.0,22.21,11.18
2016,12,8,16,30,0.0,10.0,1.2,14.0,10.0,9.64,0.0
2016,12,8,16,45,0.0,5.0,1.15,14.0,5.0,4.91,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,12.29,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,24.57,0.0
2016,12,9,7,45,228.0,30.0,1.3,13.5,59.0,93.94,54.78
2016,12,9,8,0,456.0,35.0,1.4,14.0,93.0,174.2,122.76
2016,12,9,8,15,527.5,41.0,1.6,14.5,132.0,225.72,168.93
2016,12,9,8,30,599.0,47.0,1.8,15.0,171.0,281.04,217.81
2016,12,9,8,45,650.0,50.0,2.05,15.5,210.0,331.76,262.77
2016,12,9,9,0,701.0,53.0,2.3,16.0,249.0,385.09,308.91
2016,12,9,9,15,365.5,92.5,2.4,16.0,196.0,291.44,236.85
2016,12,9,9,30,30.0,132.0,2.5,16.0,143.0,154.71,124.12
2016,12,9,9,45,138.0,147.0,2.6,16.5,201.0,238.16,193.89
2016,12,9,10,0,246.0,162.0,2.7,17.0,259.0,329.13,267.93
2016,12,9,10,15,162.0,174.5,2.75,17.0,240.0,291.0,236.06
2016,12,9,10,30,78.0,187.0,2.8,17.0,221.0,247.96,199.96
2016,12,9,10,45,55.0,187.0,2.9,17.5,211.5,233.6,187.58
2016,12,9,11,0,32.0,187.0,3.0,18.0,202.0,218.43,174.4
2016,12,9,11,15,134.0,199.5,2.9,18.0,265.0,310.63,250.37
2016,12,9,11,30,236.0,212.0,2.8,18.0,328.0,397.16,319.92
2016,12,9,11,45,205.0,216.5,2.75,18.0,318.0,381.84,306.78
2016,12,9,12,0,174.0,221.0,2.7,18.0,308.0,365.64,293.35
2016,12,9,12,15,156.0,220.0,2.6,18.0,297.5,351.61,281.92
2016,12,9,12,30,138.0,219.0,2.5,18.0,287.0,337.23,270.2
2016,12,9,12,45,137.5,214.0,2.45,18.0,280.5,330.09,264.7
2016,12,9,13,0,137.0,209.0,2.4,18.0,274.0,322.58,258.87
2016,12,9,13,15,185.5,198.0,2.25,17.5,282.0,340.08,274.2
2016,12,9,13,30,234.0,187.0,2.1,17.0,290.0,362.84,293.22
2016,12,9,13,45,219.5,177.0,2.0,17.0,269.5,330.08,267.07
2016,12,9,14,0,205.0,167.0,1.9,17.0,249.0,304.92,246.86
2016,12,9,14,15,200.5,154.0,1.7,17.0,229.0,282.16,228.37
2016,12,9,14,30,196.0,141.0,1.5,17.0,209.0,259.18,209.44
2016,12,9,14,45,189.5,126.5,1.35,17.0,186.0,233.3,187.95
2016,12,9,15,0,183.0,112.0,1.2,17.0,163.0,212.85,170.44
2016,12,9,15,15,169.5,96.0,1.1,16.5,138.0,182.06,144.55
2016,12,9,15,30,156.0,80.0,1.0,16.0,113.0,152.06,118.85
2016,12,9,15,45,135.0,63.5,0.9,16.0,87.5,119.89,90.9
2016,12,9,16,0,114.0,47.0,0.8,16.0,62.0,89.38,64.17
2016,12,9,16,15,57.0,32.5,0.75,15.5,40.0,51.33,31.26
2016,12,9,16,30,0.0,18.0,0.7,15.0,18.0,17.75,0.0
2016,12,9,16,45,0.0,9.0,0.7,15.0,9.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,15.0,5.0,4.91,0.0
2016,12,10,7,30,0.0,10.0,4.1,15.0,10.0,9.83,0.0
2016,12,10,7,45,0.0,25.0,4.1,15.0,25.0,24.74,11.7
2016,12,10,8,0,0.0,40.0,4.1,15.0,40.0,40.23,27.17
2016,12,10,8,15,5.5,56.5,4.05,15.0,58.0,58.94,43.45
2016,12,10,8,30,11.0,73.0,4.0,15.0,76.0,78.06,59.99
2016,12,10,8,45,17.5,88.5,3.95,15.0,93.5,96.91,76.23
2016,12,10,9,0,24.0,104.0,3.9,15.0,111.0,120.39,96.22
2016,12,10,9,15,28.0,117.5,3.95,15.0,127.0,137.35,110.59
2016,12,10,9,30,32.0,131.0,4.0,15.0,143.0,154.66,125.1
2016,12,10,9,45,33.5,143.0,4.1,15.5,156.0,169.13,136.85
2016,12,10,10,0,35.0,155.0,4.2,16.0,169.0,183.73,148.55
2016,12,10,10,15,17.5,100.5,4.15,16.0,107.5,112.58,89.36
2016,12,10,10,30,0.0,46.0,4.1,16.0,46.0,44.44,31.92
2016,12,10,10,45,0.0,27.0,4.05,16.0,27.0,26.07,16.41
2016,12,10,11,0,0.0,8.0,4.0,16.0,8.0,7.72,0.88
2016,12,10,11,15,0.0,8.0,3.85,16.0,8.0,7.72,0.88
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,7.72,0.87
2016,12,10,11,45,0.0,29.5,3.6,16.0,29.5,28.49,18.41
2016,12,10,12,0,0.0,51.0,3.5,16.0,51.0,49.28,35.87
2016,12,10,12,15,0.0,37.5,3.35,16.0,37.5,36.22,24.9
2016,12,10,12,30,0.0,24.0,3.2,16.0,24.0,23.17,13.93
2016,12,10,12,45,0.0,17.0,3.05,16.0,17.0,16.41,8.23
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,9.65,2.52
2016,12,10,13,15,0.0,29.5,2.8,16.0,29.5,28.48,18.47
2016,12,10,13,30,0.0,49.0,2.7,16.0,49.0,47.34,34.4
2016,12,10,13,45,0.0,43.0,2.6,16.0,43.0,41.53,29.54
2016,12,10,14,0,0.0,37.0,2.5,16.0,37.0,35.73,24.68
2016,12,10,14,15,0.0,34.0,2.35,15.5,34.0,32.82,22.32
2016,12,10,14,30,0.0,31.0,2.2,15.0,31.0,29.92,19.93
2016,12,10,14,45,0.0,27.5,2.05,15.0,27.5,26.54,17.06
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,23.15,14.16
2016,12,10,15,15,0.0,20.5,1.8,15.0,20.5,19.77,11.24
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,16.39,8.29
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,12.53,4.91
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,8.67,1.51
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,5.3,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,7.37,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,14.74,0.0
2016,12,11,7,45,57.0,29.5,0.75,7.5,36.5,47.07,25.75
2016,12,11,8,0,114.0,44.0,0.7,8.0,58.0,84.89,61.69
2016,12,11,8,15,133.0,61.0,0.75,8.5,83.5,115.11,89.07
2016,12,11,8,30,152.0,78.0,0.8,9.0,109.0,146.82,117.25
2016,12,11,8,45,164.5,93.5,0.9,9.5,133.5,175.5,142.62
2016,12,11,9,0,177.0,109.0,1.0,10.0,158.0,199.73,163.84
2016,12,11,9,15,185.5,123.0,1.1,10.0,180.5,225.69,186.38
2016,12,11,9,30,194.0,137.0,1.2,10.0,203.0,251.92,208.72
2016,12,11,9,45,184.0,151.5,1.3,10.0,218.5,268.62,222.72
2016,12,11,10,0,174.0,166.0,1.4,10.0,234.0,284.26,235.57
2016,12,11,10,15,98.5,166.0,1.5,10.5,205.5,241.99,199.56
2016,12,11,10,30,23.0,166.0,1.6,11.0,177.0,182.34,148.73
2016,12,11,10,45,165.0,178.0,1.75,11.5,255.5,302.59,250.05
2016,12,11,11,0,307.0,190.0,1.9,12.0,334.0,422.06,346.85
2016,12,11,11,15,187.0,199.0,1.9,12.0,287.5,346.13,283.67
2016,12,11,11,30,67.0,208.0,1.9,12.0,241.0,266.94,217.49
2016,12,11,11,45,145.0,212.0,1.95,12.5,283.5,334.35,273.41
2016,12,11,12,0,223.0,216.0,2.0,13.0,326.0,394.06,321.62
2016,12,11,12,15,234.5,213.5,1.95,13.0,328.5,398.97,325.32
2016,12,11,12,30,246.0,211.0,1.9,13.0,331.0,411.26,334.97
2016,12,11,12,45,123.0,181.5,1.9,13.0,241.5,282.53,230.66
2016,12,11,13,0,0.0,152.0,1.9,13.0,152.0,151.68,121.56
2016,12,11,13,15,12.0,160.5,1.95,13.0,166.0,169.03,136.65
2016,12,11,13,30,24.0,169.0,2.0,13.0,180.0,186.22,151.2
2016,12,11,13,45,16.0,155.5,2.05,13.0,163.0,166.64,135.0
2016,12,11,14,0,8.0,142.0,2.1,13.0,146.0,147.5,119.18
2016,12,11,14,15,5.0,132.0,2.0,12.5,134.0,135.49,109.48
2016,12,11,14,30,2.0,122.0,1.9,12.0,122.0,123.73,99.89
2016,12,11,14,45,1.0,109.0,1.85,12.0,109.0,109.96,88.35
2016,12,11,15,0,0.0,96.0,1.8,12.0,96.0,96.32,76.82
2016,12,11,15,15,0.0,81.0,1.5,11.5,81.0,81.05,63.86
2016,12,11,15,30,0.0,66.0,1.2,11.0,66.0,65.8,50.74
2016,12,11,15,45,0.0,51.5,0.95,11.0,51.5,51.11,37.84
2016,12,11,16,0,0.0,37.0,0.7,11.0,37.0,36.37,24.79
2016,12,11,16,15,0.0,23.5,0.7,10.5,23.5,22.69,11.93
2016,12,11,16,30,0.0,10.0,0.7,10.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,0.75,9.5,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,7.0,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.73,0.0
2016,12,12,7,45,120.5,28.0,1.1,7.5,42.5,65.46,35.41
2016,12,12,8,0,241.0,40.0,1.2,8.0,69.0,118.27,85.12
2016,12,12,8,15,277.0,54.0,1.25,8.5,100.0,156.59,120.35
2016,12,12,8,30,313.0,68.0,1.3,9.0,131.0,197.85,157.42
2016,12,12,8,45,338.5,80.0,1.4,9.5,161.5,235.22,190.95
2016,12,12,9,0,364.0,92.0,1.5,10.0,192.0,274.05,224.98
2016,12,12,9,15,382.0,102.5,1.4,10.0,220.0,308.73,254.99
2016,12,12,9,30,400.0,113.0,1.3,10.0,248.0,343.76,284.51
2016,12,12,9,45,486.0,109.0,1.25,10.5,288.5,400.14,330.54
2016,12,12,10,0,572.0,105.0,1.2,11.0,329.0,463.72,380.94
2016,12,12,10,15,593.0,108.0,1.1,11.0,353.0,495.78,405.62
2016,12,12,10,30,614.0,111.0,1.0,11.0,377.0,526.89,429.18
2016,12,12,10,45,603.0,120.0,0.95,11.5,390.5,542.45,439.55
2016,12,12,11,0,592.0,129.0,0.9,12.0,404.0,555.41,447.8
2016,12,12,11,15,538.0,147.0,0.95,12.0,401.5,543.38,438.14
2016,12,12,11,30,484.0,165.0,1.0,12.0,399.0,531.56,428.62
2016,12,12,11,45,399.0,184.0,1.05,12.5,378.5,496.3,399.95
2016,12,12,12,0,314.0,203.0,1.1,13.0,358.0,451.07,363.67
2016,12,12,12,15,201.0,208.0,1.1,13.0,307.0,369.02,298.47
2016,12,12,12,30,88.0,213.0,1.1,13.0,256.0,287.44,232.19
2016,12,12,12,45,156.0,208.0,1.15,13.0,282.0,335.79,272.73
2016,12,12,13,0,224.0,203.0,1.2,13.0,308.0,374.34,304.36
2016,12,12,13,15,204.0,196.5,1.15,13.0,289.5,350.54,284.98
2016,12,12,13,30,184.0,190.0,1.1,13.0,271.0,326.83,265.99
2016,12,12,13,45,104.5,171.5,1.1,13.0,217.0,252.67,205.66
2016,12,12,14,0,25.0,153.0,1.1,13.0,163.0,169.62,137.12
2016,12,12,14,15,22.0,141.5,1.0,12.5,150.0,155.49,126.01
2016,12,12,14,30,19.0,130.0,0.9,12.0,137.0,141.57,114.7
2016,12,12,14,45,15.5,117.0,0.85,12.0,122.0,125.98,101.69
2016,12,12,15,0,12.0,104.0,0.8,12.0,107.0,110.69,88.79
2016,12,12,15,15,6.0,89.0,0.75,11.5,90.5,92.44,73.38
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,74.71,58.25
2016,12,12,15,45,0.0,57.5,0.65,11.0,57.5,57.82,43.5
2016,12,12,16,0,0.0,41.0,0.6,11.0,41.0,40.86,28.54
2016,12,12,16,15,0.0,26.5,0.6,10.5,26.5,26.01,14.55
2016,12,12,16,30,0.0,12.0,0.6,10.0,12.0,11.58,0.0
2016,12,12,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,22.06,8.74
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,37.07,24.76
2016,12,13,8,15,4.5,54.0,1.35,12.0,55.0,56.06,41.49
2016,12,13,8,30,9.0,71.0,1.4,12.0,73.0,75.33,58.31
2016,12,13,8,45,16.5,86.5,1.5,12.5,91.0,94.46,74.75
2016,12,13,9,0,24.0,102.0,1.6,13.0,109.0,118.26,94.94
2016,12,13,9,15,29.0,116.0,1.55,13.0,125.5,136.27,110.2
2016,12,13,9,30,34.0,130.0,1.5,13.0,142.0,154.68,125.62
2016,12,13,9,45,52.5,146.0,1.45,13.5,166.0,183.23,149.15
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,212.93,173.27
2016,12,13,10,15,95.5,175.0,1.4,14.0,215.0,243.73,198.5
2016,12,13,10,30,120.0,188.0,1.4,14.0,240.0,282.7,229.98
2016,12,13,10,45,326.0,166.0,1.4,14.5,315.5,401.14,326.84
2016,12,13,11,0,532.0,144.0,1.4,15.0,391.0,528.05,426.05
2016,12,13,11,15,531.5,149.0,1.4,15.0,401.0,540.65,434.44
2016,12,13,11,30,531.0,154.0,1.4,15.0,411.0,551.3,442.25
2016,12,13,11,45,308.5,184.5,1.4,15.0,334.5,424.98,342.32
2016,12,13,12,0,86.0,215.0,1.4,15.0,258.0,288.65,231.64
2016,12,13,12,15,69.5,209.5,1.3,15.0,244.0,270.67,217.53
2016,12,13,12,30,53.0,204.0,1.2,15.0,230.0,252.68,202.81
2016,12,13,12,45,51.5,199.5,1.15,15.0,224.5,246.32,197.81
2016,12,13,13,0,50.0,195.0,1.1,15.0,219.0,239.94,192.75
2016,12,13,13,15,25.0,146.0,1.05,15.0,158.0,167.5,134.07
2016,12,13,13,30,0.0,97.0,1.0,15.0,97.0,94.64,73.93
2016,12,13,13,45,35.0,131.5,0.95,15.0,145.5,157.36,126.74
2016,12,13,14,0,70.0,166.0,0.9,15.0,194.0,217.34,175.77
2016,12,13,14,15,66.5,153.5,0.8,14.5,178.5,200.01,161.67
2016,12,13,14,30,63.0,141.0,0.7,14.0,163.0,182.85,147.89
2016,12,13,14,45,58.0,126.5,0.65,14.0,145.0,162.77,131.3
2016,12,13,15,0,53.0,112.0,0.6,14.0,127.0,143.02,114.78
2016,12,13,15,15,45.0,96.0,0.55,14.0,107.5,120.59,95.81
2016,12,13,15,30,37.0,80.0,0.5,14.0,88.0,98.79,77.15
2016,12,13,15,45,25.5,63.0,0.45,14.0,68.0,75.27,56.96
2016,12,13,16,0,14.0,46.0,0.4,14.0,48.0,52.66,37.5
2016,12,13,16,15,7.0,30.0,0.4,13.5,31.0,31.77,18.6
2016,12,13,16,30,0.0,14.0,0.4,13.0,14.0,13.51,0.0
2016,12,13,16,45,0.0,7.0,0.45,13.0,7.0,6.88,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,13.0,12.0,11.8,0.0
2016,12,14,7,45,61.5,26.5,2.3,13.5,34.0,46.45,21.52
2016,12,14,8,0,123.0,41.0,2.5,14.0,56.0,83.21,58.07
2016,12,14,8,15,151.0,57.5,2.55,14.0,82.5,115.98,87.4
2016,12,14,8,30,179.0,74.0,2.6,14.0,109.0,151.06,118.34
2016,12,14,8,45,196.5,89.5,2.65,14.0,135.5,182.9,146.59
2016,12,14,9,0,214.0,105.0,2.7,14.0,162.0,215.85,175.37
2016,12,14,9,15,229.0,118.0,2.75,14.0,187.0,245.62,201.1
2016,12,14,9,30,244.0,131.0,2.8,14.0,212.0,276.0,226.92
2016,12,14,9,45,135.5,140.5,2.85,14.5,186.5,228.48,187.16
2016,12,14,10,0,27.0,150.0,2.9,15.0,161.0,173.46,140.15
2016,12,14,10,15,38.5,163.5,2.9,15.0,180.0,195.73,158.66
2016,12,14,10,30,50.0,177.0,2.9,15.0,199.0,218.6,177.4
2016,12,14,10,45,62.5,188.0,2.95,15.5,216.5,239.71,194.3
2016,12,14,11,0,75.0,199.0,3.0,16.0,234.0,261.22,211.38
2016,12,14,11,15,67.5,202.0,3.0,16.0,234.0,260.06,210.09
2016,12,14,11,30,60.0,205.0,3.0,16.0,234.0,258.65,208.66
2016,12,14,11,45,30.0,136.5,3.0,16.0,151.0,160.88,128.88
2016,12,14,12,0,0.0,68.0,3.0,16.0,68.0,65.74,49.56
2016,12,14,12,15,7.5,123.5,3.0,16.0,127.5,126.71,100.43
2016,12,14,12,30,15.0,179.0,3.0,16.0,187.0,190.73,152.9
2016,12,14,12,45,14.0,176.0,3.0,16.0,183.0,186.87,149.67
2016,12,14,13,0,13.0,173.0,3.0,16.0,179.0,183.08,146.66
2016,12,14,13,15,6.5,144.5,2.95,16.0,147.5,148.3,118.19
2016,12,14,13,30,0.0,116.0,2.9,16.0,116.0,114.27,90.13
2016,12,14,13,45,0.0,126.0,2.9,16.0,126.0,125.08,99.24
2016,12,14,14,0,0.0,136.0,2.9,16.0,136.0,136.29,108.62
2016,12,14,14,15,0.0,125.0,2.75,15.5,125.0,125.09,99.66
2016,12,14,14,30,0.0,114.0,2.6,15.0,114.0,113.97,90.69
2016,12,14,14,45,0.0,102.0,2.5,15.0,102.0,101.83,80.61
2016,12,14,15,0,0.0,90.0,2.4,15.0,90.0,89.75,70.47
2016,12,14,15,15,0.0,76.0,2.25,14.5,76.0,75.55,58.53
2016,12,14,15,30,0.0,62.0,2.1,14.0,62.0,61.38,46.43
2016,12,14,15,45,0.0,48.5,1.95,14.0,48.5,47.76,34.58
2016,12,14,16,0,0.0,35.0,1.8,14.0,35.0,34.11,22.6
2016,12,14,16,15,0.0,22.5,1.8,13.5,22.5,21.72,11.12
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,9.64,0.07
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,16.4,7.63
2016,12,15,8,15,0.0,25.0,4.2,14.0,25.0,24.12,14.54
2016,12,15,8,30,0.0,33.0,4.1,14.0,33.0,31.86,21.35
2016,12,15,8,45,0.0,41.5,4.05,14.0,41.5,40.08,28.53
2016,12,15,9,0,0.0,50.0,4.0,14.0,50.0,48.3,35.65
2016,12,15,9,15,0.0,57.5,4.05,14.0,57.5,55.56,41.88
2016,12,15,9,30,0.0,65.0,4.1,14.0,65.0,62.83,48.05
2016,12,15,9,45,0.0,72.0,4.15,14.5,72.0,69.71,53.73
2016,12,15,10,0,0.0,79.0,4.2,15.0,79.0,76.66,59.41
2016,12,15,10,15,0.0,75.0,4.2,15.0,75.0,72.52,55.84
2016,12,15,10,30,0.0,71.0,4.2,15.0,71.0,68.64,52.5
2016,12,15,10,45,0.0,72.0,4.2,15.0,72.0,69.61,53.25
2016,12,15,11,0,0.0,73.0,4.2,15.0,73.0,70.58,54.01
2016,12,15,11,15,0.0,83.5,4.15,15.0,83.5,80.78,62.5
2016,12,15,11,30,0.0,94.0,4.1,15.0,94.0,91.33,71.27
2016,12,15,11,45,0.0,95.0,4.1,15.5,95.0,92.31,71.91
2016,12,15,12,0,0.0,96.0,4.1,16.0,96.0,93.31,72.58
2016,12,15,12,15,0.0,108.0,4.1,16.0,108.0,105.53,82.71
2016,12,15,12,30,0.0,120.0,4.1,16.0,120.0,117.89,92.96
2016,12,15,12,45,0.0,125.0,4.2,16.0,125.0,123.15,97.34
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,128.49,101.83
2016,12,15,13,15,0.0,101.5,4.45,16.0,101.5,99.12,77.59
2016,12,15,13,30,0.0,73.0,4.6,16.0,73.0,70.58,53.87
2016,12,15,13,45,0.0,52.5,4.75,16.0,52.5,50.72,37.26
2016,12,15,14,0,0.0,32.0,4.9,16.0,32.0,30.89,20.57
2016,12,15,14,15,0.0,29.5,4.9,16.0,29.5,28.47,18.55
2016,12,15,14,30,0.0,27.0,4.9,16.0,27.0,26.06,16.52
2016,12,15,14,45,0.0,24.0,4.95,16.0,24.0,23.16,14.07
2016,12,15,15,0,0.0,21.0,5.0,16.0,21.0,20.26,11.6
2016,12,15,15,15,0.0,18.0,4.9,15.5,18.0,17.36,9.13
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,14.46,6.63
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,11.08,3.67
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,7.71,0.71
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,16.71,0.0
2016,12,16,7,45,197.5,27.0,3.9,8.5,49.5,78.56,34.49
2016,12,16,8,0,395.0,37.0,4.0,9.0,82.0,153.67,107.67
2016,12,16,8,15,479.5,45.0,4.15,9.0,121.5,207.81,157.61
2016,12,16,8,30,564.0,53.0,4.3,9.0,161.0,268.95,212.92
2016,12,16,8,45,620.5,57.5,4.5,9.5,201.5,321.53,261.05
2016,12,16,9,0,677.0,62.0,4.7,10.0,242.0,377.39,311.13
2016,12,16,9,15,711.5,65.5,4.75,10.0,278.5,424.44,353.52
2016,12,16,9,30,746.0,69.0,4.8,10.0,315.0,470.09,393.87
2016,12,16,9,45,778.0,70.0,4.85,10.5,348.5,513.99,431.13
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,557.49,467.18
2016,12,16,10,15,825.5,72.5,4.9,11.0,408.0,590.86,495.02
2016,12,16,10,30,841.0,74.0,4.9,11.0,434.0,622.31,520.85
2016,12,16,10,45,850.5,75.5,4.9,11.0,453.5,647.73,541.45
2016,12,16,11,0,860.0,77.0,4.9,11.0,473.0,670.58,559.75
2016,12,16,11,15,866.0,78.0,4.85,11.0,485.5,687.74,572.75
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,701.93,583.2
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.0,708.54,588.04
2016,12,16,12,0,871.0,81.0,4.8,11.0,506.0,711.95,590.56
2016,12,16,12,15,870.0,81.0,4.7,11.0,503.5,710.66,589.11
2016,12,16,12,30,869.0,81.0,4.6,11.0,501.0,706.19,585.32
2016,12,16,12,45,866.5,79.5,4.6,11.0,491.5,695.8,577.53
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,682.32,567.46
2016,12,16,13,15,855.5,77.0,4.55,11.0,464.5,662.45,551.61
2016,12,16,13,30,847.0,76.0,4.5,11.0,447.0,639.86,533.28
2016,12,16,13,45,831.5,75.0,4.5,11.0,422.5,610.37,509.38
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,578.83,483.43
2016,12,16,14,15,796.0,71.5,4.4,11.0,367.5,541.25,451.83
2016,12,16,14,30,776.0,69.0,4.3,11.0,337.0,502.38,418.57
2016,12,16,14,45,746.0,65.5,4.2,11.0,301.5,456.4,378.82
2016,12,16,15,0,716.0,62.0,4.1,11.0,266.0,410.43,338.17
2016,12,16,15,15,671.0,57.5,3.75,10.5,226.5,359.52,292.88
2016,12,16,15,30,626.0,53.0,3.4,10.0,187.0,308.64,246.74
2016,12,16,15,45,558.0,46.5,3.05,9.5,146.5,250.29,194.07
2016,12,16,16,0,490.0,40.0,2.7,9.0,106.0,197.01,145.24
2016,12,16,16,15,245.0,36.5,2.55,8.5,69.5,109.79,72.83
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,36.22,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,107.0,6.0,1.2,2.5,8.5,0.0,0.0
2016,12,17,7,30,214.0,12.0,1.2,3.0,17.0,46.32,0.0
2016,12,17,7,45,361.5,22.0,1.3,3.5,52.5,105.42,43.68
2016,12,17,8,0,509.0,32.0,1.4,4.0,88.0,174.77,122.4
2016,12,17,8,15,587.0,38.0,1.55,4.5,130.0,230.22,174.94
2016,12,17,8,30,665.0,44.0,1.7,5.0,172.0,291.67,231.1
2016,12,17,8,45,713.0,48.5,1.9,5.5,213.0,345.18,280.58
2016,12,17,9,0,761.0,53.0,2.1,6.0,254.0,401.06,330.89
2016,12,17,9,15,792.0,56.0,2.2,6.5,292.0,449.11,373.43
2016,12,17,9,30,823.0,59.0,2.3,7.0,330.0,497.34,414.83
2016,12,17,9,45,844.0,61.5,2.4,7.5,362.5,539.35,450.11
2016,12,17,10,0,865.0,64.0,2.5,8.0,395.0,580.18,483.5
2016,12,17,10,15,879.0,65.5,2.5,8.0,421.5,614.14,511.19
2016,12,17,10,30,893.0,67.0,2.5,8.0,448.0,642.24,533.9
2016,12,17,10,45,901.5,68.5,2.55,8.5,468.0,667.97,553.49
2016,12,17,11,0,910.0,70.0,2.6,9.0,488.0,690.96,570.28
2016,12,17,11,15,915.0,70.5,2.6,9.0,500.5,707.5,582.26
2016,12,17,11,30,920.0,71.0,2.6,9.0,513.0,720.93,591.97
2016,12,17,11,45,920.5,71.5,2.6,9.5,517.5,728.02,595.91
2016,12,17,12,0,921.0,72.0,2.6,10.0,522.0,731.79,597.5
2016,12,17,12,15,919.5,72.0,2.55,10.0,519.5,730.23,596.02
2016,12,17,12,30,918.0,72.0,2.5,10.0,517.0,725.36,592.21
2016,12,17,12,45,908.5,73.0,2.5,10.0,505.5,712.87,583.1
2016,12,17,13,0,899.0,74.0,2.5,10.0,494.0,697.31,571.8
2016,12,17,13,15,890.5,73.0,2.4,10.0,476.5,681.16,559.27
2016,12,17,13,30,882.0,72.0,2.3,10.0,459.0,658.05,540.73
2016,12,17,13,45,868.5,70.5,2.25,10.0,434.0,628.59,517.36
2016,12,17,14,0,855.0,69.0,2.2,10.0,409.0,596.87,491.83
2016,12,17,14,15,835.0,66.5,2.05,10.0,378.0,558.29,459.99
2016,12,17,14,30,815.0,64.0,1.9,10.0,347.0,518.33,426.42
2016,12,17,14,45,785.5,61.0,1.75,10.0,310.5,471.93,387.0
2016,12,17,15,0,756.0,58.0,1.6,10.0,274.0,425.4,346.55
2016,12,17,15,15,713.0,54.0,1.4,9.5,234.0,372.28,300.27
2016,12,17,15,30,670.0,50.0,1.2,9.0,194.0,320.84,254.22
2016,12,17,15,45,600.5,44.0,1.05,8.5,152.5,260.47,200.54
2016,12,17,16,0,531.0,38.0,0.9,8.0,111.0,207.54,152.32
2016,12,17,16,15,265.5,36.5,0.95,7.5,73.0,115.1,76.7
2016,12,17,16,30,0.0,35.0,1.0,7.0,35.0,38.9,0.0
2016,12,17,16,45,0.0,17.5,1.05,6.5,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,206.0,12.0,1.3,1.0,16.0,44.69,0.0
2016,12,18,7,45,357.0,21.0,1.5,2.0,51.0,102.72,39.61
2016,12,18,8,0,508.0,30.0,1.7,3.0,86.0,171.76,120.05
2016,12,18,8,15,587.5,36.5,1.7,3.5,127.5,227.83,173.41
2016,12,18,8,30,667.0,43.0,1.7,4.0,169.0,290.2,230.44
2016,12,18,8,45,718.0,46.5,1.7,4.5,210.5,343.84,279.86
2016,12,18,9,0,769.0,50.0,1.7,5.0,252.0,400.06,330.12
2016,12,18,9,15,801.0,53.5,1.7,5.5,290.5,449.43,373.4
2016,12,18,9,30,833.0,57.0,1.7,6.0,329.0,499.06,415.44
2016,12,18,9,45,853.0,59.5,1.75,6.5,362.0,540.89,450.23
2016,12,18,10,0,873.0,62.0,1.8,7.0,395.0,581.46,483.03
2016,12,18,10,15,888.5,63.5,1.8,7.5,422.5,613.07,507.84
2016,12,18,10,30,904.0,65.0,1.8,8.0,450.0,645.94,532.89
2016,12,18,10,45,914.0,66.0,1.85,8.5,470.5,672.37,552.78
2016,12,18,11,0,924.0,67.0,1.9,9.0,491.0,696.08,569.82
2016,12,18,11,15,930.0,68.0,1.9,9.0,504.0,714.19,582.74
2016,12,18,11,30,936.0,69.0,1.9,9.0,517.0,729.16,593.39
2016,12,18,11,45,938.0,69.0,1.95,9.5,522.5,736.92,598.1
2016,12,18,12,0,940.0,69.0,2.0,10.0,528.0,741.31,600.48
2016,12,18,12,15,939.0,69.0,2.05,10.0,525.5,740.21,600.02
2016,12,18,12,30,938.0,69.0,2.1,10.0,523.0,735.71,597.2
2016,12,18,12,45,933.5,68.5,2.2,10.0,512.5,724.86,590.12
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,710.75,580.67
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,690.26,566.09
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,666.87,548.46
2016,12,18,13,45,898.5,64.5,2.5,10.0,441.0,637.06,525.53
2016,12,18,14,0,885.0,63.0,2.6,10.0,416.0,604.92,500.24
2016,12,18,14,15,866.0,61.0,2.5,10.0,384.5,570.24,471.42
2016,12,18,14,30,847.0,59.0,2.4,10.0,353.0,530.53,438.06
2016,12,18,14,45,818.0,56.5,2.3,10.0,316.5,483.97,398.46
