Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,15,0,789.0,54.0,2.2,10.0,280.0,437.15,357.64
2016,12,18,15,15,747.5,50.5,1.9,9.0,239.5,384.01,311.38
2016,12,18,15,30,706.0,47.0,1.6,8.0,199.0,332.36,265.02
2016,12,18,15,45,639.5,41.5,1.35,7.5,157.0,272.0,210.56
2016,12,18,16,0,573.0,36.0,1.1,7.0,115.0,216.27,159.31
2016,12,18,16,15,455.0,27.5,1.1,6.5,76.0,150.21,98.94
2016,12,18,16,30,337.0,19.0,1.1,6.0,37.0,91.18,8.13
2016,12,18,16,45,168.5,9.5,1.15,5.5,18.5,34.34,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,82.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,164.0,11.0,1.3,2.0,15.0,36.73,0.0
2016,12,19,7,45,309.5,21.5,1.45,3.0,48.0,94.23,33.25
2016,12,19,8,0,455.0,32.0,1.6,4.0,81.0,161.83,112.73
2016,12,19,8,15,536.5,38.5,1.65,4.0,121.0,215.63,163.95
2016,12,19,8,30,618.0,45.0,1.7,4.0,161.0,274.11,217.78
2016,12,19,8,45,670.0,49.5,1.75,4.5,201.5,327.14,266.62
2016,12,19,9,0,722.0,54.0,1.8,5.0,242.0,382.98,316.63
2016,12,19,9,15,754.5,57.0,1.85,5.5,279.5,430.29,358.49
2016,12,19,9,30,787.0,60.0,1.9,6.0,317.0,477.99,399.39
2016,12,19,9,45,809.5,62.5,2.0,7.0,349.5,519.73,433.76
2016,12,19,10,0,832.0,65.0,2.1,8.0,382.0,560.49,466.3
2016,12,19,10,15,847.0,67.0,2.2,8.5,408.5,594.88,493.82
2016,12,19,10,30,862.0,69.0,2.3,9.0,435.0,627.3,519.24
2016,12,19,10,45,870.5,70.5,2.4,9.5,454.5,652.75,538.78
2016,12,19,11,0,879.0,72.0,2.5,10.0,474.0,675.54,555.97
2016,12,19,11,15,885.0,72.5,2.45,10.0,487.0,688.5,565.05
2016,12,19,11,30,891.0,73.0,2.4,10.0,500.0,702.51,574.93
2016,12,19,11,45,892.5,73.5,2.4,10.5,505.0,710.31,579.41
2016,12,19,12,0,894.0,74.0,2.4,11.0,510.0,714.9,581.62
2016,12,19,12,15,892.5,74.0,2.4,11.0,507.5,713.58,580.6
2016,12,19,12,30,891.0,74.0,2.4,11.0,505.0,709.03,577.33
2016,12,19,12,45,886.5,73.5,2.45,11.0,495.0,698.64,570.09
2016,12,19,13,0,882.0,73.0,2.5,11.0,485.0,689.31,563.77
2016,12,19,13,15,686.5,107.5,2.45,11.0,421.5,588.79,484.26
2016,12,19,13,30,491.0,142.0,2.4,11.0,358.0,485.39,401.03
2016,12,19,13,45,462.5,138.5,2.35,11.0,333.0,452.93,375.27
2016,12,19,14,0,434.0,135.0,2.3,11.0,308.0,420.23,348.57
2016,12,19,14,15,615.0,99.5,2.1,10.5,324.5,473.85,392.71
2016,12,19,14,30,796.0,64.0,1.9,10.0,341.0,509.69,420.41
2016,12,19,14,45,767.5,61.0,1.75,10.0,305.5,464.54,381.45
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,419.24,342.01
2016,12,19,15,15,695.5,54.0,1.4,9.5,230.5,366.61,296.21
2016,12,19,15,30,652.0,50.0,1.2,9.0,191.0,315.73,250.73
2016,12,19,15,45,583.0,44.0,1.05,8.5,150.5,258.35,199.57
2016,12,19,16,0,514.0,38.0,0.9,8.0,110.0,204.1,150.48
2016,12,19,16,15,397.0,29.0,0.9,7.5,73.0,140.5,93.28
2016,12,19,16,30,280.0,20.0,0.9,7.0,36.0,83.02,11.19
2016,12,19,16,45,140.0,10.0,0.95,7.0,18.0,30.81,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,65.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,131.0,11.0,1.3,3.0,13.0,31.3,0.0
2016,12,20,7,45,273.5,21.0,1.4,4.0,44.0,85.57,26.95
2016,12,20,8,0,416.0,31.0,1.5,5.0,75.0,150.12,103.68
2016,12,20,8,15,497.5,38.0,1.5,5.5,114.0,202.47,152.89
2016,12,20,8,30,579.0,45.0,1.5,6.0,153.0,261.69,206.29
2016,12,20,8,45,628.5,50.0,1.55,6.5,192.0,310.46,251.09
2016,12,20,9,0,678.0,55.0,1.6,7.0,231.0,364.04,298.78
2016,12,20,9,15,711.5,58.0,1.55,7.5,267.0,410.15,338.98
2016,12,20,9,30,745.0,61.0,1.5,8.0,303.0,456.85,378.31
2016,12,20,9,45,772.0,62.5,1.5,8.5,335.5,498.54,412.65
2016,12,20,10,0,799.0,64.0,1.5,9.0,368.0,539.63,445.52
2016,12,20,10,15,814.5,65.5,1.55,9.5,393.5,572.9,471.71
2016,12,20,10,30,830.0,67.0,1.6,10.0,419.0,604.34,495.92
2016,12,20,10,45,840.0,68.5,1.65,11.0,438.5,630.17,514.4
2016,12,20,11,0,850.0,70.0,1.7,12.0,458.0,653.5,530.6
2016,12,20,11,15,855.5,70.5,1.7,12.0,470.5,665.81,539.32
2016,12,20,11,30,861.0,71.0,1.7,12.0,483.0,679.26,548.91
2016,12,20,11,45,863.5,71.5,1.75,12.5,488.5,687.65,554.15
2016,12,20,12,0,866.0,72.0,1.8,13.0,494.0,692.95,557.24
2016,12,20,12,15,865.0,72.0,1.85,13.0,492.0,692.09,556.92
2016,12,20,12,30,864.0,72.0,1.9,13.0,490.0,688.1,554.46
2016,12,20,12,45,854.5,73.0,1.95,13.5,479.5,680.58,548.48
2016,12,20,13,0,845.0,74.0,2.0,14.0,469.0,665.84,537.22
2016,12,20,13,15,836.5,73.0,2.05,14.0,452.5,646.65,523.29
2016,12,20,13,30,828.0,72.0,2.1,14.0,436.0,624.81,506.83
2016,12,20,13,45,814.5,70.5,2.15,14.0,412.5,596.78,485.32
2016,12,20,14,0,801.0,69.0,2.2,14.0,389.0,566.66,461.76
2016,12,20,14,15,781.5,66.5,2.05,13.5,359.5,530.1,432.67
2016,12,20,14,30,762.0,64.0,1.9,13.0,330.0,492.26,401.91
2016,12,20,14,45,734.5,61.0,1.75,13.0,295.5,448.81,365.24
2016,12,20,15,0,707.0,58.0,1.6,13.0,261.0,405.22,327.6
2016,12,20,15,15,664.5,54.0,1.45,12.0,223.0,354.29,284.34
2016,12,20,15,30,622.0,50.0,1.3,11.0,185.0,305.09,241.24
2016,12,20,15,45,559.5,43.5,1.15,10.5,146.0,250.61,192.76
2016,12,20,16,0,497.0,37.0,1.0,10.0,107.0,198.77,145.92
2016,12,20,16,15,383.5,28.5,1.0,9.5,71.0,137.24,91.02
2016,12,20,16,30,270.0,20.0,1.0,9.0,35.0,81.7,14.73
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.5,30.27,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,12,21,7,45,182.5,22.0,1.15,8.5,41.0,67.35,17.92
2016,12,21,8,0,365.0,32.0,1.3,9.0,70.0,137.62,93.42
2016,12,21,8,15,447.5,40.0,1.4,9.0,108.0,188.89,140.86
2016,12,21,8,30,530.0,48.0,1.5,9.0,146.0,247.24,192.97
2016,12,21,8,45,581.0,53.0,1.6,9.5,184.0,296.39,237.41
2016,12,21,9,0,632.0,58.0,1.7,10.0,222.0,348.57,283.48
2016,12,21,9,15,667.0,62.0,1.75,10.5,257.5,394.66,323.52
2016,12,21,9,30,702.0,66.0,1.8,11.0,293.0,439.75,361.67
2016,12,21,9,45,734.5,67.0,1.9,11.5,325.5,482.55,397.18
2016,12,21,10,0,767.0,68.0,2.0,12.0,358.0,525.18,431.69
2016,12,21,10,15,783.0,69.5,2.0,12.5,384.0,557.98,457.29
2016,12,21,10,30,799.0,71.0,2.0,13.0,410.0,589.07,480.98
2016,12,21,10,45,810.0,72.5,2.05,13.5,429.5,614.99,500.46
2016,12,21,11,0,821.0,74.0,2.1,14.0,449.0,638.56,517.82
2016,12,21,11,15,828.0,75.0,2.1,14.0,462.0,656.31,531.02
2016,12,21,11,30,835.0,76.0,2.1,14.0,475.0,671.29,541.75
2016,12,21,11,45,838.0,76.0,2.1,14.5,480.5,679.42,546.45
2016,12,21,12,0,841.0,76.0,2.1,15.0,486.0,684.54,549.04
2016,12,21,12,15,841.0,76.0,2.1,15.0,484.5,684.48,548.96
2016,12,21,12,30,841.0,76.0,2.1,15.0,483.0,681.34,546.75
2016,12,21,12,45,838.5,75.0,2.15,15.0,474.0,672.26,540.57
2016,12,21,13,0,836.0,74.0,2.2,15.0,465.0,660.19,532.26
2016,12,21,13,15,828.0,73.0,2.15,15.0,449.0,641.55,518.12
2016,12,21,13,30,820.0,72.0,2.1,15.0,433.0,620.28,501.56
2016,12,21,13,45,810.5,69.5,2.1,15.5,410.5,593.84,480.24
2016,12,21,14,0,801.0,67.0,2.1,16.0,388.0,565.13,456.88
2016,12,21,14,15,782.5,65.0,2.0,15.5,359.0,529.79,429.16
2016,12,21,14,30,764.0,63.0,1.9,15.0,330.0,493.1,399.71
2016,12,21,14,45,739.0,59.5,1.85,15.0,296.5,450.34,364.19
2016,12,21,15,0,714.0,56.0,1.8,15.0,263.0,407.25,327.48
2016,12,21,15,15,673.5,52.0,1.6,14.0,225.0,356.94,284.83
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,308.2,242.22
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,252.09,192.64
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,202.57,147.87
2016,12,21,16,15,397.0,28.5,1.05,11.5,72.0,141.26,93.53
2016,12,21,16,30,287.0,20.0,1.1,11.0,36.0,85.82,19.41
2016,12,21,16,45,143.5,10.0,1.15,10.5,18.0,31.78,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,1.5,7.5,37.5,65.06,14.45
2016,12,22,8,0,411.0,32.0,1.5,8.0,75.0,148.58,100.65
2016,12,22,8,15,496.5,39.5,1.45,8.0,115.0,202.31,150.91
2016,12,22,8,30,582.0,47.0,1.4,8.0,155.0,263.3,205.52
2016,12,22,8,45,638.0,52.0,1.35,8.5,195.0,316.62,253.4
2016,12,22,9,0,694.0,57.0,1.3,9.0,235.0,371.32,301.25
2016,12,22,9,15,727.5,60.5,1.25,9.5,272.5,418.72,341.94
2016,12,22,9,30,761.0,64.0,1.2,10.0,310.0,466.66,381.64
2016,12,22,9,45,785.5,66.0,1.15,11.0,342.5,508.27,414.32
2016,12,22,10,0,810.0,68.0,1.1,12.0,375.0,549.08,445.13
2016,12,22,10,15,825.5,70.0,1.15,12.5,401.5,583.42,471.56
2016,12,22,10,30,841.0,72.0,1.2,13.0,428.0,615.89,495.99
2016,12,22,10,45,851.5,73.0,1.25,13.5,448.0,641.9,515.13
2016,12,22,11,0,862.0,74.0,1.3,14.0,468.0,665.4,532.11
2016,12,22,11,15,868.0,75.0,1.35,14.0,481.0,683.17,545.23
2016,12,22,11,30,874.0,76.0,1.4,14.0,494.0,697.99,555.98
2016,12,22,11,45,876.5,76.5,1.5,14.5,499.5,706.75,561.84
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,712.34,565.53
2016,12,22,12,15,878.0,76.5,1.65,15.0,503.0,711.11,565.0
2016,12,22,12,30,877.0,76.0,1.7,15.0,501.0,706.67,562.3
2016,12,22,12,45,876.0,74.5,1.75,15.0,492.0,697.87,556.54
2016,12,22,13,0,875.0,73.0,1.8,15.0,483.0,685.93,548.57
2016,12,22,13,15,867.0,72.0,1.7,15.0,466.5,666.83,534.1
2016,12,22,13,30,859.0,71.0,1.6,15.0,450.0,644.95,516.92
2016,12,22,13,45,847.0,69.5,1.55,15.0,426.5,617.37,495.61
2016,12,22,14,0,835.0,68.0,1.5,15.0,403.0,587.5,472.23
2016,12,22,14,15,815.5,66.0,1.3,15.0,373.0,550.7,442.19
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,512.49,410.53
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,467.47,373.32
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,422.26,335.12
2016,12,22,15,15,697.0,54.0,0.75,14.5,233.0,370.28,291.84
2016,12,22,15,30,655.0,50.0,0.7,14.0,194.0,319.92,248.56
2016,12,22,15,45,586.0,44.5,0.7,13.5,153.0,260.65,197.65
2016,12,22,16,0,517.0,39.0,0.7,13.0,112.0,208.64,151.74
2016,12,22,16,15,405.0,30.0,0.7,12.5,75.0,145.6,96.58
2016,12,22,16,30,293.0,21.0,0.7,12.0,38.0,88.84,24.03
2016,12,22,16,45,146.5,10.5,0.75,12.0,19.0,32.98,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,11.09,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,22.2,12.21
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,35.01,23.98
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,48.12,35.68
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,61.75,47.66
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,75.39,59.51
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,87.98,70.43
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,100.61,81.26
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,111.69,90.49
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,122.83,99.65
2016,12,23,10,15,0.0,117.5,4.6,11.0,117.5,116.43,94.08
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,110.31,88.77
2016,12,23,10,45,0.0,63.0,4.2,11.5,63.0,60.89,46.57
2016,12,23,11,0,0.0,14.0,4.0,12.0,14.0,13.51,5.95
2016,12,23,11,15,0.0,26.5,4.0,12.0,26.5,25.59,16.31
2016,12,23,11,30,0.0,39.0,4.0,12.0,39.0,37.67,26.62
2016,12,23,11,45,0.0,52.0,4.0,12.5,52.0,50.25,37.24
2016,12,23,12,0,0.0,65.0,4.0,13.0,65.0,62.84,47.8
2016,12,23,12,15,92.5,140.5,4.25,12.5,185.5,216.1,178.81
2016,12,23,12,30,185.0,216.0,4.5,12.0,306.0,366.47,303.65
2016,12,23,12,45,178.0,214.0,4.75,12.0,299.5,358.21,296.68
2016,12,23,13,0,171.0,212.0,5.0,12.0,293.0,349.54,289.8
2016,12,23,13,15,85.5,116.5,5.0,12.0,157.0,181.68,150.3
2016,12,23,13,30,0.0,21.0,5.0,12.0,21.0,20.27,11.75
2016,12,23,13,45,0.0,66.5,5.0,12.0,66.5,64.28,49.46
2016,12,23,14,0,0.0,112.0,5.0,12.0,112.0,110.6,88.85
2016,12,23,14,15,0.0,103.5,4.85,11.5,103.5,102.05,81.84
2016,12,23,14,30,0.0,95.0,4.7,11.0,95.0,93.55,74.85
2016,12,23,14,45,0.0,85.0,4.55,11.0,85.0,83.52,66.34
2016,12,23,15,0,0.0,75.0,4.4,11.0,75.0,73.53,57.79
2016,12,23,15,15,0.0,64.0,4.05,10.5,64.0,62.52,48.36
2016,12,23,15,30,0.0,53.0,3.7,10.0,53.0,51.53,38.84
2016,12,23,15,45,0.0,41.5,3.35,10.0,41.5,40.09,28.73
2016,12,23,16,0,0.0,30.0,3.0,10.0,30.0,28.96,18.85
2016,12,23,16,15,0.0,20.0,2.75,9.5,20.0,19.3,10.03
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,9.64,0.0
2016,12,23,16,45,0.0,5.0,2.3,9.0,5.0,4.91,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,15.5,1.6,6.5,36.5,64.29,9.72
2016,12,24,8,0,418.0,31.0,1.7,7.0,73.0,148.09,99.67
2016,12,24,8,15,504.5,38.0,1.9,7.0,112.5,201.69,150.59
2016,12,24,8,30,591.0,45.0,2.1,7.0,152.0,262.67,205.92
2016,12,24,8,45,648.5,49.0,2.35,7.5,192.5,313.88,253.15
2016,12,24,9,0,706.0,53.0,2.6,8.0,233.0,370.61,304.1
2016,12,24,9,15,739.5,56.0,2.65,8.0,270.5,417.9,346.69
2016,12,24,9,30,773.0,59.0,2.7,8.0,308.0,465.75,388.65
2016,12,24,9,45,801.0,60.5,2.8,8.5,341.0,509.11,425.37
2016,12,24,10,0,829.0,62.0,2.9,9.0,374.0,551.9,460.67
2016,12,24,10,15,844.5,63.5,2.95,9.0,401.0,586.31,489.21
2016,12,24,10,30,860.0,65.0,3.0,9.0,428.0,615.12,512.94
2016,12,24,10,45,871.0,66.0,3.1,9.5,448.5,641.84,533.76
2016,12,24,11,0,882.0,67.0,3.2,10.0,469.0,666.04,552.09
2016,12,24,11,15,888.5,67.5,3.2,10.0,482.5,683.93,565.26
2016,12,24,11,30,895.0,68.0,3.2,10.0,496.0,698.85,576.23
2016,12,24,11,45,898.0,68.5,3.25,10.0,502.0,708.26,583.3
2016,12,24,12,0,901.0,69.0,3.3,10.0,508.0,714.47,588.06
2016,12,24,12,15,900.5,69.0,3.3,10.0,506.5,714.39,587.94
2016,12,24,12,30,900.0,69.0,3.3,10.0,505.0,711.05,585.5
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.0,699.33,576.78
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,684.61,565.89
2016,12,24,13,15,871.0,71.0,3.25,10.0,468.5,669.81,554.77
2016,12,24,13,30,863.0,70.0,3.2,10.0,452.0,648.05,537.38
2016,12,24,13,45,852.0,68.0,3.15,10.0,429.0,620.59,515.34
2016,12,24,14,0,841.0,66.0,3.1,10.0,406.0,590.78,491.09
2016,12,24,14,15,822.5,64.0,2.95,10.0,376.0,554.52,460.91
2016,12,24,14,30,804.0,62.0,2.8,10.0,346.0,516.77,428.95
2016,12,24,14,45,778.0,59.5,2.65,10.0,311.5,473.4,391.76
2016,12,24,15,0,752.0,57.0,2.5,10.0,277.0,429.62,353.35
2016,12,24,15,15,711.5,53.0,2.15,9.5,238.0,377.8,307.73
2016,12,24,15,30,671.0,49.0,1.8,9.0,199.0,327.42,262.22
2016,12,24,15,45,607.0,43.5,1.45,8.5,158.0,269.1,209.7
2016,12,24,16,0,543.0,38.0,1.1,8.0,117.0,215.15,160.32
2016,12,24,16,15,431.0,30.0,1.1,7.5,79.0,153.76,105.35
2016,12,24,16,30,319.0,22.0,1.1,7.0,41.0,96.96,35.15
2016,12,24,16,45,159.5,11.0,1.1,6.5,20.5,36.07,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,15.0,1.25,5.5,36.0,62.7,7.25
2016,12,25,8,0,412.0,30.0,1.3,6.0,72.0,145.02,97.38
2016,12,25,8,15,498.5,37.5,1.5,6.5,111.5,198.75,148.24
2016,12,25,8,30,585.0,45.0,1.7,7.0,151.0,259.93,203.29
2016,12,25,8,45,639.5,49.5,1.9,7.5,191.0,310.24,249.6
2016,12,25,9,0,694.0,54.0,2.1,8.0,231.0,365.88,299.43
2016,12,25,9,15,728.5,57.5,2.15,8.5,268.0,413.78,341.67
2016,12,25,9,30,763.0,61.0,2.2,9.0,305.0,462.36,383.2
2016,12,25,9,45,780.5,64.5,2.25,9.5,337.0,502.1,416.5
2016,12,25,10,0,798.0,68.0,2.3,10.0,369.0,540.67,447.92
2016,12,25,10,15,814.0,70.0,2.3,10.0,395.5,575.22,476.07
2016,12,25,10,30,830.0,72.0,2.3,10.0,422.0,607.99,502.24
2016,12,25,10,45,841.0,73.5,2.3,10.5,442.5,634.95,522.49
2016,12,25,11,0,852.0,75.0,2.3,11.0,463.0,659.46,540.48
2016,12,25,11,15,587.5,135.0,2.3,11.0,406.5,562.97,462.32
2016,12,25,11,30,323.0,195.0,2.3,11.0,350.0,443.91,365.07
2016,12,25,11,45,332.5,196.0,2.35,11.0,357.0,454.09,374.08
2016,12,25,12,0,342.0,197.0,2.4,11.0,364.0,463.21,381.47
2016,12,25,12,15,324.5,199.5,2.4,11.0,357.5,453.98,373.78
2016,12,25,12,30,307.0,202.0,2.4,11.0,351.0,443.64,365.3
2016,12,25,12,45,389.0,182.0,2.4,11.0,367.0,475.15,392.07
2016,12,25,13,0,471.0,162.0,2.4,11.0,383.0,512.7,422.79
2016,12,25,13,15,653.5,118.0,2.35,11.0,413.5,581.69,479.09
2016,12,25,13,30,836.0,74.0,2.3,11.0,444.0,636.13,522.74
2016,12,25,13,45,688.5,96.0,2.25,11.0,390.0,553.28,455.92
2016,12,25,14,0,541.0,118.0,2.2,11.0,336.0,468.38,387.48
2016,12,25,14,15,605.0,96.5,2.05,11.0,324.0,469.34,388.29
2016,12,25,14,30,669.0,75.0,1.9,11.0,312.0,461.09,380.63
2016,12,25,14,45,635.5,73.5,1.8,11.0,280.5,419.5,345.26
2016,12,25,15,0,602.0,72.0,1.7,11.0,249.0,378.36,309.73
2016,12,25,15,15,620.5,61.0,1.55,10.0,221.5,350.17,284.56
2016,12,25,15,30,639.0,50.0,1.4,9.0,194.0,317.09,253.85
2016,12,25,15,45,578.0,44.5,1.25,8.5,154.5,263.06,205.3
2016,12,25,16,0,517.0,39.0,1.1,8.0,115.0,211.53,158.34
2016,12,25,16,15,409.0,30.5,1.2,7.5,78.0,149.47,103.18
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,94.15,37.52
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,34.92,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,14.0,1.35,3.0,36.0,64.68,5.59
2016,12,26,8,0,448.0,28.0,1.5,4.0,72.0,148.86,99.7
2016,12,26,8,15,531.5,34.5,1.55,4.5,112.0,202.56,151.49
2016,12,26,8,30,615.0,41.0,1.6,5.0,152.0,263.18,206.66
2016,12,26,8,45,665.0,45.5,1.65,5.5,192.0,315.11,254.63
2016,12,26,9,0,715.0,50.0,1.7,6.0,232.0,369.81,303.8
2016,12,26,9,15,748.0,53.5,1.7,6.5,269.5,417.81,346.15
2016,12,26,9,30,781.0,57.0,1.7,7.0,307.0,466.36,387.57
2016,12,26,9,45,799.0,60.5,1.75,7.5,339.0,507.03,421.64
2016,12,26,10,0,817.0,64.0,1.8,8.0,371.0,546.53,453.79
2016,12,26,10,15,832.5,65.5,1.8,8.5,398.0,580.79,480.78
2016,12,26,10,30,848.0,67.0,1.8,9.0,425.0,613.2,505.64
2016,12,26,10,45,856.0,69.0,1.85,9.5,445.0,639.28,525.35
2016,12,26,11,0,864.0,71.0,1.9,10.0,465.0,662.76,542.74
2016,12,26,11,15,870.5,72.0,1.8,10.0,478.5,677.16,552.46
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,692.68,562.83
2016,12,26,11,45,878.0,73.5,1.65,10.5,498.0,700.78,567.01
2016,12,26,12,0,879.0,74.0,1.6,11.0,504.0,705.73,568.99
2016,12,26,12,15,878.5,74.0,1.55,11.0,502.5,705.85,568.58
2016,12,26,12,30,878.0,74.0,1.5,11.0,501.0,702.79,565.97
2016,12,26,12,45,873.5,73.5,1.45,11.5,491.5,693.21,557.68
2016,12,26,13,0,869.0,73.0,1.4,12.0,482.0,684.75,550.42
2016,12,26,13,15,860.5,72.0,1.35,12.0,466.0,665.77,536.43
2016,12,26,13,30,852.0,71.0,1.3,12.0,450.0,644.04,519.65
2016,12,26,13,45,840.0,69.0,1.3,12.0,426.5,616.33,498.59
2016,12,26,14,0,828.0,67.0,1.3,12.0,403.0,586.35,475.44
2016,12,26,14,15,809.0,65.0,1.2,12.0,373.5,550.26,446.39
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,512.73,415.68
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.5,468.85,379.63
2016,12,26,15,0,734.0,58.0,1.0,12.0,275.0,424.72,342.46
2016,12,26,15,15,694.0,54.0,1.0,11.0,236.5,373.78,300.24
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,324.26,257.63
2016,12,26,15,45,590.0,44.5,1.0,9.5,157.5,266.5,206.95
2016,12,26,16,0,526.0,39.0,1.0,9.0,117.0,215.31,160.79
2016,12,26,16,15,420.5,30.5,1.05,8.5,80.0,153.26,105.88
2016,12,26,16,30,315.0,22.0,1.1,8.0,43.0,98.04,42.19
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.5,36.35,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.5,0.65,4.5,34.0,59.14,2.83
2016,12,27,8,0,377.0,31.0,0.6,5.0,68.0,136.47,91.32
2016,12,27,8,15,464.0,38.5,0.65,5.5,106.5,188.61,140.46
2016,12,27,8,30,551.0,46.0,0.7,6.0,145.0,248.29,193.56
2016,12,27,8,45,610.0,51.0,0.75,6.5,185.0,301.33,241.19
2016,12,27,9,0,669.0,56.0,0.8,7.0,225.0,356.19,289.35
2016,12,27,9,15,704.0,59.5,0.8,7.5,262.0,403.47,330.12
2016,12,27,9,30,739.0,63.0,0.8,8.0,299.0,451.53,370.18
2016,12,27,9,45,765.0,65.0,0.85,8.5,332.0,493.49,404.57
2016,12,27,10,0,791.0,67.0,0.9,9.0,365.0,534.87,437.57
2016,12,27,10,15,807.5,69.0,1.0,9.5,392.0,569.69,465.08
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,602.78,490.74
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.5,629.73,510.33
2016,12,27,11,0,844.0,75.0,1.3,12.0,460.0,654.24,527.72
2016,12,27,11,15,850.5,75.5,1.4,12.0,473.5,672.02,541.53
2016,12,27,11,30,857.0,76.0,1.5,12.0,487.0,686.95,552.88
2016,12,27,11,45,859.0,77.0,1.65,12.5,493.0,696.35,559.65
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,702.63,564.2
2016,12,27,12,15,860.5,77.5,1.85,13.0,497.5,702.28,564.23
2016,12,27,12,30,860.0,77.0,1.9,13.0,496.0,698.76,562.1
2016,12,27,12,45,852.5,77.5,1.95,13.0,487.0,688.42,555.04
2016,12,27,13,0,845.0,78.0,2.0,13.0,478.0,675.11,545.87
2016,12,27,13,15,837.0,77.0,1.95,13.0,461.5,656.87,532.15
2016,12,27,13,30,829.0,76.0,1.9,13.0,445.0,635.92,515.86
2016,12,27,13,45,631.0,107.5,1.9,13.0,380.5,531.79,433.83
2016,12,27,14,0,433.0,139.0,1.9,13.0,316.0,428.18,350.89
2016,12,27,14,15,456.0,124.5,1.8,12.5,298.5,413.15,339.88
2016,12,27,14,30,479.0,110.0,1.7,12.0,281.0,395.32,325.57
2016,12,27,14,45,451.5,104.0,1.6,12.0,252.5,358.23,294.35
2016,12,27,15,0,424.0,98.0,1.5,12.0,224.0,321.8,263.21
2016,12,27,15,15,398.0,87.0,1.35,11.0,192.5,281.38,229.04
2016,12,27,15,30,372.0,76.0,1.2,10.0,161.0,242.11,194.93
2016,12,27,15,45,332.5,63.5,1.05,9.5,128.5,197.78,155.74
2016,12,27,16,0,293.0,51.0,0.9,9.0,96.0,156.4,118.6
2016,12,27,16,15,225.0,37.5,0.95,8.5,65.5,109.7,77.33
2016,12,27,16,30,157.0,24.0,1.0,8.0,35.0,66.71,30.57
2016,12,27,16,45,78.5,12.0,1.05,8.0,17.5,24.68,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,14.0,1.7,4.0,35.5,63.58,1.5
2016,12,28,8,0,444.0,28.0,1.9,5.0,71.0,146.81,97.29
2016,12,28,8,15,529.0,35.0,1.95,5.5,111.5,201.18,149.77
2016,12,28,8,30,614.0,42.0,2.0,6.0,152.0,262.67,205.62
2016,12,28,8,45,668.5,46.0,2.05,6.5,192.5,315.81,254.6
2016,12,28,9,0,723.0,50.0,2.1,7.0,233.0,372.09,305.12
2016,12,28,9,15,756.0,53.0,2.1,7.5,270.5,419.95,347.51
2016,12,28,9,30,789.0,56.0,2.1,8.0,308.0,468.34,388.99
2016,12,28,9,45,817.0,57.0,2.15,9.0,342.0,511.91,424.79
2016,12,28,10,0,845.0,58.0,2.2,10.0,376.0,551.61,456.49
2016,12,28,10,15,860.0,59.5,2.25,10.5,403.0,586.29,484.08
2016,12,28,10,30,875.0,61.0,2.3,11.0,430.0,619.06,509.52
2016,12,28,10,45,885.5,62.0,2.35,11.5,451.0,646.18,530.1
2016,12,28,11,0,896.0,63.0,2.4,12.0,472.0,670.75,547.94
2016,12,28,11,15,901.5,63.5,2.4,12.0,485.5,688.6,560.75
2016,12,28,11,30,907.0,64.0,2.4,12.0,499.0,703.43,571.37
2016,12,28,11,45,910.0,64.0,2.4,12.5,505.5,712.79,576.92
2016,12,28,12,0,913.0,64.0,2.4,13.0,512.0,718.9,580.18
2016,12,28,12,15,912.0,64.0,2.4,13.0,510.5,718.91,580.11
2016,12,28,12,30,911.0,64.0,2.4,13.0,509.0,715.61,577.75
2016,12,28,12,45,905.0,64.5,2.45,13.5,500.0,706.15,570.18
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,693.54,560.41
2016,12,28,13,15,891.5,64.0,2.5,14.0,474.5,675.11,547.12
2016,12,28,13,30,884.0,63.0,2.5,14.0,458.0,653.8,531.51
2016,12,28,13,45,872.5,62.0,2.5,14.0,435.0,627.24,510.89
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,598.29,488.06
2016,12,28,14,15,843.5,59.0,2.35,13.5,383.0,562.51,459.74
2016,12,28,14,30,826.0,57.0,2.2,13.0,354.0,528.26,431.86
2016,12,28,14,45,801.0,54.5,2.1,13.0,319.5,484.82,395.5
2016,12,28,15,0,776.0,52.0,2.0,13.0,285.0,440.83,357.8
2016,12,28,15,15,739.0,48.5,1.75,12.0,246.0,390.18,314.63
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,340.62,271.03
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.5,283.75,220.23
2016,12,28,16,0,585.0,36.0,1.0,10.0,126.0,230.71,171.88
2016,12,28,16,15,485.5,28.5,1.05,9.5,87.0,168.08,116.32
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,112.64,54.52
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,42.38,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,6.5,35.0,61.92,0.0
2016,12,29,8,0,418.0,30.0,2.3,7.0,70.0,144.54,95.4
2016,12,29,8,15,507.0,37.5,2.25,7.0,110.5,199.07,147.77
2016,12,29,8,30,596.0,45.0,2.2,7.0,151.0,261.35,204.15
2016,12,29,8,45,647.5,50.0,2.2,7.5,192.0,311.54,250.5
2016,12,29,9,0,699.0,55.0,2.2,8.0,233.0,366.89,300.03
2016,12,29,9,15,734.5,59.0,2.2,8.5,271.0,416.23,343.43
2016,12,29,9,30,770.0,63.0,2.2,9.0,309.0,466.34,386.11
2016,12,29,9,45,776.5,69.5,2.25,10.0,340.0,504.08,417.0
2016,12,29,10,0,783.0,76.0,2.3,11.0,371.0,539.96,445.35
2016,12,29,10,15,800.5,78.5,2.3,11.5,398.5,575.97,473.66
2016,12,29,10,30,818.0,81.0,2.3,12.0,426.0,610.32,499.95
2016,12,29,10,45,832.5,81.5,2.3,12.5,447.5,638.6,521.07
2016,12,29,11,0,847.0,82.0,2.3,13.0,469.0,664.59,540.05
2016,12,29,11,15,853.5,83.0,2.25,13.5,483.0,683.24,552.81
2016,12,29,11,30,860.0,84.0,2.2,14.0,497.0,699.01,562.69
2016,12,29,11,45,864.0,84.0,2.15,14.5,503.5,708.9,568.24
2016,12,29,12,0,868.0,84.0,2.1,15.0,510.0,715.68,571.6
2016,12,29,12,15,867.0,84.0,2.05,15.0,508.5,715.77,571.22
2016,12,29,12,30,866.0,84.0,2.0,15.0,507.0,712.66,568.68
2016,12,29,12,45,869.5,81.0,1.95,15.5,499.5,706.07,562.68
2016,12,29,13,0,873.0,78.0,1.9,16.0,492.0,696.24,554.47
2016,12,29,13,15,864.0,77.0,1.85,16.0,475.5,677.12,540.55
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,655.21,523.84
2016,12,29,13,45,841.0,74.5,1.75,16.0,435.5,626.95,502.17
2016,12,29,14,0,827.0,73.0,1.7,16.0,412.0,596.46,478.5
2016,12,29,14,15,807.5,70.5,1.55,16.0,382.5,559.63,449.05
2016,12,29,14,30,788.0,68.0,1.4,16.0,353.0,521.37,417.99
2016,12,29,14,45,758.5,65.5,1.25,16.0,317.5,476.77,381.39
2016,12,29,15,0,729.0,63.0,1.1,16.0,282.0,431.97,343.85
2016,12,29,15,15,688.0,58.5,1.05,15.0,243.5,380.08,301.5
2016,12,29,15,30,647.0,54.0,1.0,14.0,205.0,331.7,260.48
2016,12,29,15,45,580.0,48.5,1.0,13.5,164.0,272.94,210.0
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,218.92,162.54
2016,12,29,16,15,407.5,34.0,1.05,12.5,85.0,156.24,108.43
2016,12,29,16,30,302.0,25.0,1.1,12.0,47.0,101.45,51.67
2016,12,29,16,45,151.0,12.5,1.15,11.5,23.5,37.68,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.5,1.05,9.5,31.0,52.94,0.0
2016,12,30,8,0,310.0,33.0,1.0,10.0,62.0,120.99,79.2
2016,12,30,8,15,399.0,42.0,1.25,10.5,100.0,172.07,126.35
2016,12,30,8,30,488.0,51.0,1.5,11.0,138.0,231.04,178.06
2016,12,30,8,45,542.5,57.5,1.75,11.5,176.5,281.4,223.25
2016,12,30,9,0,597.0,64.0,2.0,12.0,215.0,335.29,270.67
2016,12,30,9,15,635.5,68.5,2.0,12.5,252.0,382.6,311.52
2016,12,30,9,30,674.0,73.0,2.0,13.0,289.0,431.2,352.26
2016,12,30,9,45,718.5,72.5,2.05,13.5,324.0,478.19,390.85
2016,12,30,10,0,763.0,72.0,2.1,14.0,359.0,524.1,427.71
2016,12,30,10,15,780.5,74.0,2.15,14.5,386.0,559.03,455.04
2016,12,30,10,30,798.0,76.0,2.2,15.0,413.0,592.38,480.58
2016,12,30,10,45,810.0,77.5,2.3,15.5,434.0,619.79,501.33
2016,12,30,11,0,822.0,79.0,2.4,16.0,455.0,644.92,520.02
2016,12,30,11,15,829.5,80.0,2.4,16.0,469.0,663.96,534.29
2016,12,30,11,30,837.0,81.0,2.4,16.0,483.0,680.24,545.9
2016,12,30,11,45,421.5,125.5,2.45,16.0,328.0,445.68,362.7
2016,12,30,12,0,6.0,170.0,2.5,16.0,173.0,174.56,138.58
2016,12,30,12,15,6.0,170.0,2.5,16.0,173.0,174.55,139.16
2016,12,30,12,30,6.0,170.0,2.5,16.0,173.0,174.59,139.21
2016,12,30,12,45,418.0,126.0,2.5,16.0,325.0,442.44,362.97
2016,12,30,13,0,830.0,82.0,2.5,16.0,477.0,672.51,542.56
2016,12,30,13,15,593.5,128.0,2.5,16.0,406.0,556.41,449.76
2016,12,30,13,30,357.0,174.0,2.5,16.0,335.0,431.42,350.04
2016,12,30,13,45,571.5,125.5,2.5,16.0,368.0,516.47,419.93
2016,12,30,14,0,786.0,77.0,2.5,16.0,401.0,577.35,468.42
2016,12,30,14,15,767.0,74.5,2.45,15.5,372.5,541.94,440.39
2016,12,30,14,30,748.0,72.0,2.4,15.0,344.0,505.17,411.26
2016,12,30,14,45,718.0,69.0,2.4,15.0,309.5,461.03,374.94
2016,12,30,15,0,688.0,66.0,2.4,15.0,275.0,418.89,339.28
2016,12,30,15,15,647.5,61.5,2.1,14.0,237.5,368.78,296.98
2016,12,30,15,30,607.0,57.0,1.8,13.0,200.0,320.28,254.83
2016,12,30,15,45,538.5,51.5,1.55,12.5,160.0,262.53,204.29
2016,12,30,16,0,470.0,46.0,1.3,12.0,120.0,209.69,157.36
2016,12,30,16,15,369.5,36.0,1.35,11.5,83.0,149.05,104.82
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,96.34,51.62
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,35.69,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
